Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,0,551.0,45.0,1.3,13.0,148.0,128.91,78.64
2016,1,11,16,15,467.5,37.5,1.25,12.5,109.0,83.67,44.57
2016,1,11,16,30,384.0,30.0,1.2,12.0,70.0,46.52,20.57
2016,1,11,16,45,192.0,15.0,1.2,12.0,35.0,10.92,0.0
2016,1,11,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,12,7,45,183.0,14.5,3.65,8.5,31.5,81.48,0.0
2016,1,12,8,0,366.0,29.0,3.6,9.0,63.0,177.01,125.7
2016,1,12,8,15,456.0,36.5,3.5,9.0,102.0,234.86,184.43
2016,1,12,8,30,546.0,44.0,3.4,9.0,141.0,299.29,242.99
2016,1,12,8,45,602.0,49.0,3.35,9.5,181.0,350.68,289.47
2016,1,12,9,0,658.0,54.0,3.3,10.0,221.0,401.87,334.5
2016,1,12,9,15,548.0,79.5,3.15,10.5,233.5,396.19,330.93
2016,1,12,9,30,438.0,105.0,3.0,11.0,246.0,376.65,314.84
2016,1,12,9,45,457.5,112.5,2.95,11.5,274.5,406.93,339.74
2016,1,12,10,0,477.0,120.0,2.9,12.0,303.0,436.66,363.33
2016,1,12,10,15,397.5,145.5,2.95,12.0,305.5,424.1,352.01
2016,1,12,10,30,318.0,171.0,3.0,12.0,308.0,399.41,330.91
2016,1,12,10,45,430.0,157.5,3.05,12.5,353.5,467.84,386.62
2016,1,12,11,0,542.0,144.0,3.1,13.0,399.0,529.61,435.74
2016,1,12,11,15,504.5,159.0,3.1,13.0,401.5,523.03,429.18
2016,1,12,11,30,467.0,174.0,3.1,13.0,404.0,514.05,421.07
2016,1,12,11,45,384.5,194.0,3.15,13.5,386.0,471.32,385.32
2016,1,12,12,0,302.0,214.0,3.2,14.0,368.0,435.41,354.75
2016,1,12,12,15,399.5,193.5,3.2,14.0,397.0,479.1,390.67
2016,1,12,12,30,497.0,173.0,3.2,14.0,426.0,513.23,418.36
2016,1,12,12,45,497.5,170.5,3.25,14.5,421.0,501.46,407.96
2016,1,12,13,0,498.0,168.0,3.3,15.0,416.0,487.97,396.36
2016,1,12,13,15,341.0,188.5,3.3,15.0,356.5,399.78,324.82
2016,1,12,13,30,184.0,209.0,3.3,15.0,297.0,319.17,258.7
2016,1,12,13,45,287.5,185.5,3.35,15.0,315.0,347.05,282.02
2016,1,12,14,0,391.0,162.0,3.4,15.0,333.0,367.51,298.12
2016,1,12,14,15,259.0,164.5,3.45,14.5,274.5,290.3,235.31
2016,1,12,14,30,127.0,167.0,3.5,14.0,216.0,222.9,180.46
2016,1,12,14,45,120.5,153.0,3.6,14.0,196.5,200.16,161.45
2016,1,12,15,0,114.0,139.0,3.7,14.0,177.0,177.82,142.45
2016,1,12,15,15,107.0,123.0,3.75,13.5,155.0,153.79,122.08
2016,1,12,15,30,100.0,107.0,3.8,13.0,133.0,130.36,101.97
2016,1,12,15,45,88.5,89.5,3.9,13.0,110.0,105.2,80.26
2016,1,12,16,0,77.0,72.0,4.0,13.0,87.0,81.23,59.68
2016,1,12,16,15,58.5,54.5,4.1,13.0,64.0,57.8,40.17
2016,1,12,16,30,40.0,37.0,4.2,13.0,41.0,36.52,22.48
2016,1,12,16,45,20.0,22.0,4.3,13.0,24.0,20.55,4.26
2016,1,12,17,0,0.0,7.0,4.4,13.0,7.0,6.88,0.0
2016,1,12,17,15,0.0,3.5,4.5,13.0,3.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,13,7,45,142.5,16.5,5.6,12.5,30.0,71.91,0.0
2016,1,13,8,0,285.0,33.0,5.8,13.0,60.0,153.16,107.78
2016,1,13,8,15,382.0,42.5,5.9,13.0,98.5,213.09,165.85
2016,1,13,8,30,479.0,52.0,6.0,13.0,137.0,280.18,225.88
2016,1,13,8,45,536.5,59.0,6.15,13.5,177.0,332.51,272.97
2016,1,13,9,0,594.0,66.0,6.3,14.0,217.0,387.44,321.2
2016,1,13,9,15,297.0,71.5,6.4,14.0,147.0,250.96,209.36
2016,1,13,9,30,0.0,77.0,6.5,14.0,77.0,75.36,58.62
2016,1,13,9,45,0.0,85.0,6.65,14.0,85.0,83.27,65.35
2016,1,13,10,0,0.0,93.0,6.8,14.0,93.0,91.21,71.97
2016,1,13,10,15,0.0,107.5,6.9,14.0,107.5,105.96,84.29
2016,1,13,10,30,0.0,122.0,7.0,14.0,122.0,120.73,96.56
2016,1,13,10,45,0.0,111.0,7.1,14.5,111.0,108.89,86.32
2016,1,13,11,0,0.0,100.0,7.2,15.0,100.0,97.43,76.48
2016,1,13,11,15,0.0,90.5,7.2,14.5,90.5,87.75,68.44
2016,1,13,11,30,0.0,81.0,7.2,14.0,81.0,78.34,60.61
2016,1,13,11,45,0.0,90.0,7.25,14.0,90.0,87.17,67.99
2016,1,13,12,0,0.0,99.0,7.3,14.0,99.0,96.13,75.47
2016,1,13,12,15,88.5,165.0,7.25,14.0,210.5,231.81,190.47
2016,1,13,12,30,177.0,231.0,7.2,14.0,322.0,358.63,295.4
2016,1,13,12,45,105.0,215.5,7.2,14.0,269.5,286.87,235.25
2016,1,13,13,0,33.0,200.0,7.2,14.0,217.0,223.69,181.96
2016,1,13,13,15,92.5,206.0,7.15,13.5,251.0,263.65,216.44
2016,1,13,13,30,152.0,212.0,7.1,13.0,285.0,304.84,251.4
2016,1,13,13,45,273.0,187.5,7.05,13.0,310.5,342.2,283.09
2016,1,13,14,0,394.0,163.0,7.0,13.0,336.0,371.15,306.77
2016,1,13,14,15,561.5,124.5,6.7,13.0,354.5,394.47,324.51
2016,1,13,14,30,729.0,86.0,6.4,13.0,373.0,406.37,330.81
2016,1,13,14,45,710.0,81.0,6.15,13.0,340.5,363.51,291.88
2016,1,13,15,0,691.0,76.0,5.9,13.0,308.0,320.57,252.36
2016,1,13,15,15,654.0,72.0,5.5,12.5,270.5,273.38,209.54
2016,1,13,15,30,617.0,68.0,5.1,12.0,233.0,228.25,168.27
2016,1,13,15,45,579.5,60.0,4.75,12.0,194.5,181.47,125.82
2016,1,13,16,0,542.0,52.0,4.4,12.0,156.0,137.52,87.15
2016,1,13,16,15,453.5,44.0,4.2,11.5,116.0,91.16,51.57
2016,1,13,16,30,365.0,36.0,4.0,11.0,76.0,53.49,26.48
2016,1,13,16,45,223.0,24.0,3.8,10.5,45.0,20.41,5.78
2016,1,13,17,0,81.0,12.0,3.6,10.0,14.0,11.8,0.0
2016,1,13,17,15,40.5,6.0,3.5,9.5,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,16.0,2.75,9.5,16.0,15.45,0.0
2016,1,14,8,0,0.0,32.0,2.9,10.0,32.0,33.36,20.57
2016,1,14,8,15,14.0,48.5,3.1,10.0,51.0,59.56,44.25
2016,1,14,8,30,28.0,65.0,3.3,10.0,70.0,83.84,65.77
2016,1,14,8,45,35.5,82.0,3.5,10.5,90.0,106.54,85.73
2016,1,14,9,0,43.0,99.0,3.7,11.0,110.0,129.57,105.7
2016,1,14,9,15,47.5,115.0,3.85,11.0,129.0,150.06,123.42
2016,1,14,9,30,52.0,131.0,4.0,11.0,148.0,170.69,141.03
2016,1,14,9,45,55.0,144.5,4.2,11.5,164.5,187.5,154.93
2016,1,14,10,0,58.0,158.0,4.4,12.0,181.0,204.35,168.69
2016,1,14,10,15,106.5,173.5,4.55,12.0,219.0,259.45,215.25
2016,1,14,10,30,155.0,189.0,4.7,12.0,257.0,308.68,256.5
2016,1,14,10,45,153.5,199.5,4.85,12.0,269.5,320.03,265.47
2016,1,14,11,0,152.0,210.0,5.0,12.0,282.0,330.81,274.02
2016,1,14,11,15,104.0,211.0,5.2,12.0,261.0,291.66,240.83
2016,1,14,11,30,56.0,212.0,5.4,12.0,240.0,259.34,213.04
2016,1,14,11,45,55.0,215.0,5.65,12.0,243.0,260.79,214.2
2016,1,14,12,0,54.0,218.0,5.9,12.0,246.0,262.14,215.25
2016,1,14,12,15,64.5,221.5,6.1,12.0,255.0,271.5,223.19
2016,1,14,12,30,75.0,225.0,6.3,12.0,264.0,280.45,230.79
2016,1,14,12,45,85.0,224.5,6.5,12.0,268.0,284.2,234.12
2016,1,14,13,0,95.0,224.0,6.7,12.0,272.0,287.39,236.98
2016,1,14,13,15,47.5,174.5,6.75,12.0,198.5,204.0,167.28
2016,1,14,13,30,0.0,125.0,6.8,12.0,125.0,121.92,97.91
2016,1,14,13,45,0.0,100.5,6.85,12.0,100.5,97.54,77.5
2016,1,14,14,0,0.0,76.0,6.9,12.0,76.0,73.49,57.2
2016,1,14,14,15,0.0,89.5,6.75,12.0,89.5,86.71,68.55
2016,1,14,14,30,0.0,103.0,6.6,12.0,103.0,100.01,79.95
2016,1,14,14,45,0.0,93.0,6.5,12.0,93.0,90.16,71.67
2016,1,14,15,0,0.0,83.0,6.4,12.0,83.0,80.36,63.39
2016,1,14,15,15,0.0,73.0,6.3,12.0,73.0,70.6,55.08
2016,1,14,15,30,0.0,63.0,6.2,12.0,63.0,60.88,46.71
2016,1,14,15,45,0.0,51.5,6.15,12.0,51.5,49.76,37.05
2016,1,14,16,0,0.0,40.0,6.1,12.0,40.0,38.63,27.31
2016,1,14,16,15,0.0,29.5,6.1,12.0,29.5,28.48,18.35
2016,1,14,16,30,0.0,19.0,6.1,12.0,19.0,18.33,9.3
2016,1,14,16,45,0.0,11.0,6.2,12.0,11.0,10.61,0.87
2016,1,14,17,0,0.0,3.0,6.3,12.0,3.0,2.95,0.0
2016,1,14,17,15,0.0,1.5,6.35,12.0,1.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,15,7,45,160.0,16.0,0.4,10.5,31.5,77.15,0.0
2016,1,15,8,0,320.0,32.0,0.4,11.0,63.0,164.88,117.02
2016,1,15,8,15,411.5,40.5,0.55,11.0,101.5,223.16,172.66
2016,1,15,8,30,503.0,49.0,0.7,11.0,140.0,288.17,229.67
2016,1,15,8,45,560.0,55.0,0.9,11.5,180.0,340.12,275.24
2016,1,15,9,0,617.0,61.0,1.1,12.0,220.0,394.66,321.79
2016,1,15,9,15,655.0,65.5,1.3,12.0,258.5,439.37,360.09
2016,1,15,9,30,693.0,70.0,1.5,12.0,297.0,484.42,397.82
2016,1,15,9,45,709.0,75.5,1.7,12.0,329.5,517.66,425.46
2016,1,15,10,0,725.0,81.0,1.9,12.0,362.0,549.35,451.39
2016,1,15,10,15,744.5,83.5,1.95,12.0,391.0,577.96,473.91
2016,1,15,10,30,764.0,86.0,2.0,12.0,420.0,602.31,492.86
2016,1,15,10,45,692.5,105.0,2.15,12.5,419.5,588.29,480.55
2016,1,15,11,0,621.0,124.0,2.3,13.0,419.0,567.07,462.8
2016,1,15,11,15,570.5,144.5,2.25,13.0,422.5,554.59,451.9
2016,1,15,11,30,520.0,165.0,2.2,13.0,426.0,543.15,441.56
2016,1,15,11,45,561.0,155.0,2.2,13.0,440.5,557.74,453.27
2016,1,15,12,0,602.0,145.0,2.2,13.0,455.0,573.28,465.32
2016,1,15,12,15,517.5,169.0,2.15,13.0,436.0,533.84,432.95
2016,1,15,12,30,433.0,193.0,2.1,13.0,417.0,496.81,402.58
2016,1,15,12,45,355.5,205.0,2.05,13.0,387.5,446.16,361.95
2016,1,15,13,0,278.0,217.0,2.0,13.0,358.0,403.25,327.01
2016,1,15,13,15,543.5,150.5,1.9,13.0,416.5,487.73,396.25
2016,1,15,13,30,809.0,84.0,1.8,13.0,475.0,554.27,448.13
2016,1,15,13,45,802.0,81.0,1.75,13.5,454.0,523.12,421.16
2016,1,15,14,0,795.0,78.0,1.7,14.0,433.0,490.01,392.99
2016,1,15,14,15,777.0,76.0,1.6,14.0,405.0,450.98,360.19
2016,1,15,14,30,759.0,74.0,1.5,14.0,377.0,411.13,326.08
2016,1,15,14,45,739.0,70.0,1.45,14.0,344.5,367.89,288.71
2016,1,15,15,0,719.0,66.0,1.4,14.0,312.0,324.55,250.42
2016,1,15,15,15,684.0,62.5,1.3,13.5,274.5,277.27,208.84
2016,1,15,15,30,649.0,59.0,1.2,13.0,237.0,231.27,167.83
2016,1,15,15,45,598.0,54.0,1.1,13.0,197.5,182.88,125.25
2016,1,15,16,0,547.0,49.0,1.0,13.0,158.0,138.54,87.27
2016,1,15,16,15,466.5,41.5,1.0,12.5,118.5,92.81,52.0
2016,1,15,16,30,386.0,34.0,1.0,12.0,79.0,54.88,26.49
2016,1,15,16,45,250.0,23.0,1.05,12.0,47.5,20.92,6.22
2016,1,15,17,0,114.0,12.0,1.1,12.0,16.0,11.8,0.0
2016,1,15,17,15,57.0,6.0,1.15,12.0,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,16,7,45,9.5,17.0,4.35,12.5,18.0,20.41,0.0
2016,1,16,8,0,19.0,34.0,4.4,13.0,36.0,45.15,29.45
2016,1,16,8,15,40.0,51.5,4.35,13.0,58.0,73.65,55.23
2016,1,16,8,30,61.0,69.0,4.3,13.0,80.0,108.7,85.81
2016,1,16,8,45,76.5,87.0,4.3,13.0,104.5,137.9,111.45
2016,1,16,9,0,92.0,105.0,4.3,13.0,129.0,167.85,137.49
2016,1,16,9,15,100.5,121.5,4.2,13.0,151.5,192.86,158.96
2016,1,16,9,30,109.0,138.0,4.1,13.0,174.0,218.07,180.25
2016,1,16,9,45,111.5,152.0,4.0,13.5,192.0,236.8,195.42
2016,1,16,10,0,114.0,166.0,3.9,14.0,210.0,255.34,210.15
2016,1,16,10,15,57.0,103.0,3.8,14.0,125.0,140.97,114.71
2016,1,16,10,30,0.0,40.0,3.7,14.0,40.0,38.63,27.25
2016,1,16,10,45,0.0,53.0,3.65,14.5,53.0,51.21,37.82
2016,1,16,11,0,0.0,66.0,3.6,15.0,66.0,63.8,48.27
2016,1,16,11,15,0.0,92.0,3.55,15.0,92.0,89.23,69.46
2016,1,16,11,30,0.0,118.0,3.5,15.0,118.0,115.41,91.11
2016,1,16,11,45,0.0,71.5,3.5,15.5,71.5,69.14,52.45
2016,1,16,12,0,0.0,25.0,3.5,16.0,25.0,24.14,14.69
2016,1,16,12,15,0.0,25.0,3.5,16.0,25.0,24.14,14.7
2016,1,16,12,30,0.0,25.0,3.5,16.0,25.0,24.14,14.7
2016,1,16,12,45,0.0,91.5,3.5,16.0,91.5,88.61,68.59
2016,1,16,13,0,0.0,158.0,3.5,16.0,158.0,155.31,123.48
2016,1,16,13,15,0.0,83.0,3.4,16.0,83.0,80.28,61.64
2016,1,16,13,30,0.0,8.0,3.3,16.0,8.0,7.72,0.87
2016,1,16,13,45,0.0,15.5,3.2,16.0,15.5,14.96,7.02
2016,1,16,14,0,0.0,23.0,3.1,16.0,23.0,22.2,13.17
2016,1,16,14,15,81.5,97.5,3.0,16.0,130.5,137.19,109.86
2016,1,16,14,30,163.0,172.0,2.9,16.0,238.0,245.08,197.27
2016,1,16,14,45,155.0,159.0,2.8,16.0,217.5,221.24,176.97
2016,1,16,15,0,147.0,146.0,2.7,16.0,197.0,197.8,157.16
2016,1,16,15,15,138.0,130.0,2.55,15.5,173.5,171.57,135.13
2016,1,16,15,30,129.0,114.0,2.4,15.0,150.0,146.04,113.42
2016,1,16,15,45,114.5,96.5,2.3,15.0,124.5,118.64,90.03
2016,1,16,16,0,100.0,79.0,2.2,15.0,99.0,92.67,67.97
2016,1,16,16,15,78.0,61.0,2.15,14.5,74.5,66.9,46.84
2016,1,16,16,30,56.0,43.0,2.1,14.0,50.0,43.61,28.04
2016,1,16,16,45,28.0,26.5,2.1,14.0,30.0,24.16,10.21
2016,1,16,17,0,0.0,10.0,2.1,14.0,10.0,9.83,0.0
2016,1,16,17,15,0.0,5.0,2.15,13.5,5.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,4.0,5.65,14.0,4.0,3.85,0.0
2016,1,17,8,0,0.0,8.0,5.7,14.0,8.0,7.71,0.39
2016,1,17,8,15,0.0,13.0,5.7,14.0,13.0,12.53,4.77
2016,1,17,8,30,0.0,18.0,5.7,14.0,18.0,17.36,9.03
2016,1,17,8,45,0.0,23.0,5.75,14.0,23.0,22.19,13.27
2016,1,17,9,0,0.0,28.0,5.8,14.0,28.0,27.02,17.48
2016,1,17,9,15,0.0,32.5,5.8,14.0,32.5,31.37,21.23
2016,1,17,9,30,0.0,37.0,5.8,14.0,37.0,35.72,24.95
2016,1,17,9,45,0.0,41.5,5.8,14.5,41.5,40.07,28.57
2016,1,17,10,0,0.0,46.0,5.8,15.0,46.0,44.43,32.16
2016,1,17,10,15,0.0,74.5,5.75,15.0,74.5,72.03,55.42
2016,1,17,10,30,0.0,103.0,5.7,15.0,103.0,100.81,79.46
2016,1,17,10,45,0.0,70.0,5.7,15.0,70.0,67.68,51.56
2016,1,17,11,0,0.0,37.0,5.7,15.0,37.0,35.74,24.61
2016,1,17,11,15,0.0,88.0,5.7,15.0,88.0,85.21,66.15
2016,1,17,11,30,0.0,139.0,5.7,15.0,139.0,136.88,109.02
2016,1,17,11,45,7.0,164.5,5.75,15.0,168.0,167.76,134.59
2016,1,17,12,0,14.0,190.0,5.8,15.0,197.0,198.72,160.1
2016,1,17,12,15,7.0,128.0,5.85,15.0,131.5,129.84,103.19
2016,1,17,12,30,0.0,66.0,5.9,15.0,66.0,63.81,48.07
2016,1,17,12,45,0.0,105.0,5.95,15.0,105.0,102.0,80.01
2016,1,17,13,0,0.0,144.0,6.0,15.0,144.0,141.08,112.45
2016,1,17,13,15,4.0,158.5,6.0,15.0,160.5,158.04,126.61
2016,1,17,13,30,8.0,173.0,6.0,15.0,177.0,174.83,140.62
2016,1,17,13,45,4.0,129.5,6.0,15.0,131.5,128.5,102.35
2016,1,17,14,0,0.0,86.0,6.0,15.0,86.0,83.24,64.66
2016,1,17,14,15,0.0,97.0,5.95,15.0,97.0,94.07,73.87
2016,1,17,14,30,0.0,108.0,5.9,15.0,108.0,104.9,83.06
2016,1,17,14,45,0.0,98.5,5.85,15.0,98.5,95.53,75.31
2016,1,17,15,0,0.0,89.0,5.8,15.0,89.0,86.2,67.55
2016,1,17,15,15,0.0,78.5,5.65,14.5,78.5,75.93,59.05
2016,1,17,15,30,0.0,68.0,5.5,14.0,68.0,65.71,50.47
2016,1,17,15,45,0.0,57.0,5.4,14.0,57.0,55.05,41.29
2016,1,17,16,0,0.0,46.0,5.3,14.0,46.0,44.44,32.06
2016,1,17,16,15,0.0,35.0,5.25,14.0,35.0,33.8,22.74
2016,1,17,16,30,0.0,24.0,5.2,14.0,24.0,23.16,13.33
2016,1,17,16,45,0.0,14.5,5.2,14.0,14.5,13.99,4.06
2016,1,17,17,0,0.0,5.0,5.2,14.0,5.0,4.91,0.0
2016,1,17,17,15,0.0,2.5,5.2,14.0,2.5,2.46,0.0
2016,1,17,17,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,7,45,202.0,14.5,2.5,11.5,34.5,89.06,12.74
2016,1,18,8,0,404.0,29.0,2.7,12.0,69.0,192.06,138.8
2016,1,18,8,15,491.5,36.5,2.65,12.5,110.0,251.32,195.84
2016,1,18,8,30,579.0,44.0,2.6,13.0,151.0,313.82,251.45
2016,1,18,8,45,636.0,48.5,2.6,13.5,193.0,367.62,298.92
2016,1,18,9,0,693.0,53.0,2.6,14.0,235.0,423.72,346.77
2016,1,18,9,15,436.0,94.5,2.6,14.0,215.0,355.32,292.8
2016,1,18,9,30,179.0,136.0,2.6,14.0,195.0,255.33,210.18
2016,1,18,9,45,197.5,150.0,2.6,14.5,222.0,285.49,235.08
2016,1,18,10,0,216.0,164.0,2.6,15.0,249.0,315.96,259.37
2016,1,18,10,15,523.0,117.5,2.7,15.0,344.0,476.35,391.73
2016,1,18,10,30,830.0,71.0,2.8,15.0,439.0,633.17,516.21
2016,1,18,10,45,836.0,73.5,2.95,15.5,460.5,650.16,527.54
2016,1,18,11,0,842.0,76.0,3.1,16.0,482.0,664.31,537.31
2016,1,18,11,15,848.0,77.0,3.2,16.0,497.5,673.79,544.19
2016,1,18,11,30,854.0,78.0,3.3,16.0,513.0,680.25,548.92
2016,1,18,11,45,547.5,155.0,3.4,16.0,435.5,552.77,447.36
2016,1,18,12,0,241.0,232.0,3.5,16.0,358.0,411.2,331.93
2016,1,18,12,15,208.0,235.5,3.5,16.0,344.5,389.62,314.66
2016,1,18,12,30,175.0,239.0,3.5,16.0,331.0,367.98,296.83
2016,1,18,12,45,144.0,235.5,3.5,16.0,311.0,340.28,274.32
2016,1,18,13,0,113.0,232.0,3.5,16.0,291.0,307.87,248.06
2016,1,18,13,15,120.5,226.0,3.5,16.0,287.0,307.61,248.03
2016,1,18,13,30,128.0,220.0,3.5,16.0,283.0,301.34,243.09
2016,1,18,13,45,116.5,210.0,3.5,16.0,265.5,279.74,225.63
2016,1,18,14,0,105.0,200.0,3.5,16.0,248.0,255.03,205.63
2016,1,18,14,15,60.5,176.5,3.4,15.5,204.0,205.18,165.26
2016,1,18,14,30,16.0,153.0,3.3,15.0,160.0,156.61,125.69
2016,1,18,14,45,17.0,142.5,3.25,15.0,149.0,145.77,116.89
2016,1,18,15,0,18.0,132.0,3.2,15.0,138.0,134.85,107.86
2016,1,18,15,15,13.5,118.0,2.95,14.5,122.0,118.66,94.58
2016,1,18,15,30,9.0,104.0,2.7,14.0,106.0,102.93,81.55
2016,1,18,15,45,4.5,88.0,2.45,14.0,89.0,85.74,67.03
2016,1,18,16,0,0.0,72.0,2.2,14.0,72.0,69.09,52.86
2016,1,18,16,15,0.0,54.5,2.2,14.0,54.5,52.16,38.15
2016,1,18,16,30,0.0,37.0,2.2,14.0,37.0,35.44,23.49
2016,1,18,16,45,0.0,23.0,2.2,14.0,23.0,22.15,10.29
2016,1,18,17,0,0.0,9.0,2.2,14.0,9.0,8.85,0.0
2016,1,18,17,15,0.0,4.5,2.2,14.0,4.5,4.42,0.0
2016,1,18,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,8.25,13.5,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,12.0,8.7,14.0,12.0,11.58,0.0
2016,1,19,8,0,0.0,24.0,8.8,14.0,24.0,23.17,12.67
2016,1,19,8,15,0.0,38.5,8.95,14.0,38.5,37.95,25.91
2016,1,19,8,30,0.0,53.0,9.1,14.0,53.0,52.92,39.02
2016,1,19,8,45,0.0,68.0,9.25,14.5,68.0,68.32,52.32
2016,1,19,9,0,0.0,83.0,9.4,15.0,83.0,83.64,65.38
2016,1,19,9,15,0.0,98.0,9.25,15.0,98.0,98.91,78.37
2016,1,19,9,30,0.0,113.0,9.1,15.0,113.0,114.17,91.2
2016,1,19,9,45,0.0,112.0,9.0,15.0,112.0,111.85,89.15
2016,1,19,10,0,0.0,111.0,8.9,15.0,111.0,109.97,87.44
2016,1,19,10,15,0.0,80.5,8.6,15.0,80.5,77.97,60.39
2016,1,19,10,30,0.0,50.0,8.3,15.0,50.0,48.31,35.29
2016,1,19,10,45,0.0,90.5,8.05,15.5,90.5,87.84,68.37
2016,1,19,11,0,0.0,131.0,7.8,16.0,131.0,129.1,102.44
2016,1,19,11,15,0.0,131.0,7.65,16.0,131.0,128.82,102.07
2016,1,19,11,30,0.0,131.0,7.5,16.0,131.0,128.6,101.79
2016,1,19,11,45,10.0,165.5,7.4,16.0,171.0,170.79,136.79
2016,1,19,12,0,20.0,200.0,7.3,16.0,211.0,213.24,171.7
2016,1,19,12,15,10.0,128.5,7.05,16.0,134.0,132.36,105.0
2016,1,19,12,30,0.0,57.0,6.8,16.0,57.0,55.1,40.58
2016,1,19,12,45,0.0,88.5,6.55,16.0,88.5,85.63,66.08
2016,1,19,13,0,0.0,120.0,6.3,16.0,120.0,116.91,92.05
2016,1,19,13,15,1.5,143.0,6.3,15.5,143.5,140.83,112.11
2016,1,19,13,30,3.0,166.0,6.3,15.0,167.0,164.79,132.24
2016,1,19,13,45,183.5,172.0,6.35,15.0,256.0,277.17,227.28
2016,1,19,14,0,364.0,178.0,6.4,15.0,345.0,374.09,306.76
2016,1,19,14,15,482.5,143.0,6.35,15.0,350.5,385.3,315.03
2016,1,19,14,30,601.0,108.0,6.3,15.0,356.0,384.95,312.7
2016,1,19,14,45,614.5,95.5,6.25,15.0,331.0,352.32,283.15
2016,1,19,15,0,628.0,83.0,6.2,15.0,306.0,317.22,250.72
2016,1,19,15,15,564.0,87.0,5.95,14.5,270.5,271.38,210.36
2016,1,19,15,30,500.0,91.0,5.7,14.0,235.0,228.85,172.93
2016,1,19,15,45,458.0,81.5,5.5,14.0,197.5,184.42,133.48
2016,1,19,16,0,416.0,72.0,5.3,14.0,160.0,143.42,97.79
2016,1,19,16,15,345.5,60.0,4.9,13.5,122.0,100.16,63.35
2016,1,19,16,30,275.0,48.0,4.5,13.0,84.0,63.82,37.0
2016,1,19,16,45,137.5,35.0,4.15,13.0,53.0,33.15,17.05
2016,1,19,17,0,0.0,22.0,3.8,13.0,22.0,20.08,0.0
2016,1,19,17,15,0.0,11.0,3.6,12.5,11.0,10.81,0.0
2016,1,19,17,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,7,45,69.5,18.0,1.45,10.5,25.5,46.65,9.55
2016,1,20,8,0,139.0,36.0,1.6,11.0,51.0,100.13,72.42
2016,1,20,8,15,169.5,53.0,1.75,11.0,79.5,137.25,107.45
2016,1,20,8,30,200.0,70.0,1.9,11.0,108.0,176.2,142.44
2016,1,20,8,45,223.0,86.0,2.05,11.5,137.5,212.07,174.1
2016,1,20,9,0,246.0,102.0,2.2,12.0,167.0,248.98,205.95
2016,1,20,9,15,260.0,116.0,2.25,12.0,194.5,279.39,232.05
2016,1,20,9,30,274.0,130.0,2.3,12.0,222.0,309.91,257.7
2016,1,20,9,45,230.5,149.0,2.4,12.5,232.5,311.97,258.46
2016,1,20,10,0,187.0,168.0,2.5,13.0,243.0,303.34,250.35
2016,1,20,10,15,190.0,181.5,2.45,13.5,262.0,322.87,265.44
2016,1,20,10,30,193.0,195.0,2.4,14.0,281.0,341.85,279.73
2016,1,20,10,45,212.0,204.0,2.35,14.5,303.5,365.73,298.08
2016,1,20,11,0,231.0,213.0,2.3,15.0,326.0,389.34,315.92
2016,1,20,11,15,213.0,222.5,2.15,15.0,329.0,387.61,313.41
2016,1,20,11,30,195.0,232.0,2.0,15.0,332.0,384.94,310.27
2016,1,20,11,45,357.0,204.5,1.95,15.0,392.0,471.32,380.26
2016,1,20,12,0,519.0,177.0,1.9,15.0,452.0,556.34,446.71
2016,1,20,12,15,694.5,128.0,1.75,15.0,497.0,619.45,495.27
2016,1,20,12,30,870.0,79.0,1.6,15.0,542.0,667.98,531.99
2016,1,20,12,45,873.5,76.5,1.45,15.5,536.5,653.53,518.22
2016,1,20,13,0,877.0,74.0,1.3,16.0,531.0,636.01,502.65
2016,1,20,13,15,871.0,73.0,1.25,16.0,517.0,611.3,483.32
2016,1,20,13,30,865.0,72.0,1.2,16.0,503.0,584.06,461.85
2016,1,20,13,45,705.5,106.5,1.15,16.0,448.5,509.56,403.47
2016,1,20,14,0,546.0,141.0,1.1,16.0,394.0,436.08,345.75
2016,1,20,14,15,557.0,129.0,1.1,16.0,373.5,408.74,323.97
2016,1,20,14,30,568.0,117.0,1.1,16.0,353.0,381.08,300.85
2016,1,20,14,45,465.5,123.0,1.1,16.0,306.0,319.19,250.97
2016,1,20,15,0,363.0,129.0,1.1,16.0,259.0,266.14,208.1
2016,1,20,15,15,349.0,116.5,1.1,15.5,230.5,231.38,178.8
2016,1,20,15,30,335.0,104.0,1.1,15.0,202.0,197.31,149.41
2016,1,20,15,45,312.0,90.0,1.1,15.0,170.5,160.55,117.59
2016,1,20,16,0,289.0,76.0,1.1,15.0,139.0,125.67,87.6
2016,1,20,16,15,257.5,60.5,1.05,14.5,107.0,90.35,58.65
2016,1,20,16,30,226.0,45.0,1.0,14.0,75.0,58.15,33.94
2016,1,20,16,45,113.0,32.5,1.0,14.0,47.5,31.04,16.08
2016,1,20,17,0,0.0,20.0,1.0,14.0,20.0,18.64,0.0
2016,1,20,17,15,0.0,10.0,0.9,13.5,10.0,9.83,0.0
2016,1,20,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,21,7,45,172.5,16.5,4.35,10.5,35.0,84.07,25.53
2016,1,21,8,0,345.0,33.0,4.4,11.0,70.0,177.02,130.79
2016,1,21,8,15,431.5,41.5,4.3,11.5,109.5,235.31,185.75
2016,1,21,8,30,518.0,50.0,4.2,12.0,149.0,300.0,243.33
2016,1,21,8,45,579.0,54.5,4.15,12.5,190.5,353.49,290.88
2016,1,21,9,0,640.0,59.0,4.1,13.0,232.0,409.87,339.47
2016,1,21,9,15,676.0,63.0,3.95,13.5,270.5,454.4,376.97
2016,1,21,9,30,712.0,67.0,3.8,14.0,309.0,496.81,411.65
2016,1,21,9,45,739.0,69.5,3.7,14.5,344.0,534.42,441.48
2016,1,21,10,0,766.0,72.0,3.6,15.0,379.0,570.92,469.59
2016,1,21,10,15,627.5,110.0,3.65,15.5,374.0,542.41,444.51
2016,1,21,10,30,489.0,148.0,3.7,16.0,369.0,499.84,408.36
2016,1,21,10,45,652.5,114.5,3.8,16.5,425.0,581.67,473.98
2016,1,21,11,0,816.0,81.0,3.9,17.0,481.0,658.65,533.87
2016,1,21,11,15,822.5,82.0,4.0,17.0,496.5,668.55,540.65
2016,1,21,11,30,829.0,83.0,4.1,17.0,512.0,675.5,545.7
2016,1,21,11,45,823.0,86.5,4.2,17.0,519.0,673.62,544.16
2016,1,21,12,0,817.0,90.0,4.3,17.0,526.0,668.71,540.61
2016,1,21,12,15,535.0,163.5,4.3,17.0,449.5,548.32,443.39
2016,1,21,12,30,253.0,237.0,4.3,17.0,373.0,425.33,342.41
2016,1,21,12,45,317.5,222.5,4.35,17.0,391.0,446.14,360.32
2016,1,21,13,0,382.0,208.0,4.4,17.0,409.0,463.9,375.06
2016,1,21,13,15,374.0,203.5,4.4,16.5,396.0,444.35,359.94
2016,1,21,13,30,366.0,199.0,4.4,16.0,383.0,424.01,344.13
2016,1,21,13,45,241.5,202.5,4.45,16.0,322.0,346.55,280.92
2016,1,21,14,0,117.0,206.0,4.5,16.0,261.0,271.91,219.67
2016,1,21,14,15,106.5,193.0,4.55,16.0,241.0,245.04,197.92
2016,1,21,14,30,96.0,180.0,4.6,16.0,221.0,222.42,179.37
2016,1,21,14,45,81.0,164.5,4.7,16.0,197.0,196.12,157.7
2016,1,21,15,0,66.0,149.0,4.8,16.0,173.0,171.01,136.93
2016,1,21,15,15,60.5,133.5,4.8,15.5,153.5,150.3,119.79
2016,1,21,15,30,55.0,118.0,4.8,15.0,134.0,130.11,102.87
2016,1,21,15,45,47.5,100.5,4.85,15.0,113.0,108.08,84.13
2016,1,21,16,0,40.0,83.0,4.9,15.0,92.0,86.88,66.04
2016,1,21,16,15,28.5,65.5,4.9,14.5,71.0,66.04,48.57
2016,1,21,16,30,17.0,48.0,4.9,14.0,50.0,46.6,32.26
2016,1,21,16,45,8.5,31.0,4.95,14.0,32.0,29.58,16.9
2016,1,21,17,0,0.0,14.0,5.0,14.0,14.0,13.51,0.0
2016,1,21,17,15,0.0,7.0,5.05,14.0,7.0,6.88,0.0
2016,1,21,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,6.95,13.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,7.25,13.5,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,6.9,13.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,6.45,13.5,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
