Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,1,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,6.0,6.55,14.0,6.0,5.78,0.0
2016,1,22,8,0,0.0,12.0,6.4,14.0,12.0,11.57,3.62
2016,1,22,8,15,0.0,18.5,6.4,14.0,18.5,17.84,9.25
2016,1,22,8,30,0.0,25.0,6.4,14.0,25.0,24.12,14.79
2016,1,22,8,45,0.0,32.5,6.4,14.0,32.5,31.37,21.11
2016,1,22,9,0,0.0,40.0,6.4,14.0,40.0,38.62,27.39
2016,1,22,9,15,0.0,46.5,6.5,14.0,46.5,44.91,32.79
2016,1,22,9,30,0.0,53.0,6.6,14.0,53.0,51.2,38.14
2016,1,22,9,45,13.5,104.5,6.75,14.5,110.0,111.69,89.46
2016,1,22,10,0,27.0,156.0,6.9,15.0,167.0,182.3,148.35
2016,1,22,10,15,13.5,152.0,6.95,15.0,157.5,161.75,130.69
2016,1,22,10,30,0.0,148.0,7.0,15.0,148.0,147.82,118.56
2016,1,22,10,45,0.0,110.0,7.05,15.0,110.0,107.63,84.95
2016,1,22,11,0,0.0,72.0,7.1,15.0,72.0,69.62,53.07
2016,1,22,11,15,19.5,143.0,7.2,15.0,153.0,154.58,124.4
2016,1,22,11,30,39.0,214.0,7.3,15.0,234.0,249.87,202.99
2016,1,22,11,45,19.5,160.0,7.4,15.0,170.0,171.6,138.12
2016,1,22,12,0,0.0,106.0,7.5,15.0,106.0,103.04,80.75
2016,1,22,12,15,25.0,167.0,7.3,15.0,180.5,186.44,150.48
2016,1,22,12,30,50.0,228.0,7.1,15.0,255.0,267.74,217.36
2016,1,22,12,45,25.0,141.0,6.9,15.0,154.5,157.75,126.68
2016,1,22,13,0,0.0,54.0,6.7,15.0,54.0,52.19,38.31
2016,1,22,13,15,0.0,99.0,6.45,15.0,99.0,95.99,75.02
2016,1,22,13,30,0.0,144.0,6.2,15.0,144.0,140.77,112.27
2016,1,22,13,45,0.0,141.5,5.95,15.0,141.5,138.19,110.21
2016,1,22,14,0,0.0,139.0,5.7,15.0,139.0,135.63,108.22
2016,1,22,14,15,0.0,118.5,5.6,15.0,118.5,115.22,91.41
2016,1,22,14,30,0.0,98.0,5.5,15.0,98.0,95.01,74.66
2016,1,22,14,45,4.5,115.5,5.45,15.0,117.0,114.04,90.73
2016,1,22,15,0,9.0,133.0,5.4,15.0,136.0,132.59,106.29
2016,1,22,15,15,5.0,119.0,5.35,14.5,121.0,116.94,93.47
2016,1,22,15,30,1.0,105.0,5.3,14.0,106.0,101.71,80.91
2016,1,22,15,45,0.5,89.0,5.3,14.0,89.5,85.84,67.42
2016,1,22,16,0,0.0,73.0,5.3,14.0,73.0,70.11,53.89
2016,1,22,16,15,0.0,56.5,5.2,13.5,56.5,54.15,40.09
2016,1,22,16,30,0.0,40.0,5.1,13.0,40.0,38.35,26.29
2016,1,22,16,45,0.0,25.5,5.1,13.0,25.5,24.59,13.56
2016,1,22,17,0,0.0,11.0,5.1,13.0,11.0,10.61,0.0
2016,1,22,17,15,0.0,5.5,5.1,13.0,5.5,5.41,0.0
2016,1,22,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,4.0,5.8,11.0,4.0,0.0,0.0
2016,1,23,7,30,0.0,8.0,6.0,11.0,8.0,7.86,0.0
2016,1,23,7,45,54.5,28.5,6.2,11.5,34.5,54.47,20.23
2016,1,23,8,0,109.0,49.0,6.4,12.0,61.0,108.89,80.66
2016,1,23,8,15,189.0,66.0,6.5,12.0,98.0,163.29,129.29
2016,1,23,8,30,269.0,83.0,6.6,12.0,135.0,224.25,183.03
2016,1,23,8,45,309.0,98.5,6.75,12.5,172.0,269.92,223.57
2016,1,23,9,0,349.0,114.0,6.9,13.0,209.0,317.88,265.28
2016,1,23,9,15,217.5,128.0,6.9,13.0,190.5,271.96,227.12
2016,1,23,9,30,86.0,142.0,6.9,13.0,172.0,203.0,168.07
2016,1,23,9,45,43.0,134.0,6.95,13.0,149.0,167.39,137.45
2016,1,23,10,0,0.0,126.0,7.0,13.0,126.0,125.76,101.29
2016,1,23,10,15,53.0,163.0,6.95,13.0,187.5,205.94,169.66
2016,1,23,10,30,106.0,200.0,6.9,13.0,249.0,283.23,234.58
2016,1,23,10,45,53.0,176.5,6.9,13.0,201.0,220.1,180.81
2016,1,23,11,0,0.0,153.0,6.9,13.0,153.0,151.85,122.4
2016,1,23,11,15,61.5,195.5,6.85,13.0,228.0,245.85,202.01
2016,1,23,11,30,123.0,238.0,6.8,13.0,303.0,342.71,282.37
2016,1,23,11,45,290.5,218.0,6.8,13.0,374.0,442.84,367.31
2016,1,23,12,0,458.0,198.0,6.8,13.0,445.0,541.28,449.19
2016,1,23,12,15,469.5,195.5,6.8,13.0,449.5,541.16,448.73
2016,1,23,12,30,481.0,193.0,6.8,13.0,454.0,539.09,446.93
2016,1,23,12,45,260.5,206.0,6.8,13.0,347.5,392.75,325.05
2016,1,23,13,0,40.0,219.0,6.8,13.0,241.0,248.47,202.58
2016,1,23,13,15,20.0,186.0,6.85,13.0,197.0,195.67,158.93
2016,1,23,13,30,0.0,153.0,6.9,13.0,153.0,149.78,120.57
2016,1,23,13,45,198.0,166.0,6.95,13.0,260.0,285.36,236.24
2016,1,23,14,0,396.0,179.0,7.0,13.0,367.0,400.56,331.45
2016,1,23,14,15,403.5,166.0,7.0,13.0,348.0,375.54,309.83
2016,1,23,14,30,411.0,153.0,7.0,13.0,329.0,349.0,286.75
2016,1,23,14,45,548.0,120.5,7.05,13.0,335.0,355.73,289.83
2016,1,23,15,0,685.0,88.0,7.1,13.0,341.0,351.75,281.87
2016,1,23,15,15,650.5,83.5,6.95,12.5,303.5,303.81,238.68
2016,1,23,15,30,616.0,79.0,6.8,12.0,266.0,257.7,196.61
2016,1,23,15,45,567.0,72.5,6.7,12.0,225.0,208.32,151.97
2016,1,23,16,0,518.0,66.0,6.6,12.0,184.0,162.89,111.59
2016,1,23,16,15,440.0,57.5,6.4,11.5,143.0,115.82,73.19
2016,1,23,16,30,362.0,49.0,6.2,11.0,102.0,76.47,44.19
2016,1,23,16,45,249.5,36.0,6.05,11.0,66.5,38.67,19.98
2016,1,23,17,0,137.0,23.0,5.9,11.0,31.0,18.14,0.0
2016,1,23,17,15,68.5,11.5,5.75,10.5,15.5,11.3,0.0
2016,1,23,17,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,4.0,3.8,8.5,4.0,0.0,0.0
2016,1,24,7,30,0.0,8.0,3.7,9.0,8.0,7.86,0.0
2016,1,24,7,45,54.5,24.5,3.65,9.5,30.5,48.09,19.37
2016,1,24,8,0,109.0,41.0,3.6,10.0,53.0,96.55,71.62
2016,1,24,8,15,143.5,58.5,3.6,10.0,82.0,134.59,106.65
2016,1,24,8,30,178.0,76.0,3.6,10.0,111.0,174.97,142.87
2016,1,24,8,45,200.0,93.0,3.6,10.5,141.0,210.88,174.63
2016,1,24,9,0,222.0,110.0,3.6,11.0,171.0,247.83,206.59
2016,1,24,9,15,244.0,122.5,3.6,11.0,199.5,280.1,234.46
2016,1,24,9,30,266.0,135.0,3.6,11.0,228.0,313.12,262.45
2016,1,24,9,45,324.5,142.0,3.6,11.0,266.5,362.22,303.71
2016,1,24,10,0,383.0,149.0,3.6,11.0,305.0,421.55,352.46
2016,1,24,10,15,362.0,165.0,3.45,11.0,321.5,424.62,354.05
2016,1,24,10,30,341.0,181.0,3.3,11.0,338.0,433.71,360.33
2016,1,24,10,45,319.0,195.5,3.15,11.5,348.5,438.41,362.26
2016,1,24,11,0,297.0,210.0,3.0,12.0,359.0,441.32,362.68
2016,1,24,11,15,412.5,191.5,2.95,12.0,405.5,509.39,418.07
2016,1,24,11,30,528.0,173.0,2.9,12.0,452.0,569.91,466.4
2016,1,24,11,45,525.0,177.5,2.85,12.5,458.5,570.92,465.29
2016,1,24,12,0,522.0,182.0,2.8,13.0,465.0,569.94,463.01
2016,1,24,12,15,605.0,155.5,2.9,13.0,485.0,595.64,484.36
2016,1,24,12,30,688.0,129.0,3.0,13.0,505.0,615.12,500.61
2016,1,24,12,45,781.0,104.0,3.1,13.5,526.0,636.07,516.91
2016,1,24,13,0,874.0,79.0,3.2,14.0,547.0,650.51,527.87
2016,1,24,13,15,868.0,78.0,3.4,14.0,533.0,625.87,508.72
2016,1,24,13,30,862.0,77.0,3.6,14.0,519.0,598.66,487.36
2016,1,24,13,45,847.5,77.5,3.85,14.0,497.5,567.52,462.4
2016,1,24,14,0,833.0,78.0,4.1,14.0,476.0,532.64,433.9
2016,1,24,14,15,818.0,76.0,4.2,13.5,448.0,493.37,401.81
2016,1,24,14,30,803.0,74.0,4.3,13.0,420.0,452.91,367.83
2016,1,24,14,45,778.0,72.5,4.4,13.0,386.0,407.79,328.47
2016,1,24,15,0,753.0,71.0,4.5,13.0,352.0,362.81,288.31
2016,1,24,15,15,722.0,67.5,4.25,12.5,314.0,314.23,244.65
2016,1,24,15,30,691.0,64.0,4.0,12.0,276.0,267.0,201.5
2016,1,24,15,45,651.0,58.5,3.75,12.0,235.0,216.54,155.53
2016,1,24,16,0,611.0,53.0,3.5,12.0,194.0,169.56,113.22
2016,1,24,16,15,541.5,46.5,3.3,11.5,152.0,120.67,72.74
2016,1,24,16,30,472.0,40.0,3.1,11.0,110.0,78.4,41.29
2016,1,24,16,45,359.0,30.5,2.95,10.5,72.5,38.64,17.5
2016,1,24,17,0,246.0,21.0,2.8,10.0,35.0,16.61,0.01
2016,1,24,17,15,123.0,10.5,2.65,9.5,17.5,10.32,0.0
2016,1,24,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.0,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.1,10.5,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,7,15,49.5,5.5,0.5,10.0,6.5,0.0,0.0
2016,1,25,7,30,99.0,11.0,0.5,10.0,13.0,37.59,0.0
2016,1,25,7,45,238.5,23.0,0.5,10.5,45.5,115.17,56.37
2016,1,25,8,0,378.0,35.0,0.5,11.0,78.0,193.24,144.1
2016,1,25,8,15,462.5,43.0,0.45,11.0,119.0,252.44,197.7
2016,1,25,8,30,547.0,51.0,0.4,11.0,160.0,317.79,253.98
2016,1,25,8,45,601.5,56.0,0.35,11.5,202.0,370.54,298.39
2016,1,25,9,0,656.0,61.0,0.3,12.0,244.0,425.7,342.98
2016,1,25,9,15,454.0,99.5,0.3,12.0,235.0,376.89,305.36
2016,1,25,9,30,252.0,138.0,0.3,12.0,226.0,309.06,251.31
2016,1,25,9,45,485.5,113.5,0.3,12.5,305.5,436.27,353.65
2016,1,25,10,0,719.0,89.0,0.3,13.0,385.0,570.67,454.93
2016,1,25,10,15,738.0,92.0,0.35,13.0,415.0,600.55,475.77
2016,1,25,10,30,757.0,95.0,0.4,13.0,445.0,628.56,496.35
2016,1,25,10,45,768.5,97.0,0.5,13.5,468.0,645.62,508.63
2016,1,25,11,0,780.0,99.0,0.6,14.0,491.0,662.84,520.92
2016,1,25,11,15,536.0,163.5,0.6,14.0,437.0,566.37,446.27
2016,1,25,11,30,292.0,228.0,0.6,14.0,383.0,458.37,362.16
2016,1,25,11,45,274.0,235.5,0.65,14.5,383.0,452.22,357.62
2016,1,25,12,0,256.0,243.0,0.7,15.0,383.0,445.07,351.29
2016,1,25,12,15,310.0,233.5,0.7,15.0,403.5,468.21,369.61
2016,1,25,12,30,364.0,224.0,0.7,15.0,424.0,489.35,385.92
2016,1,25,12,45,343.5,225.5,0.75,15.0,413.0,470.32,371.29
2016,1,25,13,0,323.0,227.0,0.8,15.0,402.0,450.75,356.53
2016,1,25,13,15,565.0,160.0,0.85,15.0,456.0,527.74,418.15
2016,1,25,13,30,807.0,93.0,0.9,15.0,510.0,587.75,464.32
2016,1,25,13,45,799.5,90.5,0.95,15.0,489.5,556.8,439.98
2016,1,25,14,0,792.0,88.0,1.0,15.0,469.0,523.86,414.5
2016,1,25,14,15,776.5,86.0,1.05,15.0,442.0,485.6,384.24
2016,1,25,14,30,761.0,84.0,1.1,15.0,415.0,446.3,352.33
2016,1,25,14,45,496.0,119.0,1.15,15.0,328.0,335.55,265.2
2016,1,25,15,0,231.0,154.0,1.2,15.0,241.0,243.86,193.21
2016,1,25,15,15,447.0,111.0,1.2,14.5,257.5,264.75,205.7
2016,1,25,15,30,663.0,68.0,1.2,14.0,274.0,264.39,197.0
2016,1,25,15,45,620.0,63.0,1.2,14.0,233.5,215.43,153.55
2016,1,25,16,0,577.0,58.0,1.2,14.0,193.0,169.7,113.44
2016,1,25,16,15,508.0,50.5,1.2,13.5,151.5,121.37,74.06
2016,1,25,16,30,439.0,43.0,1.2,13.0,110.0,79.68,43.14
2016,1,25,16,45,330.0,32.5,1.2,12.5,73.0,40.5,19.23
2016,1,25,17,0,221.0,22.0,1.2,12.0,36.0,17.39,2.22
2016,1,25,17,15,110.5,11.0,1.25,12.0,18.0,10.81,0.0
2016,1,25,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,7.0,1.35,9.0,7.0,0.0,0.0
2016,1,26,7,30,0.0,14.0,1.4,9.0,14.0,13.76,0.0
2016,1,26,7,45,197.5,24.5,1.5,9.5,47.5,103.88,54.45
2016,1,26,8,0,395.0,35.0,1.6,10.0,81.0,200.11,151.29
2016,1,26,8,15,479.0,43.0,1.7,10.0,123.0,260.03,206.64
2016,1,26,8,30,563.0,51.0,1.8,10.0,165.0,326.05,265.32
2016,1,26,8,45,618.0,56.5,1.9,10.5,208.0,380.41,313.02
2016,1,26,9,0,673.0,62.0,2.0,11.0,251.0,437.21,361.28
2016,1,26,9,15,708.5,66.0,2.05,11.5,291.5,480.69,397.46
2016,1,26,9,30,744.0,70.0,2.1,12.0,332.0,527.09,434.74
2016,1,26,9,45,661.0,94.5,2.2,12.5,345.5,526.79,433.52
2016,1,26,10,0,578.0,119.0,2.3,13.0,359.0,516.39,424.11
2016,1,26,10,15,608.5,117.0,2.3,13.0,386.0,545.76,447.47
2016,1,26,10,30,639.0,115.0,2.3,13.0,413.0,573.91,469.28
2016,1,26,10,45,698.5,105.5,2.35,13.5,446.5,612.02,498.22
2016,1,26,11,0,758.0,96.0,2.4,14.0,480.0,646.5,523.99
2016,1,26,11,15,808.0,92.5,2.4,14.0,513.5,681.97,549.86
2016,1,26,11,30,858.0,89.0,2.4,14.0,547.0,714.9,573.57
2016,1,26,11,45,862.5,89.0,2.4,14.5,556.5,716.6,573.09
2016,1,26,12,0,867.0,89.0,2.4,15.0,566.0,715.1,570.66
2016,1,26,12,15,792.5,105.5,2.4,15.0,542.5,673.65,539.52
2016,1,26,12,30,718.0,122.0,2.4,15.0,519.0,632.41,507.43
2016,1,26,12,45,632.5,147.5,2.45,15.0,494.5,590.31,474.28
2016,1,26,13,0,547.0,173.0,2.5,15.0,470.0,545.68,438.93
2016,1,26,13,15,571.0,160.5,2.5,15.0,464.0,533.87,430.16
2016,1,26,13,30,595.0,148.0,2.5,15.0,458.0,521.63,420.53
2016,1,26,13,45,628.0,132.0,2.5,15.0,447.5,505.46,407.73
2016,1,26,14,0,661.0,116.0,2.5,15.0,437.0,485.39,391.41
2016,1,26,14,15,690.0,101.0,2.5,15.0,419.5,460.26,370.49
2016,1,26,14,30,719.0,86.0,2.5,15.0,402.0,431.22,345.67
2016,1,26,14,45,589.5,104.5,2.5,15.0,350.0,364.48,290.63
2016,1,26,15,0,460.0,123.0,2.5,15.0,298.0,304.67,241.29
2016,1,26,15,15,579.5,95.5,2.35,14.5,293.0,297.64,231.2
2016,1,26,15,30,699.0,68.0,2.2,14.0,288.0,277.16,207.74
2016,1,26,15,45,651.5,63.5,2.1,13.5,245.5,225.67,162.14
2016,1,26,16,0,604.0,59.0,2.0,13.0,203.0,177.8,120.07
2016,1,26,16,15,535.5,52.0,2.05,12.5,160.0,128.4,79.24
2016,1,26,16,30,467.0,45.0,2.1,12.0,117.0,85.55,46.99
2016,1,26,16,45,352.0,34.5,2.15,11.5,78.5,44.29,21.57
2016,1,26,17,0,237.0,24.0,2.2,11.0,40.0,19.19,4.78
2016,1,26,17,15,118.5,12.0,2.25,11.0,20.0,11.8,0.0
2016,1,26,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,7.0,3.85,8.5,7.0,0.0,0.0
2016,1,27,7,30,0.0,14.0,3.9,9.0,14.0,13.76,0.0
2016,1,27,7,45,154.0,27.0,3.95,9.5,45.0,94.25,52.2
2016,1,27,8,0,308.0,40.0,4.0,10.0,76.0,174.16,132.86
2016,1,27,8,15,381.0,51.0,3.85,10.0,115.5,229.61,184.13
2016,1,27,8,30,454.0,62.0,3.7,10.0,155.0,290.41,238.65
2016,1,27,8,45,506.0,70.0,3.55,10.5,195.5,342.45,284.6
2016,1,27,9,0,558.0,78.0,3.4,11.0,236.0,396.87,331.16
2016,1,27,9,15,614.0,76.0,3.3,11.0,274.0,444.16,371.58
2016,1,27,9,30,670.0,74.0,3.2,11.0,312.0,492.7,412.05
2016,1,27,9,45,644.0,89.5,3.1,11.5,337.5,512.4,426.8
2016,1,27,10,0,618.0,105.0,3.0,12.0,363.0,528.22,437.95
2016,1,27,10,15,721.5,92.5,2.75,12.5,415.0,594.28,489.18
2016,1,27,10,30,825.0,80.0,2.5,13.0,467.0,659.33,537.73
2016,1,27,10,45,839.0,81.0,2.25,13.5,492.0,680.78,550.25
2016,1,27,11,0,853.0,82.0,2.0,14.0,517.0,699.54,560.67
2016,1,27,11,15,860.5,83.0,1.75,14.0,534.0,710.82,566.32
2016,1,27,11,30,868.0,84.0,1.5,14.0,551.0,719.02,569.51
2016,1,27,11,45,873.0,84.0,1.3,14.5,560.5,721.14,567.57
2016,1,27,12,0,878.0,84.0,1.1,15.0,570.0,716.4,560.69
2016,1,27,12,15,878.5,84.0,1.05,15.0,572.0,709.1,554.84
2016,1,27,12,30,879.0,84.0,1.0,15.0,574.0,698.65,546.89
2016,1,27,12,45,880.5,82.5,0.95,15.5,568.5,684.1,535.18
2016,1,27,13,0,882.0,81.0,0.9,16.0,563.0,666.47,520.6
2016,1,27,13,15,876.5,80.0,0.95,16.0,549.5,641.94,502.85
2016,1,27,13,30,871.0,79.0,1.0,16.0,536.0,614.78,482.85
2016,1,27,13,45,863.5,77.5,1.05,16.0,515.5,585.15,460.49
2016,1,27,14,0,856.0,76.0,1.1,16.0,495.0,551.3,434.44
2016,1,27,14,15,842.5,74.0,1.05,16.0,467.5,511.85,402.82
2016,1,27,14,30,829.0,72.0,1.0,16.0,440.0,471.02,369.42
2016,1,27,14,45,811.0,69.5,1.0,16.0,406.5,426.59,332.66
2016,1,27,15,0,793.0,67.0,1.0,16.0,373.0,381.66,294.47
2016,1,27,15,15,765.0,64.0,0.85,15.5,334.0,332.51,252.1
2016,1,27,15,30,737.0,61.0,0.7,15.0,295.0,284.33,209.67
2016,1,27,15,45,698.0,56.5,0.55,15.0,253.0,233.17,164.39
2016,1,27,16,0,659.0,52.0,0.4,15.0,211.0,184.72,121.76
2016,1,27,16,15,595.5,46.0,0.45,14.5,167.5,134.18,80.43
2016,1,27,16,30,532.0,40.0,0.5,14.0,124.0,88.38,46.05
2016,1,27,16,45,426.5,31.0,0.6,14.0,84.5,45.16,19.82
2016,1,27,17,0,321.0,22.0,0.7,14.0,45.0,17.01,4.68
2016,1,27,17,15,160.5,11.0,0.75,13.5,22.5,10.81,0.0
2016,1,27,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,3.0,0.4,10.0,3.0,0.0,0.0
2016,1,28,7,30,0.0,6.0,0.4,10.0,6.0,5.9,0.0
2016,1,28,7,45,0.0,20.0,0.4,10.5,20.0,19.31,7.31
2016,1,28,8,0,0.0,34.0,0.4,11.0,34.0,33.82,22.41
2016,1,28,8,15,0.0,51.0,0.55,11.0,51.0,51.74,38.3
2016,1,28,8,30,0.0,68.0,0.7,11.0,68.0,69.35,53.75
2016,1,28,8,45,0.5,84.5,0.9,11.5,85.0,86.47,68.47
2016,1,28,9,0,1.0,101.0,1.1,12.0,102.0,103.56,82.92
2016,1,28,9,15,5.5,116.0,1.05,12.0,118.5,121.17,97.78
2016,1,28,9,30,10.0,131.0,1.0,12.0,135.0,139.08,112.69
2016,1,28,9,45,5.0,134.5,1.0,12.5,136.5,138.64,111.79
2016,1,28,10,0,0.0,138.0,1.0,13.0,138.0,138.24,110.92
2016,1,28,10,15,394.0,110.0,1.3,13.0,296.5,395.02,327.06
2016,1,28,10,30,788.0,82.0,1.6,13.0,455.0,638.9,518.74
2016,1,28,10,45,651.5,126.0,1.95,13.5,444.5,606.49,490.4
2016,1,28,11,0,515.0,170.0,2.3,14.0,434.0,561.26,454.07
2016,1,28,11,15,334.0,209.0,2.25,14.0,382.5,469.96,380.29
2016,1,28,11,30,153.0,248.0,2.2,14.0,331.0,376.4,303.26
2016,1,28,11,45,154.5,252.5,2.2,14.5,337.5,380.81,306.38
2016,1,28,12,0,156.0,257.0,2.2,15.0,344.0,384.67,308.58
2016,1,28,12,15,78.0,203.5,2.0,15.0,247.0,262.47,210.72
2016,1,28,12,30,0.0,150.0,1.8,15.0,150.0,147.02,116.05
2016,1,28,12,45,0.0,155.0,1.6,15.5,155.0,151.95,120.07
2016,1,28,13,0,0.0,160.0,1.4,16.0,160.0,156.87,123.79
2016,1,28,13,15,188.5,185.0,1.3,16.0,284.5,310.28,249.95
2016,1,28,13,30,377.0,210.0,1.2,16.0,409.0,450.21,358.44
2016,1,28,13,45,273.0,215.5,1.2,16.0,356.5,383.43,304.73
2016,1,28,14,0,169.0,221.0,1.2,16.0,304.0,318.01,253.07
2016,1,28,14,15,116.5,204.5,1.1,16.0,260.5,267.05,212.72
2016,1,28,14,30,64.0,188.0,1.0,16.0,217.0,216.99,172.75
2016,1,28,14,45,40.5,166.5,0.95,16.0,184.5,181.89,144.74
2016,1,28,15,0,17.0,145.0,0.9,16.0,152.0,147.54,117.13
2016,1,28,15,15,13.5,131.0,0.85,15.5,136.5,131.59,104.47
2016,1,28,15,30,10.0,117.0,0.8,15.0,121.0,116.0,91.89
2016,1,28,15,45,5.0,101.5,0.75,15.0,103.5,98.96,77.82
2016,1,28,16,0,0.0,86.0,0.7,15.0,86.0,82.48,64.09
2016,1,28,16,15,0.0,68.5,0.75,14.5,68.5,65.5,49.68
2016,1,28,16,30,0.0,51.0,0.8,14.0,51.0,48.67,35.17
2016,1,28,16,45,0.0,35.0,0.9,14.0,35.0,33.42,21.63
2016,1,28,17,0,0.0,19.0,1.0,14.0,19.0,18.34,6.48
2016,1,28,17,15,0.0,9.5,1.05,14.0,9.5,9.34,0.0
2016,1,28,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,5.0,3.0,14.0,5.0,0.0,0.0
2016,1,29,7,30,0.0,10.0,3.2,14.0,10.0,9.83,0.0
2016,1,29,7,45,35.0,27.0,3.4,14.5,31.0,45.76,24.97
2016,1,29,8,0,70.0,44.0,3.6,15.0,52.0,80.28,58.9
2016,1,29,8,15,92.5,62.0,3.65,15.0,78.5,112.5,87.54
2016,1,29,8,30,115.0,80.0,3.7,15.0,105.0,146.09,117.03
2016,1,29,8,45,130.0,98.5,3.8,15.0,132.0,177.99,144.82
2016,1,29,9,0,145.0,117.0,3.9,15.0,159.0,210.56,172.72
2016,1,29,9,15,153.5,134.0,3.95,15.0,184.0,238.16,196.01
2016,1,29,9,30,162.0,151.0,4.0,15.0,209.0,265.84,218.95
2016,1,29,9,45,81.0,83.5,4.1,15.5,112.5,140.06,114.01
2016,1,29,10,0,0.0,16.0,4.2,16.0,16.0,15.44,7.44
2016,1,29,10,15,0.0,77.0,4.2,16.0,77.0,74.46,57.11
2016,1,29,10,30,0.0,138.0,4.2,16.0,138.0,136.71,108.59
2016,1,29,10,45,0.0,104.5,4.25,16.0,104.5,101.84,79.57
2016,1,29,11,0,0.0,71.0,4.3,16.0,71.0,68.65,51.94
2016,1,29,11,15,0.0,112.5,4.3,16.0,112.5,109.68,85.9
2016,1,29,11,30,0.0,154.0,4.3,16.0,154.0,151.82,120.36
2016,1,29,11,45,7.0,179.0,4.35,16.0,183.0,182.34,145.31
2016,1,29,12,0,14.0,204.0,4.4,16.0,212.0,212.9,170.14
2016,1,29,12,15,7.0,170.5,4.4,16.0,174.5,172.93,137.49
2016,1,29,12,30,0.0,137.0,4.4,16.0,137.0,133.88,105.46
2016,1,29,12,45,10.0,173.5,4.45,16.0,179.0,177.43,141.38
2016,1,29,13,0,20.0,210.0,4.5,16.0,221.0,220.9,176.82
2016,1,29,13,15,18.0,203.0,4.55,16.0,213.0,211.75,169.4
2016,1,29,13,30,16.0,196.0,4.6,16.0,205.0,202.71,162.19
2016,1,29,13,45,8.0,157.0,4.65,16.0,161.5,158.14,125.9
2016,1,29,14,0,0.0,118.0,4.7,16.0,118.0,114.65,90.18
2016,1,29,14,15,200.0,142.0,4.75,15.5,232.0,249.86,203.71
2016,1,29,14,30,400.0,166.0,4.8,15.0,346.0,364.8,296.51
2016,1,29,14,45,396.5,152.5,4.85,15.0,320.0,331.86,268.18
2016,1,29,15,0,393.0,139.0,4.9,15.0,294.0,298.38,239.22
2016,1,29,15,15,383.5,125.5,4.9,15.0,264.0,262.33,207.6
2016,1,29,15,30,374.0,112.0,4.9,15.0,234.0,226.49,175.65
2016,1,29,15,45,353.0,98.5,4.95,15.0,201.0,188.03,141.56
2016,1,29,16,0,332.0,85.0,5.0,15.0,168.0,151.2,108.96
2016,1,29,16,15,300.5,70.0,5.0,14.5,134.0,113.1,76.63
2016,1,29,16,30,269.0,55.0,5.0,14.0,100.0,78.09,48.45
2016,1,29,16,45,210.0,40.5,5.05,14.0,68.5,45.42,25.46
2016,1,29,17,0,151.0,26.0,5.1,14.0,37.0,20.15,8.48
2016,1,29,17,15,75.5,13.0,5.1,14.0,18.5,12.78,0.0
2016,1,29,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,30,7,15,82.0,7.0,4.55,9.5,9.5,6.88,0.0
2016,1,30,7,30,164.0,14.0,4.7,10.0,19.0,59.54,0.0
2016,1,30,7,45,305.5,24.0,4.85,10.5,54.5,143.38,90.83
2016,1,30,8,0,447.0,34.0,5.0,11.0,90.0,221.4,170.46
2016,1,30,8,15,524.5,40.5,4.95,11.0,133.0,279.92,225.21
2016,1,30,8,30,602.0,47.0,4.9,11.0,176.0,341.26,281.09
2016,1,30,8,45,658.0,51.0,4.9,11.0,220.0,396.91,331.28
2016,1,30,9,0,714.0,55.0,4.9,11.0,264.0,454.88,382.09
2016,1,30,9,15,410.5,104.0,4.9,11.0,228.0,362.94,305.83
2016,1,30,9,30,107.0,153.0,4.9,11.0,192.0,235.73,196.44
2016,1,30,9,45,469.5,108.5,4.9,11.5,306.0,426.68,360.36
2016,1,30,10,0,832.0,64.0,4.9,12.0,420.0,618.16,517.98
2016,1,30,10,15,848.0,65.5,4.9,12.0,451.0,647.27,539.93
2016,1,30,10,30,864.0,67.0,4.9,12.0,482.0,674.11,559.96
2016,1,30,10,45,875.0,68.5,4.95,12.5,506.5,694.93,574.34
2016,1,30,11,0,886.0,70.0,5.0,13.0,531.0,712.91,586.5
2016,1,30,11,15,893.0,71.0,5.0,13.0,548.5,724.43,594.62
2016,1,30,11,30,900.0,72.0,5.0,13.0,566.0,732.77,600.42
2016,1,30,11,45,663.5,145.0,5.05,13.5,512.5,648.52,532.04
2016,1,30,12,0,427.0,218.0,5.1,14.0,459.0,550.6,449.77
2016,1,30,12,15,666.5,146.0,5.1,14.0,524.0,641.03,525.46
2016,1,30,12,30,906.0,74.0,5.1,14.0,589.0,715.16,584.69
2016,1,30,12,45,896.5,76.5,5.1,14.0,582.0,697.27,570.69
2016,1,30,13,0,887.0,79.0,5.1,14.0,575.0,676.53,554.8
2016,1,30,13,15,560.5,159.5,5.05,14.0,470.0,533.71,437.63
2016,1,30,13,30,234.0,240.0,5.0,14.0,365.0,391.35,319.09
2016,1,30,13,45,140.0,224.0,5.0,14.0,298.0,311.61,253.93
2016,1,30,14,0,46.0,208.0,5.0,14.0,231.0,233.57,189.34
2016,1,30,14,15,267.0,179.0,5.05,13.5,301.5,323.29,265.35
2016,1,30,14,30,488.0,150.0,5.1,13.0,372.0,392.54,321.68
2016,1,30,14,45,408.5,151.0,5.2,13.0,327.5,336.98,274.7
2016,1,30,15,0,329.0,152.0,5.3,13.0,283.0,284.71,230.66
2016,1,30,15,15,314.0,139.0,5.15,12.5,254.0,250.36,200.97
2016,1,30,15,30,299.0,126.0,5.0,12.0,225.0,216.84,171.52
2016,1,30,15,45,283.0,110.5,4.9,12.0,193.5,181.62,140.14
2016,1,30,16,0,267.0,95.0,4.8,12.0,162.0,147.68,109.88
2016,1,30,16,15,239.5,78.5,4.6,11.5,130.0,112.36,79.64
2016,1,30,16,30,212.0,62.0,4.4,11.0,98.0,79.82,52.91
2016,1,30,16,45,163.5,45.5,4.2,10.5,68.0,49.1,30.2
2016,1,30,17,0,115.0,29.0,4.0,10.0,38.0,24.14,12.35
2016,1,30,17,15,57.5,14.5,3.95,9.5,19.0,14.25,0.0
2016,1,30,17,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,9.0,3.3,8.0,9.0,8.85,0.0
2016,1,31,7,30,0.0,18.0,3.4,8.0,18.0,17.69,0.0
2016,1,31,7,45,133.0,30.5,3.55,8.5,47.5,95.31,62.12
2016,1,31,8,0,266.0,43.0,3.7,9.0,77.0,164.14,127.53
2016,1,31,8,15,310.0,57.5,3.95,9.0,113.0,210.02,170.29
2016,1,31,8,30,354.0,72.0,4.2,9.0,149.0,259.02,214.95
2016,1,31,8,45,386.5,84.0,4.5,9.0,185.0,301.99,253.96
2016,1,31,9,0,419.0,96.0,4.8,9.0,221.0,346.42,293.42
2016,1,31,9,15,443.5,106.0,5.05,9.0,254.5,385.04,327.26
2016,1,31,9,30,468.0,116.0,5.3,9.0,288.0,423.89,360.68
2016,1,31,9,45,412.5,140.0,5.55,9.5,303.0,428.55,363.43
2016,1,31,10,0,357.0,164.0,5.8,10.0,318.0,420.51,355.44
2016,1,31,10,15,599.5,117.5,5.95,10.0,398.0,549.21,465.1
2016,1,31,10,30,842.0,71.0,6.1,10.0,478.0,666.31,562.19
2016,1,31,10,45,875.0,72.5,6.35,10.5,514.0,702.33,589.27
2016,1,31,11,0,908.0,74.0,6.6,11.0,550.0,736.04,614.67
2016,1,31,11,15,916.0,74.5,6.85,11.0,568.0,747.89,623.96
2016,1,31,11,30,924.0,75.0,7.1,11.0,586.0,756.49,630.87
2016,1,31,11,45,930.5,75.0,7.35,11.5,597.0,760.09,632.78
2016,1,31,12,0,937.0,75.0,7.6,12.0,608.0,760.26,632.11
2016,1,31,12,15,938.0,75.0,7.85,12.0,610.0,753.04,626.92
2016,1,31,12,30,939.0,75.0,8.1,12.0,612.0,742.42,619.14
2016,1,31,12,45,931.0,77.0,8.4,12.0,605.0,724.48,605.7
2016,1,31,13,0,923.0,79.0,8.7,12.0,598.0,703.52,589.86
2016,1,31,13,15,917.5,78.5,8.9,12.0,584.0,678.6,569.44
2016,1,31,13,30,912.0,78.0,9.1,12.0,570.0,650.88,546.31
2016,1,31,13,45,897.5,78.5,9.35,12.0,547.5,616.28,517.16
2016,1,31,14,0,883.0,79.0,9.6,12.0,525.0,581.15,486.97
2016,1,31,14,15,869.0,77.5,9.65,11.5,496.5,540.76,452.58
2016,1,31,14,30,855.0,76.0,9.7,11.0,468.0,498.93,416.15
2016,1,31,14,45,828.5,75.0,9.75,11.0,432.0,450.84,372.94
2016,1,31,15,0,802.0,74.0,9.8,11.0,396.0,402.86,329.02
2016,1,31,15,15,773.5,71.0,9.8,10.5,356.5,352.57,282.95
2016,1,31,15,30,745.0,68.0,9.8,10.0,317.0,303.28,236.91
2016,1,31,15,45,698.5,64.5,9.8,10.0,273.0,249.25,186.64
2016,1,31,16,0,652.0,61.0,9.8,10.0,229.0,199.29,140.42
2016,1,31,16,15,587.5,54.5,9.8,9.5,184.0,147.29,95.15
2016,1,31,16,30,523.0,48.0,9.8,9.0,139.0,101.39,58.31
2016,1,31,16,45,416.5,38.5,9.85,9.0,97.0,56.71,28.73
2016,1,31,17,0,310.0,29.0,9.9,9.0,55.0,23.31,12.39
2016,1,31,17,15,155.0,14.5,9.95,9.0,27.5,14.25,0.0
2016,1,31,17,30,0.0,0.0,10.0,9.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,10.05,9.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,10.1,9.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,10.05,9.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,10.0,9.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,9.95,9.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,9.9,9.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,9.85,9.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,9.65,8.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,9.5,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,9.4,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,9.3,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,9.05,7.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,8.8,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,8.55,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,8.3,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,8.05,7.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,7.8,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,7.6,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,7.3,6.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,7.0,6.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,6.95,6.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,6.95,6.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,7.0,6.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,7.15,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,7.15,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,7.0,5.5,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,6.9,5.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,6.85,5.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,6.8,5.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,6.8,5.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,6.8,5.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,6.8,5.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,1,7,15,146.0,7.5,6.9,6.5,13.0,42.18,0.0
2016,2,1,7,30,292.0,15.0,7.0,7.0,26.0,105.71,0.0
2016,2,1,7,45,429.0,23.5,7.1,7.5,66.5,182.27,123.8
2016,2,1,8,0,566.0,32.0,7.2,8.0,107.0,262.54,206.36
2016,2,1,8,15,639.0,37.5,7.25,8.5,153.0,324.16,265.13
2016,2,1,8,30,712.0,43.0,7.3,9.0,199.0,390.5,326.25
2016,2,1,8,45,757.0,47.0,7.35,9.5,245.0,445.17,376.24
2016,2,1,9,0,802.0,51.0,7.4,10.0,291.0,501.2,425.74
2016,2,1,9,15,769.5,58.0,7.3,10.0,315.0,517.47,441.27
2016,2,1,9,30,737.0,65.0,7.2,10.0,339.0,529.27,452.07
