Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,45,807.5,66.0,7.1,10.5,394.0,594.54,505.88
2016,2,1,10,0,878.0,67.0,7.0,11.0,449.0,656.69,555.92
2016,2,1,10,15,892.5,69.0,6.85,11.0,480.5,686.54,578.74
2016,2,1,10,30,907.0,71.0,6.7,11.0,512.0,713.89,599.07
2016,2,1,10,45,912.5,73.5,6.6,11.0,536.5,732.74,612.69
2016,2,1,11,0,918.0,76.0,6.5,11.0,561.0,748.45,623.85
2016,2,1,11,15,924.0,77.0,6.4,11.0,578.5,759.55,631.45
2016,2,1,11,30,930.0,78.0,6.3,11.0,596.0,767.34,636.55
2016,2,1,11,45,929.5,79.5,6.2,11.5,604.5,767.58,634.71
2016,2,1,12,0,929.0,81.0,6.1,12.0,613.0,764.39,630.38
2016,2,1,12,15,929.0,81.0,6.0,12.0,615.0,756.51,623.76
2016,2,1,12,30,929.0,81.0,5.9,12.0,617.0,745.26,614.69
2016,2,1,12,45,925.0,81.5,5.8,12.0,610.5,728.51,601.48
2016,2,1,13,0,921.0,82.0,5.7,12.0,604.0,708.64,585.98
2016,2,1,13,15,915.5,81.0,5.7,12.0,589.5,683.18,565.48
2016,2,1,13,30,910.0,80.0,5.7,12.0,575.0,654.93,542.32
2016,2,1,13,45,902.0,78.5,5.7,12.0,553.5,622.04,515.1
2016,2,1,14,0,894.0,77.0,5.7,12.0,532.0,586.83,485.53
2016,2,1,14,15,880.0,75.0,5.65,12.0,503.5,545.82,450.59
2016,2,1,14,30,866.0,73.0,5.6,12.0,475.0,504.07,414.3
2016,2,1,14,45,849.5,70.5,5.6,12.0,440.0,458.4,374.11
2016,2,1,15,0,833.0,68.0,5.6,12.0,405.0,411.99,332.34
2016,2,1,15,15,805.5,65.0,5.35,11.5,365.0,360.6,286.0
2016,2,1,15,30,778.0,62.0,5.1,11.0,325.0,310.05,239.48
2016,2,1,15,45,740.5,58.0,4.95,11.0,281.5,256.97,190.3
2016,2,1,16,0,703.0,54.0,4.8,11.0,238.0,206.39,143.54
2016,2,1,16,15,643.5,48.5,4.65,10.5,192.5,153.52,97.5
2016,2,1,16,30,584.0,43.0,4.5,10.0,147.0,106.18,59.35
2016,2,1,16,45,488.0,35.0,4.4,9.5,104.0,58.67,27.69
2016,2,1,17,0,392.0,27.0,4.3,9.0,61.0,22.48,12.24
2016,2,1,17,15,196.0,13.5,4.3,8.5,30.5,10.2,0.0
2016,2,1,17,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,6.5,3.6,8.0,6.5,6.39,0.0
2016,2,2,7,30,0.0,13.0,3.6,8.0,13.0,12.55,0.0
2016,2,2,7,45,24.5,31.0,3.65,8.5,34.5,43.21,27.12
2016,2,2,8,0,49.0,49.0,3.7,9.0,56.0,78.62,59.86
2016,2,2,8,15,67.5,68.5,3.65,9.0,81.5,110.3,88.28
2016,2,2,8,30,86.0,88.0,3.6,9.0,107.0,143.02,117.41
2016,2,2,8,45,101.0,107.0,3.6,9.0,134.0,174.42,145.1
2016,2,2,9,0,116.0,126.0,3.6,9.0,161.0,206.6,173.02
2016,2,2,9,15,128.5,142.0,3.5,9.0,186.0,234.29,196.71
2016,2,2,9,30,141.0,158.0,3.4,9.0,211.0,262.46,220.4
2016,2,2,9,45,140.5,174.5,3.3,9.5,231.5,283.3,236.97
2016,2,2,10,0,140.0,191.0,3.2,10.0,252.0,303.64,252.8
2016,2,2,10,15,128.0,204.5,3.05,10.0,263.5,312.14,258.91
2016,2,2,10,30,116.0,218.0,2.9,10.0,275.0,319.74,264.2
2016,2,2,10,45,77.5,218.0,2.8,10.5,256.5,284.37,233.66
2016,2,2,11,0,39.0,218.0,2.7,11.0,238.0,255.95,208.79
2016,2,2,11,15,231.0,217.0,2.65,11.0,345.5,408.99,336.65
2016,2,2,11,30,423.0,216.0,2.6,11.0,453.0,554.95,453.25
2016,2,2,11,45,440.5,216.0,2.6,11.0,466.5,565.99,460.76
2016,2,2,12,0,458.0,216.0,2.6,11.0,480.0,575.25,467.76
2016,2,2,12,15,666.0,154.5,2.7,11.0,540.0,656.59,534.22
2016,2,2,12,30,874.0,93.0,2.8,11.0,600.0,726.16,588.89
2016,2,2,12,45,883.0,88.5,2.95,11.5,597.0,710.34,576.28
2016,2,2,13,0,892.0,84.0,3.1,12.0,594.0,694.51,564.37
2016,2,2,13,15,887.0,83.5,3.15,12.0,580.0,670.51,545.85
2016,2,2,13,30,882.0,83.0,3.2,12.0,566.0,643.79,524.8
2016,2,2,13,45,873.5,81.5,3.25,12.0,545.0,613.08,500.24
2016,2,2,14,0,865.0,80.0,3.3,12.0,524.0,578.09,471.88
2016,2,2,14,15,851.5,78.5,3.3,12.0,496.0,538.44,439.09
2016,2,2,14,30,838.0,77.0,3.3,12.0,468.0,497.35,404.39
2016,2,2,14,45,819.0,74.5,3.3,12.0,433.5,451.54,365.09
2016,2,2,15,0,800.0,72.0,3.3,12.0,399.0,405.27,324.44
2016,2,2,15,15,772.5,69.0,3.2,11.5,359.5,355.2,280.24
2016,2,2,15,30,745.0,66.0,3.1,11.0,320.0,306.02,235.79
2016,2,2,15,45,697.5,63.0,3.05,11.0,276.5,252.66,187.47
2016,2,2,16,0,650.0,60.0,3.0,11.0,233.0,201.85,141.56
2016,2,2,16,15,589.5,54.0,2.95,10.5,188.5,150.65,97.37
2016,2,2,16,30,529.0,48.0,2.9,10.0,144.0,105.11,60.72
2016,2,2,16,45,427.0,39.0,2.85,9.5,102.0,60.17,30.61
2016,2,2,17,0,325.0,30.0,2.8,9.0,60.0,26.05,15.53
2016,2,2,17,15,162.5,15.0,2.85,8.5,30.0,11.45,0.0
2016,2,2,17,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,13.0,2.8,5.5,13.0,12.78,0.0
2016,2,3,7,30,0.0,26.0,2.9,6.0,26.0,29.67,0.0
2016,2,3,7,45,211.0,33.5,3.05,6.5,62.5,125.81,88.98
2016,2,3,8,0,422.0,41.0,3.2,7.0,99.0,223.84,177.01
2016,2,3,8,15,497.5,49.0,3.2,7.0,142.5,283.44,232.18
2016,2,3,8,30,573.0,57.0,3.2,7.0,186.0,348.39,290.8
2016,2,3,8,45,403.0,89.0,3.25,7.5,189.5,319.09,268.91
2016,2,3,9,0,233.0,121.0,3.3,8.0,193.0,270.86,228.62
2016,2,3,9,15,249.5,135.5,3.3,8.5,222.0,303.52,256.4
2016,2,3,9,30,266.0,150.0,3.3,9.0,251.0,336.51,283.58
2016,2,3,9,45,291.0,162.5,3.3,9.5,283.0,372.65,312.92
2016,2,3,10,0,316.0,175.0,3.3,10.0,315.0,409.14,341.99
2016,2,3,10,15,364.0,179.5,3.2,10.5,351.5,452.08,376.12
2016,2,3,10,30,412.0,184.0,3.1,11.0,388.0,504.11,416.52
2016,2,3,10,45,619.5,139.5,3.05,11.5,462.5,610.93,502.29
2016,2,3,11,0,827.0,95.0,3.0,12.0,537.0,714.58,581.27
2016,2,3,11,15,835.0,96.0,3.0,12.0,555.0,726.48,588.75
2016,2,3,11,30,843.0,97.0,3.0,12.0,573.0,735.33,594.74
2016,2,3,11,45,844.0,99.0,3.0,12.5,582.5,737.04,594.43
2016,2,3,12,0,845.0,101.0,3.0,13.0,592.0,735.57,591.95
2016,2,3,12,15,535.0,184.5,3.0,13.0,495.5,593.4,480.14
2016,2,3,12,30,225.0,268.0,3.0,13.0,399.0,441.87,356.85
2016,2,3,12,45,112.5,214.5,3.05,13.0,280.0,301.64,244.84
2016,2,3,13,0,0.0,161.0,3.1,13.0,161.0,157.65,125.78
2016,2,3,13,15,4.0,175.5,3.1,13.0,177.5,174.72,140.23
2016,2,3,13,30,8.0,190.0,3.1,13.0,194.0,191.58,154.19
2016,2,3,13,45,7.0,183.5,3.15,13.0,187.0,184.01,148.12
2016,2,3,14,0,6.0,177.0,3.2,13.0,180.0,176.53,142.18
2016,2,3,14,15,57.5,192.0,3.15,13.0,219.5,221.41,179.82
2016,2,3,14,30,109.0,207.0,3.1,13.0,259.0,259.35,210.95
2016,2,3,14,45,233.0,181.0,3.1,13.0,280.5,289.48,235.27
2016,2,3,15,0,357.0,155.0,3.1,13.0,302.0,303.45,244.84
2016,2,3,15,15,333.0,144.5,3.05,12.5,271.5,266.72,213.56
2016,2,3,15,30,309.0,134.0,3.0,12.0,241.0,231.55,183.3
2016,2,3,15,45,288.5,118.5,3.0,12.0,208.0,194.3,150.68
2016,2,3,16,0,268.0,103.0,3.0,12.0,175.0,158.75,119.43
2016,2,3,16,15,239.0,86.0,2.95,11.5,141.5,122.19,88.23
2016,2,3,16,30,210.0,69.0,2.9,11.0,108.0,88.58,60.44
2016,2,3,16,45,163.0,51.5,2.9,11.0,76.5,56.49,36.09
2016,2,3,17,0,116.0,34.0,2.9,11.0,45.0,29.7,16.87
2016,2,3,17,15,58.0,17.0,2.9,10.5,22.5,14.44,0.0
2016,2,3,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,4,7,15,100.5,9.0,3.6,7.0,14.0,33.37,0.0
2016,2,4,7,30,201.0,18.0,3.7,7.0,28.0,87.95,0.0
2016,2,4,7,45,325.5,29.0,3.8,7.5,65.5,159.97,114.62
2016,2,4,8,0,450.0,40.0,3.9,8.0,103.0,234.58,185.53
2016,2,4,8,15,524.0,47.5,3.85,8.0,147.5,294.37,240.97
2016,2,4,8,30,598.0,55.0,3.8,8.0,192.0,359.36,299.64
2016,2,4,8,45,643.5,60.5,3.75,8.5,235.5,412.03,346.27
2016,2,4,9,0,689.0,66.0,3.7,9.0,279.0,466.42,392.75
2016,2,4,9,15,721.5,69.5,3.7,9.0,320.5,509.67,429.7
2016,2,4,9,30,754.0,73.0,3.7,9.0,362.0,555.48,467.67
2016,2,4,9,45,772.0,77.5,3.7,9.5,398.0,592.62,496.82
2016,2,4,10,0,790.0,82.0,3.7,10.0,434.0,628.12,523.94
2016,2,4,10,15,806.5,84.0,3.65,10.0,465.0,657.85,546.81
2016,2,4,10,30,823.0,86.0,3.6,10.0,496.0,685.36,566.83
2016,2,4,10,45,834.5,87.5,3.6,10.5,521.0,706.29,580.8
2016,2,4,11,0,846.0,89.0,3.6,11.0,546.0,724.45,592.64
2016,2,4,11,15,853.5,90.0,3.5,11.5,563.5,736.18,599.2
2016,2,4,11,30,861.0,91.0,3.4,12.0,581.0,744.8,603.5
2016,2,4,11,45,866.0,91.5,3.35,12.5,591.0,747.84,603.95
2016,2,4,12,0,871.0,92.0,3.3,13.0,601.0,747.62,602.13
2016,2,4,12,15,872.0,92.0,3.15,13.0,603.5,740.66,596.09
2016,2,4,12,30,873.0,92.0,3.0,13.0,606.0,730.49,587.82
2016,2,4,12,45,872.5,91.0,2.9,13.5,600.5,715.0,574.91
2016,2,4,13,0,872.0,90.0,2.8,14.0,595.0,696.44,559.9
2016,2,4,13,15,727.0,128.0,2.65,14.0,542.5,622.65,501.17
2016,2,4,13,30,582.0,166.0,2.5,14.0,490.0,547.93,441.52
2016,2,4,13,45,551.0,169.0,2.45,14.0,467.0,514.0,414.73
2016,2,4,14,0,520.0,172.0,2.4,14.0,444.0,480.1,387.4
2016,2,4,14,15,602.5,138.5,2.3,14.0,437.5,472.53,381.21
2016,2,4,14,30,685.0,105.0,2.2,14.0,431.0,455.45,366.53
2016,2,4,14,45,595.5,117.0,2.15,14.0,385.5,397.35,318.5
2016,2,4,15,0,506.0,129.0,2.1,14.0,340.0,343.23,273.56
2016,2,4,15,15,480.0,122.0,2.05,13.5,307.0,302.16,238.78
2016,2,4,15,30,454.0,115.0,2.0,13.0,274.0,262.51,204.45
2016,2,4,15,45,435.0,102.0,2.0,13.0,238.0,220.65,167.4
2016,2,4,16,0,416.0,89.0,2.0,13.0,202.0,180.08,131.22
2016,2,4,16,15,377.0,76.0,2.0,12.5,164.5,137.5,94.84
2016,2,4,16,30,338.0,63.0,2.0,12.0,127.0,98.66,63.07
2016,2,4,16,45,280.5,48.5,2.05,11.5,91.5,61.17,35.75
2016,2,4,17,0,223.0,34.0,2.1,11.0,56.0,29.82,16.17
2016,2,4,17,15,111.5,17.0,2.2,10.5,28.0,13.18,0.0
2016,2,4,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,5,7,15,93.0,10.0,3.15,6.5,14.5,32.72,0.0
2016,2,5,7,30,186.0,20.0,3.2,7.0,29.0,86.66,0.0
2016,2,5,7,45,308.0,32.0,3.3,7.5,67.5,157.93,114.75
2016,2,5,8,0,430.0,44.0,3.4,8.0,106.0,232.33,184.27
2016,2,5,8,15,506.0,52.0,3.35,8.5,151.0,293.13,239.71
2016,2,5,8,30,582.0,60.0,3.3,9.0,196.0,359.23,298.3
2016,2,5,8,45,631.5,66.0,3.3,9.5,240.5,414.18,346.33
2016,2,5,9,0,681.0,72.0,3.3,10.0,285.0,471.14,394.46
2016,2,5,9,15,715.0,76.0,3.25,10.5,327.0,518.23,433.09
2016,2,5,9,30,749.0,80.0,3.2,11.0,369.0,565.33,470.51
2016,2,5,9,45,778.0,82.0,3.15,12.0,407.5,604.01,499.47
2016,2,5,10,0,807.0,84.0,3.1,13.0,446.0,644.27,528.66
2016,2,5,10,15,824.0,86.0,2.85,13.0,478.0,674.81,550.48
2016,2,5,10,30,841.0,88.0,2.6,13.0,510.0,703.08,569.37
2016,2,5,10,45,765.0,107.5,2.4,13.5,505.5,684.16,551.94
2016,2,5,11,0,689.0,127.0,2.2,14.0,501.0,657.87,528.89
2016,2,5,11,15,782.5,110.5,2.0,14.0,548.5,709.54,566.21
2016,2,5,11,30,876.0,94.0,1.8,14.0,596.0,762.28,601.97
2016,2,5,11,45,731.5,135.5,1.6,14.5,559.5,702.21,554.56
2016,2,5,12,0,587.0,177.0,1.4,15.0,523.0,632.89,499.01
2016,2,5,12,15,587.0,178.0,1.2,15.0,525.0,627.95,494.12
2016,2,5,12,30,587.0,179.0,1.0,15.0,527.0,620.8,486.83
2016,2,5,12,45,727.5,139.0,0.8,15.5,566.0,669.73,521.11
2016,2,5,13,0,868.0,99.0,0.6,16.0,605.0,706.52,544.64
2016,2,5,13,15,862.0,98.0,0.8,16.0,591.0,681.34,528.43
2016,2,5,13,30,856.0,97.0,1.0,16.0,577.0,653.55,510.31
2016,2,5,13,45,853.5,93.0,1.25,16.0,557.0,622.25,489.24
2016,2,5,14,0,851.0,89.0,1.5,16.0,537.0,588.47,465.15
2016,2,5,14,15,838.0,87.0,1.6,16.0,509.0,548.74,434.55
2016,2,5,14,30,825.0,85.0,1.7,16.0,481.0,507.58,401.91
2016,2,5,14,45,812.5,80.5,1.85,16.0,447.5,462.89,365.7
2016,2,5,15,0,800.0,76.0,2.0,16.0,414.0,417.24,327.45
2016,2,5,15,15,774.5,73.0,1.9,15.5,374.5,367.49,284.86
2016,2,5,15,30,749.0,70.0,1.8,15.0,335.0,318.45,241.79
2016,2,5,15,45,708.5,66.5,1.75,14.5,291.5,265.73,195.41
2016,2,5,16,0,668.0,63.0,1.7,14.0,248.0,214.83,150.31
2016,2,5,16,15,610.5,57.0,1.7,13.5,202.5,162.52,105.52
2016,2,5,16,30,553.0,51.0,1.7,13.0,157.0,115.55,67.54
2016,2,5,16,45,450.5,42.5,1.7,12.5,113.0,68.74,35.69
2016,2,5,17,0,348.0,34.0,1.7,12.0,69.0,32.9,17.07
2016,2,5,17,15,174.0,17.0,1.75,11.5,34.5,12.88,0.0
2016,2,5,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,6,7,15,113.5,10.0,3.55,7.5,16.0,38.0,0.0
2016,2,6,7,30,227.0,20.0,3.7,8.0,32.0,99.95,9.88
2016,2,6,7,45,344.5,31.0,3.85,8.5,71.0,170.21,124.74
2016,2,6,8,0,462.0,42.0,4.0,9.0,110.0,243.84,193.4
2016,2,6,8,15,533.5,49.0,3.9,9.5,154.5,303.06,247.61
2016,2,6,8,30,605.0,56.0,3.8,10.0,199.0,367.21,304.58
2016,2,6,8,45,656.5,60.0,3.7,10.5,243.5,421.83,352.24
2016,2,6,9,0,708.0,64.0,3.6,11.0,288.0,476.15,398.14
2016,2,6,9,15,738.5,67.5,3.5,11.5,329.5,521.85,435.52
2016,2,6,9,30,769.0,71.0,3.4,12.0,371.0,567.22,471.4
2016,2,6,9,45,791.0,73.5,3.35,12.5,408.0,605.27,500.61
2016,2,6,10,0,813.0,76.0,3.3,13.0,445.0,641.83,527.89
2016,2,6,10,15,828.5,78.0,3.1,13.5,476.0,671.53,547.92
2016,2,6,10,30,844.0,80.0,2.9,14.0,507.0,698.92,565.53
2016,2,6,10,45,855.5,81.0,2.75,14.5,532.0,719.73,578.14
2016,2,6,11,0,867.0,82.0,2.6,15.0,557.0,733.42,585.38
2016,2,6,11,15,873.5,82.5,2.5,15.0,574.0,744.2,591.9
2016,2,6,11,30,880.0,83.0,2.4,15.0,591.0,751.84,596.19
2016,2,6,11,45,783.5,114.5,2.35,15.5,572.5,717.91,569.54
2016,2,6,12,0,687.0,146.0,2.3,16.0,554.0,679.04,538.69
2016,2,6,12,15,575.5,185.0,2.4,16.0,527.5,629.14,499.91
2016,2,6,12,30,464.0,224.0,2.5,16.0,501.0,582.05,462.65
2016,2,6,12,45,493.0,212.0,2.6,16.0,504.0,581.06,463.03
2016,2,6,13,0,522.0,200.0,2.7,16.0,507.0,577.39,460.98
2016,2,6,13,15,482.5,206.5,2.7,16.0,485.5,544.51,435.11
2016,2,6,13,30,443.0,213.0,2.7,16.0,464.0,511.67,409.26
2016,2,6,13,45,649.0,146.5,2.75,16.5,499.0,556.85,445.89
2016,2,6,14,0,855.0,80.0,2.8,17.0,534.0,584.22,467.14
2016,2,6,14,15,579.5,139.5,2.8,16.5,440.5,465.11,372.74
2016,2,6,14,30,304.0,199.0,2.8,16.0,347.0,356.71,286.07
2016,2,6,14,45,433.0,160.0,2.8,16.0,353.5,366.69,293.7
2016,2,6,15,0,562.0,121.0,2.8,16.0,360.0,363.85,288.99
2016,2,6,15,15,498.5,118.5,2.65,15.5,316.0,308.77,243.07
2016,2,6,15,30,435.0,116.0,2.5,15.0,272.0,260.0,202.08
2016,2,6,15,45,413.5,104.0,2.35,15.0,237.5,219.16,166.15
2016,2,6,16,0,392.0,92.0,2.2,15.0,203.0,179.87,131.38
2016,2,6,16,15,480.0,69.0,2.15,14.5,180.5,152.47,102.59
2016,2,6,16,30,568.0,46.0,2.1,14.0,158.0,114.23,65.61
2016,2,6,16,45,480.5,38.5,2.05,13.5,115.5,68.33,33.87
2016,2,6,17,0,393.0,31.0,2.0,13.0,73.0,31.66,14.97
2016,2,6,17,15,196.5,15.5,1.95,12.5,36.5,11.39,0.0
2016,2,6,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,7,7,15,156.5,9.5,3.2,9.5,18.5,48.53,0.0
2016,2,7,7,30,313.0,19.0,3.4,10.0,37.0,123.1,28.63
2016,2,7,7,45,433.0,27.0,3.6,10.5,78.0,193.76,142.1
2016,2,7,8,0,553.0,35.0,3.8,11.0,119.0,269.71,212.54
2016,2,7,8,15,620.0,40.5,3.9,11.5,165.0,329.67,267.55
2016,2,7,8,30,687.0,46.0,4.0,12.0,211.0,393.94,324.62
2016,2,7,8,45,731.0,49.5,4.15,12.5,256.5,447.66,371.72
2016,2,7,9,0,775.0,53.0,4.3,13.0,302.0,502.75,418.44
2016,2,7,9,15,804.0,56.0,4.2,13.5,344.5,549.29,456.22
2016,2,7,9,30,833.0,59.0,4.1,14.0,387.0,591.28,489.3
2016,2,7,9,45,846.5,63.0,4.05,14.5,424.0,627.38,516.78
2016,2,7,10,0,860.0,67.0,4.0,15.0,461.0,661.41,541.26
2016,2,7,10,15,874.5,68.5,3.8,15.0,493.0,690.89,561.89
2016,2,7,10,30,889.0,70.0,3.6,15.0,525.0,717.92,580.38
2016,2,7,10,45,899.0,71.5,3.45,15.5,550.0,739.0,593.32
2016,2,7,11,0,909.0,73.0,3.3,16.0,575.0,757.09,603.93
2016,2,7,11,15,915.5,74.0,3.2,16.0,593.0,768.85,611.24
2016,2,7,11,30,922.0,75.0,3.1,16.0,611.0,777.3,616.24
2016,2,7,11,45,925.5,75.5,3.05,16.5,621.0,779.55,615.95
2016,2,7,12,0,929.0,76.0,3.0,17.0,631.0,778.37,613.35
2016,2,7,12,15,930.0,76.0,2.95,17.0,633.0,771.32,607.83
2016,2,7,12,30,931.0,76.0,2.9,17.0,635.0,760.87,600.01
2016,2,7,12,45,930.5,75.0,2.9,17.5,629.5,744.88,587.48
2016,2,7,13,0,930.0,74.0,2.9,18.0,624.0,725.62,572.73
2016,2,7,13,15,925.0,73.0,2.9,18.0,610.5,700.18,554.61
2016,2,7,13,30,920.0,72.0,2.9,18.0,597.0,671.87,533.53
2016,2,7,13,45,911.5,71.0,2.95,18.5,575.5,638.69,507.13
2016,2,7,14,0,903.0,70.0,3.0,19.0,554.0,603.17,478.54
2016,2,7,14,15,891.0,69.0,2.95,19.0,525.5,563.59,446.85
2016,2,7,14,30,879.0,68.0,2.9,19.0,497.0,522.32,413.15
2016,2,7,14,45,862.0,66.0,2.9,19.0,462.5,476.22,375.03
2016,2,7,15,0,845.0,64.0,2.9,19.0,428.0,429.34,335.28
2016,2,7,15,15,821.5,61.5,2.7,18.5,388.0,378.76,291.91
2016,2,7,15,30,798.0,59.0,2.5,18.0,348.0,328.53,247.75
2016,2,7,15,45,763.5,55.5,2.35,17.5,304.0,274.86,200.32
2016,2,7,16,0,729.0,52.0,2.2,17.0,260.0,223.35,154.34
2016,2,7,16,15,677.0,47.5,2.15,16.5,214.5,170.12,108.39
2016,2,7,16,30,625.0,43.0,2.1,16.0,169.0,121.57,68.7
2016,2,7,16,45,539.5,36.5,2.05,15.5,124.5,73.59,35.49
2016,2,7,17,0,454.0,30.0,2.0,15.0,80.0,34.71,15.9
2016,2,7,17,15,227.0,15.0,2.0,14.5,40.0,10.85,0.0
2016,2,7,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,8,7,15,124.5,11.0,4.5,10.5,18.5,42.28,0.0
2016,2,8,7,30,249.0,22.0,4.6,11.0,37.0,111.24,36.96
2016,2,8,7,45,367.5,32.5,4.75,12.0,77.5,181.64,134.21
2016,2,8,8,0,486.0,43.0,4.9,13.0,118.0,257.01,202.43
2016,2,8,8,15,558.5,49.5,4.8,13.5,163.5,317.65,257.25
2016,2,8,8,30,631.0,56.0,4.7,14.0,209.0,383.27,314.8
2016,2,8,8,45,674.5,61.5,4.6,14.5,254.5,436.94,361.08
2016,2,8,9,0,718.0,67.0,4.5,15.0,300.0,489.56,404.97
2016,2,8,9,15,750.0,70.5,4.35,15.5,342.5,536.81,442.93
2016,2,8,9,30,782.0,74.0,4.2,16.0,385.0,583.78,479.33
2016,2,8,9,45,813.0,74.0,4.05,16.5,424.5,625.43,510.8
2016,2,8,10,0,844.0,74.0,3.9,17.0,464.0,665.94,540.24
2016,2,8,10,15,859.0,76.0,3.8,17.0,495.5,696.14,561.47
2016,2,8,10,30,874.0,78.0,3.7,17.0,527.0,719.56,577.46
2016,2,8,10,45,884.5,79.0,3.6,17.5,552.5,740.22,590.23
2016,2,8,11,0,895.0,80.0,3.5,18.0,578.0,757.95,600.76
2016,2,8,11,15,901.5,81.0,3.4,18.5,596.0,769.61,606.85
2016,2,8,11,30,908.0,82.0,3.3,19.0,614.0,778.0,610.64
2016,2,8,11,45,911.5,82.5,3.2,19.5,624.0,780.23,610.09
2016,2,8,12,0,915.0,83.0,3.1,20.0,634.0,779.06,607.27
2016,2,8,12,15,916.0,83.0,3.0,20.0,636.0,772.08,601.59
2016,2,8,12,30,917.0,83.0,2.9,20.0,638.0,761.74,593.67
2016,2,8,12,45,920.0,80.5,2.8,20.0,633.5,746.75,582.57
2016,2,8,13,0,923.0,78.0,2.7,20.0,629.0,728.44,569.22
2016,2,8,13,15,918.0,77.5,2.65,20.0,615.0,703.63,551.51
2016,2,8,13,30,913.0,77.0,2.6,20.0,601.0,675.96,530.93
2016,2,8,13,45,904.0,76.0,2.55,20.5,579.5,642.58,504.34
2016,2,8,14,0,895.0,75.0,2.5,21.0,558.0,606.9,475.72
2016,2,8,14,15,883.0,73.5,2.4,21.0,529.5,566.95,444.12
2016,2,8,14,30,871.0,72.0,2.3,21.0,501.0,525.34,410.59
2016,2,8,14,45,853.0,70.5,2.25,21.0,466.5,479.85,373.48
2016,2,8,15,0,835.0,69.0,2.2,21.0,432.0,433.0,334.37
2016,2,8,15,15,811.0,66.0,2.05,20.5,392.0,381.92,291.44
2016,2,8,15,30,787.0,63.0,1.9,20.0,352.0,331.35,247.79
2016,2,8,15,45,751.5,59.5,1.75,19.5,308.0,277.74,201.14
2016,2,8,16,0,716.0,56.0,1.6,19.0,264.0,226.4,155.97
2016,2,8,16,15,663.5,51.5,1.6,18.5,218.0,173.53,110.89
2016,2,8,16,30,611.0,47.0,1.6,18.0,172.0,125.43,71.88
2016,2,8,16,45,524.0,39.5,1.65,17.5,127.0,75.32,36.9
2016,2,8,17,0,437.0,32.0,1.7,17.0,82.0,35.7,16.2
2016,2,8,17,15,279.0,21.0,1.7,16.5,47.0,16.17,3.35
2016,2,8,17,30,121.0,10.0,1.7,16.0,12.0,9.83,0.0
2016,2,8,17,45,60.5,5.0,1.75,16.0,6.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,9,7,15,141.5,11.0,3.2,10.5,20.0,46.92,0.0
2016,2,9,7,30,283.0,22.0,3.4,11.0,40.0,123.07,51.46
2016,2,9,7,45,399.5,32.0,3.6,12.0,82.0,193.32,143.76
2016,2,9,8,0,516.0,42.0,3.8,13.0,124.0,269.21,212.01
2016,2,9,8,15,586.0,48.5,3.85,13.0,170.5,330.27,267.5
2016,2,9,8,30,656.0,55.0,3.9,13.0,217.0,393.25,323.42
2016,2,9,8,45,701.5,59.5,3.95,13.5,263.0,448.3,370.85
2016,2,9,9,0,747.0,64.0,4.0,14.0,309.0,504.81,417.87
2016,2,9,9,15,777.5,67.0,3.75,14.5,352.0,551.68,455.2
2016,2,9,9,30,808.0,70.0,3.5,15.0,395.0,598.11,490.8
2016,2,9,9,45,746.0,86.0,3.25,15.5,408.0,597.93,488.38
2016,2,9,10,0,684.0,102.0,3.0,16.0,421.0,594.73,483.26
2016,2,9,10,15,700.5,106.0,2.7,16.5,451.5,624.81,504.01
2016,2,9,10,30,717.0,110.0,2.4,17.0,482.0,653.01,522.35
2016,2,9,10,45,811.5,95.5,2.15,17.5,535.0,712.96,563.15
2016,2,9,11,0,906.0,81.0,1.9,18.0,588.0,770.46,600.2
2016,2,9,11,15,912.0,81.5,1.75,18.5,606.0,781.29,604.12
2016,2,9,11,30,918.0,82.0,1.6,19.0,624.0,788.81,606.11
2016,2,9,11,45,728.0,142.0,1.45,19.5,576.5,717.14,552.79
2016,2,9,12,0,538.0,202.0,1.3,20.0,529.0,631.43,486.21
2016,2,9,12,15,729.5,143.5,1.2,20.0,588.0,708.6,544.27
2016,2,9,12,30,921.0,85.0,1.1,20.0,647.0,770.16,585.38
2016,2,9,12,45,920.5,84.0,1.05,20.5,641.5,754.24,572.12
2016,2,9,13,0,920.0,83.0,1.0,21.0,636.0,735.08,557.71
2016,2,9,13,15,812.0,109.0,1.05,21.0,589.0,671.46,513.62
2016,2,9,13,30,704.0,135.0,1.1,21.0,542.0,607.81,467.52
2016,2,9,13,45,691.0,132.5,1.2,21.0,520.5,575.27,444.74
2016,2,9,14,0,678.0,130.0,1.3,21.0,499.0,541.35,419.99
2016,2,9,14,15,496.5,167.5,1.35,20.5,430.0,451.28,351.87
2016,2,9,14,30,315.0,205.0,1.4,20.0,361.0,371.29,290.45
2016,2,9,14,45,269.0,195.5,1.5,20.0,322.5,325.37,255.02
2016,2,9,15,0,223.0,186.0,1.6,20.0,284.0,280.71,219.92
2016,2,9,15,15,179.0,171.0,1.5,19.5,245.0,237.45,185.77
2016,2,9,15,30,135.0,156.0,1.4,19.0,206.0,197.99,154.48
2016,2,9,15,45,125.0,138.0,1.35,18.5,180.0,169.72,131.45
2016,2,9,16,0,115.0,120.0,1.3,18.0,154.0,142.41,108.89
2016,2,9,16,15,103.5,100.5,1.25,17.5,127.0,114.48,85.71
2016,2,9,16,30,92.0,81.0,1.2,17.0,100.0,87.87,63.7
2016,2,9,16,45,74.0,61.5,1.15,16.5,74.0,62.16,43.08
2016,2,9,17,0,56.0,42.0,1.1,16.0,48.0,38.77,24.75
2016,2,9,17,15,28.0,25.0,1.1,15.5,28.0,22.12,8.16
2016,2,9,17,30,0.0,8.0,1.1,15.0,8.0,7.86,0.0
2016,2,9,17,45,0.0,4.0,1.15,15.0,4.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,10,7,15,102.0,12.0,2.0,11.5,19.0,38.08,0.0
2016,2,10,7,30,204.0,24.0,2.0,12.0,38.0,102.56,49.04
2016,2,10,7,45,295.5,37.0,2.0,12.5,75.5,162.94,121.6
2016,2,10,8,0,387.0,50.0,2.0,13.0,113.0,227.74,179.4
2016,2,10,8,15,444.0,61.0,2.0,13.0,155.5,282.85,228.61
2016,2,10,8,30,501.0,72.0,2.0,13.0,198.0,341.85,279.9
2016,2,10,8,45,536.5,81.0,2.0,13.5,239.0,390.71,321.15
2016,2,10,9,0,572.0,90.0,2.0,14.0,280.0,440.73,361.95
2016,2,10,9,15,617.5,89.5,1.85,14.0,319.0,486.92,399.0
2016,2,10,9,30,663.0,89.0,1.7,14.0,358.0,533.88,435.51
2016,2,10,9,45,689.0,92.0,1.6,14.5,394.5,572.51,463.73
2016,2,10,10,0,715.0,95.0,1.5,15.0,431.0,610.18,490.37
2016,2,10,10,15,738.0,97.0,1.5,15.0,464.0,643.29,514.58
2016,2,10,10,30,761.0,99.0,1.5,15.0,497.0,672.27,534.7
2016,2,10,10,45,812.0,95.0,1.55,15.5,538.0,715.68,564.49
2016,2,10,11,0,863.0,91.0,1.6,16.0,579.0,757.31,592.46
2016,2,10,11,15,870.0,92.5,1.65,16.0,597.0,769.62,600.54
2016,2,10,11,30,877.0,94.0,1.7,16.0,615.0,778.73,606.77
2016,2,10,11,45,673.5,162.0,1.8,16.5,566.0,699.99,548.54
2016,2,10,12,0,470.0,230.0,1.9,17.0,517.0,611.96,479.98
2016,2,10,12,15,555.5,200.0,1.9,17.0,540.5,638.47,501.9
2016,2,10,12,30,641.0,170.0,1.9,17.0,564.0,664.43,522.15
2016,2,10,12,45,764.0,131.0,1.95,17.5,596.5,700.41,549.39
2016,2,10,13,0,887.0,92.0,2.0,18.0,629.0,724.92,566.68
2016,2,10,13,15,881.5,91.0,2.0,18.0,615.0,699.84,548.77
2016,2,10,13,30,876.0,90.0,2.0,18.0,601.0,674.23,529.78
2016,2,10,13,45,735.5,124.0,2.0,18.5,542.5,596.63,469.43
2016,2,10,14,0,595.0,158.0,2.0,19.0,484.0,522.91,411.68
2016,2,10,14,15,664.5,129.0,1.95,19.0,476.0,509.75,401.86
2016,2,10,14,30,734.0,100.0,1.9,19.0,468.0,489.52,385.45
2016,2,10,14,45,550.0,133.5,1.9,19.0,399.0,401.97,316.18
2016,2,10,15,0,366.0,167.0,1.9,19.0,330.0,327.1,256.81
2016,2,10,15,15,400.5,145.0,1.8,18.5,308.5,302.58,236.17
2016,2,10,15,30,435.0,123.0,1.7,18.0,287.0,272.14,209.5
2016,2,10,15,45,403.0,113.5,1.6,17.5,251.0,230.17,173.95
2016,2,10,16,0,371.0,104.0,1.5,17.0,215.0,190.78,140.34
2016,2,10,16,15,340.0,89.5,1.5,16.5,178.0,149.69,105.61
2016,2,10,16,30,309.0,75.0,1.5,16.0,141.0,111.59,74.2
2016,2,10,16,45,263.5,58.5,1.55,15.5,105.0,73.62,45.42
2016,2,10,17,0,218.0,42.0,1.6,15.0,69.0,40.64,23.37
2016,2,10,17,15,109.0,27.0,1.6,15.0,40.5,22.53,9.57
2016,2,10,17,30,0.0,12.0,1.6,15.0,12.0,11.8,0.0
2016,2,10,17,45,0.0,6.0,1.6,15.0,6.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,7,15,46.5,12.5,1.85,12.5,16.0,24.39,0.0
2016,2,11,7,30,93.0,25.0,1.9,13.0,32.0,64.41,32.7
2016,2,11,7,45,139.0,43.0,1.95,13.5,61.5,108.28,80.44
2016,2,11,8,0,185.0,61.0,2.0,14.0,91.0,153.28,120.41
2016,2,11,8,15,210.5,79.0,1.8,14.0,124.0,192.73,155.38
2016,2,11,8,30,236.0,97.0,1.6,14.0,157.0,233.81,190.91
2016,2,11,8,45,255.0,112.5,1.45,14.5,189.0,269.8,221.0
2016,2,11,9,0,274.0,128.0,1.3,15.0,221.0,306.6,250.73
2016,2,11,9,15,457.5,111.5,1.1,15.0,290.0,414.1,337.54
2016,2,11,9,30,641.0,95.0,0.9,15.0,359.0,529.1,426.0
2016,2,11,9,45,566.5,125.5,0.75,15.5,374.5,531.29,423.22
2016,2,11,10,0,492.0,156.0,0.6,16.0,390.0,524.54,414.48
2016,2,11,10,15,539.5,154.0,0.6,16.0,426.0,565.55,445.07
2016,2,11,10,30,587.0,152.0,0.6,16.0,462.0,609.99,476.98
2016,2,11,10,45,380.0,207.5,0.6,16.5,411.5,513.55,401.24
2016,2,11,11,0,173.0,263.0,0.6,17.0,361.0,414.63,322.99
2016,2,11,11,15,224.0,266.0,0.6,17.0,397.5,456.16,355.55
2016,2,11,11,30,275.0,269.0,0.6,17.0,434.0,505.49,391.88
2016,2,11,11,45,271.0,276.0,0.6,17.5,440.5,508.26,392.14
2016,2,11,12,0,267.0,283.0,0.6,18.0,447.0,509.92,392.12
2016,2,11,12,15,341.0,266.0,0.6,18.0,476.5,543.07,417.56
2016,2,11,12,30,415.0,249.0,0.6,18.0,506.0,573.79,440.59
2016,2,11,12,45,363.5,258.5,0.65,18.0,482.5,538.71,414.36
2016,2,11,13,0,312.0,268.0,0.7,18.0,459.0,503.89,388.73
2016,2,11,13,15,368.5,248.5,0.65,18.0,469.0,513.2,396.55
2016,2,11,13,30,425.0,229.0,0.6,18.0,479.0,523.75,404.43
2016,2,11,13,45,488.5,201.5,0.6,18.5,479.0,521.25,402.57
2016,2,11,14,0,552.0,174.0,0.6,19.0,479.0,513.51,396.64
2016,2,11,14,15,510.5,175.5,0.65,19.0,446.5,470.52,364.45
2016,2,11,14,30,469.0,177.0,0.7,19.0,414.0,428.98,333.05
2016,2,11,14,45,597.5,131.5,0.8,19.0,412.5,426.48,331.21
2016,2,11,15,0,726.0,86.0,0.9,19.0,411.0,410.38,317.01
2016,2,11,15,15,667.0,95.5,0.95,18.5,373.0,361.83,277.59
2016,2,11,15,30,608.0,105.0,1.0,18.0,335.0,317.38,240.84
2016,2,11,15,45,569.5,97.5,1.1,18.0,292.5,266.79,198.12
2016,2,11,16,0,531.0,90.0,1.2,18.0,250.0,219.18,157.33
2016,2,11,16,15,475.0,81.0,1.3,17.5,206.0,168.99,115.61
2016,2,11,16,30,419.0,72.0,1.4,17.0,162.0,125.2,80.37
2016,2,11,16,45,340.5,58.5,1.5,16.5,120.0,81.01,48.22
2016,2,11,17,0,262.0,45.0,1.6,16.0,78.0,45.23,25.91
2016,2,11,17,15,131.0,29.0,1.65,15.5,45.5,22.62,10.48
2016,2,11,17,30,0.0,13.0,1.7,15.0,13.0,12.78,0.0
2016,2,11,17,45,0.0,6.5,1.8,15.0,6.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
