Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,7,15,122.0,13.5,1.65,12.0,23.0,45.37,0.0
2016,2,12,7,30,244.0,27.0,1.7,12.0,46.0,121.08,70.2
2016,2,12,7,45,352.0,38.5,1.8,12.5,87.0,186.69,141.05
2016,2,12,8,0,460.0,50.0,1.9,13.0,128.0,259.97,205.53
2016,2,12,8,15,405.0,70.5,1.8,13.0,154.5,277.41,224.6
2016,2,12,8,30,350.0,91.0,1.7,13.0,181.0,290.48,238.07
2016,2,12,8,45,389.5,100.0,1.65,13.5,218.5,335.02,275.62
2016,2,12,9,0,429.0,109.0,1.6,14.0,256.0,381.6,313.5
2016,2,12,9,15,366.5,136.0,1.55,14.0,272.5,388.56,318.26
2016,2,12,9,30,304.0,163.0,1.5,14.0,289.0,382.13,312.12
2016,2,12,9,45,418.0,156.0,1.5,14.5,346.5,465.6,378.24
2016,2,12,10,0,532.0,149.0,1.5,15.0,404.0,545.95,439.69
2016,2,12,10,15,506.5,167.5,1.6,15.0,423.0,559.08,448.37
2016,2,12,10,30,481.0,186.0,1.7,15.0,442.0,569.11,455.13
2016,2,12,10,45,655.0,143.5,1.8,15.5,509.5,661.4,526.28
2016,2,12,11,0,829.0,101.0,1.9,16.0,577.0,749.16,589.37
2016,2,12,11,15,835.5,102.5,1.95,16.0,594.5,760.87,596.62
2016,2,12,11,30,842.0,104.0,2.0,16.0,612.0,769.49,602.52
2016,2,12,11,45,842.5,106.0,2.15,16.5,621.0,770.89,603.05
2016,2,12,12,0,843.0,108.0,2.3,17.0,630.0,769.07,601.41
2016,2,12,12,15,717.0,149.0,2.35,17.0,594.5,713.04,560.84
2016,2,12,12,30,591.0,190.0,2.4,17.0,559.0,650.08,512.65
2016,2,12,12,45,537.0,208.0,2.5,17.0,541.0,619.23,489.31
2016,2,12,13,0,483.0,226.0,2.6,17.0,523.0,587.79,465.05
2016,2,12,13,15,446.5,230.5,2.65,17.0,500.5,554.56,439.65
2016,2,12,13,30,410.0,235.0,2.7,17.0,478.0,516.59,410.53
2016,2,12,13,45,404.5,227.0,2.75,17.0,460.0,491.31,391.35
2016,2,12,14,0,399.0,219.0,2.8,17.0,442.0,465.17,371.15
2016,2,12,14,15,212.0,208.0,2.8,16.5,326.5,329.24,263.87
2016,2,12,14,30,25.0,197.0,2.8,16.0,211.0,205.22,163.62
2016,2,12,14,45,271.5,168.5,2.8,16.0,292.5,302.07,243.27
2016,2,12,15,0,518.0,140.0,2.8,16.0,374.0,372.37,297.05
2016,2,12,15,15,453.0,137.5,2.65,15.5,329.0,318.62,252.32
2016,2,12,15,30,388.0,135.0,2.5,15.0,284.0,269.88,211.84
2016,2,12,15,45,356.0,124.5,2.45,15.0,248.5,228.91,176.64
2016,2,12,16,0,324.0,114.0,2.4,15.0,213.0,190.33,143.32
2016,2,12,16,15,293.5,98.0,2.45,14.5,176.5,150.5,109.45
2016,2,12,16,30,263.0,82.0,2.5,14.0,140.0,113.69,78.78
2016,2,12,16,45,215.5,65.0,2.55,14.0,104.5,77.66,50.87
2016,2,12,17,0,168.0,48.0,2.6,14.0,69.0,46.88,29.27
2016,2,12,17,15,84.0,31.0,2.65,14.0,41.5,25.69,13.54
2016,2,12,17,30,0.0,14.0,2.7,14.0,14.0,13.76,0.0
2016,2,12,17,45,0.0,7.0,2.75,14.0,7.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,13,7,15,167.5,12.5,3.8,10.5,26.0,56.83,0.0
2016,2,13,7,30,335.0,25.0,3.8,11.0,52.0,149.56,92.7
2016,2,13,7,45,446.5,34.0,3.85,11.5,96.0,217.2,166.04
2016,2,13,8,0,558.0,43.0,3.9,12.0,140.0,293.8,234.66
2016,2,13,8,15,622.0,49.0,3.75,12.0,187.5,351.7,287.53
2016,2,13,8,30,686.0,55.0,3.6,12.0,235.0,416.84,344.78
2016,2,13,8,45,364.0,95.0,3.45,12.5,192.5,316.65,263.51
2016,2,13,9,0,42.0,135.0,3.3,13.0,150.0,168.83,137.84
2016,2,13,9,15,436.0,101.5,3.15,13.5,283.0,392.27,327.46
2016,2,13,9,30,830.0,68.0,3.0,14.0,416.0,621.06,510.38
2016,2,13,9,45,858.0,68.0,2.9,15.0,455.5,658.45,535.37
2016,2,13,10,0,886.0,68.0,2.8,16.0,495.0,698.59,561.65
2016,2,13,10,15,900.0,69.5,2.65,16.0,528.0,728.79,581.8
2016,2,13,10,30,914.0,71.0,2.5,16.0,561.0,756.4,599.82
2016,2,13,10,45,926.0,71.0,2.45,16.5,587.5,777.97,612.76
2016,2,13,11,0,938.0,71.0,2.4,17.0,614.0,796.49,623.49
2016,2,13,11,15,944.5,72.0,2.45,17.0,632.5,808.7,631.66
2016,2,13,11,30,951.0,73.0,2.5,17.0,651.0,817.47,637.56
2016,2,13,11,45,956.0,72.5,2.6,17.5,661.5,819.87,638.24
2016,2,13,12,0,961.0,72.0,2.7,18.0,672.0,818.68,636.56
2016,2,13,12,15,962.0,72.0,2.8,18.0,674.5,811.41,631.9
2016,2,13,12,30,963.0,72.0,2.9,18.0,677.0,800.57,624.85
2016,2,13,12,45,954.0,75.0,3.0,18.0,670.0,782.2,612.46
2016,2,13,13,0,945.0,78.0,3.1,18.0,663.0,760.67,597.85
2016,2,13,13,15,940.0,77.5,3.35,18.0,649.0,735.15,581.0
2016,2,13,13,30,935.0,77.0,3.6,18.0,635.0,706.67,561.74
2016,2,13,13,45,925.0,76.5,3.9,18.0,612.5,672.22,536.45
2016,2,13,14,0,915.0,76.0,4.2,18.0,590.0,635.44,508.44
2016,2,13,14,15,902.5,75.0,4.5,18.0,560.5,594.61,476.83
2016,2,13,14,30,890.0,74.0,4.8,18.0,531.0,552.08,442.87
2016,2,13,14,45,871.5,72.0,5.1,18.0,495.5,504.12,403.52
2016,2,13,15,0,853.0,70.0,5.4,18.0,460.0,455.53,362.39
2016,2,13,15,15,829.5,67.5,5.3,17.5,419.0,403.7,317.61
2016,2,13,15,30,806.0,65.0,5.2,17.0,378.0,352.26,272.03
2016,2,13,15,45,768.5,62.5,5.1,16.5,332.5,297.27,222.93
2016,2,13,16,0,731.0,60.0,5.0,16.0,287.0,244.72,175.44
2016,2,13,16,15,680.5,55.5,4.8,15.0,239.5,190.4,127.67
2016,2,13,16,30,630.0,51.0,4.6,14.0,192.0,140.66,85.55
2016,2,13,16,45,543.0,44.0,4.45,13.5,145.0,88.43,46.72
2016,2,13,17,0,456.0,37.0,4.3,13.0,98.0,46.85,22.58
2016,2,13,17,15,314.0,26.0,4.25,12.5,60.0,19.97,9.82
2016,2,13,17,30,172.0,15.0,4.2,12.0,22.0,14.74,0.0
2016,2,13,17,45,86.0,7.5,4.2,12.0,11.0,7.37,0.0
2016,2,13,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,14,7,15,180.0,12.5,4.45,11.5,27.5,60.67,0.0
2016,2,14,7,30,360.0,25.0,4.5,12.0,55.0,159.54,103.07
2016,2,14,7,45,459.0,33.0,4.55,12.5,98.0,221.91,170.05
2016,2,14,8,0,558.0,41.0,4.6,13.0,141.0,290.33,232.08
2016,2,14,8,15,617.5,46.5,4.5,13.5,187.0,348.98,285.03
2016,2,14,8,30,677.0,52.0,4.4,14.0,233.0,411.27,339.3
2016,2,14,8,45,716.0,56.0,4.3,14.5,278.0,463.87,384.0
2016,2,14,9,0,755.0,60.0,4.2,15.0,323.0,517.48,427.85
2016,2,14,9,15,499.5,117.5,4.15,15.5,300.5,451.32,372.26
2016,2,14,9,30,244.0,175.0,4.1,16.0,278.0,359.26,294.2
2016,2,14,9,45,242.0,192.5,4.05,16.5,302.5,383.38,312.72
2016,2,14,10,0,240.0,210.0,4.0,17.0,327.0,406.48,329.68
2016,2,14,10,15,360.5,200.0,4.0,17.5,388.5,485.26,392.78
2016,2,14,10,30,481.0,190.0,4.0,18.0,450.0,576.93,463.83
2016,2,14,10,45,539.0,180.0,4.05,18.5,484.0,615.38,492.51
2016,2,14,11,0,597.0,170.0,4.1,19.0,518.0,656.61,523.07
2016,2,14,11,15,606.5,173.0,4.1,19.0,536.0,670.37,532.72
2016,2,14,11,30,616.0,176.0,4.1,19.0,554.0,681.79,540.77
2016,2,14,11,45,525.5,212.0,4.15,19.5,538.0,645.91,510.53
2016,2,14,12,0,435.0,248.0,4.2,20.0,522.0,610.79,480.98
2016,2,14,12,15,666.5,166.0,4.2,20.0,587.5,697.93,551.18
2016,2,14,12,30,898.0,84.0,4.2,20.0,653.0,768.54,603.73
2016,2,14,12,45,898.5,83.5,4.2,20.0,648.5,754.14,592.92
2016,2,14,13,0,899.0,83.0,4.2,20.0,644.0,736.52,580.37
2016,2,14,13,15,792.0,116.0,4.25,20.0,602.0,679.34,538.16
2016,2,14,13,30,685.0,149.0,4.3,20.0,560.0,621.94,493.23
2016,2,14,13,45,681.0,144.0,4.4,20.0,541.0,592.65,471.22
2016,2,14,14,0,677.0,139.0,4.5,20.0,522.0,561.48,447.18
2016,2,14,14,15,644.5,139.5,4.55,20.0,490.0,517.83,412.66
2016,2,14,14,30,612.0,140.0,4.6,20.0,458.0,474.63,377.97
2016,2,14,14,45,566.5,141.5,4.65,20.0,420.5,425.15,337.79
2016,2,14,15,0,521.0,143.0,4.7,20.0,383.0,379.89,300.36
2016,2,14,15,15,516.5,129.5,4.75,19.5,350.0,339.24,266.44
2016,2,14,15,30,512.0,116.0,4.8,19.0,317.0,298.05,231.09
2016,2,14,15,45,479.5,108.0,4.85,18.5,278.5,253.14,192.41
2016,2,14,16,0,447.0,100.0,4.9,18.0,240.0,210.72,155.49
2016,2,14,16,15,413.5,87.5,4.85,17.5,201.0,166.6,117.42
2016,2,14,16,30,380.0,75.0,4.8,17.0,162.0,125.63,83.0
2016,2,14,16,45,328.5,60.5,4.75,16.5,123.0,84.49,51.43
2016,2,14,17,0,277.0,46.0,4.7,16.0,84.0,48.91,27.81
2016,2,14,17,15,138.5,32.5,4.75,15.5,51.5,25.24,14.16
2016,2,14,17,30,0.0,19.0,4.8,15.0,19.0,17.72,0.0
2016,2,14,17,45,0.0,9.5,4.9,15.0,9.5,9.34,0.0
2016,2,14,18,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,15,7,15,209.5,12.5,2.65,13.5,31.0,69.22,0.0
2016,2,15,7,30,419.0,25.0,2.7,14.0,62.0,176.07,116.4
2016,2,15,7,45,519.0,32.5,2.75,15.0,107.0,241.97,183.73
2016,2,15,8,0,619.0,40.0,2.8,16.0,152.0,316.57,249.29
2016,2,15,8,15,676.5,44.5,2.8,16.0,200.0,376.04,302.46
2016,2,15,8,30,734.0,49.0,2.8,16.0,248.0,438.86,356.68
2016,2,15,8,45,772.0,52.5,2.8,16.5,295.0,492.73,401.42
2016,2,15,9,0,810.0,56.0,2.8,17.0,342.0,547.4,445.12
2016,2,15,9,15,835.0,58.5,2.85,17.0,385.5,589.25,478.71
2016,2,15,9,30,860.0,61.0,2.9,17.0,429.0,634.01,513.55
2016,2,15,9,45,878.5,62.5,2.95,17.5,467.0,671.96,540.33
2016,2,15,10,0,897.0,64.0,3.0,18.0,505.0,708.02,564.91
2016,2,15,10,15,909.5,65.5,3.0,18.0,537.5,737.56,585.25
2016,2,15,10,30,922.0,67.0,3.0,18.0,570.0,764.41,603.55
2016,2,15,10,45,930.5,68.0,3.05,18.5,595.0,784.75,616.2
2016,2,15,11,0,939.0,69.0,3.1,19.0,620.0,801.91,626.62
2016,2,15,11,15,944.0,69.5,3.1,19.0,638.0,812.48,633.3
2016,2,15,11,30,949.0,70.0,3.1,19.0,656.0,819.57,637.69
2016,2,15,11,45,951.5,70.5,3.15,19.5,666.0,821.2,637.41
2016,2,15,12,0,954.0,71.0,3.2,20.0,676.0,819.24,634.79
2016,2,15,12,15,954.5,71.0,3.25,20.0,678.0,811.62,629.51
2016,2,15,12,30,955.0,71.0,3.3,20.0,680.0,800.47,621.88
2016,2,15,12,45,946.5,74.0,3.35,20.5,673.0,782.47,608.3
2016,2,15,13,0,938.0,77.0,3.4,21.0,666.0,761.32,592.6
2016,2,15,13,15,933.0,76.5,3.4,21.0,652.0,735.85,574.76
2016,2,15,13,30,928.0,76.0,3.4,21.0,638.0,707.45,554.8
2016,2,15,13,45,919.0,75.5,3.45,21.0,616.0,673.69,530.05
2016,2,15,14,0,910.0,75.0,3.5,21.0,594.0,637.57,502.43
2016,2,15,14,15,899.0,74.0,3.45,20.5,565.5,597.6,471.94
2016,2,15,14,30,888.0,73.0,3.4,20.0,537.0,555.83,439.27
2016,2,15,14,45,870.5,71.5,3.4,20.0,501.5,508.75,400.93
2016,2,15,15,0,853.0,70.0,3.4,20.0,466.0,460.9,360.99
2016,2,15,15,15,830.5,67.5,3.2,19.5,425.5,409.23,317.39
2016,2,15,15,30,808.0,65.0,3.0,19.0,385.0,357.86,272.87
2016,2,15,15,45,775.5,62.0,2.85,19.0,340.0,303.48,224.78
2016,2,15,16,0,743.0,59.0,2.7,19.0,295.0,251.05,177.82
2016,2,15,16,15,696.0,54.5,2.55,18.5,248.0,196.42,130.23
2016,2,15,16,30,649.0,50.0,2.4,18.0,201.0,145.97,87.73
2016,2,15,16,45,575.5,43.5,2.3,17.5,154.0,95.52,50.13
2016,2,15,17,0,502.0,37.0,2.2,17.0,107.0,51.05,23.5
2016,2,15,17,15,368.5,27.0,2.1,16.5,67.0,20.53,10.73
2016,2,15,17,30,235.0,17.0,2.0,16.0,27.0,13.41,0.0
2016,2,15,17,45,117.5,8.5,1.9,16.0,13.5,8.36,0.0
2016,2,15,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,16,7,15,198.0,13.5,2.3,12.5,31.5,77.52,0.0
2016,2,16,7,30,396.0,27.0,2.4,13.0,63.0,175.84,120.05
2016,2,16,7,45,493.5,35.0,2.5,14.0,108.0,239.97,183.77
2016,2,16,8,0,591.0,43.0,2.6,15.0,153.0,310.16,245.72
2016,2,16,8,15,649.5,48.5,2.5,15.0,201.0,370.34,299.17
2016,2,16,8,30,708.0,54.0,2.4,15.0,249.0,434.0,353.66
2016,2,16,8,45,745.5,58.0,2.3,15.5,295.5,487.38,397.52
2016,2,16,9,0,783.0,62.0,2.2,16.0,342.0,541.57,440.23
2016,2,16,9,15,809.5,65.0,2.15,16.5,385.0,588.13,475.71
2016,2,16,9,30,836.0,68.0,2.1,17.0,428.0,633.93,509.42
2016,2,16,9,45,856.5,69.0,2.1,17.5,467.0,667.9,532.91
2016,2,16,10,0,877.0,70.0,2.1,18.0,506.0,704.28,557.13
2016,2,16,10,15,890.0,71.5,2.15,18.5,538.0,733.77,576.31
2016,2,16,10,30,903.0,73.0,2.2,19.0,570.0,760.65,593.5
2016,2,16,10,45,910.5,75.0,2.25,19.5,595.0,781.1,606.06
2016,2,16,11,0,918.0,77.0,2.3,20.0,620.0,798.4,616.44
2016,2,16,11,15,798.5,118.0,2.35,20.0,601.0,761.53,589.87
2016,2,16,11,30,679.0,159.0,2.4,20.0,582.0,717.51,558.14
2016,2,16,11,45,806.0,119.5,2.45,20.5,629.0,769.55,594.82
2016,2,16,12,0,933.0,80.0,2.5,21.0,676.0,816.49,626.27
2016,2,16,12,15,933.5,80.0,2.5,21.0,678.0,808.95,620.44
2016,2,16,12,30,934.0,80.0,2.5,21.0,680.0,797.95,612.79
2016,2,16,12,45,934.0,79.0,2.55,21.0,674.5,782.07,602.18
2016,2,16,13,0,934.0,78.0,2.6,21.0,669.0,762.86,589.3
2016,2,16,13,15,929.5,77.5,2.6,21.0,655.0,737.77,571.98
2016,2,16,13,30,925.0,77.0,2.6,21.0,641.0,709.73,552.57
2016,2,16,13,45,917.0,76.0,2.6,21.5,619.5,676.09,527.24
2016,2,16,14,0,909.0,75.0,2.6,22.0,598.0,640.03,499.04
2016,2,16,14,15,898.0,73.5,2.55,21.5,569.0,599.49,468.65
2016,2,16,14,30,887.0,72.0,2.5,21.0,540.0,557.16,436.11
2016,2,16,14,45,872.0,70.0,2.45,21.0,505.0,510.75,398.77
2016,2,16,15,0,857.0,68.0,2.4,21.0,470.0,463.38,359.7
2016,2,16,15,15,835.0,65.5,2.2,20.5,429.5,411.59,316.53
2016,2,16,15,30,813.0,63.0,2.0,20.0,389.0,360.08,272.4
2016,2,16,15,45,780.5,60.5,1.85,20.0,344.0,305.82,224.94
2016,2,16,16,0,748.0,58.0,1.7,20.0,299.0,253.48,178.52
2016,2,16,16,15,702.0,53.5,1.55,19.5,251.5,198.61,131.1
2016,2,16,16,30,656.0,49.0,1.4,19.0,204.0,147.81,88.49
2016,2,16,16,45,578.0,43.0,1.3,18.5,156.5,96.76,50.63
2016,2,16,17,0,500.0,37.0,1.2,18.0,109.0,52.23,23.92
2016,2,16,17,15,250.0,33.0,1.15,17.5,69.0,25.49,14.93
2016,2,16,17,30,0.0,29.0,1.1,17.0,29.0,25.55,0.0
2016,2,16,17,45,0.0,14.5,1.05,17.0,14.5,14.25,0.0
2016,2,16,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,6.1,14.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,11.5,7.55,15.0,11.5,11.09,0.0
2016,2,17,7,30,0.0,23.0,7.6,15.0,23.0,22.21,11.5
2016,2,17,7,45,0.0,40.0,7.65,15.5,40.0,39.73,27.19
2016,2,17,8,0,0.0,57.0,7.7,16.0,57.0,57.28,42.38
2016,2,17,8,15,0.0,75.0,7.6,16.0,75.0,75.77,58.33
2016,2,17,8,30,0.0,93.0,7.5,16.0,93.0,94.14,73.99
2016,2,17,8,45,2.5,110.0,7.45,16.5,111.0,112.69,89.46
2016,2,17,9,0,5.0,127.0,7.4,17.0,129.0,131.41,104.83
2016,2,17,9,15,88.5,158.0,7.55,17.0,196.5,223.28,182.52
2016,2,17,9,30,172.0,189.0,7.7,17.0,264.0,322.47,265.09
2016,2,17,9,45,286.0,189.5,7.85,17.5,327.5,412.01,339.08
2016,2,17,10,0,400.0,190.0,8.0,18.0,391.0,507.47,416.49
2016,2,17,10,15,452.5,190.5,8.05,18.0,431.0,554.15,453.97
2016,2,17,10,30,505.0,191.0,8.1,18.0,471.0,601.2,491.5
2016,2,17,10,45,262.5,208.0,8.15,18.0,354.0,432.02,352.28
2016,2,17,11,0,20.0,225.0,8.2,18.0,237.0,240.6,191.6
2016,2,17,11,15,132.0,258.0,8.1,18.0,340.0,379.09,305.81
2016,2,17,11,30,244.0,291.0,8.0,18.0,443.0,502.37,405.24
2016,2,17,11,45,254.0,294.0,7.95,18.0,455.5,519.59,418.21
2016,2,17,12,0,264.0,297.0,7.9,18.0,468.0,527.67,424.38
2016,2,17,12,15,285.5,294.0,7.9,17.5,479.5,536.99,432.84
2016,2,17,12,30,307.0,291.0,7.9,17.0,491.0,544.85,440.16
2016,2,17,12,45,351.5,278.0,7.95,17.0,504.0,557.57,451.21
2016,2,17,13,0,396.0,265.0,8.0,17.0,517.0,567.68,460.09
2016,2,17,13,15,239.0,272.5,8.05,17.0,424.0,454.16,367.32
2016,2,17,13,30,82.0,280.0,8.1,17.0,331.0,337.45,270.99
2016,2,17,13,45,54.0,252.5,8.15,17.0,286.0,287.51,230.71
2016,2,17,14,0,26.0,225.0,8.2,17.0,241.0,236.28,189.06
2016,2,17,14,15,24.0,215.0,8.2,16.5,228.5,223.89,179.58
2016,2,17,14,30,22.0,205.0,8.2,16.0,216.0,211.63,170.13
2016,2,17,14,45,11.0,111.0,8.25,16.0,116.5,113.02,89.04
2016,2,17,15,0,0.0,17.0,8.3,16.0,17.0,16.41,8.2
2016,2,17,15,15,0.0,15.0,8.3,16.0,15.0,14.48,6.6
2016,2,17,15,30,0.0,13.0,8.3,16.0,13.0,12.54,4.99
2016,2,17,15,45,0.0,11.5,8.35,16.0,11.5,11.09,3.77
2016,2,17,16,0,0.0,10.0,8.4,16.0,10.0,9.64,2.55
2016,2,17,16,15,0.0,8.5,8.45,15.5,8.5,8.19,1.33
2016,2,17,16,30,0.0,7.0,8.5,15.0,7.0,6.75,0.08
2016,2,17,16,45,0.0,5.0,8.55,15.0,5.0,4.82,0.0
2016,2,17,17,0,0.0,3.0,8.6,15.0,3.0,2.89,0.0
2016,2,17,17,15,0.0,2.0,8.6,15.0,2.0,1.93,0.0
2016,2,17,17,30,0.0,1.0,8.6,15.0,1.0,0.96,0.0
2016,2,17,17,45,0.0,0.5,8.6,15.0,0.5,0.49,0.0
2016,2,17,18,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,8.4,14.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,7.9,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,7.25,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,2,18,7,15,79.0,21.0,6.0,12.0,29.0,50.93,0.0
2016,2,18,7,30,158.0,42.0,6.1,12.0,58.0,112.03,79.97
2016,2,18,7,45,262.5,56.5,6.25,12.5,100.0,179.57,140.73
2016,2,18,8,0,367.0,71.0,6.4,13.0,142.0,252.26,204.57
2016,2,18,8,15,436.5,81.0,6.35,13.0,188.5,312.17,258.13
2016,2,18,8,30,506.0,91.0,6.3,13.0,235.0,377.32,315.19
2016,2,18,8,45,352.0,120.5,6.3,13.0,229.0,345.29,289.26
2016,2,18,9,0,198.0,150.0,6.3,13.0,223.0,285.47,238.44
2016,2,18,9,15,260.0,161.5,6.2,13.0,269.5,350.25,293.1
2016,2,18,9,30,322.0,173.0,6.1,13.0,316.0,411.03,343.61
2016,2,18,9,45,241.0,199.5,6.1,13.5,311.5,393.46,326.4
2016,2,18,10,0,160.0,226.0,6.1,14.0,307.0,362.17,298.02
2016,2,18,10,15,238.0,232.0,6.05,14.0,361.0,427.84,352.46
2016,2,18,10,30,316.0,238.0,6.0,14.0,415.0,504.51,414.53
2016,2,18,10,45,551.0,184.0,6.0,14.0,509.0,636.84,523.69
2016,2,18,11,0,786.0,130.0,6.0,14.0,603.0,769.13,628.2
2016,2,18,11,15,793.5,131.5,5.95,14.0,621.0,781.23,635.95
2016,2,18,11,30,801.0,133.0,5.9,14.0,639.0,790.34,642.04
2016,2,18,11,45,804.5,134.0,5.85,14.5,649.0,789.86,639.77
2016,2,18,12,0,808.0,135.0,5.8,15.0,659.0,789.24,637.57
2016,2,18,12,15,808.5,135.0,5.7,15.0,661.0,782.09,631.6
2016,2,18,12,30,809.0,135.0,5.6,15.0,663.0,771.87,623.47
2016,2,18,12,45,621.5,195.0,5.6,15.0,598.5,682.64,552.57
2016,2,18,13,0,434.0,255.0,5.6,15.0,534.0,591.89,478.47
2016,2,18,13,15,285.5,273.0,5.5,15.0,455.0,488.31,394.82
2016,2,18,13,30,137.0,291.0,5.4,15.0,376.0,391.31,315.18
2016,2,18,13,45,101.0,273.5,5.35,15.0,335.0,339.84,273.94
2016,2,18,14,0,65.0,256.0,5.3,15.0,294.0,295.3,237.84
2016,2,18,14,15,48.0,234.5,5.2,14.5,262.0,260.34,210.05
2016,2,18,14,30,31.0,213.0,5.1,14.0,230.0,226.8,183.18
2016,2,18,14,45,181.5,202.0,5.0,14.0,289.5,292.27,237.99
2016,2,18,15,0,332.0,191.0,4.9,14.0,349.0,343.74,279.02
2016,2,18,15,15,521.0,141.0,4.75,14.0,365.0,358.5,288.23
2016,2,18,15,30,710.0,91.0,4.6,14.0,381.0,353.88,278.79
2016,2,18,15,45,681.0,85.0,4.5,14.0,337.5,301.7,231.75
2016,2,18,16,0,652.0,79.0,4.4,14.0,294.0,251.33,185.89
2016,2,18,16,15,601.0,72.5,4.1,13.5,247.5,197.86,138.69
2016,2,18,16,30,550.0,66.0,3.8,13.0,201.0,149.17,96.95
2016,2,18,16,45,477.0,57.0,3.55,12.5,155.0,100.9,59.52
2016,2,18,17,0,404.0,48.0,3.3,12.0,109.0,60.53,33.37
2016,2,18,17,15,279.5,35.0,3.15,11.5,70.0,27.59,17.58
2016,2,18,17,30,155.0,22.0,3.0,11.0,31.0,17.29,0.0
2016,2,18,17,45,77.5,11.0,2.95,11.0,15.5,10.81,0.0
2016,2,18,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,19,7,15,168.5,16.5,5.8,11.0,34.0,76.52,7.59
2016,2,19,7,30,337.0,33.0,6.1,11.0,68.0,166.29,121.24
2016,2,19,7,45,425.0,43.0,6.4,11.5,111.5,227.71,179.7
2016,2,19,8,0,513.0,53.0,6.7,12.0,155.0,297.02,242.36
2016,2,19,8,15,572.5,59.5,6.85,12.5,202.0,355.86,295.62
2016,2,19,8,30,632.0,66.0,7.0,13.0,249.0,418.52,350.73
2016,2,19,8,45,664.5,72.5,7.2,13.5,293.5,469.36,394.7
2016,2,19,9,0,697.0,79.0,7.4,14.0,338.0,520.87,437.98
2016,2,19,9,15,725.0,83.0,7.45,14.0,380.5,566.86,476.44
2016,2,19,9,30,753.0,87.0,7.5,14.0,423.0,609.95,511.88
2016,2,19,9,45,494.0,155.0,7.55,14.5,383.0,527.23,439.55
2016,2,19,10,0,235.0,223.0,7.6,15.0,343.0,412.77,340.47
2016,2,19,10,15,350.5,214.0,7.5,15.0,405.5,499.67,412.72
2016,2,19,10,30,466.0,205.0,7.4,15.0,468.0,590.75,486.69
2016,2,19,10,45,265.5,236.0,7.35,15.0,387.5,467.34,383.26
2016,2,19,11,0,65.0,267.0,7.3,15.0,307.0,329.56,266.62
2016,2,19,11,15,38.0,241.5,7.1,14.5,265.0,279.27,225.58
2016,2,19,11,30,11.0,216.0,6.9,14.0,223.0,223.0,179.2
2016,2,19,11,45,127.0,260.5,6.75,14.0,343.5,376.06,306.47
2016,2,19,12,0,243.0,305.0,6.6,14.0,464.0,513.8,417.87
2016,2,19,12,15,202.5,309.5,6.35,14.0,442.0,483.46,391.94
2016,2,19,12,30,162.0,314.0,6.1,14.0,420.0,453.1,366.46
2016,2,19,12,45,121.0,305.0,5.9,14.0,383.5,408.43,329.9
2016,2,19,13,0,80.0,296.0,5.7,14.0,347.0,359.05,289.55
2016,2,19,13,15,100.5,294.0,5.4,13.5,357.5,368.63,298.22
2016,2,19,13,30,121.0,292.0,5.1,13.0,368.0,381.67,309.4
2016,2,19,13,45,69.0,254.0,4.85,13.0,297.0,299.01,242.16
2016,2,19,14,0,17.0,216.0,4.6,13.0,226.0,221.74,178.73
2016,2,19,14,15,15.5,205.5,4.35,13.0,214.0,209.53,169.03
2016,2,19,14,30,14.0,195.0,4.1,13.0,202.0,197.43,159.31
2016,2,19,14,45,7.0,164.5,3.95,13.0,168.0,163.13,131.29
2016,2,19,15,0,0.0,134.0,3.8,13.0,134.0,129.69,103.8
2016,2,19,15,15,0.0,105.5,3.75,12.5,105.5,101.99,81.06
2016,2,19,15,30,0.0,77.0,3.7,12.0,77.0,74.45,58.11
2016,2,19,15,45,0.0,68.5,3.7,12.0,68.5,66.22,51.24
2016,2,19,16,0,0.0,60.0,3.7,12.0,60.0,57.98,44.28
2016,2,19,16,15,0.0,50.5,3.65,11.5,50.5,48.78,36.48
2016,2,19,16,30,0.0,41.0,3.6,11.0,41.0,39.59,28.55
2016,2,19,16,45,0.0,31.5,3.55,11.0,31.5,30.4,20.46
2016,2,19,17,0,0.0,22.0,3.5,11.0,22.0,21.22,12.33
2016,2,19,17,15,0.0,14.0,3.45,10.5,14.0,13.5,5.86
2016,2,19,17,30,0.0,6.0,3.4,10.0,6.0,5.78,0.0
2016,2,19,17,45,0.0,3.0,3.4,10.0,3.0,2.95,0.0
2016,2,19,18,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,20,7,15,129.5,19.0,3.6,7.0,33.0,67.98,17.27
2016,2,20,7,30,259.0,38.0,3.6,7.0,66.0,146.26,109.35
2016,2,20,7,45,330.5,52.0,3.6,7.5,107.0,201.66,161.5
2016,2,20,8,0,402.0,66.0,3.6,8.0,148.0,263.68,217.44
2016,2,20,8,15,451.5,77.0,3.45,8.5,191.5,317.43,265.52
2016,2,20,8,30,501.0,88.0,3.3,9.0,235.0,376.69,316.68
2016,2,20,8,45,554.0,89.5,3.15,10.0,277.0,428.88,360.09
2016,2,20,9,0,607.0,91.0,3.0,11.0,319.0,483.19,403.68
2016,2,20,9,15,637.0,95.5,2.85,11.0,360.0,528.11,439.67
2016,2,20,9,30,667.0,100.0,2.7,11.0,401.0,572.96,474.63
2016,2,20,9,45,615.5,126.5,2.55,11.5,422.5,585.34,481.18
2016,2,20,10,0,564.0,153.0,2.4,12.0,444.0,588.73,480.67
2016,2,20,10,15,704.0,127.5,2.25,12.0,513.0,679.86,550.93
2016,2,20,10,30,844.0,102.0,2.1,12.0,582.0,766.96,612.76
2016,2,20,10,45,705.0,147.0,1.95,12.5,560.0,723.54,576.95
2016,2,20,11,0,566.0,192.0,1.8,13.0,538.0,666.26,529.74
2016,2,20,11,15,627.0,177.0,1.65,13.0,570.5,704.55,557.92
2016,2,20,11,30,688.0,162.0,1.5,13.0,603.0,738.01,581.18
2016,2,20,11,45,523.0,222.5,1.4,13.5,561.0,666.55,522.99
2016,2,20,12,0,358.0,283.0,1.3,14.0,519.0,589.33,461.24
2016,2,20,12,15,467.5,246.5,1.3,14.0,555.5,638.58,500.36
2016,2,20,12,30,577.0,210.0,1.3,14.0,592.0,677.27,530.23
2016,2,20,12,45,740.5,153.0,1.35,14.0,638.5,733.4,573.8
2016,2,20,13,0,904.0,96.0,1.4,14.0,685.0,773.25,602.35
2016,2,20,13,15,899.5,95.0,1.5,14.0,671.0,747.94,585.37
2016,2,20,13,30,895.0,94.0,1.6,14.0,657.0,719.77,566.89
2016,2,20,13,45,887.5,92.5,1.7,14.5,635.0,686.38,542.64
2016,2,20,14,0,880.0,91.0,1.8,15.0,613.0,650.63,515.42
2016,2,20,14,15,869.5,89.5,1.9,15.0,584.5,612.04,486.29
2016,2,20,14,30,859.0,88.0,2.0,15.0,556.0,570.22,453.88
2016,2,20,14,45,846.5,84.5,2.15,15.0,521.5,523.82,417.18
2016,2,20,15,0,834.0,81.0,2.3,15.0,487.0,476.33,378.35
2016,2,20,15,15,812.5,78.0,2.4,14.5,446.0,424.7,335.47
2016,2,20,15,30,791.0,75.0,2.5,14.0,405.0,373.35,291.35
2016,2,20,15,45,764.5,70.5,2.6,14.0,360.5,319.45,243.47
2016,2,20,16,0,738.0,66.0,2.7,14.0,316.0,266.94,195.88
2016,2,20,16,15,693.0,61.0,2.65,13.5,267.5,211.57,146.69
2016,2,20,16,30,648.0,56.0,2.6,13.0,219.0,158.69,100.8
2016,2,20,16,45,579.5,49.0,2.55,12.5,171.5,106.94,60.04
2016,2,20,17,0,511.0,42.0,2.5,12.0,124.0,62.44,31.0
2016,2,20,17,15,391.0,31.5,2.5,11.5,81.0,23.73,14.63
2016,2,20,17,30,271.0,21.0,2.5,11.0,38.0,16.39,2.01
2016,2,20,17,45,135.5,10.5,2.55,11.0,19.0,10.32,0.0
2016,2,20,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,7,15,212.0,16.5,3.2,8.5,40.5,91.7,35.12
2016,2,21,7,30,424.0,33.0,3.3,9.0,81.0,198.34,148.51
2016,2,21,7,45,517.0,41.0,3.45,10.0,128.5,264.35,209.95
2016,2,21,8,0,610.0,49.0,3.6,11.0,176.0,338.55,275.87
2016,2,21,8,15,666.0,54.5,3.6,11.5,225.5,396.7,327.81
2016,2,21,8,30,722.0,60.0,3.6,12.0,275.0,461.03,382.91
2016,2,21,8,45,762.0,63.5,3.6,12.5,324.0,516.7,429.25
2016,2,21,9,0,802.0,67.0,3.6,13.0,373.0,573.28,474.74
2016,2,21,9,15,827.5,70.0,3.55,13.0,417.0,620.49,512.24
2016,2,21,9,30,853.0,73.0,3.5,13.0,461.0,666.78,547.94
2016,2,21,9,45,873.0,75.0,3.5,13.5,501.0,706.8,575.87
2016,2,21,10,0,893.0,77.0,3.5,14.0,541.0,740.47,598.59
2016,2,21,10,15,905.5,78.5,3.45,14.0,574.0,770.17,619.04
2016,2,21,10,30,918.0,80.0,3.4,14.0,607.0,797.17,637.37
2016,2,21,10,45,927.5,81.0,3.4,14.5,633.0,818.34,650.43
2016,2,21,11,0,937.0,82.0,3.4,15.0,659.0,836.33,661.22
2016,2,21,11,15,942.5,83.0,3.4,15.0,677.5,847.81,668.6
2016,2,21,11,30,948.0,84.0,3.4,15.0,696.0,855.8,673.65
2016,2,21,11,45,951.0,84.5,3.4,15.5,706.0,857.66,673.2
2016,2,21,12,0,954.0,85.0,3.4,16.0,716.0,855.91,670.37
2016,2,21,12,15,954.0,85.0,3.5,16.0,718.0,847.64,664.87
2016,2,21,12,30,954.0,85.0,3.6,16.0,720.0,835.81,656.97
2016,2,21,12,45,951.5,85.0,3.7,16.0,713.5,818.59,645.26
2016,2,21,13,0,949.0,85.0,3.8,16.0,707.0,798.02,631.18
2016,2,21,13,15,944.0,84.5,3.9,16.0,692.5,771.88,613.03
2016,2,21,13,30,939.0,84.0,4.0,16.0,678.0,742.75,592.62
2016,2,21,13,45,928.0,84.0,4.15,16.0,655.0,707.33,567.45
2016,2,21,14,0,917.0,84.0,4.3,16.0,632.0,669.6,538.64
2016,2,21,14,15,905.5,83.0,4.45,16.0,602.5,628.47,506.65
2016,2,21,14,30,894.0,82.0,4.6,16.0,573.0,585.55,472.37
2016,2,21,14,45,787.5,95.5,4.75,16.0,508.0,507.13,409.1
2016,2,21,15,0,681.0,109.0,4.9,16.0,443.0,434.22,349.25
2016,2,21,15,15,722.5,89.5,4.95,15.5,417.0,399.53,319.11
2016,2,21,15,30,764.0,70.0,5.0,15.0,391.0,360.39,283.57
2016,2,21,15,45,756.0,68.5,5.05,14.5,356.5,316.8,243.42
2016,2,21,16,0,748.0,67.0,5.1,14.0,322.0,272.68,201.91
2016,2,21,16,15,701.5,62.0,4.95,13.5,273.5,216.26,151.25
2016,2,21,16,30,655.0,57.0,4.8,13.0,225.0,162.47,104.13
2016,2,21,16,45,584.0,50.0,4.65,12.5,176.0,109.83,62.3
2016,2,21,17,0,513.0,43.0,4.5,12.0,127.0,64.71,32.46
2016,2,21,17,15,392.5,33.0,4.4,11.5,84.0,24.93,15.75
2016,2,21,17,30,272.0,23.0,4.3,11.0,41.0,18.16,4.41
2016,2,21,17,45,136.0,11.5,4.25,11.0,20.5,11.3,0.0
2016,2,21,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
