Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,6.0,2.95,9.5,6.0,0.0,0.0
2016,2,22,7,0,0.0,12.0,2.9,10.0,12.0,11.8,0.0
2016,2,22,7,15,231.0,22.0,2.95,10.5,49.0,105.45,49.93
2016,2,22,7,30,462.0,32.0,3.0,11.0,86.0,211.76,158.58
2016,2,22,7,45,547.0,39.5,3.1,11.5,134.0,273.29,216.24
2016,2,22,8,0,632.0,47.0,3.2,12.0,182.0,345.45,280.61
2016,2,22,8,15,685.5,52.0,3.15,12.0,231.5,405.91,334.52
2016,2,22,8,30,739.0,57.0,3.1,12.0,281.0,469.34,389.07
2016,2,22,8,45,773.5,61.0,3.05,12.5,328.5,523.24,433.49
2016,2,22,9,0,808.0,65.0,3.0,13.0,376.0,577.64,476.67
2016,2,22,9,15,832.5,68.0,3.0,13.5,420.5,624.51,512.73
2016,2,22,9,30,857.0,71.0,3.0,14.0,465.0,670.39,546.56
2016,2,22,9,45,874.0,73.5,3.0,14.5,504.0,704.71,569.82
2016,2,22,10,0,891.0,76.0,3.0,15.0,543.0,741.24,594.44
2016,2,22,10,15,904.0,77.5,2.95,15.0,576.0,771.34,614.83
2016,2,22,10,30,917.0,79.0,2.9,15.0,609.0,798.74,633.16
2016,2,22,10,45,924.5,81.0,2.9,15.5,635.0,819.51,645.72
2016,2,22,11,0,932.0,83.0,2.9,16.0,661.0,837.03,656.01
2016,2,22,11,15,938.0,83.5,2.9,16.0,679.5,848.31,663.14
2016,2,22,11,30,944.0,84.0,2.9,16.0,698.0,856.11,667.99
2016,2,22,11,45,946.5,85.0,2.95,16.5,708.5,858.11,667.97
2016,2,22,12,0,949.0,86.0,3.0,17.0,719.0,856.51,665.6
2016,2,22,12,15,950.0,86.0,3.05,17.0,721.5,849.02,660.49
2016,2,22,12,30,951.0,86.0,3.1,17.0,724.0,837.98,653.01
2016,2,22,12,45,945.5,87.5,3.2,17.5,717.0,820.07,639.84
2016,2,22,13,0,940.0,89.0,3.3,18.0,710.0,798.91,624.45
2016,2,22,13,15,936.0,88.5,3.35,18.0,696.0,773.6,607.03
2016,2,22,13,30,932.0,88.0,3.4,18.0,682.0,745.27,587.39
2016,2,22,13,45,822.5,113.0,3.45,18.0,624.5,672.19,533.09
2016,2,22,14,0,713.0,138.0,3.5,18.0,567.0,600.98,478.11
2016,2,22,14,15,700.5,133.5,3.45,18.0,538.5,561.76,447.66
2016,2,22,14,30,688.0,129.0,3.4,18.0,510.0,521.49,415.63
2016,2,22,14,45,701.0,115.5,3.4,18.0,482.5,484.56,385.81
2016,2,22,15,0,714.0,102.0,3.4,18.0,455.0,444.89,352.86
2016,2,22,15,15,771.5,88.0,3.2,17.5,440.5,421.83,331.7
2016,2,22,15,30,829.0,74.0,3.0,17.0,426.0,391.33,302.99
2016,2,22,15,45,798.0,70.5,2.9,16.5,379.5,334.76,253.56
2016,2,22,16,0,767.0,67.0,2.8,16.0,333.0,279.99,204.76
2016,2,22,16,15,723.0,62.5,2.65,15.5,283.5,223.42,154.7
2016,2,22,16,30,679.0,58.0,2.5,15.0,234.0,170.74,108.95
2016,2,22,16,45,608.5,51.5,2.45,14.5,184.5,115.48,65.3
2016,2,22,17,0,538.0,45.0,2.4,14.0,135.0,69.27,34.79
2016,2,22,17,15,418.5,34.5,2.35,13.5,90.0,26.94,17.44
2016,2,22,17,30,299.0,24.0,2.3,13.0,45.0,18.94,6.03
2016,2,22,17,45,149.5,12.0,2.25,12.5,22.5,11.8,0.0
2016,2,22,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,7.0,1.85,10.0,7.0,0.0,0.0
2016,2,23,7,0,0.0,14.0,2.0,10.0,14.0,13.76,0.0
2016,2,23,7,15,216.5,25.5,2.15,10.0,51.5,106.56,57.7
2016,2,23,7,30,433.0,37.0,2.3,10.0,89.0,208.74,158.1
2016,2,23,7,45,524.0,44.5,2.5,10.5,137.5,274.8,218.72
2016,2,23,8,0,615.0,52.0,2.7,11.0,186.0,348.68,284.25
2016,2,23,8,15,669.5,57.5,2.85,11.5,235.5,406.73,335.66
2016,2,23,8,30,724.0,63.0,3.0,12.0,285.0,470.9,390.25
2016,2,23,8,45,780.5,59.5,3.15,12.5,334.0,528.43,438.12
2016,2,23,9,0,837.0,56.0,3.3,13.0,383.0,583.82,483.07
2016,2,23,9,15,851.0,66.5,3.25,13.0,430.5,637.89,525.07
2016,2,23,9,30,865.0,77.0,3.2,13.0,478.0,686.09,561.11
2016,2,23,9,45,884.5,78.5,3.15,13.5,518.5,725.68,588.09
2016,2,23,10,0,904.0,80.0,3.1,14.0,559.0,758.79,609.82
2016,2,23,10,15,916.5,82.0,2.9,14.5,592.5,789.39,628.56
2016,2,23,10,30,929.0,84.0,2.7,15.0,626.0,817.21,644.86
2016,2,23,10,45,938.0,85.0,2.5,15.5,652.0,838.17,655.92
2016,2,23,11,0,947.0,86.0,2.3,16.0,678.0,855.89,664.48
2016,2,23,11,15,952.5,87.0,2.15,16.5,696.5,867.41,669.01
2016,2,23,11,30,958.0,88.0,2.0,17.0,715.0,875.39,671.1
2016,2,23,11,45,958.5,89.0,1.9,17.5,725.0,875.71,668.5
2016,2,23,12,0,959.0,90.0,1.8,18.0,735.0,872.4,663.6
2016,2,23,12,15,959.0,90.5,1.7,18.0,736.5,864.51,657.01
2016,2,23,12,30,959.0,91.0,1.6,18.0,738.0,853.05,648.14
2016,2,23,12,45,953.5,91.5,1.55,18.5,730.5,833.83,633.5
2016,2,23,13,0,948.0,92.0,1.5,19.0,723.0,811.35,616.86
2016,2,23,13,15,943.0,91.5,1.45,19.0,708.0,785.04,598.87
2016,2,23,13,30,938.0,91.0,1.4,19.0,693.0,755.74,578.85
2016,2,23,13,45,928.5,90.5,1.35,19.0,670.0,720.58,554.71
2016,2,23,14,0,919.0,90.0,1.3,19.0,647.0,683.04,527.05
2016,2,23,14,15,907.5,88.5,1.35,19.0,617.0,641.08,496.52
2016,2,23,14,30,896.0,87.0,1.4,19.0,587.0,597.34,463.81
2016,2,23,14,45,879.0,85.0,1.45,19.0,550.0,549.01,426.7
2016,2,23,15,0,862.0,83.0,1.5,19.0,513.0,499.18,387.29
2016,2,23,15,15,840.0,80.5,1.5,18.5,470.5,446.16,344.66
2016,2,23,15,30,818.0,78.0,1.5,18.0,428.0,393.4,300.77
2016,2,23,15,45,783.5,75.0,1.5,18.0,381.0,336.54,252.06
2016,2,23,16,0,749.0,72.0,1.5,18.0,334.0,281.85,204.19
2016,2,23,16,15,703.5,66.5,1.5,17.5,284.5,223.32,153.7
2016,2,23,16,30,658.0,61.0,1.5,17.0,235.0,170.07,108.28
2016,2,23,16,45,577.5,55.0,1.55,16.5,184.5,116.6,66.89
2016,2,23,17,0,497.0,49.0,1.6,16.0,134.0,71.81,37.58
2016,2,23,17,15,380.5,37.5,1.65,15.5,90.0,30.58,20.47
2016,2,23,17,30,264.0,26.0,1.7,15.0,46.0,20.71,8.1
2016,2,23,17,45,132.0,13.0,1.75,15.0,23.0,12.78,0.0
2016,2,23,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,44.5,5.5,1.15,10.5,7.0,0.0,0.0
2016,2,24,7,0,89.0,11.0,1.2,11.0,14.0,33.16,0.0
2016,2,24,7,15,225.0,25.0,1.3,11.0,49.5,110.57,65.03
2016,2,24,7,30,361.0,39.0,1.4,11.0,85.0,187.0,141.82
2016,2,24,7,45,451.0,48.5,1.55,11.5,131.5,251.81,199.88
2016,2,24,8,0,541.0,58.0,1.7,12.0,178.0,324.52,263.25
2016,2,24,8,15,596.5,64.5,1.65,12.5,226.0,383.91,314.22
2016,2,24,8,30,652.0,71.0,1.6,13.0,274.0,446.7,366.04
2016,2,24,8,45,694.5,74.5,1.6,13.5,322.0,501.34,409.84
2016,2,24,9,0,737.0,78.0,1.6,14.0,370.0,554.89,451.39
2016,2,24,9,15,763.5,81.5,1.5,14.5,413.0,601.47,485.52
2016,2,24,9,30,790.0,85.0,1.4,15.0,456.0,647.35,517.88
2016,2,24,9,45,811.5,87.0,1.3,15.5,495.0,686.92,543.38
2016,2,24,10,0,833.0,89.0,1.2,16.0,534.0,724.83,566.91
2016,2,24,10,15,846.5,91.0,1.15,16.5,566.0,754.74,584.79
2016,2,24,10,30,860.0,93.0,1.1,17.0,598.0,782.11,600.69
2016,2,24,10,45,869.0,94.5,1.05,17.5,623.5,802.6,611.69
2016,2,24,11,0,878.0,96.0,1.0,18.0,649.0,815.36,617.42
2016,2,24,11,15,884.0,97.0,0.95,18.0,667.0,826.73,623.49
2016,2,24,11,30,890.0,98.0,0.9,18.0,685.0,834.81,627.43
2016,2,24,11,45,891.5,99.0,0.9,18.5,694.5,835.88,626.44
2016,2,24,12,0,893.0,100.0,0.9,19.0,704.0,833.55,623.41
2016,2,24,12,15,893.5,100.0,1.0,19.0,706.0,825.95,619.74
2016,2,24,12,30,894.0,100.0,1.1,19.0,708.0,815.0,613.89
2016,2,24,12,45,892.0,99.5,1.2,19.0,701.5,798.29,604.13
2016,2,24,13,0,890.0,99.0,1.3,19.0,695.0,778.42,592.19
2016,2,24,13,15,885.0,98.0,1.4,19.0,680.5,752.78,576.15
2016,2,24,13,30,880.0,97.0,1.5,19.0,666.0,724.35,558.01
2016,2,24,13,45,872.5,95.5,1.65,19.0,644.5,691.07,536.37
2016,2,24,14,0,865.0,94.0,1.8,19.0,623.0,656.97,512.24
2016,2,24,14,15,853.5,92.5,1.85,19.0,593.5,616.44,482.07
2016,2,24,14,30,842.0,91.0,1.9,19.0,564.0,574.28,449.92
2016,2,24,14,45,825.0,89.0,1.95,19.0,528.5,527.32,413.28
2016,2,24,15,0,808.0,87.0,2.0,19.0,493.0,479.71,375.06
2016,2,24,15,15,786.0,84.0,2.0,18.5,452.0,428.53,333.49
2016,2,24,15,30,764.0,81.0,2.0,18.0,411.0,377.74,290.89
2016,2,24,15,45,732.0,77.0,2.05,18.0,366.0,323.28,243.95
2016,2,24,16,0,700.0,73.0,2.1,18.0,321.0,269.6,196.8
2016,2,24,16,15,655.5,67.5,2.05,17.0,273.5,214.97,149.59
2016,2,24,16,30,611.0,62.0,2.0,16.0,226.0,164.36,106.32
2016,2,24,16,45,543.5,54.5,1.95,15.5,178.0,113.42,66.02
2016,2,24,17,0,476.0,47.0,1.9,15.0,130.0,69.71,36.41
2016,2,24,17,15,368.0,36.0,1.9,14.5,87.5,29.89,20.06
2016,2,24,17,30,260.0,25.0,1.9,14.0,45.0,19.48,8.12
2016,2,24,17,45,130.0,12.5,1.95,14.0,22.5,12.29,0.0
2016,2,24,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,45,38.5,6.0,0.2,12.0,7.5,0.0,0.0
2016,2,25,7,0,77.0,12.0,0.2,12.0,15.0,31.39,0.0
2016,2,25,7,15,202.0,27.5,0.25,12.5,50.5,107.29,66.66
2016,2,25,7,30,327.0,43.0,0.3,13.0,86.0,180.25,135.81
2016,2,25,7,45,405.5,54.5,0.35,13.5,130.5,241.42,189.12
2016,2,25,8,0,484.0,66.0,0.4,14.0,175.0,309.43,246.66
2016,2,25,8,15,539.5,74.0,0.45,14.0,222.5,368.37,296.17
2016,2,25,8,30,595.0,82.0,0.5,14.0,270.0,430.77,346.93
2016,2,25,8,45,631.5,88.0,0.55,14.5,315.5,482.84,387.55
2016,2,25,9,0,668.0,94.0,0.6,15.0,361.0,535.88,427.64
2016,2,25,9,15,696.0,98.5,0.65,15.5,403.5,582.22,461.57
2016,2,25,9,30,724.0,103.0,0.7,16.0,446.0,628.17,494.34
2016,2,25,9,45,748.0,105.0,0.75,16.5,484.5,667.63,521.68
2016,2,25,10,0,772.0,107.0,0.8,17.0,523.0,703.0,544.7
2016,2,25,10,15,680.5,141.0,0.8,17.5,524.0,690.31,532.89
2016,2,25,10,30,589.0,175.0,0.8,18.0,525.0,667.16,513.17
2016,2,25,10,45,611.0,176.5,0.8,18.5,553.0,694.0,531.0
2016,2,25,11,0,633.0,178.0,0.8,19.0,581.0,718.93,546.67
2016,2,25,11,15,548.0,217.0,0.75,19.0,572.5,691.91,524.35
2016,2,25,11,30,463.0,256.0,0.7,19.0,564.0,664.63,502.37
2016,2,25,11,45,467.5,258.0,0.65,19.5,572.5,668.41,503.45
2016,2,25,12,0,472.0,260.0,0.6,20.0,581.0,670.25,502.82
2016,2,25,12,15,663.5,187.0,0.45,20.0,640.0,744.03,555.2
2016,2,25,12,30,855.0,114.0,0.3,20.0,699.0,806.11,593.69
2016,2,25,12,45,863.5,109.0,0.2,20.5,695.5,792.85,581.41
2016,2,25,13,0,872.0,104.0,0.1,21.0,692.0,773.13,566.47
2016,2,25,13,15,868.0,103.0,0.2,21.0,678.0,751.24,554.08
2016,2,25,13,30,864.0,102.0,0.3,21.0,664.0,723.48,537.91
2016,2,25,13,45,854.0,102.0,0.4,21.0,642.5,690.05,517.4
2016,2,25,14,0,844.0,102.0,0.5,21.0,621.0,654.48,493.91
2016,2,25,14,15,832.5,100.0,0.7,21.0,592.5,614.02,467.37
2016,2,25,14,30,821.0,98.0,0.9,21.0,564.0,572.0,438.31
2016,2,25,14,45,800.5,97.0,1.1,21.0,528.0,524.91,404.01
2016,2,25,15,0,780.0,96.0,1.3,21.0,492.0,477.5,367.91
2016,2,25,15,15,758.0,92.5,1.55,20.5,451.5,426.94,328.71
2016,2,25,15,30,736.0,89.0,1.8,20.0,411.0,375.91,287.36
2016,2,25,15,45,703.0,85.0,2.05,19.5,366.0,322.12,242.4
2016,2,25,16,0,670.0,81.0,2.3,19.0,321.0,270.5,197.96
2016,2,25,16,15,625.5,75.0,2.25,18.5,273.5,216.78,151.53
2016,2,25,16,30,581.0,69.0,2.2,18.0,226.0,167.13,109.18
2016,2,25,16,45,522.5,59.5,2.15,17.5,179.5,116.85,69.22
2016,2,25,17,0,464.0,50.0,2.1,17.0,133.0,72.83,38.82
2016,2,25,17,15,358.5,38.5,2.0,16.5,90.0,32.98,22.59
2016,2,25,17,30,253.0,27.0,1.9,16.0,47.0,21.24,9.91
2016,2,25,17,45,126.5,13.5,1.85,15.5,23.5,13.27,0.0
2016,2,25,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.5,1.2,12.5,6.5,0.0,0.0
2016,2,26,7,0,0.0,13.0,1.3,13.0,13.0,12.78,0.0
2016,2,26,7,15,65.5,31.0,1.4,13.0,40.0,59.73,37.38
2016,2,26,7,30,131.0,49.0,1.5,13.0,67.0,111.61,84.68
2016,2,26,7,45,164.0,69.0,1.65,13.5,101.0,153.88,122.04
2016,2,26,8,0,197.0,89.0,1.8,14.0,135.0,198.79,161.07
2016,2,26,8,15,219.0,108.5,1.85,14.0,170.5,240.05,196.63
2016,2,26,8,30,241.0,128.0,1.9,14.0,206.0,282.67,232.49
2016,2,26,8,45,262.5,143.5,1.95,14.5,240.5,321.36,263.96
2016,2,26,9,0,284.0,159.0,2.0,15.0,275.0,361.04,295.46
2016,2,26,9,15,327.0,171.0,2.0,15.0,318.0,411.54,335.64
2016,2,26,9,30,370.0,183.0,2.0,15.0,361.0,463.9,376.45
2016,2,26,9,45,463.5,174.5,2.05,15.5,415.0,539.8,434.93
2016,2,26,10,0,557.0,166.0,2.1,16.0,469.0,610.67,488.28
2016,2,26,10,15,490.5,199.5,2.05,16.0,477.5,608.02,483.09
2016,2,26,10,30,424.0,233.0,2.0,16.0,486.0,600.2,474.54
2016,2,26,10,45,630.5,173.0,2.0,16.5,567.5,708.18,557.06
2016,2,26,11,0,837.0,113.0,2.0,17.0,649.0,812.46,629.62
2016,2,26,11,15,619.0,195.5,2.0,17.0,598.0,731.6,569.05
2016,2,26,11,30,401.0,278.0,2.0,17.0,547.0,631.33,491.46
2016,2,26,11,45,496.0,247.0,2.05,17.5,584.5,681.72,530.1
2016,2,26,12,0,591.0,216.0,2.1,18.0,622.0,722.08,559.98
2016,2,26,12,15,726.5,165.5,2.15,18.0,665.5,774.46,599.52
2016,2,26,12,30,862.0,115.0,2.2,18.0,709.0,815.72,628.45
2016,2,26,12,45,680.5,181.0,2.3,18.0,647.5,731.42,568.21
2016,2,26,13,0,499.0,247.0,2.4,18.0,586.0,644.38,502.16
2016,2,26,13,15,672.5,179.0,2.45,18.0,626.0,690.95,540.78
2016,2,26,13,30,846.0,111.0,2.5,18.0,666.0,722.97,566.56
2016,2,26,13,45,643.5,175.5,2.65,18.0,589.5,626.03,492.61
2016,2,26,14,0,441.0,240.0,2.8,18.0,513.0,534.56,421.42
2016,2,26,14,15,623.5,171.0,2.85,17.5,537.5,560.9,445.26
2016,2,26,14,30,806.0,102.0,2.9,17.0,562.0,569.92,454.12
2016,2,26,14,45,794.0,97.0,2.95,17.0,527.0,523.78,417.05
2016,2,26,15,0,782.0,92.0,3.0,17.0,492.0,476.68,378.53
2016,2,26,15,15,759.0,89.0,3.05,16.5,451.5,425.99,336.73
2016,2,26,15,30,736.0,86.0,3.1,16.0,411.0,375.85,294.1
2016,2,26,15,45,709.0,80.5,3.15,16.0,366.5,321.62,246.63
2016,2,26,16,0,682.0,75.0,3.2,16.0,322.0,269.9,200.34
2016,2,26,16,15,638.0,70.0,3.1,15.5,275.0,216.5,153.22
2016,2,26,16,30,594.0,65.0,3.0,15.0,228.0,167.08,110.22
2016,2,26,16,45,530.0,57.5,2.9,14.5,181.0,117.11,70.0
2016,2,26,17,0,466.0,50.0,2.8,14.0,134.0,74.01,39.97
2016,2,26,17,15,359.5,39.0,2.55,13.5,91.5,34.24,19.79
2016,2,26,17,30,253.0,28.0,2.3,13.0,49.0,22.0,11.19
2016,2,26,17,45,126.5,14.0,2.05,13.0,24.5,13.76,0.0
2016,2,26,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.5,2.0,10.5,11.5,11.3,0.0
2016,2,27,7,0,0.0,23.0,2.0,11.0,23.0,25.19,0.0
2016,2,27,7,15,219.5,31.5,2.1,11.5,62.0,119.56,81.16
2016,2,27,7,30,439.0,40.0,2.2,12.0,101.0,220.53,169.71
2016,2,27,7,45,522.0,47.0,2.3,12.5,149.0,284.48,227.21
2016,2,27,8,0,605.0,54.0,2.4,13.0,197.0,355.48,289.29
2016,2,27,8,15,655.0,59.5,2.35,13.0,246.0,414.37,340.48
2016,2,27,8,30,705.0,65.0,2.3,13.0,295.0,473.86,390.5
2016,2,27,8,45,740.0,68.5,2.3,13.5,342.5,526.92,433.17
2016,2,27,9,0,775.0,72.0,2.3,14.0,390.0,580.54,474.8
2016,2,27,9,15,799.0,75.0,2.25,14.5,433.5,626.46,508.97
2016,2,27,9,30,823.0,78.0,2.2,15.0,477.0,671.42,540.48
2016,2,27,9,45,839.5,81.0,2.15,15.5,515.0,709.67,565.76
2016,2,27,10,0,856.0,84.0,2.1,16.0,553.0,745.92,589.14
2016,2,27,10,15,868.5,85.5,2.05,16.0,585.5,770.45,604.87
2016,2,27,10,30,881.0,87.0,2.0,16.0,618.0,796.95,622.0
2016,2,27,10,45,888.5,89.0,1.95,16.5,643.5,817.18,633.41
2016,2,27,11,0,896.0,91.0,1.9,17.0,669.0,834.29,642.64
2016,2,27,11,15,830.5,118.0,1.9,17.0,665.0,820.65,632.25
2016,2,27,11,30,765.0,145.0,1.9,17.0,661.0,800.55,617.78
2016,2,27,11,45,737.0,159.5,1.95,17.0,662.5,791.47,611.65
2016,2,27,12,0,709.0,174.0,2.0,17.0,664.0,779.32,603.33
2016,2,27,12,15,691.0,182.0,2.05,17.0,660.5,765.7,593.83
2016,2,27,12,30,673.0,190.0,2.1,17.0,657.0,749.62,582.18
2016,2,27,12,45,539.5,237.0,2.2,17.0,609.5,679.1,529.05
2016,2,27,13,0,406.0,284.0,2.3,17.0,562.0,607.59,474.64
2016,2,27,13,15,483.0,249.5,2.35,17.0,573.0,622.97,488.49
2016,2,27,13,30,560.0,215.0,2.4,17.0,584.0,627.67,493.76
2016,2,27,13,45,618.5,186.5,2.45,17.0,582.5,621.99,490.71
2016,2,27,14,0,677.0,158.0,2.5,17.0,581.0,608.96,481.96
2016,2,27,14,15,763.0,126.0,2.5,17.0,581.5,603.15,478.14
2016,2,27,14,30,849.0,94.0,2.5,17.0,582.0,588.92,467.15
2016,2,27,14,45,837.5,90.0,2.5,17.0,547.0,542.23,429.92
2016,2,27,15,0,826.0,86.0,2.5,17.0,512.0,494.42,390.99
2016,2,27,15,15,609.5,124.0,2.5,16.5,424.5,395.54,312.47
2016,2,27,15,30,393.0,162.0,2.5,16.0,337.0,313.74,247.46
2016,2,27,15,45,564.0,116.5,2.5,16.0,338.5,308.42,238.26
2016,2,27,16,0,735.0,71.0,2.5,16.0,340.0,284.5,210.58
2016,2,27,16,15,693.0,66.0,2.45,15.5,291.5,228.79,161.33
2016,2,27,16,30,651.0,61.0,2.4,15.0,243.0,175.19,114.58
2016,2,27,16,45,593.5,53.5,2.35,14.5,194.5,122.68,71.83
2016,2,27,17,0,536.0,46.0,2.3,14.0,146.0,76.25,39.06
2016,2,27,17,15,429.0,37.0,2.4,13.5,101.0,34.06,18.44
2016,2,27,17,30,322.0,28.0,2.5,13.0,56.0,21.79,11.46
2016,2,27,17,45,161.0,14.0,2.6,13.0,28.0,13.76,0.0
2016,2,27,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,7.0,2.75,10.5,7.0,6.88,0.0
2016,2,28,7,0,0.0,14.0,2.8,11.0,14.0,13.51,0.0
2016,2,28,7,15,27.5,33.5,2.85,11.5,37.5,46.14,29.96
2016,2,28,7,30,55.0,53.0,2.9,12.0,61.0,83.71,63.63
2016,2,28,7,45,72.5,74.5,3.0,12.5,89.5,117.5,93.38
2016,2,28,8,0,90.0,96.0,3.1,13.0,118.0,152.45,123.79
2016,2,28,8,15,100.5,117.5,3.05,13.0,147.0,185.07,151.92
2016,2,28,8,30,111.0,139.0,3.0,13.0,176.0,218.25,179.96
2016,2,28,8,45,121.5,157.5,2.95,13.5,203.5,248.32,204.55
2016,2,28,9,0,132.0,176.0,2.9,14.0,231.0,278.89,229.01
2016,2,28,9,15,66.0,152.0,2.8,14.0,179.5,202.22,164.92
2016,2,28,9,30,0.0,128.0,2.7,14.0,128.0,126.11,100.23
2016,2,28,9,45,78.5,190.0,2.65,14.5,233.5,255.0,207.38
2016,2,28,10,0,157.0,252.0,2.6,15.0,339.0,392.89,316.91
2016,2,28,10,15,113.0,260.5,2.55,15.0,325.0,361.4,289.91
2016,2,28,10,30,69.0,269.0,2.5,15.0,311.0,336.32,268.46
2016,2,28,10,45,192.5,278.5,2.5,15.5,402.0,454.41,362.6
2016,2,28,11,0,316.0,288.0,2.5,16.0,493.0,574.92,454.52
2016,2,28,11,15,433.0,257.5,2.55,16.0,547.0,646.58,509.6
2016,2,28,11,30,550.0,227.0,2.6,16.0,601.0,710.45,558.55
2016,2,28,11,45,510.0,247.0,2.65,16.5,597.5,696.72,545.69
2016,2,28,12,0,470.0,267.0,2.7,17.0,594.0,680.79,531.89
2016,2,28,12,15,383.0,294.0,2.75,17.0,561.0,625.72,489.57
2016,2,28,12,30,296.0,321.0,2.8,17.0,528.0,578.05,452.31
2016,2,28,12,45,321.5,312.0,2.9,17.0,535.0,581.73,456.3
2016,2,28,13,0,347.0,303.0,3.0,17.0,542.0,583.43,458.47
2016,2,28,13,15,487.5,248.0,3.05,17.0,576.0,626.27,493.91
2016,2,28,13,30,628.0,193.0,3.1,17.0,610.0,657.77,520.15
2016,2,28,13,45,443.0,239.5,3.15,17.0,529.0,554.95,439.57
2016,2,28,14,0,258.0,286.0,3.2,17.0,448.0,460.04,364.31
2016,2,28,14,15,363.5,248.5,3.2,16.5,465.5,476.11,379.6
2016,2,28,14,30,469.0,211.0,3.2,16.0,483.0,486.66,389.29
2016,2,28,14,45,361.0,218.0,3.25,16.0,419.5,411.26,329.11
2016,2,28,15,0,253.0,225.0,3.3,16.0,356.0,346.81,277.39
2016,2,28,15,15,385.0,181.5,3.3,16.0,363.0,349.9,279.22
2016,2,28,15,30,517.0,138.0,3.3,16.0,370.0,341.09,269.25
2016,2,28,15,45,326.0,146.0,3.3,16.0,287.0,253.65,198.84
2016,2,28,16,0,135.0,154.0,3.3,16.0,204.0,185.74,145.99
2016,2,28,16,15,119.5,135.0,3.3,15.5,174.5,155.33,120.86
2016,2,28,16,30,104.0,116.0,3.3,15.0,145.0,126.61,97.0
2016,2,28,16,45,89.5,94.5,3.3,14.5,116.0,97.65,73.04
2016,2,28,17,0,75.0,73.0,3.3,14.0,87.0,70.58,51.08
2016,2,28,17,15,48.5,52.0,3.3,13.5,60.0,45.78,31.83
2016,2,28,17,30,22.0,31.0,3.3,13.0,33.0,28.47,17.14
2016,2,28,17,45,11.0,15.5,3.3,13.0,16.5,14.65,0.0
2016,2,28,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,29,6,45,92.5,9.5,2.35,10.5,14.0,29.85,0.0
2016,2,29,7,0,185.0,19.0,2.4,11.0,28.0,81.15,8.46
2016,2,29,7,15,315.0,30.5,2.45,11.0,68.5,152.19,109.96
2016,2,29,7,30,445.0,42.0,2.5,11.0,109.0,229.93,180.08
2016,2,29,7,45,532.5,49.0,2.6,11.5,158.5,297.12,240.18
2016,2,29,8,0,620.0,56.0,2.7,12.0,208.0,371.79,305.22
2016,2,29,8,15,389.0,96.0,2.7,12.5,199.0,323.07,267.46
2016,2,29,8,30,158.0,136.0,2.7,13.0,190.0,241.09,199.04
2016,2,29,8,45,210.5,152.5,2.7,14.0,235.0,303.65,250.48
2016,2,29,9,0,263.0,169.0,2.7,15.0,280.0,362.71,297.48
2016,2,29,9,15,547.5,124.5,2.65,15.5,385.5,524.47,428.39
2016,2,29,9,30,832.0,80.0,2.6,16.0,491.0,689.68,554.43
2016,2,29,9,45,585.5,155.5,2.55,16.5,456.0,618.44,494.83
2016,2,29,10,0,339.0,231.0,2.5,17.0,421.0,516.77,411.64
2016,2,29,10,15,608.0,161.5,2.4,17.0,525.0,668.95,531.18
2016,2,29,10,30,877.0,92.0,2.3,17.0,629.0,809.4,631.21
2016,2,29,10,45,885.5,93.5,2.25,17.5,654.5,829.8,641.69
2016,2,29,11,0,894.0,95.0,2.2,18.0,680.0,847.09,651.07
2016,2,29,11,15,899.5,95.5,2.1,18.0,697.5,857.55,656.54
2016,2,29,11,30,905.0,96.0,2.0,18.0,715.0,864.64,659.8
2016,2,29,11,45,914.0,94.0,1.95,18.5,726.5,868.48,660.19
2016,2,29,12,0,923.0,92.0,1.9,19.0,738.0,868.81,658.34
2016,2,29,12,15,924.0,92.0,1.9,19.0,740.0,861.16,652.98
2016,2,29,12,30,925.0,92.0,1.9,19.0,742.0,850.02,645.46
2016,2,29,12,45,926.5,90.0,1.9,19.0,736.5,833.69,634.53
2016,2,29,13,0,928.0,88.0,1.9,19.0,731.0,813.97,621.38
2016,2,29,13,15,774.0,143.0,1.85,19.0,671.5,738.19,568.61
2016,2,29,13,30,620.0,198.0,1.8,19.0,612.0,660.87,510.81
2016,2,29,13,45,659.5,176.0,1.8,19.5,604.0,645.43,500.06
2016,2,29,14,0,699.0,154.0,1.8,20.0,596.0,625.42,485.16
2016,2,29,14,15,689.0,148.0,1.75,20.0,567.0,585.95,455.59
2016,2,29,14,30,679.0,142.0,1.7,20.0,538.0,545.29,424.71
2016,2,29,14,45,756.0,114.0,1.65,20.0,530.0,528.9,411.8
2016,2,29,15,0,833.0,86.0,1.6,20.0,522.0,504.73,391.7
2016,2,29,15,15,812.0,83.0,1.5,20.0,480.5,452.14,348.73
2016,2,29,15,30,791.0,80.0,1.4,20.0,439.0,399.81,305.03
2016,2,29,15,45,757.0,77.5,1.3,20.0,392.0,343.94,257.7
2016,2,29,16,0,723.0,75.0,1.2,20.0,345.0,290.26,211.28
2016,2,29,16,15,681.5,70.0,1.1,19.5,296.5,233.34,162.53
2016,2,29,16,30,640.0,65.0,1.0,19.0,248.0,181.41,118.18
2016,2,29,16,45,569.0,59.0,0.95,18.5,198.5,128.57,76.35
2016,2,29,17,0,498.0,53.0,0.9,18.0,149.0,83.38,44.88
2016,2,29,17,15,396.5,42.5,0.85,17.5,104.5,41.29,22.65
2016,2,29,17,30,295.0,32.0,0.8,17.0,60.0,25.03,14.72
2016,2,29,17,45,147.5,16.0,0.8,17.0,30.0,12.26,0.0
2016,2,29,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,1,6,45,111.0,10.0,2.15,12.5,16.0,34.8,0.0
2016,3,1,7,0,222.0,20.0,2.3,13.0,32.0,94.05,26.16
2016,3,1,7,15,351.0,31.5,2.35,13.5,74.5,166.23,120.54
2016,3,1,7,30,480.0,43.0,2.4,14.0,117.0,246.02,191.15
2016,3,1,7,45,559.5,49.5,2.5,14.5,167.0,311.31,249.15
2016,3,1,8,0,639.0,56.0,2.6,15.0,217.0,383.21,311.16
2016,3,1,8,15,646.5,63.5,2.5,15.0,255.5,424.66,347.5
2016,3,1,8,30,654.0,71.0,2.4,15.0,294.0,465.2,381.55
2016,3,1,8,45,673.0,78.5,2.35,15.5,336.5,511.59,418.17
2016,3,1,9,0,692.0,86.0,2.3,16.0,379.0,557.52,453.06
2016,3,1,9,15,698.5,95.0,2.35,16.0,417.5,595.95,482.32
2016,3,1,9,30,705.0,104.0,2.4,16.0,456.0,632.51,509.56
2016,3,1,9,45,797.0,91.5,2.45,16.5,518.0,703.28,560.27
2016,3,1,10,0,889.0,79.0,2.5,17.0,580.0,773.93,609.07
2016,3,1,10,15,900.5,80.5,2.5,17.0,612.5,803.12,628.13
2016,3,1,10,30,912.0,82.0,2.5,17.0,645.0,829.53,645.49
2016,3,1,10,45,921.0,82.5,2.55,17.5,671.0,849.77,657.66
2016,3,1,11,0,930.0,83.0,2.6,18.0,697.0,866.81,667.66
2016,3,1,11,15,935.5,84.0,2.55,18.0,715.0,878.13,674.25
2016,3,1,11,30,941.0,85.0,2.5,18.0,733.0,885.93,678.56
2016,3,1,11,45,946.0,84.5,2.5,18.0,743.5,888.08,679.54
2016,3,1,12,0,951.0,84.0,2.5,18.0,754.0,886.61,678.22
2016,3,1,12,15,951.5,84.0,2.5,18.0,756.0,878.31,672.36
2016,3,1,12,30,952.0,84.0,2.5,18.0,758.0,866.43,664.23
2016,3,1,12,45,950.5,83.5,2.5,18.0,751.5,848.89,652.3
2016,3,1,13,0,949.0,83.0,2.5,18.0,745.0,827.96,638.12
2016,3,1,13,15,944.5,82.5,2.5,18.0,730.0,801.47,620.09
2016,3,1,13,30,940.0,82.0,2.5,18.0,715.0,771.96,599.92
2016,3,1,13,45,933.5,81.0,2.55,18.0,692.5,737.64,576.56
2016,3,1,14,0,927.0,80.0,2.6,18.0,670.0,700.75,551.15
2016,3,1,14,15,916.5,78.5,2.6,17.5,640.0,658.43,520.23
2016,3,1,14,30,906.0,77.0,2.6,17.0,610.0,614.24,487.02
2016,3,1,14,45,892.0,75.0,2.6,17.0,573.0,565.99,448.88
2016,3,1,15,0,878.0,73.0,2.6,17.0,536.0,516.64,408.85
2016,3,1,15,15,857.5,71.0,2.55,17.0,494.0,463.51,364.62
2016,3,1,15,30,837.0,69.0,2.5,17.0,452.0,409.61,318.58
2016,3,1,15,45,809.5,66.0,2.5,17.0,405.0,353.17,269.5
2016,3,1,16,0,782.0,63.0,2.5,17.0,358.0,298.16,220.53
2016,3,1,16,15,742.0,59.0,2.3,16.5,308.5,240.83,169.77
2016,3,1,16,30,702.0,55.0,2.1,16.0,259.0,186.94,122.35
2016,3,1,16,45,639.5,50.0,1.95,15.5,208.5,132.77,77.93
2016,3,1,17,0,577.0,45.0,1.8,15.0,158.0,83.36,42.26
2016,3,1,17,15,478.5,36.5,1.7,14.5,112.0,38.42,18.79
2016,3,1,17,30,380.0,28.0,1.6,14.0,66.0,21.0,11.8
2016,3,1,17,45,190.0,14.0,1.55,13.5,33.0,10.31,0.0
2016,3,1,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,2,6,45,9.0,10.5,2.05,12.5,11.0,12.38,0.0
2016,3,2,7,0,18.0,21.0,2.2,13.0,22.0,27.11,7.55
2016,3,2,7,15,65.5,39.5,2.3,13.5,49.0,69.65,49.74
2016,3,2,7,30,113.0,58.0,2.4,14.0,76.0,116.77,90.63
2016,3,2,7,45,131.5,79.0,2.5,14.5,107.0,148.03,118.41
2016,3,2,8,0,150.0,100.0,2.6,15.0,138.0,185.94,151.13
2016,3,2,8,15,164.0,120.0,2.5,15.5,170.0,221.49,181.08
2016,3,2,8,30,178.0,140.0,2.4,16.0,202.0,257.82,210.84
2016,3,2,8,45,174.0,161.5,2.3,16.5,229.0,285.58,232.63
2016,3,2,9,0,170.0,183.0,2.2,17.0,256.0,312.44,253.07
2016,3,2,9,15,294.5,184.0,2.2,17.0,326.0,410.67,332.27
2016,3,2,9,30,419.0,185.0,2.2,17.0,396.0,517.47,415.52
2016,3,2,9,45,297.0,222.5,2.25,17.5,378.0,471.16,375.78
2016,3,2,10,0,175.0,260.0,2.3,18.0,360.0,417.02,330.37
2016,3,2,10,15,526.5,174.5,2.35,18.0,498.0,619.51,491.72
2016,3,2,10,30,878.0,89.0,2.4,18.0,636.0,813.42,632.43
2016,3,2,10,45,885.5,91.0,2.5,18.5,661.0,833.59,643.4
2016,3,2,11,0,893.0,93.0,2.6,19.0,686.0,850.61,653.79
2016,3,2,11,15,794.5,136.5,2.7,19.0,674.5,825.68,636.19
2016,3,2,11,30,696.0,180.0,2.8,19.0,663.0,794.08,614.22
2016,3,2,11,45,801.5,139.0,2.95,19.0,702.5,833.65,642.96
2016,3,2,12,0,907.0,98.0,3.1,19.0,742.0,868.37,667.66
2016,3,2,12,15,732.0,169.0,3.2,19.0,689.5,797.62,617.94
2016,3,2,12,30,557.0,240.0,3.3,19.0,637.0,715.77,556.54
2016,3,2,12,45,448.5,276.5,3.4,19.0,594.5,655.78,510.87
2016,3,2,13,0,340.0,313.0,3.5,19.0,552.0,592.24,461.89
2016,3,2,13,15,326.5,315.5,3.5,18.5,541.0,574.45,449.5
2016,3,2,13,30,313.0,318.0,3.5,18.0,530.0,556.09,436.34
2016,3,2,13,45,403.0,274.5,3.5,18.0,539.0,563.07,444.0
2016,3,2,14,0,493.0,231.0,3.5,18.0,548.0,567.62,449.16
2016,3,2,14,15,454.5,231.0,3.45,17.5,513.0,523.03,415.15
2016,3,2,14,30,416.0,231.0,3.4,17.0,478.0,479.94,382.05
2016,3,2,14,45,365.0,226.0,3.4,17.0,433.0,424.93,338.69
2016,3,2,15,0,314.0,221.0,3.4,17.0,388.0,376.03,299.64
2016,3,2,15,15,246.0,210.5,3.35,16.5,335.0,317.94,253.51
2016,3,2,15,30,178.0,200.0,3.3,16.0,282.0,265.22,211.42
2016,3,2,15,45,180.5,179.0,3.3,16.0,255.0,235.46,186.67
2016,3,2,16,0,183.0,158.0,3.3,16.0,228.0,205.35,161.07
2016,3,2,16,15,161.5,140.0,3.15,15.5,196.0,171.58,133.0
2016,3,2,16,30,140.0,122.0,3.0,15.0,164.0,140.06,106.85
2016,3,2,16,45,128.5,100.0,2.95,15.0,133.0,108.9,80.68
2016,3,2,17,0,117.0,78.0,2.9,15.0,102.0,79.27,56.52
2016,3,2,17,15,85.5,57.0,2.8,14.5,72.0,51.64,35.92
2016,3,2,17,30,54.0,36.0,2.7,14.0,42.0,31.41,20.62
2016,3,2,17,45,27.0,18.0,2.6,14.0,21.0,16.26,0.0
2016,3,2,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
