Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,15,30,0.0,106.0,6.0,14.0,106.0,102.37,80.68
2016,3,13,15,45,0.0,91.0,5.95,14.0,91.0,87.92,68.78
2016,3,13,16,0,0.0,76.0,5.9,14.0,76.0,73.49,56.82
2016,3,13,16,15,0.0,66.0,5.85,14.0,66.0,63.79,48.76
2016,3,13,16,30,0.0,56.0,5.8,14.0,56.0,54.11,40.61
2016,3,13,16,45,0.0,46.0,5.75,14.0,46.0,44.43,32.37
2016,3,13,17,0,0.0,36.0,5.7,14.0,36.0,34.75,24.03
2016,3,13,17,15,0.0,26.5,5.55,14.0,26.5,25.57,16.02
2016,3,13,17,30,0.0,17.0,5.4,14.0,17.0,16.39,8.64
2016,3,13,17,45,0.0,10.0,5.3,14.0,10.0,9.64,2.06
2016,3,13,18,0,0.0,3.0,5.2,14.0,3.0,2.89,0.0
2016,3,13,18,15,0.0,1.5,5.05,13.5,1.5,1.47,0.0
2016,3,13,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,4.0,4.25,10.0,4.0,0.0,0.0
2016,3,14,6,30,0.0,8.0,4.3,10.0,8.0,7.86,0.0
2016,3,14,6,45,67.0,28.0,4.35,10.5,36.0,56.77,30.25
2016,3,14,7,0,134.0,48.0,4.4,11.0,64.0,106.56,79.88
2016,3,14,7,15,195.5,67.0,4.4,11.0,103.5,157.69,125.44
2016,3,14,7,30,257.0,86.0,4.4,11.0,143.0,214.93,176.18
2016,3,14,7,45,298.5,103.5,4.4,11.5,186.0,266.45,221.36
2016,3,14,8,0,340.0,121.0,4.4,12.0,229.0,321.44,268.4
2016,3,14,8,15,396.0,126.0,4.35,12.0,272.0,381.06,318.83
2016,3,14,8,30,452.0,131.0,4.3,12.0,315.0,437.82,366.06
2016,3,14,8,45,577.5,115.5,4.25,12.5,380.0,524.59,436.71
2016,3,14,9,0,703.0,100.0,4.2,13.0,445.0,615.82,508.93
2016,3,14,9,15,640.0,132.0,4.1,13.0,467.5,629.63,516.86
2016,3,14,9,30,577.0,164.0,4.0,13.0,490.0,636.01,519.18
2016,3,14,9,45,406.0,225.5,3.95,13.0,462.5,580.51,471.28
2016,3,14,10,0,235.0,287.0,3.9,13.0,435.0,500.58,404.21
2016,3,14,10,15,266.0,297.5,3.85,13.0,472.5,550.39,442.78
2016,3,14,10,30,297.0,308.0,3.8,13.0,510.0,591.36,473.71
2016,3,14,10,45,218.0,328.5,3.8,13.5,479.5,538.82,429.83
2016,3,14,11,0,139.0,349.0,3.8,14.0,449.0,492.47,390.73
2016,3,14,11,15,130.0,356.5,3.8,14.0,452.0,491.69,389.6
2016,3,14,11,30,121.0,364.0,3.8,14.0,455.0,490.25,387.83
2016,3,14,11,45,295.5,331.0,3.85,14.5,556.5,614.8,486.75
2016,3,14,12,0,470.0,298.0,3.9,15.0,658.0,736.36,579.63
2016,3,14,12,15,351.5,335.0,3.95,15.0,604.5,658.98,518.51
2016,3,14,12,30,233.0,372.0,4.0,15.0,551.0,582.97,458.66
2016,3,14,12,45,538.0,258.0,4.05,15.0,665.5,726.54,575.08
2016,3,14,13,0,843.0,144.0,4.1,15.0,780.0,845.32,665.63
2016,3,14,13,15,478.0,246.5,4.25,15.0,606.0,638.59,508.0
2016,3,14,13,30,113.0,349.0,4.4,15.0,432.0,434.1,343.71
2016,3,14,13,45,111.0,339.5,4.55,15.0,418.5,418.05,332.44
2016,3,14,14,0,109.0,330.0,4.7,15.0,405.0,401.85,320.31
2016,3,14,14,15,451.5,231.0,4.8,14.5,522.5,533.95,431.8
2016,3,14,14,30,794.0,132.0,4.9,14.0,640.0,630.76,511.87
2016,3,14,14,45,776.0,129.5,5.05,14.0,603.0,582.08,472.54
2016,3,14,15,0,758.0,127.0,5.2,14.0,566.0,533.11,432.61
2016,3,14,15,15,735.5,123.0,5.25,14.0,523.0,480.4,388.48
2016,3,14,15,30,713.0,119.0,5.3,14.0,480.0,428.34,343.81
2016,3,14,15,45,681.5,114.0,5.4,14.0,433.0,372.78,295.45
2016,3,14,16,0,650.0,109.0,5.5,14.0,386.0,319.42,248.0
2016,3,14,16,15,608.5,102.5,5.4,13.5,336.5,264.37,199.22
2016,3,14,16,30,567.0,96.0,5.3,13.0,287.0,213.26,153.85
2016,3,14,16,45,506.0,87.5,5.25,12.5,236.5,161.3,109.81
2016,3,14,17,0,445.0,79.0,5.2,12.0,186.0,115.03,73.39
2016,3,14,17,15,358.0,66.0,5.15,11.5,139.0,71.05,44.23
2016,3,14,17,30,271.0,53.0,5.1,11.0,92.0,40.4,29.96
2016,3,14,17,45,135.5,36.0,5.05,11.0,55.5,29.66,18.67
2016,3,14,18,0,0.0,19.0,5.0,11.0,19.0,17.81,0.0
2016,3,14,18,15,0.0,9.5,4.95,10.5,9.5,9.34,0.0
2016,3,14,18,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,6,15,23.0,5.5,3.4,8.5,6.0,0.0,0.0
2016,3,15,6,30,46.0,11.0,3.4,9.0,12.0,21.15,0.0
2016,3,15,6,45,189.0,26.0,3.4,9.5,47.5,93.83,56.38
2016,3,15,7,0,332.0,41.0,3.4,10.0,83.0,170.07,129.06
2016,3,15,7,15,423.5,51.5,3.4,10.0,130.5,234.98,187.87
2016,3,15,7,30,515.0,62.0,3.4,10.0,178.0,308.83,253.69
2016,3,15,7,45,581.5,67.5,3.4,10.5,230.0,373.19,310.28
2016,3,15,8,0,648.0,73.0,3.4,11.0,282.0,442.66,369.37
2016,3,15,8,15,687.5,78.0,3.4,11.5,332.5,500.49,417.21
2016,3,15,8,30,727.0,83.0,3.4,12.0,383.0,560.03,464.83
2016,3,15,8,45,757.5,86.0,3.4,13.0,431.5,610.4,502.98
2016,3,15,9,0,788.0,89.0,3.4,14.0,480.0,663.14,541.13
2016,3,15,9,15,808.0,92.0,3.35,14.0,523.0,707.87,572.97
2016,3,15,9,30,828.0,95.0,3.3,14.0,566.0,751.24,603.35
2016,3,15,9,45,844.0,96.5,3.3,14.5,604.5,788.09,627.62
2016,3,15,10,0,860.0,98.0,3.3,15.0,643.0,822.81,650.07
2016,3,15,10,15,871.0,99.5,3.25,15.0,674.5,845.91,664.91
2016,3,15,10,30,882.0,101.0,3.2,15.0,706.0,871.2,681.38
2016,3,15,10,45,890.5,102.0,3.2,15.5,731.0,890.82,692.81
2016,3,15,11,0,899.0,103.0,3.2,16.0,756.0,907.26,702.07
2016,3,15,11,15,903.5,103.5,3.2,16.0,773.0,916.32,707.57
2016,3,15,11,30,908.0,104.0,3.2,16.0,790.0,921.93,710.88
2016,3,15,11,45,911.5,104.0,3.2,16.5,799.5,922.63,709.59
2016,3,15,12,0,915.0,104.0,3.2,17.0,809.0,919.81,706.05
2016,3,15,12,15,915.5,104.0,3.25,17.0,810.0,910.84,700.09
2016,3,15,12,30,916.0,104.0,3.3,17.0,811.0,898.41,691.87
2016,3,15,12,45,918.5,101.5,3.35,17.0,804.5,881.63,680.72
2016,3,15,13,0,921.0,99.0,3.4,17.0,798.0,861.44,667.25
2016,3,15,13,15,917.5,98.0,3.5,17.0,783.0,834.69,649.43
2016,3,15,13,30,914.0,97.0,3.6,17.0,768.0,804.97,629.42
2016,3,15,13,45,908.0,96.0,3.7,17.0,745.0,770.57,605.89
2016,3,15,14,0,902.0,95.0,3.8,17.0,722.0,733.67,580.33
2016,3,15,14,15,892.5,93.5,3.9,17.0,692.0,691.6,550.24
2016,3,15,14,30,883.0,92.0,4.0,17.0,662.0,647.68,516.62
2016,3,15,14,45,870.0,90.0,4.15,17.0,625.0,599.59,479.09
2016,3,15,15,0,857.0,88.0,4.3,17.0,588.0,550.07,439.49
2016,3,15,15,15,839.5,85.5,4.4,16.5,545.5,497.04,396.63
2016,3,15,15,30,822.0,83.0,4.5,16.0,503.0,443.93,352.2
2016,3,15,15,45,798.5,79.5,4.65,16.0,456.0,387.7,303.36
2016,3,15,16,0,775.0,76.0,4.8,16.0,409.0,332.6,254.18
2016,3,15,16,15,740.5,72.0,4.8,15.5,358.5,275.36,203.0
2016,3,15,16,30,706.0,68.0,4.8,15.0,308.0,221.05,154.12
2016,3,15,16,45,656.0,62.0,4.85,14.5,256.5,163.48,104.44
2016,3,15,17,0,606.0,56.0,4.9,14.0,205.0,112.97,64.13
2016,3,15,17,15,526.0,48.5,4.85,13.5,155.5,65.08,33.52
2016,3,15,17,30,446.0,41.0,4.8,13.0,106.0,30.33,20.96
2016,3,15,17,45,308.0,29.0,4.8,12.5,65.0,22.1,12.6
2016,3,15,18,0,170.0,17.0,4.8,12.0,24.0,13.26,0.0
2016,3,15,18,15,85.0,8.5,4.75,11.5,12.0,8.36,0.0
2016,3,15,18,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,16,6,15,47.5,6.0,1.35,9.5,7.5,0.0,0.0
2016,3,16,6,30,95.0,12.0,1.3,10.0,15.0,33.5,0.0
2016,3,16,6,45,243.0,25.5,1.3,10.5,52.5,111.51,70.89
2016,3,16,7,0,391.0,39.0,1.3,11.0,90.0,189.2,143.16
2016,3,16,7,15,479.5,48.0,1.35,11.5,139.0,254.64,201.5
2016,3,16,7,30,568.0,57.0,1.4,12.0,188.0,328.64,265.78
2016,3,16,7,45,624.5,63.0,1.45,12.5,240.0,391.38,319.57
2016,3,16,8,0,681.0,69.0,1.5,13.0,292.0,458.27,374.78
2016,3,16,8,15,718.5,73.5,1.6,13.5,343.0,513.87,419.57
2016,3,16,8,30,756.0,78.0,1.7,14.0,394.0,573.13,465.67
2016,3,16,8,45,783.5,81.5,1.85,14.5,442.5,625.55,505.48
2016,3,16,9,0,811.0,85.0,2.0,15.0,491.0,677.77,543.18
2016,3,16,9,15,830.5,87.5,2.05,15.5,535.0,722.35,573.25
2016,3,16,9,30,850.0,90.0,2.1,16.0,579.0,765.49,601.82
2016,3,16,9,45,864.5,92.0,2.2,16.5,617.0,797.53,622.49
2016,3,16,10,0,879.0,94.0,2.3,17.0,655.0,831.98,644.81
2016,3,16,10,15,889.0,95.5,2.35,17.0,687.0,859.61,663.0
2016,3,16,10,30,899.0,97.0,2.4,17.0,719.0,884.36,679.25
2016,3,16,10,45,906.5,98.0,2.45,17.5,743.5,903.32,690.28
2016,3,16,11,0,914.0,99.0,2.5,18.0,768.0,919.02,699.16
2016,3,16,11,15,918.0,100.0,2.5,18.0,784.5,928.24,704.62
2016,3,16,11,30,922.0,101.0,2.5,18.0,801.0,933.95,707.88
2016,3,16,11,45,925.0,100.5,2.55,18.5,810.0,933.6,706.32
2016,3,16,12,0,928.0,100.0,2.6,19.0,819.0,929.69,702.54
2016,3,16,12,15,927.5,100.0,2.65,19.0,819.5,919.69,696.11
2016,3,16,12,30,927.0,100.0,2.7,19.0,820.0,906.2,687.46
2016,3,16,12,45,929.5,97.5,2.75,19.0,813.0,889.2,676.5
2016,3,16,13,0,932.0,95.0,2.8,19.0,806.0,868.75,663.22
2016,3,16,13,15,927.5,94.0,2.85,19.0,790.5,840.89,644.81
2016,3,16,13,30,923.0,93.0,2.9,19.0,775.0,810.08,624.31
2016,3,16,13,45,917.0,92.0,2.95,19.0,751.5,775.36,600.91
2016,3,16,14,0,911.0,91.0,3.0,19.0,728.0,738.1,575.52
2016,3,16,14,15,901.0,89.5,3.05,19.0,697.0,695.32,545.73
2016,3,16,14,30,891.0,88.0,3.1,19.0,666.0,650.7,512.19
2016,3,16,14,45,878.0,86.0,3.2,19.0,629.0,602.23,475.06
2016,3,16,15,0,865.0,84.0,3.3,19.0,592.0,552.66,436.01
2016,3,16,15,15,847.5,81.5,3.3,18.5,549.0,499.56,393.6
2016,3,16,15,30,830.0,79.0,3.3,18.0,506.0,445.23,348.85
2016,3,16,15,45,806.0,76.0,3.35,18.0,459.0,388.84,300.56
2016,3,16,16,0,782.0,73.0,3.4,18.0,412.0,333.6,251.97
2016,3,16,16,15,748.5,69.0,3.35,17.5,361.5,276.18,201.33
2016,3,16,16,30,715.0,65.0,3.3,17.0,311.0,221.57,152.76
2016,3,16,16,45,666.0,60.0,3.25,16.5,259.5,166.49,105.57
2016,3,16,17,0,617.0,55.0,3.2,16.0,208.0,114.43,64.21
2016,3,16,17,15,539.5,47.5,3.2,15.5,158.5,65.88,33.12
2016,3,16,17,30,462.0,40.0,3.2,15.0,109.0,29.23,19.86
2016,3,16,17,45,328.5,28.5,3.25,14.5,67.5,21.46,12.12
2016,3,16,18,0,195.0,17.0,3.3,14.0,26.0,13.12,0.0
2016,3,16,18,15,97.5,8.5,3.35,13.5,13.0,8.36,0.0
2016,3,16,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,17,6,15,76.0,6.5,2.7,11.5,9.0,6.39,0.0
2016,3,17,6,30,152.0,13.0,2.8,12.0,18.0,48.09,0.0
2016,3,17,6,45,299.0,25.0,2.95,12.5,58.0,127.75,83.94
2016,3,17,7,0,446.0,37.0,3.1,13.0,98.0,207.23,157.0
2016,3,17,7,15,530.0,45.0,3.05,13.5,148.5,272.93,216.14
2016,3,17,7,30,614.0,53.0,3.0,14.0,199.0,346.67,280.75
2016,3,17,7,45,667.0,59.0,2.95,14.5,251.5,408.07,333.88
2016,3,17,8,0,720.0,65.0,2.9,15.0,304.0,475.4,389.74
2016,3,17,8,15,756.0,69.0,2.75,15.5,355.5,533.64,436.17
2016,3,17,8,30,792.0,73.0,2.6,16.0,407.0,593.05,481.63
2016,3,17,8,45,817.0,76.0,2.5,16.5,456.0,644.69,519.67
2016,3,17,9,0,842.0,79.0,2.4,17.0,505.0,695.85,554.46
2016,3,17,9,15,860.5,81.5,2.35,17.0,549.0,736.31,581.8
2016,3,17,9,30,879.0,84.0,2.3,17.0,593.0,779.49,610.72
2016,3,17,9,45,892.0,86.0,2.25,17.5,631.5,815.83,633.14
2016,3,17,10,0,905.0,88.0,2.2,18.0,670.0,849.75,653.56
2016,3,17,10,15,914.5,89.5,2.1,18.5,702.0,877.5,668.98
2016,3,17,10,30,924.0,91.0,2.0,19.0,734.0,902.26,682.18
2016,3,17,10,45,930.0,92.5,1.95,19.5,758.5,920.79,691.6
2016,3,17,11,0,936.0,94.0,1.9,20.0,783.0,935.94,698.8
2016,3,17,11,15,940.5,94.5,1.85,20.0,800.0,945.16,703.48
2016,3,17,11,30,945.0,95.0,1.8,20.0,817.0,950.8,705.96
2016,3,17,11,45,946.5,95.5,1.75,20.5,825.5,950.13,703.11
2016,3,17,12,0,948.0,96.0,1.7,21.0,834.0,945.81,698.08
2016,3,17,12,15,948.0,96.0,1.65,21.0,834.5,936.01,690.98
2016,3,17,12,30,948.0,96.0,1.6,21.0,835.0,922.64,681.73
2016,3,17,12,45,945.5,96.0,1.55,21.5,827.0,903.64,667.65
2016,3,17,13,0,943.0,96.0,1.5,22.0,819.0,881.3,651.57
2016,3,17,13,15,939.0,95.0,1.5,22.0,803.0,853.49,633.83
2016,3,17,13,30,935.0,94.0,1.5,22.0,787.0,822.67,614.08
2016,3,17,13,45,928.0,93.0,1.5,22.0,763.5,786.75,590.8
2016,3,17,14,0,921.0,92.0,1.5,22.0,740.0,748.33,565.67
2016,3,17,14,15,911.5,90.5,1.55,22.0,709.0,705.43,537.61
2016,3,17,14,30,902.0,89.0,1.6,22.0,678.0,660.63,505.65
2016,3,17,14,45,888.5,87.5,1.65,22.0,640.0,611.8,469.83
2016,3,17,15,0,875.0,86.0,1.7,22.0,602.0,561.9,432.1
2016,3,17,15,15,857.5,83.5,1.75,21.5,559.0,508.23,391.1
2016,3,17,15,30,840.0,81.0,1.8,21.0,516.0,453.31,347.62
2016,3,17,15,45,816.0,78.0,1.9,21.0,468.0,396.31,300.49
2016,3,17,16,0,792.0,75.0,2.0,21.0,420.0,340.45,252.8
2016,3,17,16,15,758.5,70.5,1.95,20.5,369.0,281.89,202.4
2016,3,17,16,30,725.0,66.0,1.9,20.0,318.0,226.16,153.86
2016,3,17,16,45,676.0,61.0,1.9,19.5,266.0,170.4,106.89
2016,3,17,17,0,627.0,56.0,1.9,19.0,214.0,117.62,65.46
2016,3,17,17,15,550.0,48.5,1.95,18.5,163.5,68.35,34.06
2016,3,17,17,30,473.0,41.0,2.0,18.0,113.0,29.95,20.25
2016,3,17,17,45,340.5,29.5,2.05,17.5,70.5,22.22,12.71
2016,3,17,18,0,208.0,18.0,2.1,17.0,28.0,13.93,0.0
2016,3,17,18,15,104.0,9.0,2.2,16.5,14.0,8.85,0.0
2016,3,17,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,18,6,15,76.5,8.0,3.15,10.5,10.5,21.97,0.0
2016,3,18,6,30,153.0,16.0,3.2,11.0,21.0,60.37,0.0
2016,3,18,6,45,292.0,28.5,3.25,11.5,61.5,130.69,89.01
2016,3,18,7,0,431.0,41.0,3.3,12.0,102.0,208.24,159.46
2016,3,18,7,15,515.0,49.5,3.2,12.0,152.0,274.19,219.17
2016,3,18,7,30,599.0,58.0,3.1,12.0,202.0,348.14,284.6
2016,3,18,7,45,299.5,61.5,3.05,12.5,133.5,227.96,188.96
2016,3,18,8,0,0.0,65.0,3.0,13.0,65.0,62.83,48.1
2016,3,18,8,15,0.0,95.0,3.0,13.0,95.0,93.11,73.77
2016,3,18,8,30,0.0,125.0,3.0,13.0,125.0,123.78,99.26
2016,3,18,8,45,0.0,134.5,3.0,13.5,134.5,132.97,106.36
2016,3,18,9,0,0.0,144.0,3.0,14.0,144.0,142.21,113.45
2016,3,18,9,15,34.5,199.5,3.0,14.0,220.0,232.52,187.86
2016,3,18,9,30,69.0,255.0,3.0,14.0,296.0,320.66,258.52
2016,3,18,9,45,48.0,253.5,3.0,14.5,282.5,302.28,241.99
2016,3,18,10,0,27.0,252.0,3.0,15.0,269.0,274.55,218.5
2016,3,18,10,15,134.0,291.0,2.95,15.0,384.0,424.72,338.81
2016,3,18,10,30,241.0,330.0,2.9,15.0,499.0,561.05,443.63
2016,3,18,10,45,240.0,342.0,2.9,15.5,515.5,574.8,451.49
2016,3,18,11,0,239.0,354.0,2.9,16.0,532.0,587.5,459.29
2016,3,18,11,15,245.5,362.0,2.85,16.0,548.0,601.54,469.05
2016,3,18,11,30,252.0,370.0,2.8,16.0,564.0,622.86,483.96
2016,3,18,11,45,293.0,365.0,2.75,16.0,592.5,651.47,505.44
2016,3,18,12,0,334.0,360.0,2.7,16.0,621.0,678.63,525.63
2016,3,18,12,15,627.0,236.5,2.65,16.0,727.5,810.83,628.45
2016,3,18,12,30,920.0,113.0,2.6,16.0,834.0,918.84,703.87
2016,3,18,12,45,910.0,116.5,2.6,16.5,824.5,897.39,686.93
2016,3,18,13,0,900.0,120.0,2.6,17.0,815.0,872.96,669.27
2016,3,18,13,15,895.5,119.5,2.65,17.0,799.0,846.07,651.59
2016,3,18,13,30,891.0,119.0,2.7,17.0,783.0,816.34,631.84
2016,3,18,13,45,884.0,117.0,2.8,17.0,759.5,780.54,607.96
2016,3,18,14,0,877.0,115.0,2.9,17.0,736.0,743.92,583.25
2016,3,18,14,15,867.0,113.5,2.95,16.5,705.0,701.64,553.99
2016,3,18,14,30,857.0,112.0,3.0,16.0,674.0,657.64,521.83
2016,3,18,14,45,813.5,112.0,3.15,16.0,621.5,593.89,473.12
2016,3,18,15,0,770.0,112.0,3.3,16.0,569.0,531.91,424.53
2016,3,18,15,15,783.5,105.0,3.3,15.5,541.0,493.61,393.43
2016,3,18,15,30,797.0,98.0,3.3,15.0,513.0,452.4,358.57
2016,3,18,15,45,568.5,132.0,3.35,15.0,414.5,350.66,276.11
2016,3,18,16,0,340.0,166.0,3.4,15.0,316.0,271.53,212.94
2016,3,18,16,15,316.5,151.5,3.3,14.5,277.5,230.7,178.41
2016,3,18,16,30,293.0,137.0,3.2,14.0,239.0,192.16,145.52
2016,3,18,16,45,272.0,117.0,3.15,14.0,200.0,151.7,111.06
2016,3,18,17,0,251.0,97.0,3.1,14.0,161.0,113.67,79.8
2016,3,18,17,15,215.0,77.0,2.95,13.5,123.0,77.35,52.91
2016,3,18,17,30,179.0,57.0,2.8,13.0,85.0,45.92,34.77
2016,3,18,17,45,110.0,38.5,2.65,12.5,53.5,31.66,21.13
2016,3,18,18,0,41.0,20.0,2.5,12.0,22.0,17.9,0.0
2016,3,18,18,15,20.5,10.0,2.45,11.5,11.0,9.83,0.0
2016,3,18,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,3.5,1.9,11.5,3.5,3.44,0.0
2016,3,19,6,30,0.0,7.0,2.0,12.0,7.0,6.75,0.0
2016,3,19,6,45,0.0,20.5,2.15,12.5,20.5,19.78,10.09
2016,3,19,7,0,0.0,34.0,2.3,13.0,34.0,32.84,21.92
2016,3,19,7,15,0.0,50.0,2.35,13.0,50.0,48.82,35.93
2016,3,19,7,30,0.0,66.0,2.4,13.0,66.0,64.92,49.91
2016,3,19,7,45,0.0,83.0,2.5,13.5,83.0,82.02,64.42
2016,3,19,8,0,0.0,100.0,2.6,14.0,100.0,99.09,78.62
2016,3,19,8,15,138.0,136.5,2.6,14.0,196.0,231.17,190.63
2016,3,19,8,30,276.0,173.0,2.6,14.0,292.0,372.97,306.83
2016,3,19,8,45,154.0,187.5,2.65,14.5,255.5,308.43,251.66
2016,3,19,9,0,32.0,202.0,2.7,15.0,219.0,233.78,187.85
2016,3,19,9,15,105.5,235.5,2.75,15.0,297.0,325.83,263.16
2016,3,19,9,30,179.0,269.0,2.8,15.0,375.0,430.76,346.06
2016,3,19,9,45,509.5,184.5,2.85,15.5,512.0,625.8,501.86
2016,3,19,10,0,840.0,100.0,2.9,16.0,649.0,820.28,643.99
2016,3,19,10,15,850.5,102.0,2.9,16.0,680.0,842.95,657.32
2016,3,19,10,30,861.0,104.0,2.9,16.0,711.0,867.91,673.71
2016,3,19,10,45,865.5,106.5,2.95,16.5,734.5,885.2,683.77
2016,3,19,11,0,870.0,109.0,3.0,17.0,758.0,899.29,691.73
2016,3,19,11,15,726.0,184.5,2.95,17.0,734.0,863.97,665.95
2016,3,19,11,30,582.0,260.0,2.9,17.0,710.0,811.12,625.58
2016,3,19,11,45,454.5,312.0,2.9,17.0,666.0,748.11,577.11
2016,3,19,12,0,327.0,364.0,2.9,17.0,622.0,677.33,522.58
2016,3,19,12,15,371.0,349.0,2.85,17.0,642.0,694.86,536.73
2016,3,19,12,30,415.0,334.0,2.8,17.0,662.0,715.81,552.49
2016,3,19,12,45,653.0,220.0,2.8,17.0,729.5,794.16,615.47
2016,3,19,13,0,891.0,106.0,2.8,17.0,797.0,853.32,657.81
2016,3,19,13,15,888.0,105.5,2.8,17.0,782.5,827.88,639.87
2016,3,19,13,30,885.0,105.0,2.8,17.0,768.0,799.55,620.59
2016,3,19,13,45,881.0,102.5,2.8,17.0,746.0,765.69,597.32
2016,3,19,14,0,877.0,100.0,2.8,17.0,724.0,729.3,572.11
2016,3,19,14,15,868.5,98.5,2.8,17.0,694.5,688.51,543.29
2016,3,19,14,30,860.0,97.0,2.8,17.0,665.0,645.88,510.97
2016,3,19,14,45,493.0,185.5,2.85,17.0,507.0,476.33,378.2
2016,3,19,15,0,126.0,274.0,2.9,17.0,349.0,333.74,263.77
2016,3,19,15,15,203.0,247.5,2.95,16.5,358.5,338.9,269.42
2016,3,19,15,30,280.0,221.0,3.0,16.0,368.0,336.47,267.49
2016,3,19,15,45,268.5,200.5,3.15,16.0,331.5,295.95,234.34
2016,3,19,16,0,257.0,180.0,3.3,16.0,295.0,256.42,201.51
2016,3,19,16,15,247.0,160.0,3.3,15.5,259.5,218.87,170.0
2016,3,19,16,30,237.0,140.0,3.3,15.0,224.0,182.34,138.96
2016,3,19,16,45,227.5,118.5,3.3,14.5,188.5,145.72,107.83
2016,3,19,17,0,218.0,97.0,3.3,14.0,153.0,110.31,78.43
2016,3,19,17,15,191.5,76.5,3.1,13.5,118.0,76.05,52.5
2016,3,19,17,30,165.0,56.0,2.9,13.0,83.0,45.22,34.21
2016,3,19,17,45,110.0,38.0,2.7,12.5,53.0,31.29,20.97
2016,3,19,18,0,55.0,20.0,2.5,12.0,23.0,16.9,0.84
2016,3,19,18,15,27.5,10.0,2.4,12.0,11.5,9.83,0.0
2016,3,19,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,9.5,4.2,12.5,9.5,9.34,0.0
2016,3,20,6,30,0.0,19.0,4.4,13.0,19.0,18.82,0.0
2016,3,20,6,45,70.0,36.5,4.6,13.5,47.0,64.62,44.42
2016,3,20,7,0,140.0,54.0,4.8,14.0,75.0,116.63,89.4
2016,3,20,7,15,168.5,74.5,4.9,14.0,110.0,158.28,126.53
2016,3,20,7,30,197.0,95.0,5.0,14.0,145.0,202.42,165.46
2016,3,20,7,45,215.5,115.0,5.1,14.5,181.0,243.29,200.67
2016,3,20,8,0,234.0,135.0,5.2,15.0,217.0,285.43,236.08
2016,3,20,8,15,215.0,159.5,5.25,15.0,243.5,311.4,257.31
2016,3,20,8,30,196.0,184.0,5.3,15.0,270.0,327.47,269.95
2016,3,20,8,45,344.0,178.5,5.35,15.5,349.5,436.11,359.61
2016,3,20,9,0,492.0,173.0,5.4,16.0,429.0,557.05,456.46
2016,3,20,9,15,346.0,221.5,5.45,16.0,409.5,508.19,413.9
2016,3,20,9,30,200.0,270.0,5.5,16.0,390.0,448.68,362.67
2016,3,20,9,45,512.5,188.5,5.6,16.5,520.0,634.31,514.53
2016,3,20,10,0,825.0,107.0,5.7,17.0,650.0,818.43,654.21
2016,3,20,10,15,641.5,190.5,5.8,17.0,625.0,772.02,617.57
2016,3,20,10,30,458.0,274.0,5.9,17.0,600.0,708.09,563.78
2016,3,20,10,45,229.0,202.5,6.0,17.5,365.5,423.19,340.85
2016,3,20,11,0,0.0,131.0,6.1,18.0,131.0,127.54,98.11
2016,3,20,11,15,124.5,253.0,6.15,18.0,350.0,376.79,300.64
2016,3,20,11,30,249.0,375.0,6.2,18.0,569.0,626.49,493.43
2016,3,20,11,45,124.5,255.0,6.3,18.0,352.0,376.75,299.34
2016,3,20,12,0,0.0,135.0,6.4,18.0,135.0,131.34,100.96
2016,3,20,12,15,0.0,128.5,6.35,17.5,128.5,124.9,96.12
2016,3,20,12,30,0.0,122.0,6.3,17.0,122.0,118.48,91.13
2016,3,20,12,45,6.5,188.0,6.3,17.0,193.5,188.9,148.08
2016,3,20,13,0,13.0,254.0,6.3,17.0,265.0,259.33,204.3
2016,3,20,13,15,10.0,234.0,6.2,17.0,242.5,236.45,186.07
2016,3,20,13,30,7.0,214.0,6.1,17.0,220.0,213.85,168.14
2016,3,20,13,45,3.5,121.0,6.05,17.0,124.0,119.92,92.69
2016,3,20,14,0,0.0,28.0,6.0,17.0,28.0,27.08,16.74
2016,3,20,14,15,0.0,27.0,5.85,16.5,27.0,26.11,16.02
2016,3,20,14,30,0.0,26.0,5.7,16.0,26.0,25.13,15.29
2016,3,20,14,45,0.0,51.5,5.6,16.0,51.5,49.8,35.86
2016,3,20,15,0,0.0,77.0,5.5,16.0,77.0,74.49,56.44
2016,3,20,15,15,0.0,52.5,5.35,16.0,52.5,50.75,36.84
2016,3,20,15,30,0.0,28.0,5.2,16.0,28.0,27.05,17.1
2016,3,20,15,45,0.0,17.0,5.1,16.0,17.0,16.41,8.21
2016,3,20,16,0,0.0,6.0,5.0,16.0,6.0,5.79,0.0
2016,3,20,16,15,0.0,5.5,4.8,15.5,5.5,5.31,0.0
2016,3,20,16,30,0.0,5.0,4.6,15.0,5.0,4.82,0.0
2016,3,20,16,45,0.0,4.0,4.45,15.0,4.0,3.86,0.0
2016,3,20,17,0,0.0,3.0,4.3,15.0,3.0,2.89,0.0
2016,3,20,17,15,0.0,2.0,4.1,14.5,2.0,1.93,0.0
2016,3,20,17,30,0.0,1.0,3.9,14.0,1.0,0.96,0.0
2016,3,20,17,45,0.0,0.5,3.75,14.0,0.5,0.48,0.0
2016,3,20,18,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,20,18,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,20,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,5.0,4.15,11.5,5.0,4.91,0.0
2016,3,21,6,30,0.0,10.0,4.3,12.0,10.0,9.64,0.0
2016,3,21,6,45,0.0,25.0,4.5,12.5,25.0,24.14,13.95
2016,3,21,7,0,0.0,40.0,4.7,13.0,40.0,38.92,27.12
2016,3,21,7,15,0.0,58.0,4.9,13.0,58.0,57.25,43.13
2016,3,21,7,30,0.0,76.0,5.1,13.0,76.0,75.46,58.91
2016,3,21,7,45,0.0,95.5,5.3,13.5,95.5,95.21,75.63
2016,3,21,8,0,0.0,115.0,5.5,14.0,115.0,114.9,92.0
2016,3,21,8,15,234.0,129.0,5.6,14.0,232.5,288.19,240.5
2016,3,21,8,30,468.0,143.0,5.7,14.0,350.0,472.9,394.18
2016,3,21,8,45,406.0,176.0,5.85,14.0,370.0,485.25,402.24
2016,3,21,9,0,344.0,209.0,6.0,14.0,390.0,483.19,398.88
2016,3,21,9,15,195.5,229.5,6.1,14.0,334.5,395.66,324.9
2016,3,21,9,30,47.0,250.0,6.2,14.0,279.0,297.6,240.93
2016,3,21,9,45,163.5,274.5,6.3,14.5,382.0,428.16,348.25
2016,3,21,10,0,280.0,299.0,6.4,15.0,485.0,564.52,456.65
2016,3,21,10,15,374.5,285.0,6.5,15.0,546.0,634.56,512.82
2016,3,21,10,30,469.0,271.0,6.6,15.0,607.0,715.87,576.88
2016,3,21,10,45,238.5,245.0,6.75,15.5,416.5,478.45,387.1
2016,3,21,11,0,8.0,219.0,6.9,16.0,226.0,222.89,176.02
2016,3,21,11,15,13.0,249.5,7.0,16.0,260.5,258.07,204.42
2016,3,21,11,30,18.0,280.0,7.1,16.0,295.0,293.24,232.34
2016,3,21,11,45,10.0,224.5,7.2,16.0,233.0,229.48,181.24
2016,3,21,12,0,2.0,169.0,7.3,16.0,171.0,166.72,130.56
2016,3,21,12,15,2.0,169.0,7.25,16.0,171.5,166.59,130.49
2016,3,21,12,30,2.0,169.0,7.2,16.0,172.0,166.46,130.38
2016,3,21,12,45,10.0,224.5,7.2,16.0,233.5,228.03,180.17
2016,3,21,13,0,18.0,280.0,7.2,16.0,295.0,289.35,229.23
2016,3,21,13,15,17.5,275.0,7.1,16.0,289.0,283.09,224.28
2016,3,21,13,30,17.0,270.0,7.0,16.0,283.0,276.82,219.44
2016,3,21,13,45,8.5,175.0,6.9,16.0,181.5,176.34,138.94
2016,3,21,14,0,0.0,80.0,6.8,16.0,80.0,77.45,58.34
2016,3,21,14,15,1.5,134.0,6.7,15.5,135.5,130.83,102.45
2016,3,21,14,30,3.0,188.0,6.6,15.0,191.0,183.9,146.15
2016,3,21,14,45,1.5,174.0,6.55,15.0,175.5,169.09,134.29
2016,3,21,15,0,0.0,160.0,6.5,15.0,160.0,154.47,122.61
2016,3,21,15,15,0.0,106.0,6.4,14.5,106.0,102.48,80.18
2016,3,21,15,30,0.0,52.0,6.3,14.0,52.0,50.26,36.83
2016,3,21,15,45,0.0,93.0,6.25,14.0,93.0,89.87,70.3
2016,3,21,16,0,0.0,134.0,6.2,14.0,134.0,128.33,102.75
2016,3,21,16,15,0.0,109.0,6.0,13.5,109.0,104.5,83.17
2016,3,21,16,30,0.0,84.0,5.8,13.0,84.0,80.8,63.45
2016,3,21,16,45,208.0,89.0,5.65,13.0,144.0,117.45,85.86
2016,3,21,17,0,416.0,94.0,5.5,13.0,204.0,130.44,87.17
2016,3,21,17,15,337.5,80.0,5.3,12.5,156.5,86.5,56.37
2016,3,21,17,30,259.0,66.0,5.1,12.0,109.0,51.6,40.06
2016,3,21,17,45,182.0,46.0,4.9,12.0,71.0,37.45,26.51
2016,3,21,18,0,105.0,26.0,4.7,12.0,33.0,21.69,6.32
2016,3,21,18,15,52.5,13.0,4.75,11.5,16.5,12.78,0.0
2016,3,21,18,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,22,6,15,86.5,11.5,4.15,9.5,17.0,28.47,0.0
2016,3,22,6,30,173.0,23.0,4.3,10.0,34.0,77.95,30.46
2016,3,22,6,45,307.0,35.5,4.45,10.5,77.0,147.13,107.74
2016,3,22,7,0,441.0,48.0,4.6,11.0,120.0,226.21,177.67
2016,3,22,7,15,520.0,56.5,4.6,11.0,171.0,292.11,237.63
2016,3,22,7,30,599.0,65.0,4.6,11.0,222.0,365.34,302.86
2016,3,22,7,45,653.5,70.0,4.7,11.5,275.0,428.74,358.2
2016,3,22,8,0,708.0,75.0,4.8,12.0,328.0,495.93,414.98
2016,3,22,8,15,742.5,79.5,4.75,12.0,380.0,551.63,461.34
2016,3,22,8,30,777.0,84.0,4.7,12.0,432.0,610.59,508.91
2016,3,22,8,45,806.5,85.5,4.7,12.5,481.0,663.35,549.28
2016,3,22,9,0,836.0,87.0,4.7,13.0,530.0,715.91,587.02
2016,3,22,9,15,853.5,89.5,4.75,13.0,574.0,759.94,618.94
2016,3,22,9,30,871.0,92.0,4.8,13.0,618.0,797.55,645.78
2016,3,22,9,45,888.5,92.0,4.85,13.5,657.0,835.0,671.08
2016,3,22,10,0,906.0,92.0,4.9,14.0,696.0,870.27,694.53
2016,3,22,10,15,915.0,93.5,4.95,14.0,727.5,897.42,713.26
2016,3,22,10,30,924.0,95.0,5.0,14.0,759.0,921.55,729.86
2016,3,22,10,45,931.5,95.0,5.05,14.5,783.5,939.49,740.64
2016,3,22,11,0,939.0,95.0,5.1,15.0,808.0,954.09,749.12
2016,3,22,11,15,755.0,182.0,5.1,15.0,763.0,893.79,704.85
2016,3,22,11,30,571.0,269.0,5.1,15.0,718.0,815.32,644.29
2016,3,22,11,45,761.0,183.0,5.2,15.0,788.0,896.66,707.54
2016,3,22,12,0,951.0,97.0,5.3,15.0,858.0,962.67,755.14
2016,3,22,12,15,950.5,97.0,5.4,15.0,858.0,952.03,747.7
2016,3,22,12,30,950.0,97.0,5.5,15.0,858.0,937.84,738.24
2016,3,22,12,45,946.0,98.0,5.6,15.0,849.0,918.18,724.89
2016,3,22,13,0,942.0,99.0,5.7,15.0,840.0,895.24,709.17
2016,3,22,13,15,937.5,98.0,5.8,15.0,824.0,866.67,689.29
2016,3,22,13,30,933.0,97.0,5.9,15.0,808.0,835.13,667.15
2016,3,22,13,45,927.0,96.0,6.05,15.0,784.0,799.65,642.12
2016,3,22,14,0,921.0,95.0,6.2,15.0,760.0,761.62,614.94
2016,3,22,14,15,912.0,93.5,6.25,15.0,728.5,718.68,583.4
2016,3,22,14,30,903.0,92.0,6.3,15.0,697.0,673.83,548.41
2016,3,22,14,45,892.0,89.5,6.35,15.0,659.5,625.1,509.1
2016,3,22,15,0,881.0,87.0,6.4,15.0,622.0,575.09,467.84
2016,3,22,15,15,864.0,84.5,6.35,14.5,579.0,521.04,422.92
2016,3,22,15,30,847.0,82.0,6.3,14.0,536.0,465.6,375.59
2016,3,22,15,45,824.0,79.5,6.25,14.0,488.0,408.75,325.18
2016,3,22,16,0,801.0,77.0,6.2,14.0,440.0,352.95,274.53
2016,3,22,16,15,769.0,73.0,6.1,13.5,388.5,294.41,221.46
2016,3,22,16,30,737.0,69.0,6.0,13.0,337.0,238.53,170.33
2016,3,22,16,45,691.0,64.0,5.95,13.0,284.5,182.12,120.09
2016,3,22,17,0,645.0,59.0,5.9,13.0,232.0,128.26,75.25
2016,3,22,17,15,572.0,52.0,5.7,12.5,180.5,77.93,40.74
2016,3,22,17,30,499.0,45.0,5.5,12.0,129.0,36.03,26.34
2016,3,22,17,45,375.0,34.0,5.35,11.5,84.5,25.53,16.42
2016,3,22,18,0,251.0,23.0,5.2,11.0,40.0,17.96,5.37
2016,3,22,18,15,125.5,11.5,5.15,11.0,20.0,11.3,0.0
2016,3,22,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,23,6,15,53.0,11.5,3.1,8.5,15.0,22.01,0.0
2016,3,23,6,30,106.0,23.0,3.1,9.0,30.0,62.04,29.45
2016,3,23,6,45,177.5,40.5,3.1,9.5,65.0,112.69,83.65
2016,3,23,7,0,249.0,58.0,3.1,10.0,100.0,167.79,132.77
2016,3,23,7,15,290.0,75.5,3.05,10.5,140.5,217.49,177.39
2016,3,23,7,30,331.0,93.0,3.0,11.0,181.0,270.98,224.29
2016,3,23,7,45,365.0,106.5,3.0,11.5,223.0,319.79,266.21
2016,3,23,8,0,399.0,120.0,3.0,12.0,265.0,371.11,308.98
2016,3,23,8,15,470.0,125.0,2.95,12.5,320.5,437.65,363.2
2016,3,23,8,30,541.0,130.0,2.9,13.0,376.0,509.18,419.83
2016,3,23,8,45,687.0,110.0,2.9,13.5,456.0,613.38,501.52
2016,3,23,9,0,833.0,90.0,2.9,14.0,536.0,720.07,580.4
2016,3,23,9,15,850.5,92.5,2.8,14.5,580.0,763.99,608.8
2016,3,23,9,30,868.0,95.0,2.7,15.0,624.0,806.25,635.81
2016,3,23,9,45,882.5,96.5,2.65,15.5,662.5,838.03,655.17
2016,3,23,10,0,897.0,98.0,2.6,16.0,701.0,872.27,676.08
2016,3,23,10,15,773.5,152.0,2.5,16.0,689.0,850.55,658.54
2016,3,23,10,30,650.0,206.0,2.4,16.0,677.0,811.79,629.39
2016,3,23,10,45,790.5,154.0,2.35,16.5,745.0,885.36,678.94
2016,3,23,11,0,931.0,102.0,2.3,17.0,813.0,957.22,724.7
2016,3,23,11,15,935.0,103.0,2.4,17.0,829.5,966.1,730.29
2016,3,23,11,30,939.0,104.0,2.5,17.0,846.0,971.41,734.26
2016,3,23,11,45,772.0,185.0,2.6,17.0,799.5,910.76,693.53
2016,3,23,12,0,605.0,266.0,2.7,17.0,753.0,837.04,641.19
2016,3,23,12,15,607.5,265.0,2.85,17.0,754.0,830.0,637.8
2016,3,23,12,30,610.0,264.0,3.0,17.0,755.0,820.48,632.04
2016,3,23,12,45,764.0,189.0,3.2,17.5,798.0,863.99,665.48
2016,3,23,13,0,918.0,114.0,3.4,18.0,841.0,892.74,685.52
2016,3,23,13,15,913.5,113.5,3.5,18.0,824.5,865.1,666.99
2016,3,23,13,30,909.0,113.0,3.6,18.0,808.0,834.57,646.74
2016,3,23,13,45,897.5,114.0,3.75,18.0,783.0,797.52,621.9
2016,3,23,14,0,886.0,115.0,3.9,18.0,758.0,758.34,595.25
2016,3,23,14,15,876.0,113.0,4.0,17.5,726.5,716.33,566.77
2016,3,23,14,30,866.0,111.0,4.1,17.0,695.0,671.15,533.71
2016,3,23,14,45,668.0,166.0,4.2,17.0,602.0,567.17,451.8
2016,3,23,15,0,470.0,221.0,4.3,17.0,509.0,476.47,379.38
2016,3,23,15,15,480.0,200.5,4.35,16.5,476.5,437.02,348.74
2016,3,23,15,30,490.0,180.0,4.4,16.0,444.0,395.84,315.45
2016,3,23,15,45,339.0,187.0,4.5,16.0,362.0,313.73,248.98
2016,3,23,16,0,188.0,194.0,4.6,16.0,280.0,247.44,196.02
2016,3,23,16,15,269.0,161.5,4.6,15.5,269.0,228.4,177.89
2016,3,23,16,30,350.0,129.0,4.6,15.0,258.0,199.84,150.06
2016,3,23,16,45,309.5,115.5,4.65,15.0,216.5,159.82,116.28
2016,3,23,17,0,269.0,102.0,4.7,15.0,175.0,122.63,86.27
2016,3,23,17,15,231.5,82.5,4.55,14.0,136.0,85.26,58.43
2016,3,23,17,30,194.0,63.0,4.4,13.0,97.0,52.48,40.78
