Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,17,45,129.0,44.0,4.3,12.5,63.5,35.95,25.4
2016,3,23,18,0,64.0,25.0,4.2,12.0,30.0,20.94,8.14
2016,3,23,18,15,32.0,12.5,4.1,11.5,15.0,12.29,0.0
2016,3,23,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,24,6,15,85.0,12.5,4.95,10.5,18.5,29.78,0.0
2016,3,24,6,30,170.0,25.0,5.1,11.0,37.0,82.4,44.97
2016,3,24,6,45,280.0,39.5,5.3,11.5,79.0,144.08,107.16
2016,3,24,7,0,390.0,54.0,5.5,12.0,121.0,217.17,171.66
2016,3,24,7,15,464.0,63.5,5.5,12.5,170.5,280.13,228.24
2016,3,24,7,30,538.0,73.0,5.5,13.0,220.0,349.92,289.59
2016,3,24,7,45,565.5,80.5,5.5,13.5,263.0,399.51,332.95
2016,3,24,8,0,593.0,88.0,5.5,14.0,306.0,450.44,375.98
2016,3,24,8,15,642.0,96.5,5.5,14.0,363.5,516.8,430.92
2016,3,24,8,30,691.0,105.0,5.5,14.0,421.0,585.72,486.56
2016,3,24,8,45,694.5,118.0,5.5,14.5,464.5,629.99,520.06
2016,3,24,9,0,698.0,131.0,5.5,15.0,508.0,672.35,551.27
2016,3,24,9,15,719.0,135.0,5.4,15.5,551.0,716.15,582.53
2016,3,24,9,30,740.0,139.0,5.3,16.0,594.0,758.86,611.74
2016,3,24,9,45,755.0,143.0,5.25,16.5,631.0,795.22,635.94
2016,3,24,10,0,770.0,147.0,5.2,17.0,668.0,829.62,658.4
2016,3,24,10,15,782.0,149.0,5.1,17.0,699.0,856.97,676.5
2016,3,24,10,30,794.0,151.0,5.0,17.0,730.0,878.34,690.2
2016,3,24,10,45,812.0,148.0,4.95,17.5,756.5,900.62,703.52
2016,3,24,11,0,830.0,145.0,4.9,18.0,783.0,920.1,714.78
2016,3,24,11,15,835.5,146.5,4.85,18.0,799.5,929.97,720.66
2016,3,24,11,30,841.0,148.0,4.8,18.0,816.0,936.58,724.41
2016,3,24,11,45,836.0,153.0,4.8,18.0,823.0,933.98,722.18
2016,3,24,12,0,831.0,158.0,4.8,18.0,830.0,928.09,717.82
2016,3,24,12,15,831.0,158.0,4.85,18.0,830.5,918.29,711.22
2016,3,24,12,30,831.0,158.0,4.9,18.0,831.0,905.31,702.48
2016,3,24,12,45,640.0,238.5,4.95,18.5,754.0,809.1,631.15
2016,3,24,13,0,449.0,319.0,5.0,19.0,677.0,711.97,554.43
2016,3,24,13,15,659.5,223.0,5.05,19.0,736.5,775.32,607.56
2016,3,24,13,30,870.0,127.0,5.1,19.0,796.0,822.36,643.87
2016,3,24,13,45,863.5,125.5,5.15,19.0,772.5,787.17,618.92
2016,3,24,14,0,857.0,124.0,5.2,19.0,749.0,749.69,592.54
2016,3,24,14,15,846.5,122.0,5.25,18.5,718.0,706.85,562.38
2016,3,24,14,30,836.0,120.0,5.3,18.0,687.0,662.42,529.29
2016,3,24,14,45,815.5,120.5,5.35,18.0,648.0,613.08,490.48
2016,3,24,15,0,795.0,121.0,5.4,18.0,609.0,563.5,450.6
2016,3,24,15,15,775.5,117.5,5.4,17.5,566.0,509.51,407.13
2016,3,24,15,30,756.0,114.0,5.4,17.0,523.0,456.65,363.28
2016,3,24,15,45,718.0,113.5,5.45,17.0,474.0,399.72,314.52
2016,3,24,16,0,680.0,113.0,5.5,17.0,425.0,345.6,267.17
2016,3,24,16,15,643.5,106.0,5.55,16.5,374.5,288.97,217.67
2016,3,24,16,30,607.0,99.0,5.6,16.0,324.0,235.72,170.66
2016,3,24,16,45,570.0,88.5,5.7,16.0,274.0,182.77,124.38
2016,3,24,17,0,533.0,78.0,5.8,16.0,224.0,133.79,83.81
2016,3,24,17,15,461.0,67.0,5.7,15.0,174.0,86.15,50.65
2016,3,24,17,30,389.0,56.0,5.6,14.0,124.0,46.98,31.05
2016,3,24,17,45,292.0,41.0,5.5,13.5,82.0,31.21,21.29
2016,3,24,18,0,195.0,26.0,5.4,13.0,40.0,20.19,8.35
2016,3,24,18,15,97.5,13.0,5.35,12.5,20.0,12.78,0.0
2016,3,24,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,25,6,15,102.0,14.0,4.7,10.0,21.5,35.13,0.0
2016,3,25,6,30,204.0,28.0,4.9,10.0,43.0,96.73,58.06
2016,3,25,6,45,307.5,42.5,5.1,10.5,86.5,157.38,118.53
2016,3,25,7,0,411.0,57.0,5.3,11.0,130.0,229.66,182.83
2016,3,25,7,15,484.0,66.0,5.4,11.0,180.0,293.14,240.55
2016,3,25,7,30,557.0,75.0,5.5,11.0,230.0,363.23,303.02
2016,3,25,7,45,612.5,80.0,5.6,11.5,282.5,425.82,357.53
2016,3,25,8,0,668.0,85.0,5.7,12.0,335.0,492.28,413.72
2016,3,25,8,15,702.0,90.0,5.8,12.5,385.5,548.86,460.31
2016,3,25,8,30,736.0,95.0,5.9,13.0,436.0,606.54,506.53
2016,3,25,8,45,769.5,95.5,6.0,14.0,485.0,657.19,545.11
2016,3,25,9,0,803.0,96.0,6.1,15.0,534.0,710.45,583.12
2016,3,25,9,15,820.5,99.0,6.05,15.0,577.0,753.94,614.66
2016,3,25,9,30,838.0,102.0,6.0,15.0,620.0,795.83,644.67
2016,3,25,9,45,852.5,103.5,5.95,15.5,658.0,831.67,668.55
2016,3,25,10,0,867.0,105.0,5.9,16.0,696.0,860.09,686.67
2016,3,25,10,15,877.0,106.5,5.8,16.0,727.0,887.13,704.76
2016,3,25,10,30,887.0,108.0,5.7,16.0,758.0,911.31,720.69
2016,3,25,10,45,890.5,111.0,5.65,16.5,781.5,928.22,730.2
2016,3,25,11,0,894.0,114.0,5.6,17.0,805.0,941.79,737.38
2016,3,25,11,15,698.5,207.0,5.5,17.0,753.0,874.81,687.64
2016,3,25,11,30,503.0,300.0,5.4,17.0,701.0,789.85,619.81
2016,3,25,11,45,706.0,208.0,5.35,17.5,778.0,878.59,688.24
2016,3,25,12,0,909.0,116.0,5.3,18.0,855.0,951.94,738.4
2016,3,25,12,15,909.0,116.0,5.25,18.0,855.0,941.84,730.38
2016,3,25,12,30,909.0,116.0,5.2,18.0,855.0,928.32,720.57
2016,3,25,12,45,675.5,220.5,5.2,18.5,766.5,823.0,643.46
2016,3,25,13,0,442.0,325.0,5.2,19.0,678.0,712.9,555.49
2016,3,25,13,15,679.0,214.0,5.25,19.0,744.0,783.61,615.02
2016,3,25,13,30,916.0,103.0,5.3,19.0,810.0,833.84,653.07
2016,3,25,13,45,910.5,101.5,5.35,19.0,786.5,798.53,628.01
2016,3,25,14,0,905.0,100.0,5.4,19.0,763.0,760.72,601.38
2016,3,25,14,15,895.5,98.0,5.5,18.5,731.5,717.32,571.67
2016,3,25,14,30,886.0,96.0,5.6,18.0,700.0,672.12,538.6
2016,3,25,14,45,873.0,94.0,5.75,18.0,662.0,623.21,500.28
2016,3,25,15,0,860.0,92.0,5.9,18.0,624.0,573.26,460.12
2016,3,25,15,15,843.0,89.5,6.0,17.5,580.5,519.11,416.27
2016,3,25,15,30,826.0,87.0,6.1,17.0,537.0,465.4,371.35
2016,3,25,15,45,797.5,85.5,6.25,17.0,488.5,408.15,321.7
2016,3,25,16,0,769.0,84.0,6.4,17.0,440.0,352.57,272.29
2016,3,25,16,15,736.5,79.5,6.45,16.5,389.0,294.94,220.91
2016,3,25,16,30,704.0,75.0,6.5,16.0,338.0,238.07,169.8
2016,3,25,16,45,650.5,70.5,6.6,15.5,285.0,182.1,121.02
2016,3,25,17,0,597.0,66.0,6.7,15.0,232.0,131.83,79.74
2016,3,25,17,15,525.0,58.0,6.6,14.5,181.5,83.07,45.63
2016,3,25,17,30,453.0,50.0,6.5,14.0,131.0,42.68,26.38
2016,3,25,17,45,332.5,38.5,6.45,13.5,87.0,29.18,19.6
2016,3,25,18,0,212.0,27.0,6.4,13.0,43.0,20.95,9.52
2016,3,25,18,15,106.0,13.5,6.35,12.5,21.5,13.27,0.0
2016,3,25,18,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,6,15,148.0,12.5,4.1,11.5,24.5,43.85,0.0
2016,3,26,6,30,296.0,25.0,4.2,12.0,49.0,120.4,75.59
2016,3,26,6,45,405.0,35.0,4.3,12.5,94.0,182.79,136.92
2016,3,26,7,0,514.0,45.0,4.4,13.0,139.0,257.14,203.01
2016,3,26,7,15,579.5,51.5,4.35,13.5,189.5,319.79,259.47
2016,3,26,7,30,645.0,58.0,4.3,14.0,240.0,386.46,317.81
2016,3,26,7,45,688.5,62.5,4.3,14.5,292.0,446.5,369.1
2016,3,26,8,0,732.0,67.0,4.3,15.0,344.0,509.15,420.7
2016,3,26,8,15,761.5,70.5,4.25,15.0,394.5,564.14,465.27
2016,3,26,8,30,791.0,74.0,4.2,15.0,445.0,619.68,508.96
2016,3,26,8,45,812.0,77.0,4.2,15.5,492.0,668.85,544.38
2016,3,26,9,0,833.0,80.0,4.2,16.0,539.0,712.87,574.85
2016,3,26,9,15,849.0,82.5,4.15,16.5,581.5,755.47,603.56
2016,3,26,9,30,865.0,85.0,4.1,17.0,624.0,796.33,630.52
2016,3,26,9,45,873.0,88.0,4.1,17.5,660.0,829.1,651.43
2016,3,26,10,0,881.0,91.0,4.1,18.0,696.0,859.21,670.29
2016,3,26,10,15,889.5,92.5,4.1,18.0,726.0,885.27,687.44
2016,3,26,10,30,898.0,94.0,4.1,18.0,756.0,908.36,702.52
2016,3,26,10,45,904.0,95.0,4.2,18.5,779.5,925.53,712.67
2016,3,26,11,0,910.0,96.0,4.3,19.0,803.0,939.39,720.62
2016,3,26,11,15,913.5,96.5,4.35,19.0,818.5,947.02,725.46
2016,3,26,11,30,917.0,97.0,4.4,19.0,834.0,951.16,728.13
2016,3,26,11,45,918.5,97.0,4.5,19.0,841.5,949.4,727.37
2016,3,26,12,0,920.0,97.0,4.6,19.0,849.0,944.11,724.3
2016,3,26,12,15,919.5,97.0,4.7,19.0,848.5,933.51,717.63
2016,3,26,12,30,919.0,97.0,4.8,19.0,848.0,919.47,708.65
2016,3,26,12,45,904.0,104.0,4.9,19.5,836.0,896.75,692.21
2016,3,26,13,0,889.0,111.0,5.0,20.0,824.0,871.21,673.85
2016,3,26,13,15,802.5,150.0,5.05,19.5,784.5,819.88,639.18
2016,3,26,13,30,716.0,189.0,5.1,19.0,745.0,767.71,603.21
2016,3,26,13,45,688.0,198.5,5.2,19.0,720.0,731.06,576.1
2016,3,26,14,0,660.0,208.0,5.3,19.0,695.0,693.86,548.13
2016,3,26,14,15,523.0,246.5,5.4,19.0,622.0,608.47,481.52
2016,3,26,14,30,386.0,285.0,5.5,19.0,549.0,531.01,420.2
2016,3,26,14,45,578.5,202.5,5.6,19.0,574.0,550.65,438.62
2016,3,26,15,0,771.0,120.0,5.7,19.0,599.0,551.91,440.9
2016,3,26,15,15,650.5,146.0,5.7,18.5,530.5,475.67,379.39
2016,3,26,15,30,530.0,172.0,5.7,18.0,462.0,409.19,325.23
2016,3,26,15,45,489.5,164.5,5.75,18.0,414.0,355.79,280.63
2016,3,26,16,0,449.0,157.0,5.8,18.0,366.0,305.88,238.31
2016,3,26,16,15,519.0,124.0,5.7,17.5,339.5,269.84,204.76
2016,3,26,16,30,589.0,91.0,5.6,17.0,313.0,225.85,162.87
2016,3,26,16,45,537.0,86.0,5.6,16.5,265.0,176.12,120.18
2016,3,26,17,0,485.0,81.0,5.6,16.0,217.0,132.12,84.49
2016,3,26,17,15,417.5,70.0,5.45,15.5,169.5,86.89,52.36
2016,3,26,17,30,350.0,59.0,5.3,15.0,122.0,49.66,32.56
2016,3,26,17,45,248.5,44.0,5.15,14.5,81.5,33.45,23.26
2016,3,26,18,0,147.0,29.0,5.0,14.0,41.0,22.52,11.16
2016,3,26,18,15,73.5,14.5,4.85,13.5,20.5,14.25,0.0
2016,3,26,18,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,6,15,130.0,14.5,4.25,11.0,25.5,49.47,0.0
2016,3,27,6,30,260.0,29.0,4.4,11.0,51.0,115.92,76.2
2016,3,27,6,45,367.5,40.5,4.55,11.5,96.5,178.13,135.1
2016,3,27,7,0,475.0,52.0,4.7,12.0,142.0,252.06,200.74
2016,3,27,7,15,544.5,60.0,4.7,12.5,193.5,316.52,258.6
2016,3,27,7,30,614.0,68.0,4.7,13.0,245.0,387.24,320.31
2016,3,27,7,45,654.0,75.5,4.7,13.5,297.0,447.37,371.69
2016,3,27,8,0,694.0,83.0,4.7,14.0,349.0,509.91,423.27
2016,3,27,8,15,693.5,89.5,4.8,14.0,386.0,547.91,454.74
2016,3,27,8,30,693.0,96.0,4.9,14.0,423.0,584.02,483.88
2016,3,27,8,45,748.0,98.5,5.0,14.5,485.0,650.59,535.53
2016,3,27,9,0,803.0,101.0,5.1,15.0,547.0,721.43,587.58
2016,3,27,9,15,821.0,104.0,5.25,15.0,590.5,765.31,619.64
2016,3,27,9,30,839.0,107.0,5.4,15.0,634.0,807.61,650.42
2016,3,27,9,45,852.0,109.5,5.55,15.0,671.5,843.3,676.14
2016,3,27,10,0,865.0,112.0,5.7,15.0,709.0,876.62,700.09
2016,3,27,10,15,875.0,113.5,5.8,15.0,740.5,898.23,715.16
2016,3,27,10,30,885.0,115.0,5.9,15.0,772.0,922.26,732.15
2016,3,27,10,45,891.5,117.0,6.0,15.5,796.0,940.61,743.63
2016,3,27,11,0,898.0,119.0,6.1,16.0,820.0,955.7,752.82
2016,3,27,11,15,902.5,120.0,6.1,16.0,837.0,964.51,758.48
2016,3,27,11,30,907.0,121.0,6.1,16.0,854.0,969.87,761.8
2016,3,27,11,45,909.0,122.0,6.15,16.0,862.0,969.43,761.39
2016,3,27,12,0,911.0,123.0,6.2,16.0,870.0,965.48,758.61
2016,3,27,12,15,911.5,123.0,6.2,16.0,870.5,955.64,751.44
2016,3,27,12,30,912.0,123.0,6.2,16.0,871.0,942.36,741.94
2016,3,27,12,45,912.5,121.5,6.25,16.0,863.5,924.17,729.24
2016,3,27,13,0,913.0,120.0,6.3,16.0,856.0,902.69,714.21
2016,3,27,13,15,909.5,119.0,6.4,16.0,840.0,875.19,695.02
2016,3,27,13,30,906.0,118.0,6.5,16.0,824.0,844.79,673.62
2016,3,27,13,45,895.0,119.0,6.6,16.0,799.0,807.88,647.24
2016,3,27,14,0,884.0,120.0,6.7,16.0,774.0,768.84,619.08
2016,3,27,14,15,717.0,172.5,6.8,15.5,688.5,672.29,544.51
2016,3,27,14,30,550.0,225.0,6.9,15.0,603.0,582.23,472.23
2016,3,27,14,45,498.0,230.0,7.0,15.0,558.5,529.13,429.46
2016,3,27,15,0,446.0,235.0,7.1,15.0,514.0,479.26,388.67
2016,3,27,15,15,400.5,227.5,7.15,14.5,464.5,424.23,344.21
2016,3,27,15,30,355.0,220.0,7.2,14.0,415.0,373.74,302.83
2016,3,27,15,45,406.5,188.0,7.25,14.0,393.0,344.19,277.05
2016,3,27,16,0,458.0,156.0,7.3,14.0,371.0,308.9,245.08
2016,3,27,16,15,299.0,156.0,7.25,13.5,290.5,234.33,184.33
2016,3,27,16,30,140.0,156.0,7.2,13.0,210.0,177.35,140.1
2016,3,27,16,45,118.0,136.0,7.15,13.0,177.0,145.22,113.18
2016,3,27,17,0,96.0,116.0,7.1,13.0,144.0,115.67,88.83
2016,3,27,17,15,78.5,93.0,7.1,12.5,112.5,86.78,65.52
2016,3,27,17,30,61.0,70.0,7.1,12.0,81.0,60.37,44.93
2016,3,27,17,45,32.0,48.5,7.1,12.0,54.5,43.46,32.28
2016,3,27,18,0,3.0,27.0,7.1,12.0,28.0,25.58,14.09
2016,3,27,18,15,1.5,13.5,7.15,11.5,14.0,13.27,0.0
2016,3,27,18,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,7.35,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,7.4,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,8.6,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,8.7,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,8.8,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,8.9,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,8.9,8.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,8.8,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,8.7,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,8.6,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,8.55,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,8.45,8.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,3,28,6,15,168.0,14.5,8.5,9.0,30.0,58.97,0.0
2016,3,28,6,30,336.0,29.0,8.6,9.0,60.0,137.85,94.09
2016,3,28,6,45,453.0,38.0,8.7,9.5,108.5,205.05,157.99
2016,3,28,7,0,570.0,47.0,8.8,10.0,157.0,284.83,230.33
2016,3,28,7,15,634.0,53.5,8.75,10.0,210.5,350.27,291.42
2016,3,28,7,30,698.0,60.0,8.7,10.0,264.0,419.45,354.51
2016,3,28,7,45,742.0,64.0,8.7,10.5,318.5,482.06,409.92
2016,3,28,8,0,786.0,68.0,8.7,11.0,373.0,547.19,465.73
2016,3,28,8,15,814.5,71.5,8.6,11.0,425.0,604.07,513.94
2016,3,28,8,30,843.0,75.0,8.5,11.0,477.0,661.28,561.09
2016,3,28,8,45,864.0,77.5,8.4,11.5,526.0,707.81,595.61
2016,3,28,9,0,885.0,80.0,8.3,12.0,575.0,757.31,631.9
2016,3,28,9,15,900.5,82.0,8.25,12.0,619.0,800.67,664.11
2016,3,28,9,30,916.0,84.0,8.2,12.0,663.0,842.1,694.55
2016,3,28,9,45,926.5,86.0,8.15,12.5,701.0,877.13,718.47
2016,3,28,10,0,937.0,88.0,8.1,13.0,739.0,909.45,740.13
2016,3,28,10,15,945.0,89.0,8.05,13.0,770.5,935.55,758.36
2016,3,28,10,30,953.0,90.0,8.0,13.0,802.0,958.47,774.23
2016,3,28,10,45,958.0,91.5,7.95,13.0,825.5,975.87,786.01
2016,3,28,11,0,963.0,93.0,7.9,13.0,849.0,989.75,795.26
2016,3,28,11,15,752.0,193.5,7.9,13.0,791.5,915.22,738.61
2016,3,28,11,30,541.0,294.0,7.9,13.0,734.0,822.18,663.44
2016,3,28,11,45,755.5,195.0,7.9,13.5,815.0,915.56,737.26
2016,3,28,12,0,970.0,96.0,7.9,14.0,896.0,993.23,793.29
2016,3,28,12,15,969.5,96.0,7.85,14.0,895.0,981.98,784.37
2016,3,28,12,30,969.0,96.0,7.8,14.0,894.0,967.12,773.25
2016,3,28,12,45,725.5,204.5,7.75,14.0,799.0,854.47,688.78
2016,3,28,13,0,482.0,313.0,7.7,14.0,704.0,737.27,593.31
2016,3,28,13,15,700.0,213.0,7.65,14.0,768.0,803.87,651.0
2016,3,28,13,30,918.0,113.0,7.6,14.0,832.0,851.12,687.76
2016,3,28,13,45,911.0,111.5,7.6,14.0,807.0,814.37,660.34
2016,3,28,14,0,904.0,110.0,7.6,14.0,782.0,775.22,631.26
2016,3,28,14,15,705.0,176.5,7.5,14.0,687.5,669.15,546.48
2016,3,28,14,30,506.0,243.0,7.4,14.0,593.0,571.8,465.71
2016,3,28,14,45,543.0,215.0,7.35,14.0,572.5,542.93,443.23
2016,3,28,15,0,580.0,187.0,7.3,14.0,552.0,509.76,416.38
2016,3,28,15,15,605.0,164.0,7.2,14.0,521.5,471.59,384.37
2016,3,28,15,30,630.0,141.0,7.1,14.0,491.0,428.9,347.67
2016,3,28,15,45,519.0,154.5,7.0,14.0,426.0,360.23,289.35
2016,3,28,16,0,408.0,168.0,6.9,14.0,361.0,302.64,240.53
2016,3,28,16,15,560.0,124.0,6.7,13.5,356.5,284.69,219.72
2016,3,28,16,30,712.0,80.0,6.5,13.0,352.0,248.26,180.44
2016,3,28,16,45,668.5,73.5,6.35,13.0,299.5,191.62,129.73
2016,3,28,17,0,625.0,67.0,6.2,13.0,247.0,139.57,85.61
2016,3,28,17,15,555.0,59.5,6.05,12.5,195.0,89.43,49.6
2016,3,28,17,30,485.0,52.0,5.9,12.0,143.0,47.43,28.42
2016,3,28,17,45,373.0,40.5,5.75,11.5,97.5,30.48,21.08
2016,3,28,18,0,261.0,29.0,5.6,11.0,52.0,22.73,12.35
2016,3,28,18,15,130.5,14.5,5.5,10.5,26.0,14.25,0.0
2016,3,28,18,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,29,6,15,167.5,15.0,2.3,8.5,31.0,60.67,0.0
2016,3,29,6,30,335.0,30.0,2.3,9.0,62.0,139.85,97.16
2016,3,29,6,45,449.0,38.5,2.35,9.5,110.5,205.93,158.19
2016,3,29,7,0,563.0,47.0,2.4,10.0,159.0,284.19,227.55
2016,3,29,7,15,626.5,53.5,2.55,10.5,212.0,349.25,285.9
2016,3,29,7,30,690.0,60.0,2.7,11.0,265.0,418.09,345.74
2016,3,29,7,45,736.5,63.5,2.9,11.5,320.0,481.2,399.27
2016,3,29,8,0,783.0,67.0,3.1,12.0,375.0,547.06,453.26
2016,3,29,8,15,811.5,70.5,3.1,12.0,427.0,603.85,498.75
2016,3,29,8,30,840.0,74.0,3.1,12.0,479.0,660.97,542.88
2016,3,29,8,45,862.0,76.0,3.1,12.5,528.0,707.53,575.23
2016,3,29,9,0,884.0,78.0,3.1,13.0,577.0,757.15,609.26
2016,3,29,9,15,899.5,80.0,2.85,13.5,621.0,800.48,636.5
2016,3,29,9,30,915.0,82.0,2.6,14.0,665.0,841.87,661.5
2016,3,29,9,45,926.0,84.0,2.4,14.5,703.0,877.27,681.84
2016,3,29,10,0,937.0,86.0,2.2,15.0,741.0,909.99,699.75
2016,3,29,10,15,945.0,87.0,2.0,15.0,772.5,936.04,713.9
2016,3,29,10,30,953.0,88.0,1.8,15.0,804.0,958.92,725.56
2016,3,29,10,45,958.0,89.5,1.65,15.0,827.5,976.28,733.89
2016,3,29,11,0,963.0,91.0,1.5,15.0,851.0,990.1,739.78
2016,3,29,11,15,966.0,91.5,1.6,15.0,867.0,997.36,745.27
2016,3,29,11,30,969.0,92.0,1.7,15.0,883.0,1000.93,748.52
2016,3,29,11,45,969.5,93.0,1.8,15.5,890.5,999.01,746.89
2016,3,29,12,0,970.0,94.0,1.9,16.0,898.0,993.36,742.94
2016,3,29,12,15,732.5,206.0,2.1,16.0,813.0,891.25,676.7
2016,3,29,12,30,495.0,318.0,2.3,16.0,728.0,779.29,596.17
2016,3,29,12,45,727.5,207.0,2.55,16.0,802.5,860.21,661.65
2016,3,29,13,0,960.0,96.0,2.8,16.0,877.0,921.98,706.01
2016,3,29,13,15,955.5,95.0,2.95,16.0,860.0,892.52,686.65
2016,3,29,13,30,951.0,94.0,3.1,16.0,843.0,860.06,665.78
2016,3,29,13,45,941.5,94.5,3.3,16.0,817.0,822.43,641.25
2016,3,29,14,0,932.0,95.0,3.5,16.0,791.0,782.45,614.62
2016,3,29,14,15,923.0,93.5,3.6,15.5,759.0,738.69,585.45
2016,3,29,14,30,914.0,92.0,3.7,15.0,727.0,693.03,553.48
2016,3,29,14,45,898.0,92.0,3.8,15.0,687.5,642.86,514.78
2016,3,29,15,0,882.0,92.0,3.9,15.0,648.0,591.85,474.37
2016,3,29,15,15,865.0,89.5,3.95,15.0,604.0,537.35,430.04
2016,3,29,15,30,848.0,87.0,4.0,15.0,560.0,481.37,383.29
2016,3,29,15,45,822.5,84.5,4.05,15.0,510.5,423.02,333.34
2016,3,29,16,0,797.0,82.0,4.1,15.0,461.0,366.02,283.18
2016,3,29,16,15,766.0,78.0,4.1,14.5,409.5,307.56,231.37
2016,3,29,16,30,735.0,74.0,4.1,14.0,358.0,251.68,181.06
2016,3,29,16,45,689.0,69.0,4.1,13.5,304.5,192.64,129.17
2016,3,29,17,0,643.0,64.0,4.1,13.0,251.0,140.38,85.32
2016,3,29,17,15,575.5,57.0,3.9,12.5,198.5,89.73,48.81
2016,3,29,17,30,508.0,50.0,3.7,12.0,146.0,46.89,27.06
2016,3,29,17,45,395.0,39.5,3.55,11.5,100.0,29.35,20.16
2016,3,29,18,0,282.0,29.0,3.4,11.0,54.0,22.54,12.52
2016,3,29,18,15,141.0,14.5,3.35,10.5,27.0,11.18,0.0
2016,3,29,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,6,15,117.5,18.5,2.65,9.5,30.0,53.41,3.14
2016,3,30,6,30,235.0,37.0,2.7,10.0,60.0,119.71,84.83
2016,3,30,6,45,335.5,50.0,2.8,10.5,105.5,180.52,139.58
2016,3,30,7,0,436.0,63.0,2.9,11.0,151.0,253.82,204.0
2016,3,30,7,15,503.5,72.0,2.8,11.0,202.5,317.44,260.55
2016,3,30,7,30,571.0,81.0,2.7,11.0,254.0,387.05,320.69
2016,3,30,7,45,620.5,86.5,2.65,11.5,306.5,448.49,372.03
2016,3,30,8,0,670.0,92.0,2.6,12.0,359.0,513.19,424.2
2016,3,30,8,15,627.0,115.5,2.6,12.0,391.5,541.78,446.29
2016,3,30,8,30,584.0,139.0,2.6,12.0,424.0,564.52,463.05
2016,3,30,8,45,623.0,137.5,2.65,12.5,468.5,614.08,500.72
2016,3,30,9,0,662.0,136.0,2.7,13.0,513.0,664.42,537.95
2016,3,30,9,15,744.5,124.0,2.8,13.0,578.0,737.68,591.79
2016,3,30,9,30,827.0,112.0,2.9,13.0,643.0,811.12,644.14
2016,3,30,9,45,522.0,222.0,3.0,13.5,564.0,694.37,552.71
2016,3,30,10,0,217.0,332.0,3.1,14.0,485.0,542.71,429.69
2016,3,30,10,15,197.5,349.5,3.15,14.0,493.5,547.21,432.61
2016,3,30,10,30,178.0,367.0,3.2,14.0,502.0,550.15,433.5
2016,3,30,10,45,535.0,243.0,3.3,14.5,665.0,762.09,600.66
2016,3,30,11,0,892.0,119.0,3.4,15.0,828.0,957.14,739.21
2016,3,30,11,15,896.5,120.0,3.4,15.0,843.5,965.75,742.86
2016,3,30,11,30,901.0,121.0,3.4,15.0,859.0,970.93,745.89
2016,3,30,11,45,904.0,120.5,3.45,15.5,867.0,969.66,743.61
2016,3,30,12,0,907.0,120.0,3.5,16.0,875.0,964.93,739.12
2016,3,30,12,15,907.0,120.0,3.5,16.0,874.5,954.5,731.9
2016,3,30,12,30,907.0,120.0,3.5,16.0,874.0,940.68,722.5
2016,3,30,12,45,909.5,117.0,3.5,16.0,867.0,922.66,710.28
2016,3,30,13,0,912.0,114.0,3.5,16.0,860.0,901.29,695.84
2016,3,30,13,15,680.0,215.0,3.55,16.0,765.0,791.79,618.19
2016,3,30,13,30,448.0,316.0,3.6,16.0,670.0,682.87,533.55
2016,3,30,13,45,669.5,212.5,3.65,16.0,724.0,735.51,579.0
2016,3,30,14,0,891.0,109.0,3.7,16.0,778.0,767.97,605.48
2016,3,30,14,15,881.5,107.5,3.75,16.0,746.5,725.27,575.05
2016,3,30,14,30,872.0,106.0,3.8,16.0,715.0,680.82,542.11
2016,3,30,14,45,859.5,104.0,3.9,16.0,677.0,632.4,504.88
2016,3,30,15,0,847.0,102.0,4.0,16.0,639.0,582.67,465.64
2016,3,30,15,15,829.5,99.0,4.1,15.5,595.0,528.62,422.74
2016,3,30,15,30,812.0,96.0,4.2,15.0,551.0,474.59,378.48
2016,3,30,15,45,788.5,92.5,4.3,15.0,503.0,417.87,330.04
2016,3,30,16,0,765.0,89.0,4.4,15.0,455.0,362.38,281.27
2016,3,30,16,15,732.5,84.5,4.45,14.5,404.0,304.67,230.27
2016,3,30,16,30,700.0,80.0,4.5,14.0,353.0,247.6,179.21
2016,3,30,16,45,654.5,74.5,4.6,13.5,300.5,192.05,130.32
2016,3,30,17,0,609.0,69.0,4.7,13.0,248.0,141.31,87.68
2016,3,30,17,15,541.0,61.5,4.6,12.5,196.5,92.04,51.91
2016,3,30,17,30,473.0,54.0,4.5,12.0,145.0,50.68,30.24
2016,3,30,17,45,363.0,42.5,4.4,11.5,99.5,31.95,22.48
2016,3,30,18,0,253.0,31.0,4.3,11.0,54.0,24.3,14.21
2016,3,30,18,15,126.5,15.5,4.2,10.5,27.0,12.08,0.0
2016,3,30,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,6,15,138.0,18.5,2.65,11.0,33.0,59.04,14.27
2016,3,31,6,30,276.0,37.0,2.7,11.0,66.0,132.02,94.32
2016,3,31,6,45,371.5,49.5,2.75,11.5,112.5,194.56,150.43
2016,3,31,7,0,467.0,62.0,2.8,12.0,159.0,266.76,213.91
2016,3,31,7,15,234.0,83.5,2.75,12.0,132.0,202.29,165.62
2016,3,31,7,30,1.0,105.0,2.7,12.0,105.0,105.8,84.81
2016,3,31,7,45,6.5,124.0,2.65,12.0,126.5,127.9,103.57
2016,3,31,8,0,12.0,143.0,2.6,12.0,148.0,150.5,122.33
2016,3,31,8,15,13.5,159.5,2.55,12.5,165.5,168.32,136.53
2016,3,31,8,30,15.0,176.0,2.5,13.0,183.0,186.26,150.6
2016,3,31,8,45,39.0,210.5,2.5,13.5,232.0,247.09,199.86
2016,3,31,9,0,63.0,245.0,2.5,14.0,281.0,303.44,244.36
2016,3,31,9,15,117.5,272.5,2.55,14.0,346.0,385.94,309.93
2016,3,31,9,30,172.0,300.0,2.6,14.0,411.0,463.22,370.04
2016,3,31,9,45,530.5,201.5,2.7,14.5,571.5,680.59,542.44
2016,3,31,10,0,889.0,103.0,2.8,15.0,732.0,892.39,694.15
2016,3,31,10,15,897.5,104.5,2.85,15.0,762.5,918.29,709.51
2016,3,31,10,30,906.0,106.0,2.9,15.0,793.0,941.2,724.52
2016,3,31,10,45,913.5,106.0,3.0,15.5,817.0,958.4,734.72
2016,3,31,11,0,921.0,106.0,3.1,16.0,841.0,972.31,742.76
2016,3,31,11,15,924.5,107.0,3.15,16.0,856.5,980.14,747.78
2016,3,31,11,30,928.0,108.0,3.2,16.0,872.0,984.45,750.57
2016,3,31,11,45,931.0,107.5,3.3,16.0,880.0,983.12,750.07
2016,3,31,12,0,934.0,107.0,3.4,16.0,888.0,978.22,747.29
2016,3,31,12,15,933.5,107.0,3.55,16.0,887.0,967.08,740.68
2016,3,31,12,30,933.0,107.0,3.7,16.0,886.0,952.46,731.74
2016,3,31,12,45,937.0,103.0,3.85,16.5,879.0,934.27,718.97
2016,3,31,13,0,941.0,99.0,4.0,17.0,872.0,912.59,703.81
2016,3,31,13,15,937.0,98.5,4.15,17.0,855.0,884.4,685.34
2016,3,31,13,30,933.0,98.0,4.3,17.0,838.0,853.24,664.65
2016,3,31,13,45,926.5,97.0,4.45,17.0,813.5,816.84,640.4
2016,3,31,14,0,920.0,96.0,4.6,17.0,789.0,777.97,614.02
2016,3,31,14,15,911.0,95.0,4.65,16.5,757.5,735.06,584.9
2016,3,31,14,30,902.0,94.0,4.7,16.0,726.0,690.28,553.18
2016,3,31,14,45,889.5,92.5,4.8,16.0,688.0,641.21,515.08
2016,3,31,15,0,877.0,91.0,4.9,16.0,650.0,591.03,475.1
2016,3,31,15,15,861.0,88.5,4.95,15.5,606.5,537.22,431.83
2016,3,31,15,30,845.0,86.0,5.0,15.0,563.0,481.79,385.9
2016,3,31,15,45,822.0,83.5,5.05,15.0,514.5,424.56,336.41
2016,3,31,16,0,799.0,81.0,5.1,15.0,466.0,368.42,286.55
2016,3,31,16,15,769.5,77.5,5.05,14.5,415.0,310.71,234.93
2016,3,31,16,30,740.0,74.0,5.0,14.0,364.0,255.4,184.72
2016,3,31,16,45,696.5,69.0,5.0,14.0,311.0,198.62,134.07
2016,3,31,17,0,653.0,64.0,5.0,14.0,258.0,143.97,87.68
2016,3,31,17,15,588.5,57.5,4.85,13.5,206.0,93.24,50.67
2016,3,31,17,30,524.0,51.0,4.7,13.0,154.0,49.95,28.13
2016,3,31,17,45,416.5,41.0,4.55,12.5,107.0,30.37,21.04
2016,3,31,18,0,309.0,31.0,4.4,12.0,60.0,24.11,14.22
2016,3,31,18,15,154.5,15.5,4.25,11.5,30.0,11.88,0.0
2016,3,31,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,1,6,15,168.0,17.5,3.45,10.5,36.5,67.57,25.14
2016,4,1,6,30,336.0,35.0,3.5,11.0,73.0,149.08,107.53
2016,4,1,6,45,429.5,45.5,3.55,11.5,120.5,211.85,164.37
2016,4,1,7,0,523.0,56.0,3.6,12.0,168.0,284.47,228.8
2016,4,1,7,15,583.5,63.0,3.55,12.0,220.0,347.43,285.17
2016,4,1,7,30,644.0,70.0,3.5,12.0,272.0,415.59,344.34
2016,4,1,7,45,685.0,75.5,3.45,12.5,324.5,475.97,394.82
2016,4,1,8,0,726.0,81.0,3.4,13.0,377.0,538.74,445.42
2016,4,1,8,15,755.0,85.0,3.35,13.0,427.5,592.11,487.93
2016,4,1,8,30,784.0,89.0,3.3,13.0,478.0,647.94,531.08
2016,4,1,8,45,806.0,92.0,3.3,13.5,525.5,697.66,566.04
2016,4,1,9,0,828.0,95.0,3.3,14.0,573.0,746.59,599.63
2016,4,1,9,15,843.5,97.5,3.25,14.0,615.5,788.7,628.47
2016,4,1,9,30,859.0,100.0,3.2,14.0,658.0,828.98,655.67
2016,4,1,9,45,871.0,101.5,3.15,14.5,695.0,858.07,673.29
2016,4,1,10,0,883.0,103.0,3.1,15.0,732.0,889.61,692.53
2016,4,1,10,15,891.5,104.5,3.05,15.0,762.5,915.35,708.81
2016,4,1,10,30,900.0,106.0,3.0,15.0,793.0,938.1,723.02
2016,4,1,10,45,705.5,200.5,2.95,15.0,749.0,879.87,680.91
2016,4,1,11,0,511.0,295.0,2.9,15.0,705.0,800.65,619.76
2016,4,1,11,15,716.5,202.0,2.85,15.0,788.0,898.17,692.95
2016,4,1,11,30,922.0,109.0,2.8,15.0,871.0,982.03,748.98
2016,4,1,11,45,924.5,108.5,2.75,15.5,879.0,980.19,744.73
2016,4,1,12,0,927.0,108.0,2.7,16.0,887.0,974.81,739.07
2016,4,1,12,15,702.0,218.0,2.7,16.0,808.0,880.19,674.21
2016,4,1,12,30,477.0,328.0,2.7,16.0,729.0,775.84,595.66
2016,4,1,12,45,703.5,216.0,2.75,16.0,799.5,852.32,657.22
2016,4,1,13,0,930.0,104.0,2.8,16.0,870.0,910.07,697.45
2016,4,1,13,15,926.0,103.0,2.9,16.0,853.5,881.56,678.35
2016,4,1,13,30,922.0,102.0,3.0,16.0,837.0,850.13,657.84
2016,4,1,13,45,917.0,100.5,3.1,16.0,813.0,814.66,634.27
2016,4,1,14,0,912.0,99.0,3.2,16.0,789.0,776.66,608.64
2016,4,1,14,15,903.0,97.5,3.3,16.0,757.5,733.5,578.94
2016,4,1,14,30,894.0,96.0,3.4,16.0,726.0,688.5,546.74
2016,4,1,14,45,883.0,94.0,3.5,16.0,688.0,640.15,509.85
2016,4,1,15,0,872.0,92.0,3.6,16.0,650.0,590.6,471.0
2016,4,1,15,15,856.0,89.5,3.7,15.5,607.0,536.98,428.66
2016,4,1,15,30,840.0,87.0,3.8,15.0,564.0,481.76,383.6
2016,4,1,15,45,818.5,84.0,3.9,15.0,516.0,424.9,335.06
2016,4,1,16,0,797.0,81.0,4.0,15.0,468.0,368.99,285.93
2016,4,1,16,15,768.0,77.5,4.0,14.5,416.5,311.5,234.95
2016,4,1,16,30,739.0,74.0,4.0,14.0,365.0,256.37,185.22
2016,4,1,16,45,696.0,69.0,4.05,14.0,312.0,199.69,134.84
2016,4,1,17,0,653.0,64.0,4.1,14.0,259.0,145.09,88.53
2016,4,1,17,15,590.0,57.0,3.95,13.5,207.5,93.94,50.98
2016,4,1,17,30,527.0,50.0,3.8,13.0,156.0,50.05,27.61
2016,4,1,17,45,423.5,40.5,3.7,12.5,109.0,29.72,20.52
2016,4,1,18,0,320.0,31.0,3.6,12.0,62.0,23.92,14.25
2016,4,1,18,15,160.0,15.5,3.5,11.5,31.0,11.76,0.0
2016,4,1,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,159.0,19.0,1.4,10.0,37.5,68.55,31.69
2016,4,2,6,30,318.0,38.0,1.3,10.0,75.0,148.09,108.15
2016,4,2,6,45,401.5,50.0,1.25,10.5,121.5,208.42,162.19
2016,4,2,7,0,485.0,62.0,1.2,11.0,168.0,277.51,222.63
2016,4,2,7,15,242.5,72.5,1.1,11.0,125.5,201.29,164.72
2016,4,2,7,30,0.0,83.0,1.0,11.0,83.0,81.45,64.27
2016,4,2,7,45,0.0,99.0,0.9,11.5,99.0,97.42,77.78
2016,4,2,8,0,0.0,115.0,0.8,12.0,115.0,113.38,90.74
2016,4,2,8,15,0.0,131.5,0.75,12.5,131.5,129.85,103.87
2016,4,2,8,30,0.0,148.0,0.7,13.0,148.0,146.33,116.75
2016,4,2,8,45,1.0,161.5,0.7,13.5,162.0,160.42,127.56
2016,4,2,9,0,2.0,175.0,0.7,14.0,176.0,174.59,138.31
2016,4,2,9,15,121.0,239.5,0.75,14.0,318.5,352.33,281.12
2016,4,2,9,30,240.0,304.0,0.8,14.0,461.0,524.37,410.63
2016,4,2,9,45,243.5,319.0,0.9,14.5,486.0,548.67,425.76
2016,4,2,10,0,247.0,334.0,1.0,15.0,511.0,581.28,448.07
2016,4,2,10,15,540.0,239.5,1.15,15.5,647.5,753.97,578.29
2016,4,2,10,30,833.0,145.0,1.3,16.0,784.0,927.08,696.34
2016,4,2,10,45,838.5,147.0,1.45,16.5,806.5,943.43,704.95
2016,4,2,11,0,844.0,149.0,1.6,17.0,829.0,956.63,713.55
2016,4,2,11,15,848.5,150.0,1.75,17.0,844.5,964.6,720.09
2016,4,2,11,30,853.0,151.0,1.9,17.0,860.0,969.25,724.54
2016,4,2,11,45,859.0,149.0,2.05,17.5,868.0,968.8,724.32
2016,4,2,12,0,865.0,147.0,2.2,18.0,876.0,964.97,721.92
2016,4,2,12,15,864.5,146.5,2.35,18.0,875.0,953.34,715.72
2016,4,2,12,30,864.0,146.0,2.5,18.0,874.0,938.46,707.36
2016,4,2,12,45,873.5,138.5,2.65,18.0,868.0,918.0,695.15
2016,4,2,13,0,883.0,131.0,2.8,18.0,862.0,898.7,683.68
2016,4,2,13,15,878.5,130.0,2.9,18.0,845.0,870.73,665.73
2016,4,2,13,30,874.0,129.0,3.0,18.0,828.0,840.04,645.8
2016,4,2,13,45,864.0,129.0,3.15,18.0,802.5,805.49,623.26
2016,4,2,14,0,854.0,129.0,3.3,18.0,777.0,766.44,597.19
2016,4,2,14,15,844.0,127.0,3.3,18.0,746.0,723.56,567.3
2016,4,2,14,30,834.0,125.0,3.3,18.0,715.0,679.12,534.17
2016,4,2,14,45,815.0,124.5,3.35,18.0,676.0,629.23,496.33
2016,4,2,15,0,796.0,124.0,3.4,18.0,637.0,579.03,457.33
2016,4,2,15,15,777.5,120.5,3.4,17.5,593.5,526.17,416.02
2016,4,2,15,30,759.0,117.0,3.4,17.0,550.0,472.08,372.5
2016,4,2,15,45,730.0,114.5,3.4,17.0,502.0,416.23,325.66
2016,4,2,16,0,701.0,112.0,3.4,17.0,454.0,362.28,279.26
2016,4,2,16,15,668.0,106.0,3.4,16.5,403.5,306.02,230.71
2016,4,2,16,30,635.0,100.0,3.4,16.0,353.0,252.72,183.96
2016,4,2,16,45,580.5,94.5,3.4,15.5,300.5,198.82,137.83
2016,4,2,17,0,526.0,89.0,3.4,15.0,248.0,150.95,98.54
2016,4,2,17,15,459.5,78.5,3.3,14.5,197.5,102.92,63.29
2016,4,2,17,30,393.0,68.0,3.2,14.0,147.0,62.9,40.28
2016,4,2,17,45,291.5,53.0,3.15,13.5,102.5,40.08,29.53
2016,4,2,18,0,190.0,38.0,3.1,13.0,58.0,29.43,18.95
2016,4,2,18,15,95.0,19.0,3.0,12.5,29.0,14.83,0.0
2016,4,2,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
