Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,13,5,45,51.0,13.0,3.05,10.5,16.5,21.42,0.0
2016,4,13,6,0,102.0,26.0,3.1,11.0,33.0,55.83,26.64
2016,4,13,6,15,209.5,43.0,3.25,11.5,73.5,116.22,84.24
2016,4,13,6,30,317.0,60.0,3.4,12.0,114.0,182.45,141.45
2016,4,13,6,45,407.5,70.0,3.55,12.5,164.0,245.69,197.04
2016,4,13,7,0,498.0,80.0,3.7,13.0,214.0,320.39,261.72
2016,4,13,7,15,551.5,88.0,3.7,13.0,266.5,382.03,315.2
2016,4,13,7,30,605.0,96.0,3.7,13.0,319.0,447.98,370.82
2016,4,13,7,45,644.5,102.0,3.7,13.5,371.5,507.36,418.97
2016,4,13,8,0,684.0,108.0,3.7,14.0,424.0,568.9,467.33
2016,4,13,8,15,712.0,113.0,3.65,14.0,474.0,623.27,509.47
2016,4,13,8,30,740.0,118.0,3.6,14.0,524.0,678.04,550.89
2016,4,13,8,45,762.0,121.5,3.55,14.5,570.5,726.63,584.39
2016,4,13,9,0,784.0,125.0,3.5,15.0,617.0,771.82,614.59
2016,4,13,9,15,799.5,128.0,3.4,15.0,658.5,812.75,642.1
2016,4,13,9,30,815.0,131.0,3.3,15.0,700.0,851.93,667.99
2016,4,13,9,45,840.0,126.5,3.2,15.5,739.0,889.35,691.0
2016,4,13,10,0,865.0,122.0,3.1,16.0,778.0,919.4,708.5
2016,4,13,10,15,872.5,123.5,3.1,16.0,807.5,943.16,723.61
2016,4,13,10,30,880.0,125.0,3.1,16.0,837.0,963.97,736.75
2016,4,13,10,45,884.0,127.0,3.1,16.5,858.5,978.89,744.54
2016,4,13,11,0,888.0,129.0,3.1,17.0,880.0,990.54,750.22
2016,4,13,11,15,891.5,129.5,3.05,17.0,894.0,996.8,753.37
2016,4,13,11,30,895.0,130.0,3.0,17.0,908.0,999.68,754.41
2016,4,13,11,45,893.0,132.5,3.0,17.0,913.5,995.95,751.59
2016,4,13,12,0,891.0,135.0,3.0,17.0,919.0,988.84,746.68
2016,4,13,12,15,890.5,135.0,3.0,17.0,917.5,977.29,738.91
2016,4,13,12,30,890.0,135.0,3.0,17.0,916.0,962.48,729.08
2016,4,13,12,45,885.0,136.0,3.05,17.0,906.0,941.41,715.48
2016,4,13,13,0,880.0,137.0,3.1,17.0,896.0,917.41,699.91
2016,4,13,13,15,875.5,136.0,3.15,17.0,878.5,889.07,681.32
2016,4,13,13,30,871.0,135.0,3.2,17.0,861.0,858.06,660.8
2016,4,13,13,45,858.0,137.0,3.3,17.0,834.5,822.73,637.39
2016,4,13,14,0,845.0,139.0,3.4,17.0,808.0,783.16,610.7
2016,4,13,14,15,835.5,137.0,3.4,16.5,777.0,740.63,582.22
2016,4,13,14,30,826.0,135.0,3.4,16.0,746.0,696.57,550.81
2016,4,13,14,45,805.0,136.0,3.45,16.0,706.0,646.79,513.02
2016,4,13,15,0,784.0,137.0,3.5,16.0,666.0,596.95,474.32
2016,4,13,15,15,766.5,133.5,3.55,15.5,623.0,543.55,432.86
2016,4,13,15,30,749.0,130.0,3.6,15.0,580.0,491.44,391.08
2016,4,13,15,45,723.0,126.5,3.65,15.0,532.0,436.07,344.8
2016,4,13,16,0,697.0,123.0,3.7,15.0,484.0,382.36,298.69
2016,4,13,16,15,665.5,117.0,3.75,14.5,433.5,326.43,250.46
2016,4,13,16,30,634.0,111.0,3.8,14.0,383.0,273.34,203.75
2016,4,13,16,45,588.0,104.5,3.9,14.0,331.0,219.71,156.81
2016,4,13,17,0,542.0,98.0,4.0,14.0,279.0,171.11,115.45
2016,4,13,17,15,481.5,88.0,3.9,13.5,227.5,122.28,77.73
2016,4,13,17,30,421.0,78.0,3.8,13.0,176.0,80.68,51.0
2016,4,13,17,45,324.0,64.5,3.75,12.5,128.5,48.14,37.19
2016,4,13,18,0,227.0,51.0,3.7,12.0,81.0,39.12,28.53
2016,4,13,18,15,126.0,31.5,3.6,11.5,47.0,26.12,14.58
2016,4,13,18,30,25.0,12.0,3.5,11.0,13.0,11.8,0.0
2016,4,13,18,45,12.5,6.0,3.45,11.0,6.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,14,5,45,62.0,14.5,4.0,10.5,19.0,24.96,0.0
2016,4,14,6,0,124.0,29.0,4.1,11.0,38.0,69.09,37.66
2016,4,14,6,15,240.0,44.5,4.2,11.0,80.0,127.06,92.99
2016,4,14,6,30,356.0,60.0,4.3,11.0,122.0,196.49,153.46
2016,4,14,6,45,432.0,71.5,4.45,11.5,172.0,258.17,208.56
2016,4,14,7,0,508.0,83.0,4.6,12.0,222.0,329.51,271.1
2016,4,14,7,15,565.0,82.0,4.6,12.0,267.5,383.88,319.27
2016,4,14,7,30,622.0,81.0,4.6,12.0,313.0,442.38,369.75
2016,4,14,7,45,511.0,122.5,4.6,12.5,331.5,448.82,374.13
2016,4,14,8,0,400.0,164.0,4.6,13.0,350.0,446.65,370.16
2016,4,14,8,15,523.5,147.5,4.6,13.0,420.0,530.18,438.94
2016,4,14,8,30,647.0,131.0,4.6,13.0,490.0,626.82,516.15
2016,4,14,8,45,652.0,144.5,4.6,13.5,532.0,669.93,547.2
2016,4,14,9,0,657.0,158.0,4.6,14.0,574.0,711.31,576.49
2016,4,14,9,15,570.5,205.5,4.65,14.0,583.5,707.8,570.43
2016,4,14,9,30,484.0,253.0,4.7,14.0,593.0,700.65,561.58
2016,4,14,9,45,664.5,194.5,4.8,14.5,687.0,812.71,648.17
2016,4,14,10,0,845.0,136.0,4.9,15.0,781.0,923.76,726.59
2016,4,14,10,15,853.0,138.0,4.95,15.0,810.0,948.15,742.6
2016,4,14,10,30,861.0,140.0,5.0,15.0,839.0,969.62,757.14
2016,4,14,10,45,853.5,149.0,5.1,15.5,857.5,980.75,763.35
2016,4,14,11,0,846.0,158.0,5.2,16.0,876.0,988.35,767.23
2016,4,14,11,15,668.5,249.5,5.3,16.0,822.5,919.06,717.81
2016,4,14,11,30,491.0,341.0,5.4,16.0,769.0,839.21,654.71
2016,4,14,11,45,485.5,345.0,5.5,16.0,771.0,833.81,651.23
2016,4,14,12,0,480.0,349.0,5.6,16.0,773.0,826.4,645.95
2016,4,14,12,15,651.0,265.0,5.7,16.0,839.0,894.62,701.72
2016,4,14,12,30,822.0,181.0,5.8,16.0,905.0,952.18,744.68
2016,4,14,12,45,848.5,162.5,5.95,16.0,903.0,940.48,737.06
2016,4,14,13,0,875.0,144.0,6.1,16.0,901.0,921.11,724.28
2016,4,14,13,15,871.0,143.0,6.2,16.0,884.0,893.25,705.06
2016,4,14,13,30,867.0,142.0,6.3,16.0,867.0,865.33,685.75
2016,4,14,13,45,851.0,145.5,6.4,16.0,840.0,826.71,658.38
2016,4,14,14,0,835.0,149.0,6.5,16.0,813.0,786.48,629.62
2016,4,14,14,15,825.0,147.0,6.55,15.5,781.0,743.9,599.77
2016,4,14,14,30,815.0,145.0,6.6,15.0,749.0,699.86,566.68
2016,4,14,14,45,801.5,142.0,6.7,15.0,710.5,651.39,528.48
2016,4,14,15,0,788.0,139.0,6.8,15.0,672.0,602.25,488.91
2016,4,14,15,15,769.5,135.0,6.85,15.0,628.5,547.6,444.02
2016,4,14,15,30,751.0,131.0,6.9,15.0,585.0,494.36,399.19
2016,4,14,15,45,739.0,122.5,7.0,15.0,539.0,440.37,352.77
2016,4,14,16,0,727.0,114.0,7.1,15.0,493.0,386.6,305.33
2016,4,14,16,15,695.5,109.0,7.1,14.5,442.0,329.99,255.28
2016,4,14,16,30,664.0,104.0,7.1,14.0,391.0,276.16,206.9
2016,4,14,16,45,626.0,96.5,7.1,14.0,339.0,221.64,158.0
2016,4,14,17,0,588.0,89.0,7.1,14.0,287.0,171.16,114.01
2016,4,14,17,15,528.0,80.5,7.0,13.5,235.0,121.7,75.35
2016,4,14,17,30,468.0,72.0,6.9,13.0,183.0,79.27,48.16
2016,4,14,17,45,380.0,60.0,6.8,12.5,135.5,44.45,33.93
2016,4,14,18,0,292.0,48.0,6.7,12.0,88.0,36.56,26.33
2016,4,14,18,15,146.0,32.0,6.55,11.5,52.0,24.86,13.98
2016,4,14,18,30,0.0,16.0,6.4,11.0,16.0,15.73,0.0
2016,4,14,18,45,0.0,8.0,6.3,11.0,8.0,7.86,0.0
2016,4,14,19,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,6.05,10.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,5.85,9.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,6.0,8.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,4.7,7.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,4,15,5,45,112.5,13.5,4.4,8.5,22.0,33.05,0.0
2016,4,15,6,0,225.0,27.0,4.4,9.0,44.0,91.68,53.6
2016,4,15,6,15,342.5,39.0,4.45,9.5,88.5,151.76,111.69
2016,4,15,6,30,460.0,51.0,4.5,10.0,133.0,224.39,175.86
2016,4,15,6,45,531.0,60.0,4.55,10.5,185.0,287.88,233.46
2016,4,15,7,0,602.0,69.0,4.6,11.0,237.0,358.3,295.87
2016,4,15,7,15,651.0,75.0,4.7,11.5,291.0,420.81,350.48
2016,4,15,7,30,700.0,81.0,4.8,12.0,345.0,487.05,406.51
2016,4,15,7,45,730.0,87.5,4.9,12.5,398.0,545.83,454.82
2016,4,15,8,0,760.0,94.0,5.0,13.0,451.0,603.7,501.07
2016,4,15,8,15,785.5,98.0,4.95,13.5,502.0,658.52,543.14
2016,4,15,8,30,811.0,102.0,4.9,14.0,553.0,713.33,582.65
2016,4,15,8,45,828.0,106.0,4.85,14.5,600.0,761.3,615.73
2016,4,15,9,0,845.0,110.0,4.8,15.0,647.0,807.98,647.24
2016,4,15,9,15,859.5,112.5,4.65,15.0,689.5,849.37,674.94
2016,4,15,9,30,874.0,115.0,4.5,15.0,732.0,888.78,700.77
2016,4,15,9,45,890.0,114.0,4.4,15.5,770.0,918.19,718.06
2016,4,15,10,0,906.0,113.0,4.3,16.0,808.0,950.42,737.15
2016,4,15,10,15,913.5,114.5,4.25,16.0,837.5,974.88,752.66
2016,4,15,10,30,921.0,116.0,4.2,16.0,867.0,996.24,766.06
2016,4,15,10,45,928.5,116.0,4.2,16.5,890.0,1012.77,775.01
2016,4,15,11,0,936.0,116.0,4.2,17.0,913.0,1025.96,781.76
2016,4,15,11,15,939.0,116.5,4.3,17.0,927.5,1031.89,785.78
2016,4,15,11,30,942.0,117.0,4.4,17.0,942.0,1034.26,787.72
2016,4,15,11,45,945.0,116.0,4.55,17.5,948.5,1031.51,785.46
2016,4,15,12,0,948.0,115.0,4.7,18.0,955.0,1025.18,780.86
2016,4,15,12,15,947.0,114.5,4.85,18.0,952.5,1012.04,773.15
2016,4,15,12,30,946.0,114.0,5.0,18.0,950.0,995.46,763.1
2016,4,15,12,45,947.0,111.5,5.15,18.0,941.0,975.31,750.53
2016,4,15,13,0,948.0,109.0,5.3,18.0,932.0,951.81,735.55
2016,4,15,13,15,943.5,108.0,5.4,18.0,913.5,921.84,715.55
2016,4,15,13,30,939.0,107.0,5.5,18.0,895.0,888.99,693.39
2016,4,15,13,45,933.5,105.5,5.65,18.5,869.0,852.14,667.12
2016,4,15,14,0,928.0,104.0,5.8,19.0,843.0,812.81,638.87
2016,4,15,14,15,919.0,102.0,5.8,18.5,810.0,768.17,608.24
2016,4,15,14,30,910.0,100.0,5.8,18.0,777.0,721.72,575.87
2016,4,15,14,45,897.5,98.5,5.85,18.0,738.0,671.93,537.61
2016,4,15,15,0,885.0,97.0,5.9,18.0,699.0,621.1,497.3
2016,4,15,15,15,869.5,94.5,5.85,18.0,654.5,566.89,453.15
2016,4,15,15,30,854.0,92.0,5.8,18.0,610.0,510.81,406.48
2016,4,15,15,45,832.5,89.5,5.75,18.0,561.0,453.45,357.63
2016,4,15,16,0,811.0,87.0,5.7,18.0,512.0,397.06,308.37
2016,4,15,16,15,784.0,83.0,5.6,17.5,460.0,338.69,257.08
2016,4,15,16,30,757.0,79.0,5.5,17.0,408.0,282.47,206.71
2016,4,15,16,45,721.5,74.0,5.45,17.0,355.0,225.86,156.0
2016,4,15,17,0,686.0,69.0,5.4,17.0,302.0,170.35,107.77
2016,4,15,17,15,632.0,63.0,5.3,16.0,249.0,118.1,67.02
2016,4,15,17,30,578.0,57.0,5.2,15.0,196.0,72.0,38.0
2016,4,15,17,45,497.0,48.0,5.15,14.5,146.5,34.02,24.48
2016,4,15,18,0,416.0,39.0,5.1,14.0,97.0,28.94,19.55
2016,4,15,18,15,278.0,26.5,5.05,13.5,58.5,20.14,10.41
2016,4,15,18,30,140.0,14.0,5.0,13.0,20.0,10.69,0.0
2016,4,15,18,45,70.0,7.0,4.95,13.0,10.0,6.88,0.0
2016,4,15,19,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,123.0,13.5,1.4,11.5,23.5,35.28,0.0
2016,4,16,6,0,246.0,27.0,1.3,12.0,47.0,97.94,59.21
2016,4,16,6,15,355.0,39.0,1.3,12.5,91.5,156.43,113.96
2016,4,16,6,30,464.0,51.0,1.3,13.0,136.0,227.17,175.14
2016,4,16,6,45,532.0,59.5,1.3,13.5,187.5,289.3,229.71
2016,4,16,7,0,600.0,68.0,1.3,14.0,239.0,358.01,288.25
2016,4,16,7,15,647.5,74.5,1.3,14.5,292.5,420.3,339.94
2016,4,16,7,30,695.0,81.0,1.3,15.0,346.0,486.18,392.49
2016,4,16,7,45,727.5,86.0,1.3,15.5,399.0,544.53,437.34
2016,4,16,8,0,760.0,91.0,1.3,16.0,452.0,602.4,480.27
2016,4,16,8,15,785.0,95.0,1.35,16.5,502.5,656.85,519.56
2016,4,16,8,30,810.0,99.0,1.4,17.0,553.0,711.25,556.2
2016,4,16,8,45,827.0,102.5,1.5,17.5,600.0,758.58,587.43
2016,4,16,9,0,844.0,106.0,1.6,18.0,647.0,804.64,617.36
2016,4,16,9,15,858.0,108.5,1.6,18.5,689.0,845.54,642.26
2016,4,16,9,30,872.0,111.0,1.6,19.0,731.0,879.36,662.05
2016,4,16,9,45,883.0,113.0,1.65,19.5,767.5,912.66,681.96
2016,4,16,10,0,894.0,115.0,1.7,20.0,804.0,943.39,700.02
2016,4,16,10,15,902.0,116.5,1.75,20.0,833.0,968.03,715.39
2016,4,16,10,30,910.0,118.0,1.8,20.0,862.0,989.63,728.89
2016,4,16,10,45,919.0,116.5,1.85,20.5,885.0,1005.82,737.58
2016,4,16,11,0,928.0,115.0,1.9,21.0,908.0,1018.74,744.29
2016,4,16,11,15,931.0,115.5,1.95,21.0,922.5,1024.59,748.02
2016,4,16,11,30,934.0,116.0,2.0,21.0,937.0,1026.93,749.7
2016,4,16,11,45,939.0,114.0,2.05,21.5,944.0,1025.05,747.39
2016,4,16,12,0,944.0,112.0,2.1,22.0,951.0,1019.62,742.97
2016,4,16,12,15,943.5,111.5,2.15,22.0,949.0,1006.97,735.47
2016,4,16,12,30,943.0,111.0,2.2,22.0,947.0,990.89,725.89
2016,4,16,12,45,941.5,110.0,2.25,22.0,937.5,970.04,713.25
2016,4,16,13,0,940.0,109.0,2.3,22.0,928.0,945.95,698.52
2016,4,16,13,15,936.0,108.5,2.35,22.0,910.0,917.09,680.59
2016,4,16,13,30,932.0,108.0,2.4,22.0,892.0,885.36,660.67
2016,4,16,13,45,926.0,106.5,2.5,22.0,866.5,848.31,637.37
2016,4,16,14,0,920.0,105.0,2.6,22.0,841.0,808.85,612.13
2016,4,16,14,15,911.5,103.5,2.65,22.0,808.5,765.36,583.41
2016,4,16,14,30,903.0,102.0,2.7,22.0,776.0,720.03,553.03
2016,4,16,14,45,893.0,99.5,2.8,22.0,737.5,671.17,517.98
2016,4,16,15,0,883.0,97.0,2.9,22.0,699.0,621.07,480.68
2016,4,16,15,15,868.0,94.5,2.95,21.5,655.0,567.24,440.12
2016,4,16,15,30,853.0,92.0,3.0,21.0,611.0,511.46,396.71
2016,4,16,15,45,833.0,89.0,3.05,21.0,562.5,454.35,350.05
2016,4,16,16,0,813.0,86.0,3.1,21.0,514.0,398.06,302.64
2016,4,16,16,15,786.5,82.5,3.05,20.5,462.5,340.22,253.29
2016,4,16,16,30,760.0,79.0,3.0,20.0,411.0,284.47,204.61
2016,4,16,16,45,712.5,76.5,3.0,20.0,356.5,227.31,155.03
2016,4,16,17,0,665.0,74.0,3.0,20.0,302.0,172.4,108.74
2016,4,16,17,15,611.5,67.5,2.8,19.0,249.5,120.89,69.16
2016,4,16,17,30,558.0,61.0,2.6,18.0,197.0,75.52,40.64
2016,4,16,17,45,454.5,53.5,2.4,17.5,146.5,38.74,28.31
2016,4,16,18,0,351.0,46.0,2.2,17.0,96.0,35.41,24.92
2016,4,16,18,15,175.5,33.0,2.1,16.5,58.0,25.54,14.8
2016,4,16,18,30,0.0,20.0,2.0,16.0,20.0,18.6,0.0
2016,4,16,18,45,0.0,10.0,1.9,16.0,10.0,9.83,0.0
2016,4,16,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,5,45,104.5,15.0,0.95,13.5,24.0,38.48,0.0
2016,4,17,6,0,209.0,30.0,1.0,14.0,48.0,92.23,57.48
2016,4,17,6,15,311.0,43.5,1.1,14.0,91.5,148.21,108.23
2016,4,17,6,30,413.0,57.0,1.2,14.0,135.0,217.12,167.57
2016,4,17,6,45,480.5,67.0,1.3,14.5,185.0,278.24,220.8
2016,4,17,7,0,548.0,77.0,1.4,15.0,235.0,345.89,278.23
2016,4,17,7,15,596.0,84.5,1.35,15.5,287.5,407.08,328.59
2016,4,17,7,30,644.0,92.0,1.3,16.0,340.0,471.97,379.92
2016,4,17,7,45,679.5,97.0,1.3,16.5,392.0,529.82,424.25
2016,4,17,8,0,715.0,102.0,1.3,17.0,444.0,589.38,468.31
2016,4,17,8,15,740.5,106.5,1.3,17.5,494.0,642.79,506.32
2016,4,17,8,30,766.0,111.0,1.3,18.0,544.0,694.03,540.92
2016,4,17,8,45,787.0,114.0,1.3,18.5,590.5,742.25,571.8
2016,4,17,9,0,808.0,117.0,1.3,19.0,637.0,789.58,601.43
2016,4,17,9,15,822.5,120.0,1.35,19.5,678.5,830.27,626.58
2016,4,17,9,30,837.0,123.0,1.4,20.0,720.0,869.09,650.23
2016,4,17,9,45,854.0,122.0,1.5,20.5,757.0,903.65,671.48
2016,4,17,10,0,871.0,121.0,1.6,21.0,794.0,930.5,687.59
2016,4,17,10,15,878.5,122.5,1.65,21.5,823.5,954.17,701.0
2016,4,17,10,30,886.0,124.0,1.7,22.0,853.0,974.87,712.52
2016,4,17,10,45,893.5,124.0,1.75,22.5,875.5,990.88,721.07
2016,4,17,11,0,901.0,124.0,1.8,23.0,898.0,1003.67,727.69
2016,4,17,11,15,904.5,125.0,1.8,23.0,912.0,1010.33,731.26
2016,4,17,11,30,908.0,126.0,1.8,23.0,926.0,1013.56,732.85
2016,4,17,11,45,911.0,125.5,1.8,23.5,933.0,1011.32,729.71
2016,4,17,12,0,914.0,125.0,1.8,24.0,940.0,1005.64,724.59
2016,4,17,12,15,913.5,124.5,1.7,24.0,938.0,993.22,715.42
2016,4,17,12,30,913.0,124.0,1.6,24.0,936.0,977.49,704.31
2016,4,17,12,45,913.0,122.0,1.55,24.5,926.5,957.45,689.95
2016,4,17,13,0,913.0,120.0,1.5,25.0,917.0,934.24,673.72
2016,4,17,13,15,909.0,119.0,1.35,25.0,899.5,905.49,654.01
2016,4,17,13,30,905.0,118.0,1.2,25.0,882.0,873.96,632.56
2016,4,17,13,45,901.5,115.5,1.1,25.5,857.5,838.73,608.24
2016,4,17,14,0,898.0,113.0,1.0,26.0,833.0,801.01,582.35
2016,4,17,14,15,889.5,111.0,1.05,26.0,801.0,757.82,555.86
2016,4,17,14,30,881.0,109.0,1.1,26.0,769.0,712.86,527.76
2016,4,17,14,45,872.5,105.5,1.15,26.0,731.5,664.92,495.07
2016,4,17,15,0,864.0,102.0,1.2,26.0,694.0,615.67,460.39
2016,4,17,15,15,849.5,99.5,1.3,25.5,650.5,561.71,422.32
2016,4,17,15,30,835.0,97.0,1.4,25.0,607.0,508.41,383.04
2016,4,17,15,45,817.5,93.0,1.5,25.0,559.5,452.37,339.39
2016,4,17,16,0,800.0,89.0,1.6,25.0,512.0,396.93,294.58
2016,4,17,16,15,774.0,85.0,1.7,24.5,461.0,339.49,247.42
2016,4,17,16,30,748.0,81.0,1.8,24.0,410.0,284.11,200.61
2016,4,17,16,45,713.0,76.0,1.9,23.5,357.0,228.08,153.1
2016,4,17,17,0,678.0,71.0,2.0,23.0,304.0,173.04,107.26
2016,4,17,17,15,626.5,64.5,1.95,22.0,251.5,120.98,67.6
2016,4,17,17,30,575.0,58.0,1.9,21.0,199.0,74.79,38.64
2016,4,17,17,45,494.5,49.0,1.85,20.0,149.5,34.56,24.41
2016,4,17,18,0,414.0,40.0,1.8,19.0,100.0,29.51,19.7
2016,4,17,18,15,288.5,27.5,1.7,18.5,61.0,20.77,11.06
2016,4,17,18,30,163.0,15.0,1.6,18.0,22.0,11.4,0.0
2016,4,17,18,45,81.5,7.5,1.55,17.5,11.0,7.37,0.0
2016,4,17,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,45,132.5,15.0,0.35,14.5,27.0,45.13,0.0
2016,4,18,6,0,265.0,30.0,0.4,15.0,54.0,107.0,68.01
2016,4,18,6,15,369.0,42.0,0.5,15.5,99.0,165.87,120.37
2016,4,18,6,30,473.0,54.0,0.6,16.0,144.0,236.3,180.19
2016,4,18,6,45,542.0,62.0,0.75,16.5,196.0,299.16,234.3
2016,4,18,7,0,611.0,70.0,0.9,17.0,248.0,368.63,292.47
2016,4,18,7,15,657.0,76.0,0.95,17.0,302.0,430.33,343.28
2016,4,18,7,30,703.0,82.0,1.0,17.0,356.0,495.44,395.07
2016,4,18,7,45,735.0,87.0,1.1,17.5,409.0,553.92,439.79
2016,4,18,8,0,767.0,92.0,1.2,18.0,462.0,611.87,482.79
2016,4,18,8,15,791.5,96.0,1.25,18.5,513.0,666.25,521.37
2016,4,18,8,30,816.0,100.0,1.3,19.0,564.0,720.53,557.26
2016,4,18,8,45,835.0,102.5,1.4,20.0,611.0,768.46,587.38
2016,4,18,9,0,854.0,105.0,1.5,21.0,658.0,815.24,616.16
2016,4,18,9,15,867.5,107.5,1.55,21.5,699.5,855.94,641.0
2016,4,18,9,30,881.0,110.0,1.6,22.0,741.0,889.55,660.89
2016,4,18,9,45,895.5,109.5,1.7,22.5,778.5,923.4,681.45
2016,4,18,10,0,910.0,109.0,1.8,23.0,816.0,954.83,700.3
2016,4,18,10,15,917.0,110.0,1.85,23.0,845.0,978.22,714.66
2016,4,18,10,30,924.0,111.0,1.9,23.0,874.0,998.49,727.15
2016,4,18,10,45,929.5,111.5,2.0,23.5,895.5,1013.55,735.62
2016,4,18,11,0,935.0,112.0,2.1,24.0,917.0,1025.23,742.04
2016,4,18,11,15,937.5,113.0,2.1,24.0,931.0,1031.06,745.1
2016,4,18,11,30,940.0,114.0,2.1,24.0,945.0,1033.35,746.1
2016,4,18,11,45,940.5,114.5,2.15,24.5,950.5,1029.64,742.61
2016,4,18,12,0,941.0,115.0,2.2,25.0,956.0,1022.4,737.05
2016,4,18,12,15,940.0,115.0,2.15,25.0,954.0,1009.73,728.48
2016,4,18,12,30,939.0,115.0,2.1,25.0,952.0,993.67,717.91
2016,4,18,12,45,932.0,117.0,2.1,25.0,940.0,970.83,703.67
2016,4,18,13,0,925.0,119.0,2.1,25.0,928.0,945.0,687.58
2016,4,18,13,15,920.5,118.0,2.1,25.0,910.0,915.5,669.11
2016,4,18,13,30,916.0,117.0,2.1,25.0,892.0,883.21,648.77
2016,4,18,13,45,903.5,119.0,2.1,25.0,865.0,844.84,624.29
2016,4,18,14,0,891.0,121.0,2.1,25.0,838.0,804.53,598.34
2016,4,18,14,15,881.5,119.5,2.1,24.5,805.5,761.31,571.27
2016,4,18,14,30,872.0,118.0,2.1,24.0,773.0,716.42,542.37
2016,4,18,14,45,851.0,119.5,2.15,24.0,732.5,665.32,505.89
2016,4,18,15,0,830.0,121.0,2.2,24.0,692.0,613.91,468.24
2016,4,18,15,15,813.0,118.0,2.25,23.5,648.0,560.52,429.0
2016,4,18,15,30,796.0,115.0,2.3,23.0,604.0,507.22,388.44
2016,4,18,15,45,591.0,156.5,2.35,23.0,503.5,409.93,313.2
2016,4,18,16,0,386.0,198.0,2.4,23.0,403.0,334.48,254.84
2016,4,18,16,15,401.5,173.5,2.45,22.5,368.0,292.61,220.82
2016,4,18,16,30,417.0,149.0,2.5,22.0,333.0,250.42,185.22
2016,4,18,16,45,375.0,139.5,2.55,21.5,289.0,206.56,149.38
2016,4,18,17,0,333.0,130.0,2.6,21.0,245.0,169.92,120.03
2016,4,18,17,15,302.5,111.0,2.6,20.0,202.5,128.71,88.17
2016,4,18,17,30,272.0,92.0,2.6,19.0,160.0,91.15,61.73
2016,4,18,17,45,223.0,73.0,2.65,18.0,120.0,57.83,44.9
2016,4,18,18,0,174.0,54.0,2.7,17.0,80.0,43.64,32.08
2016,4,18,18,15,87.0,36.0,2.65,16.5,49.0,29.68,18.59
2016,4,18,18,30,0.0,18.0,2.6,16.0,18.0,17.13,0.0
2016,4,18,18,45,0.0,9.0,2.6,15.5,9.0,8.85,0.0
2016,4,18,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,5,45,115.0,16.5,0.65,13.5,27.5,43.43,0.0
2016,4,19,6,0,230.0,33.0,0.6,14.0,55.0,101.7,66.57
2016,4,19,6,15,330.5,46.0,0.6,14.5,99.5,159.58,117.26
2016,4,19,6,30,431.0,59.0,0.6,15.0,144.0,228.04,175.37
2016,4,19,6,45,510.0,66.5,0.6,15.5,196.0,292.49,230.13
2016,4,19,7,0,589.0,74.0,0.6,16.0,248.0,364.55,289.49
2016,4,19,7,15,635.0,80.0,0.65,16.0,301.0,425.26,339.17
2016,4,19,7,30,681.0,86.0,0.7,16.0,354.0,489.37,389.94
2016,4,19,7,45,719.0,89.5,0.75,16.5,407.5,548.81,434.86
2016,4,19,8,0,757.0,93.0,0.8,17.0,461.0,608.27,478.37
2016,4,19,8,15,781.0,97.0,0.9,17.5,511.5,661.87,516.63
2016,4,19,8,30,805.0,101.0,1.0,18.0,562.0,715.34,552.38
2016,4,19,8,45,821.0,105.0,1.15,19.0,608.0,762.16,582.37
2016,4,19,9,0,837.0,109.0,1.3,20.0,654.0,807.65,610.98
2016,4,19,9,15,851.0,111.5,1.3,20.5,695.5,848.2,635.14
2016,4,19,9,30,865.0,114.0,1.3,21.0,737.0,886.76,657.65
2016,4,19,9,45,683.5,198.5,1.35,21.5,705.5,840.08,624.43
2016,4,19,10,0,502.0,283.0,1.4,22.0,674.0,774.47,575.02
2016,4,19,10,15,694.5,206.0,1.4,22.0,768.5,883.92,652.14
2016,4,19,10,30,887.0,129.0,1.4,22.0,863.0,983.98,714.69
2016,4,19,10,45,886.0,134.0,1.45,22.5,883.0,996.97,720.28
2016,4,19,11,0,885.0,139.0,1.5,23.0,903.0,1006.55,724.91
2016,4,19,11,15,700.5,242.0,1.5,23.0,853.0,946.99,686.41
2016,4,19,11,30,516.0,345.0,1.5,23.0,803.0,870.41,631.88
2016,4,19,11,45,496.0,353.0,1.5,23.5,795.5,854.77,620.51
2016,4,19,12,0,476.0,361.0,1.5,24.0,788.0,837.21,607.29
2016,4,19,12,15,422.0,383.5,1.6,24.0,761.5,800.37,582.55
2016,4,19,12,30,368.0,406.0,1.7,24.0,735.0,758.91,554.63
2016,4,19,12,45,413.5,379.5,1.8,24.0,746.0,767.9,563.42
2016,4,19,13,0,459.0,353.0,1.9,24.0,757.0,769.73,566.99
2016,4,19,13,15,467.0,342.0,1.95,23.5,745.5,750.82,556.14
2016,4,19,13,30,475.0,331.0,2.0,23.0,734.0,730.02,544.01
2016,4,19,13,45,384.0,354.0,2.15,23.0,674.0,658.7,493.65
2016,4,19,14,0,293.0,377.0,2.3,23.0,614.0,594.81,447.7
2016,4,19,14,15,211.0,369.0,2.4,22.5,536.0,511.96,388.39
2016,4,19,14,30,129.0,361.0,2.5,22.0,458.0,436.74,333.25
2016,4,19,14,45,106.5,337.0,2.6,22.0,414.5,391.29,300.0
2016,4,19,15,0,84.0,313.0,2.7,22.0,371.0,348.5,268.16
2016,4,19,15,15,63.5,282.0,2.75,21.5,324.5,302.53,233.98
2016,4,19,15,30,43.0,251.0,2.8,21.0,278.0,258.8,201.03
2016,4,19,15,45,100.0,242.5,2.9,20.5,298.0,272.55,212.66
2016,4,19,16,0,157.0,234.0,3.0,20.0,318.0,278.24,216.98
2016,4,19,16,15,99.0,203.5,3.0,19.5,255.0,222.47,173.65
2016,4,19,16,30,41.0,173.0,3.0,19.0,192.0,171.62,134.44
2016,4,19,16,45,35.0,152.5,3.0,18.5,167.5,148.05,115.87
2016,4,19,17,0,29.0,132.0,3.0,18.0,143.0,125.3,97.74
2016,4,19,17,15,21.5,110.5,2.9,17.5,118.0,104.95,81.48
2016,4,19,17,30,14.0,89.0,2.8,17.0,93.0,83.04,63.74
2016,4,19,17,45,177.5,69.0,2.7,16.5,97.0,54.93,42.68
2016,4,19,18,0,341.0,49.0,2.6,16.0,101.0,36.91,26.45
2016,4,19,18,15,224.5,33.5,2.5,15.5,62.0,25.73,15.63
2016,4,19,18,30,108.0,18.0,2.4,15.0,23.0,14.0,0.0
2016,4,19,18,45,54.0,9.0,2.35,15.0,11.5,8.85,0.0
2016,4,19,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,20,5,45,143.0,16.0,2.0,12.5,30.5,49.93,0.0
2016,4,20,6,0,286.0,32.0,2.1,13.0,61.0,115.76,77.17
2016,4,20,6,15,387.5,43.5,2.15,13.5,107.0,175.2,130.02
2016,4,20,6,30,489.0,55.0,2.2,14.0,153.0,245.8,191.39
2016,4,20,6,45,556.0,62.5,2.3,14.5,205.0,308.45,246.55
2016,4,20,7,0,623.0,70.0,2.4,15.0,257.0,377.46,305.6
2016,4,20,7,15,667.0,75.5,2.3,15.5,310.5,438.31,356.16
2016,4,20,7,30,711.0,81.0,2.2,16.0,364.0,502.34,407.26
2016,4,20,7,45,743.5,85.5,2.15,16.5,417.0,559.26,451.2
2016,4,20,8,0,776.0,90.0,2.1,17.0,470.0,619.24,495.79
2016,4,20,8,15,798.5,93.5,2.1,17.5,520.0,672.01,533.34
2016,4,20,8,30,821.0,97.0,2.1,18.0,570.0,724.5,568.39
2016,4,20,8,45,841.5,98.5,2.1,18.5,617.0,772.6,599.52
2016,4,20,9,0,862.0,100.0,2.1,19.0,664.0,815.05,626.14
2016,4,20,9,15,874.5,102.0,2.1,19.0,705.0,854.35,651.41
2016,4,20,9,30,887.0,104.0,2.1,19.0,746.0,891.54,675.03
2016,4,20,9,45,798.5,151.5,2.1,19.5,750.5,890.28,671.21
2016,4,20,10,0,710.0,199.0,2.1,20.0,755.0,880.12,661.95
2016,4,20,10,15,820.0,151.5,2.1,20.0,816.0,940.57,701.6
2016,4,20,10,30,930.0,104.0,2.1,20.0,877.0,999.64,738.97
2016,4,20,10,45,927.0,109.5,2.15,20.5,896.5,1011.85,744.65
2016,4,20,11,0,924.0,115.0,2.2,21.0,916.0,1020.47,748.62
2016,4,20,11,15,704.0,234.5,2.2,21.0,850.5,943.49,697.69
2016,4,20,11,30,484.0,354.0,2.2,21.0,785.0,849.09,628.9
2016,4,20,11,45,695.5,243.5,2.2,21.0,867.0,937.5,694.89
2016,4,20,12,0,907.0,133.0,2.2,21.0,949.0,1010.58,741.72
2016,4,20,12,15,725.5,237.0,2.2,21.0,889.0,941.33,695.64
2016,4,20,12,30,544.0,341.0,2.2,21.0,829.0,862.39,638.84
2016,4,20,12,45,722.0,236.0,2.25,21.0,876.0,907.65,675.62
2016,4,20,13,0,900.0,131.0,2.3,21.0,923.0,936.83,695.42
2016,4,20,13,15,895.0,130.0,2.3,21.0,905.0,907.44,676.02
2016,4,20,13,30,890.0,129.0,2.3,21.0,887.0,875.39,655.35
2016,4,20,13,45,881.5,128.5,2.35,21.0,861.0,838.52,631.71
2016,4,20,14,0,873.0,128.0,2.4,21.0,835.0,799.54,606.39
2016,4,20,14,15,863.0,126.5,2.4,20.5,802.5,756.6,578.8
2016,4,20,14,30,853.0,125.0,2.4,20.0,770.0,712.34,549.4
2016,4,20,14,45,840.0,122.5,2.45,20.0,731.5,663.15,513.64
2016,4,20,15,0,827.0,120.0,2.5,20.0,693.0,613.16,476.34
2016,4,20,15,15,810.5,117.0,2.45,19.5,649.0,560.21,436.25
2016,4,20,15,30,794.0,114.0,2.4,19.0,605.0,507.31,394.95
2016,4,20,15,45,694.0,127.5,2.4,19.0,532.5,430.66,333.97
2016,4,20,16,0,594.0,141.0,2.4,19.0,460.0,364.88,280.72
2016,4,20,16,15,582.5,128.5,2.35,18.5,415.5,315.25,239.0
2016,4,20,16,30,571.0,116.0,2.3,18.0,371.0,266.4,196.85
2016,4,20,16,45,526.5,111.5,2.3,17.5,324.0,218.25,155.92
2016,4,20,17,0,482.0,107.0,2.3,17.0,277.0,174.41,119.38
2016,4,20,17,15,442.5,93.5,2.25,16.5,229.5,128.35,82.96
2016,4,20,17,30,403.0,80.0,2.2,16.0,182.0,86.86,54.22
2016,4,20,17,45,345.0,65.0,2.15,15.5,138.0,48.73,37.44
2016,4,20,18,0,287.0,50.0,2.1,15.0,94.0,37.59,27.21
2016,4,20,18,15,143.5,37.0,2.05,14.5,59.0,30.5,19.84
2016,4,20,18,30,0.0,24.0,2.0,14.0,24.0,22.19,0.0
2016,4,20,18,45,0.0,12.0,1.95,14.0,12.0,11.8,0.0
2016,4,20,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,21,5,45,6.5,17.0,1.2,14.0,17.5,18.19,0.0
2016,4,21,6,0,13.0,34.0,1.3,14.0,35.0,38.71,25.02
2016,4,21,6,15,36.0,55.5,1.45,14.5,62.0,69.45,51.46
2016,4,21,6,30,59.0,77.0,1.6,15.0,89.0,102.26,79.54
2016,4,21,6,45,73.5,99.5,1.75,15.5,119.0,134.94,107.48
2016,4,21,7,0,88.0,122.0,1.9,16.0,149.0,173.81,140.05
2016,4,21,7,15,103.0,143.5,1.95,16.0,180.5,208.71,169.01
2016,4,21,7,30,118.0,165.0,2.0,16.0,212.0,244.88,198.52
2016,4,21,7,45,94.5,185.0,2.15,16.0,226.5,250.59,202.53
2016,4,21,8,0,71.0,205.0,2.3,16.0,241.0,259.77,209.03
2016,4,21,8,15,122.5,232.0,2.4,16.0,300.5,334.35,268.79
2016,4,21,8,30,174.0,259.0,2.5,16.0,360.0,406.03,324.99
2016,4,21,8,45,280.0,262.0,2.6,16.5,439.0,505.26,402.0
2016,4,21,9,0,386.0,265.0,2.7,17.0,518.0,603.59,476.19
2016,4,21,9,15,458.0,255.0,2.75,17.0,574.5,673.47,527.94
2016,4,21,9,30,530.0,245.0,2.8,17.0,631.0,738.09,575.39
2016,4,21,9,45,453.5,292.5,2.85,17.5,633.5,732.39,566.44
2016,4,21,10,0,377.0,340.0,2.9,18.0,636.0,713.32,548.65
2016,4,21,10,15,224.0,363.5,2.9,18.0,541.5,591.65,456.07
2016,4,21,10,30,71.0,387.0,2.9,18.0,447.0,464.12,356.97
2016,4,21,10,45,95.0,408.0,2.95,18.0,490.0,508.92,391.2
2016,4,21,11,0,119.0,429.0,3.0,18.0,533.0,561.92,430.13
2016,4,21,11,15,179.5,435.5,3.0,18.0,595.0,626.14,478.08
2016,4,21,11,30,240.0,442.0,3.0,18.0,657.0,689.69,524.7
2016,4,21,11,45,251.0,436.5,3.05,18.5,662.5,698.45,529.82
2016,4,21,12,0,262.0,431.0,3.1,19.0,668.0,698.64,529.42
2016,4,21,12,15,262.0,429.5,3.15,19.0,666.0,691.24,524.35
2016,4,21,12,30,262.0,428.0,3.2,19.0,664.0,682.77,518.6
2016,4,21,12,45,572.0,278.0,3.3,19.0,785.5,812.91,621.62
2016,4,21,13,0,882.0,128.0,3.4,19.0,907.0,918.78,697.91
2016,4,21,13,15,878.0,127.0,3.5,19.0,889.5,890.73,678.78
2016,4,21,13,30,874.0,126.0,3.6,19.0,872.0,860.03,658.76
2016,4,21,13,45,877.5,119.0,3.7,19.0,849.5,826.99,636.94
2016,4,21,14,0,881.0,112.0,3.8,19.0,827.0,791.11,612.9
2016,4,21,14,15,872.5,110.5,3.85,19.0,795.5,749.07,583.98
2016,4,21,14,30,864.0,109.0,3.9,19.0,764.0,705.32,553.52
2016,4,21,14,45,538.5,216.0,3.95,19.0,617.5,557.38,438.04
2016,4,21,15,0,213.0,323.0,4.0,19.0,471.0,435.08,340.09
2016,4,21,15,15,402.0,249.0,4.0,18.5,506.5,457.41,360.59
2016,4,21,15,30,591.0,175.0,4.0,18.0,542.0,461.91,364.76
2016,4,21,15,45,686.0,132.5,4.0,18.0,526.5,432.61,339.57
2016,4,21,16,0,781.0,90.0,4.0,18.0,511.0,394.8,305.64
2016,4,21,16,15,451.0,139.5,4.0,17.5,377.5,280.74,216.1
2016,4,21,16,30,121.0,189.0,4.0,17.0,244.0,206.36,161.72
2016,4,21,16,45,114.0,166.5,4.0,17.0,213.0,175.91,136.7
2016,4,21,17,0,107.0,144.0,4.0,17.0,182.0,146.42,112.35
2016,4,21,17,15,97.0,121.0,3.9,16.5,151.5,117.19,88.75
2016,4,21,17,30,87.0,98.0,3.8,16.0,121.0,89.45,66.91
2016,4,21,17,45,71.0,76.5,3.75,15.5,92.0,64.37,51.2
2016,4,21,18,0,55.0,55.0,3.7,15.0,63.0,46.98,35.4
2016,4,21,18,15,27.5,36.0,3.6,14.5,40.0,32.94,22.01
2016,4,21,18,30,0.0,17.0,3.5,14.0,17.0,16.41,0.0
2016,4,21,18,45,0.0,8.5,3.45,14.0,8.5,8.36,0.0
2016,4,21,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,12.5,5.95,13.5,12.5,12.06,0.0
2016,4,22,6,0,0.0,25.0,6.0,14.0,25.0,24.14,13.84
2016,4,22,6,15,0.0,43.0,6.05,14.0,43.0,42.08,29.63
2016,4,22,6,30,0.0,61.0,6.1,14.0,61.0,60.21,45.44
2016,4,22,6,45,0.0,81.5,6.2,14.0,81.5,80.91,63.3
2016,4,22,7,0,0.0,102.0,6.3,14.0,102.0,101.54,80.85
2016,4,22,7,15,5.0,121.0,6.4,14.0,123.0,123.12,99.0
2016,4,22,7,30,10.0,140.0,6.5,14.0,144.0,145.17,117.34
2016,4,22,7,45,5.0,142.5,6.6,14.5,144.5,144.18,115.85
2016,4,22,8,0,0.0,145.0,6.7,15.0,145.0,142.97,114.13
2016,4,22,8,15,25.5,193.0,6.8,15.0,208.0,216.08,174.63
2016,4,22,8,30,51.0,241.0,6.9,15.0,271.0,287.17,232.53
2016,4,22,8,45,25.5,202.5,7.05,15.0,217.5,226.43,182.03
2016,4,22,9,0,0.0,164.0,7.2,15.0,164.0,160.8,127.3
2016,4,22,9,15,5.5,197.0,7.3,15.0,201.0,198.6,158.0
2016,4,22,9,30,11.0,230.0,7.4,15.0,238.0,236.79,188.68
2016,4,22,9,45,7.5,206.0,7.5,15.5,212.0,209.24,165.69
2016,4,22,10,0,4.0,182.0,7.6,16.0,186.0,181.9,143.01
2016,4,22,10,15,20.0,264.0,7.75,16.0,281.0,279.37,221.4
2016,4,22,10,30,36.0,346.0,7.9,16.0,376.0,387.18,306.41
2016,4,22,10,45,21.5,271.0,8.05,16.0,289.5,294.36,232.68
2016,4,22,11,0,7.0,196.0,8.2,16.0,203.0,198.52,155.8
2016,4,22,11,15,6.5,188.0,8.25,15.5,194.0,190.02,149.22
2016,4,22,11,30,6.0,180.0,8.3,15.0,185.0,181.52,142.58
2016,4,22,11,45,44.0,308.0,8.4,15.0,347.5,351.47,279.42
2016,4,22,12,0,82.0,436.0,8.5,15.0,510.0,517.76,409.69
2016,4,22,12,15,43.0,301.0,8.4,14.5,340.0,340.75,270.96
2016,4,22,12,30,4.0,166.0,8.3,14.0,170.0,165.25,129.72
2016,4,22,12,45,131.5,299.5,8.25,14.0,416.5,421.55,339.49
2016,4,22,13,0,259.0,433.0,8.2,14.0,663.0,668.16,532.92
2016,4,22,13,15,308.0,412.0,8.05,14.0,680.0,679.97,542.95
2016,4,22,13,30,357.0,391.0,7.9,14.0,697.0,688.34,550.8
2016,4,22,13,45,368.5,373.5,7.8,14.0,681.0,666.04,534.17
2016,4,22,14,0,380.0,356.0,7.7,14.0,665.0,642.08,516.21
2016,4,22,14,15,286.0,360.5,7.65,14.0,588.5,560.18,450.58
2016,4,22,14,30,192.0,365.0,7.6,14.0,512.0,484.18,389.15
2016,4,22,14,45,242.5,337.5,7.6,14.0,513.0,480.17,387.49
2016,4,22,15,0,293.0,310.0,7.6,14.0,514.0,471.03,381.15
2016,4,22,15,15,193.0,294.0,7.55,14.0,425.0,384.74,311.01
2016,4,22,15,30,93.0,278.0,7.5,14.0,336.0,308.72,249.05
2016,4,22,15,45,138.0,257.5,7.45,14.0,336.0,302.11,243.94
2016,4,22,16,0,183.0,237.0,7.4,14.0,336.0,291.91,235.0
2016,4,22,16,15,216.0,209.5,7.2,14.0,315.5,266.6,212.92
2016,4,22,16,30,249.0,182.0,7.0,14.0,295.0,235.31,185.01
2016,4,22,16,45,124.5,96.5,6.85,14.0,153.0,118.4,90.34
2016,4,22,17,0,0.0,11.0,6.7,14.0,11.0,10.61,3.43
2016,4,22,17,15,0.0,9.0,6.45,13.5,9.0,8.68,1.8
2016,4,22,17,30,0.0,7.0,6.2,13.0,7.0,6.75,0.14
2016,4,22,17,45,178.5,30.0,5.95,12.5,58.0,22.4,14.43
2016,4,22,18,0,357.0,53.0,5.7,12.0,109.0,39.86,29.61
2016,4,22,18,15,233.5,38.5,5.5,11.5,69.5,29.62,19.61
2016,4,22,18,30,110.0,24.0,5.3,11.0,30.0,18.84,2.22
2016,4,22,18,45,55.0,12.0,5.15,11.0,15.0,11.8,0.0
2016,4,22,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
