Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,18,45,28.5,16.0,2.45,14.0,18.5,14.4,0.0
2016,5,2,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,6.5,1.65,12.0,6.5,6.39,0.0
2016,5,3,5,30,0.0,13.0,1.6,12.0,13.0,12.54,0.0
2016,5,3,5,45,12.5,32.5,1.6,12.5,34.5,36.46,23.02
2016,5,3,6,0,25.0,52.0,1.6,13.0,56.0,61.17,44.89
2016,5,3,6,15,43.0,74.0,1.5,13.0,83.5,91.68,71.23
2016,5,3,6,30,61.0,96.0,1.4,13.0,111.0,123.88,98.98
2016,5,3,6,45,81.0,116.5,1.35,13.0,141.5,157.0,127.23
2016,5,3,7,0,101.0,137.0,1.3,13.0,172.0,197.0,160.72
2016,5,3,7,15,133.5,160.0,1.45,13.0,214.0,244.02,199.62
2016,5,3,7,30,166.0,183.0,1.6,13.0,256.0,293.94,240.31
2016,5,3,7,45,253.0,194.5,1.8,13.5,321.5,375.27,305.8
2016,5,3,8,0,340.0,206.0,2.0,14.0,387.0,457.8,370.77
2016,5,3,8,15,214.0,238.5,2.1,14.0,356.5,408.17,328.86
2016,5,3,8,30,88.0,271.0,2.2,14.0,326.0,347.18,277.61
2016,5,3,8,45,240.0,275.0,2.35,14.5,438.5,490.79,391.83
2016,5,3,9,0,392.0,279.0,2.5,15.0,551.0,629.19,497.14
2016,5,3,9,15,305.5,319.0,2.45,15.5,538.0,608.73,476.37
2016,5,3,9,30,219.0,359.0,2.4,16.0,525.0,573.51,445.94
2016,5,3,9,45,193.0,379.0,2.35,16.5,530.0,575.17,444.64
2016,5,3,10,0,167.0,399.0,2.3,17.0,535.0,574.86,441.66
2016,5,3,10,15,209.0,408.5,2.15,17.0,585.0,626.49,478.93
2016,5,3,10,30,251.0,418.0,2.0,17.0,635.0,686.87,521.03
2016,5,3,10,45,273.5,423.5,1.9,17.5,665.0,715.42,538.93
2016,5,3,11,0,296.0,429.0,1.8,18.0,695.0,743.14,556.21
2016,5,3,11,15,288.5,438.0,1.7,18.0,700.5,743.79,554.88
2016,5,3,11,30,281.0,447.0,1.6,18.0,706.0,743.09,552.91
2016,5,3,11,45,245.5,457.0,1.5,18.0,684.5,714.64,531.23
2016,5,3,12,0,210.0,467.0,1.4,18.0,663.0,679.52,505.33
2016,5,3,12,15,257.5,455.0,1.45,18.0,694.5,713.39,530.82
2016,5,3,12,30,305.0,443.0,1.5,18.0,726.0,739.15,550.05
2016,5,3,12,45,381.0,406.0,1.55,18.0,755.0,763.7,569.7
2016,5,3,13,0,457.0,369.0,1.6,18.0,784.0,787.52,588.63
2016,5,3,13,15,464.0,357.5,1.7,18.0,772.5,767.44,576.13
2016,5,3,13,30,471.0,346.0,1.8,18.0,761.0,745.59,562.64
2016,5,3,13,45,368.5,372.0,1.9,18.0,691.0,666.94,506.16
2016,5,3,14,0,266.0,398.0,2.0,18.0,621.0,595.89,454.22
2016,5,3,14,15,358.5,350.0,2.1,18.0,638.0,605.93,465.27
2016,5,3,14,30,451.0,302.0,2.2,18.0,655.0,608.85,470.09
2016,5,3,14,45,462.0,281.5,2.35,18.0,628.5,574.66,445.96
2016,5,3,15,0,473.0,261.0,2.5,18.0,602.0,538.69,420.05
2016,5,3,15,15,397.5,267.0,2.65,17.5,541.5,476.22,373.05
2016,5,3,15,30,322.0,273.0,2.8,17.0,481.0,421.21,331.01
2016,5,3,15,45,236.5,261.5,2.95,17.0,408.5,351.69,276.84
2016,5,3,16,0,151.0,250.0,3.1,17.0,336.0,292.77,230.7
2016,5,3,16,15,140.0,230.0,3.1,16.5,304.0,260.42,205.3
2016,5,3,16,30,129.0,210.0,3.1,16.0,272.0,229.24,180.42
2016,5,3,16,45,82.0,177.5,3.1,16.0,215.0,182.59,143.56
2016,5,3,17,0,35.0,145.0,3.1,16.0,158.0,139.01,109.47
2016,5,3,17,15,25.5,124.5,3.0,15.5,133.0,116.2,91.28
2016,5,3,17,30,16.0,104.0,2.9,15.0,108.0,97.39,76.25
2016,5,3,17,45,8.0,83.0,2.85,15.0,85.0,76.63,59.09
2016,5,3,18,0,0.0,62.0,2.8,15.0,62.0,57.46,45.03
2016,5,3,18,15,0.0,42.0,2.6,14.5,42.0,39.62,28.78
2016,5,3,18,30,0.0,22.0,2.4,14.0,22.0,21.24,11.39
2016,5,3,18,45,0.0,11.0,2.25,14.0,11.0,10.61,0.0
2016,5,3,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.5,2.55,12.0,7.5,7.37,0.0
2016,5,4,5,30,0.0,15.0,2.5,12.0,15.0,14.48,0.0
2016,5,4,5,45,40.0,37.0,2.5,12.5,43.0,50.69,33.68
2016,5,4,6,0,80.0,59.0,2.5,13.0,71.0,88.02,65.8
2016,5,4,6,15,117.5,81.0,2.45,13.0,106.5,128.46,100.77
2016,5,4,6,30,155.0,103.0,2.4,13.0,142.0,172.71,139.05
2016,5,4,6,45,210.0,115.5,2.4,13.0,181.5,222.46,181.63
2016,5,4,7,0,265.0,128.0,2.4,13.0,221.0,273.59,224.99
2016,5,4,7,15,240.5,154.0,2.3,13.0,249.0,301.56,248.02
2016,5,4,7,30,216.0,180.0,2.2,13.0,277.0,320.43,262.89
2016,5,4,7,45,150.5,204.0,2.15,13.5,275.5,313.71,255.47
2016,5,4,8,0,85.0,228.0,2.1,14.0,274.0,293.96,237.23
2016,5,4,8,15,164.5,250.0,2.0,14.0,348.5,384.95,310.07
2016,5,4,8,30,244.0,272.0,1.9,14.0,423.0,482.8,385.54
2016,5,4,8,45,267.0,289.5,1.85,14.5,466.0,528.34,417.88
2016,5,4,9,0,290.0,307.0,1.8,15.0,509.0,574.6,450.39
2016,5,4,9,15,309.0,322.0,1.7,15.0,548.0,615.17,478.6
2016,5,4,9,30,328.0,337.0,1.6,15.0,587.0,655.73,506.27
2016,5,4,9,45,320.5,356.5,1.55,15.0,609.5,676.55,519.06
2016,5,4,10,0,313.0,376.0,1.5,15.0,632.0,695.73,530.75
2016,5,4,10,15,278.5,398.5,1.5,15.0,632.0,690.69,525.05
2016,5,4,10,30,244.0,421.0,1.5,15.0,632.0,683.28,517.97
2016,5,4,10,45,256.0,429.5,1.5,15.5,655.5,704.64,531.73
2016,5,4,11,0,268.0,438.0,1.5,16.0,679.0,725.02,544.44
2016,5,4,11,15,284.5,440.5,1.65,16.0,699.5,742.48,557.7
2016,5,4,11,30,301.0,443.0,1.8,16.0,720.0,758.72,570.14
2016,5,4,11,45,273.5,452.5,2.0,16.5,706.0,737.52,554.69
2016,5,4,12,0,246.0,462.0,2.2,17.0,692.0,715.36,538.68
2016,5,4,12,15,284.5,450.5,2.3,17.0,715.5,734.81,554.34
2016,5,4,12,30,323.0,439.0,2.4,17.0,739.0,752.22,568.21
2016,5,4,12,45,324.0,433.5,2.5,17.0,731.5,738.43,559.23
2016,5,4,13,0,325.0,428.0,2.6,17.0,724.0,723.49,549.63
2016,5,4,13,15,334.0,418.5,2.65,17.0,717.5,710.55,541.39
2016,5,4,13,30,343.0,409.0,2.7,17.0,711.0,696.14,532.03
2016,5,4,13,45,388.0,373.5,2.8,17.5,706.5,684.55,525.17
2016,5,4,14,0,433.0,338.0,2.9,18.0,702.0,670.51,516.28
2016,5,4,14,15,429.5,326.0,2.95,17.5,675.5,637.04,493.44
2016,5,4,14,30,426.0,314.0,3.0,17.0,649.0,602.85,469.73
2016,5,4,14,45,390.5,310.5,3.05,17.0,606.0,554.88,433.83
2016,5,4,15,0,355.0,307.0,3.1,17.0,563.0,509.45,399.4
2016,5,4,15,15,393.5,276.0,3.1,17.0,544.5,483.43,380.17
2016,5,4,15,30,432.0,245.0,3.1,17.0,526.0,452.15,356.01
2016,5,4,15,45,422.5,226.5,3.1,17.0,484.5,406.28,319.49
2016,5,4,16,0,413.0,208.0,3.1,17.0,443.0,360.98,282.66
2016,5,4,16,15,396.5,190.5,3.0,16.5,399.0,314.72,244.75
2016,5,4,16,30,380.0,173.0,2.9,16.0,355.0,270.03,207.39
2016,5,4,16,45,372.0,152.5,2.85,16.0,314.0,226.56,170.03
2016,5,4,17,0,364.0,132.0,2.8,16.0,273.0,184.01,133.39
2016,5,4,17,15,314.5,121.5,2.7,15.5,230.5,148.51,105.38
2016,5,4,17,30,265.0,111.0,2.6,15.0,188.0,115.0,80.99
2016,5,4,17,45,222.0,92.5,2.55,14.5,148.0,80.9,58.37
2016,5,4,18,0,179.0,74.0,2.5,14.0,108.0,58.53,46.18
2016,5,4,18,15,122.5,53.5,2.35,13.5,74.0,43.22,32.08
2016,5,4,18,30,66.0,33.0,2.2,13.0,40.0,28.87,17.86
2016,5,4,18,45,33.0,16.5,2.1,13.0,20.0,14.9,0.0
2016,5,4,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,9.0,1.9,12.0,9.0,8.85,0.0
2016,5,5,5,30,0.0,18.0,2.0,12.0,18.0,17.41,0.63
2016,5,5,5,45,43.0,38.0,2.1,12.5,44.5,52.44,35.26
2016,5,5,6,0,86.0,58.0,2.2,13.0,71.0,88.44,66.11
2016,5,5,6,15,118.5,79.5,2.25,13.0,105.0,127.03,99.65
2016,5,5,6,30,151.0,101.0,2.3,13.0,139.0,168.89,135.99
2016,5,5,6,45,188.0,117.5,2.35,13.5,176.0,215.09,175.28
2016,5,5,7,0,225.0,134.0,2.4,14.0,213.0,260.68,213.45
2016,5,5,7,15,241.5,155.5,2.4,14.0,252.5,304.02,249.23
2016,5,5,7,30,258.0,177.0,2.4,14.0,292.0,348.49,285.13
2016,5,5,7,45,252.0,201.5,2.45,14.5,325.0,382.8,311.31
2016,5,5,8,0,246.0,226.0,2.5,15.0,358.0,415.92,335.91
2016,5,5,8,15,243.5,249.5,2.45,15.0,390.5,449.29,360.66
2016,5,5,8,30,241.0,273.0,2.4,15.0,423.0,481.73,384.22
2016,5,5,8,45,126.0,249.0,2.4,15.5,328.0,363.42,289.44
2016,5,5,9,0,11.0,225.0,2.4,16.0,233.0,231.44,181.94
2016,5,5,9,15,46.5,288.0,2.35,16.0,323.5,334.73,263.64
2016,5,5,9,30,82.0,351.0,2.3,16.0,414.0,434.05,339.14
2016,5,5,9,45,119.5,376.0,2.3,16.0,472.5,504.47,391.66
2016,5,5,10,0,157.0,401.0,2.3,16.0,531.0,567.54,438.01
2016,5,5,10,15,206.0,410.5,2.3,16.0,586.5,625.77,480.75
2016,5,5,10,30,255.0,420.0,2.3,16.0,642.0,692.9,528.99
2016,5,5,10,45,178.5,431.0,2.3,16.5,588.0,622.28,474.35
2016,5,5,11,0,102.0,442.0,2.3,17.0,534.0,549.89,418.77
2016,5,5,11,15,145.5,454.0,2.3,17.0,587.5,611.77,464.87
2016,5,5,11,30,189.0,466.0,2.3,17.0,641.0,665.0,503.35
2016,5,5,11,45,131.5,455.5,2.35,17.5,577.5,594.6,450.28
2016,5,5,12,0,74.0,445.0,2.4,18.0,514.0,518.3,393.12
2016,5,5,12,15,45.5,378.0,2.4,18.0,421.0,420.39,321.23
2016,5,5,12,30,17.0,311.0,2.4,18.0,328.0,319.95,245.67
2016,5,5,12,45,20.0,325.5,2.4,18.0,344.5,336.2,258.49
2016,5,5,13,0,23.0,340.0,2.4,18.0,361.0,352.13,270.61
2016,5,5,13,15,23.5,335.5,2.4,18.0,356.5,346.95,266.83
2016,5,5,13,30,24.0,331.0,2.4,18.0,352.0,341.67,263.1
2016,5,5,13,45,24.5,325.0,2.4,18.0,346.5,336.34,259.36
2016,5,5,14,0,25.0,319.0,2.4,18.0,341.0,328.79,253.95
2016,5,5,14,15,20.0,290.0,2.4,17.5,307.0,294.67,228.61
2016,5,5,14,30,15.0,261.0,2.4,17.0,273.0,262.0,204.14
2016,5,5,14,45,12.0,239.0,2.4,17.0,248.5,237.86,185.71
2016,5,5,15,0,9.0,217.0,2.4,17.0,224.0,214.08,167.4
2016,5,5,15,15,106.5,256.5,2.35,17.0,326.5,303.38,239.21
2016,5,5,15,30,204.0,296.0,2.3,17.0,429.0,382.69,300.53
2016,5,5,15,45,118.5,258.5,2.25,17.0,335.0,295.91,232.6
2016,5,5,16,0,33.0,221.0,2.2,17.0,241.0,220.28,173.55
2016,5,5,16,15,335.0,170.0,2.2,16.5,334.0,276.97,215.73
2016,5,5,16,30,637.0,119.0,2.2,16.0,427.0,302.25,227.1
2016,5,5,16,45,601.0,112.5,2.2,16.0,376.5,250.36,181.77
2016,5,5,17,0,565.0,106.0,2.2,16.0,326.0,202.23,140.25
2016,5,5,17,15,516.5,97.5,2.25,15.5,276.0,154.47,101.43
2016,5,5,17,30,468.0,89.0,2.3,15.0,226.0,111.79,70.04
2016,5,5,17,45,401.0,77.5,2.35,15.0,178.5,71.51,46.26
2016,5,5,18,0,334.0,66.0,2.4,15.0,131.0,48.94,37.62
2016,5,5,18,15,243.5,51.0,2.25,14.5,90.5,38.7,28.09
2016,5,5,18,30,153.0,36.0,2.1,14.0,50.0,27.93,17.24
2016,5,5,18,45,76.5,18.0,2.0,13.5,25.0,15.25,0.0
2016,5,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,4.5,2.7,11.0,4.5,4.42,0.0
2016,5,6,5,30,0.0,9.0,2.7,11.0,9.0,8.68,0.0
2016,5,6,5,45,0.0,23.0,2.7,11.5,23.0,22.2,12.48
2016,5,6,6,0,0.0,37.0,2.7,12.0,37.0,35.74,24.57
2016,5,6,6,15,0.0,54.0,2.65,12.0,54.0,52.7,39.44
2016,5,6,6,30,0.0,71.0,2.6,12.0,71.0,69.64,54.17
2016,5,6,6,45,0.0,89.5,2.55,12.5,89.5,88.13,69.85
2016,5,6,7,0,0.0,108.0,2.5,13.0,108.0,106.58,85.19
2016,5,6,7,15,21.5,141.5,2.45,13.0,151.0,152.56,123.71
2016,5,6,7,30,43.0,175.0,2.4,13.0,194.0,205.99,167.74
2016,5,6,7,45,93.5,205.0,2.4,13.0,253.5,271.92,221.83
2016,5,6,8,0,144.0,235.0,2.4,13.0,313.0,348.86,283.6
2016,5,6,8,15,78.0,221.5,2.35,13.0,264.0,283.9,229.58
2016,5,6,8,30,12.0,208.0,2.3,13.0,215.0,215.02,171.97
2016,5,6,8,45,18.5,235.5,2.3,13.5,248.0,248.38,198.23
2016,5,6,9,0,25.0,263.0,2.3,14.0,281.0,282.12,224.11
2016,5,6,9,15,13.5,215.5,2.3,14.0,226.0,223.87,177.21
2016,5,6,9,30,2.0,168.0,2.3,14.0,171.0,166.02,130.4
2016,5,6,9,45,1.0,127.5,2.3,14.0,129.0,124.95,97.15
2016,5,6,10,0,0.0,87.0,2.3,14.0,87.0,84.3,63.95
2016,5,6,10,15,1.0,120.5,2.3,14.0,122.0,118.11,91.45
2016,5,6,10,30,2.0,154.0,2.3,14.0,157.0,152.09,118.7
2016,5,6,10,45,8.0,218.0,2.3,14.5,226.0,221.35,173.47
2016,5,6,11,0,14.0,282.0,2.3,15.0,295.0,291.0,227.15
2016,5,6,11,15,15.0,289.0,2.3,15.0,303.0,298.72,232.72
2016,5,6,11,30,16.0,296.0,2.3,15.0,311.0,306.35,238.47
2016,5,6,11,45,17.5,311.5,2.35,15.0,328.5,322.82,251.06
2016,5,6,12,0,19.0,327.0,2.4,15.0,346.0,339.12,263.47
2016,5,6,12,15,16.5,302.0,2.4,15.0,318.5,311.27,242.08
2016,5,6,12,30,14.0,277.0,2.4,15.0,291.0,283.6,220.89
2016,5,6,12,45,14.5,283.5,2.4,15.0,297.5,289.81,225.84
2016,5,6,13,0,15.0,290.0,2.4,15.0,304.0,295.89,230.61
2016,5,6,13,15,24.5,326.0,2.35,15.0,348.5,341.22,265.72
2016,5,6,13,30,34.0,362.0,2.3,15.0,393.0,382.58,297.28
2016,5,6,13,45,27.0,332.0,2.3,15.0,356.0,345.15,268.77
2016,5,6,14,0,20.0,302.0,2.3,15.0,319.0,307.58,240.24
2016,5,6,14,15,20.5,294.5,2.25,15.0,311.5,299.36,234.31
2016,5,6,14,30,21.0,287.0,2.2,15.0,304.0,291.04,228.2
2016,5,6,14,45,10.5,221.0,2.15,15.0,229.5,219.74,172.57
2016,5,6,15,0,0.0,155.0,2.1,15.0,155.0,149.52,116.86
2016,5,6,15,15,2.0,171.0,1.95,15.0,173.0,165.66,130.28
2016,5,6,15,30,4.0,187.0,1.8,15.0,191.0,181.33,143.11
2016,5,6,15,45,2.0,134.5,1.7,15.0,136.5,130.39,102.24
2016,5,6,16,0,0.0,82.0,1.6,15.0,82.0,79.33,60.68
2016,5,6,16,15,0.0,59.0,1.4,15.0,59.0,57.04,42.38
2016,5,6,16,30,0.0,36.0,1.2,15.0,36.0,34.77,23.83
2016,5,6,16,45,0.0,40.5,1.0,15.0,40.5,39.12,27.63
2016,5,6,17,0,0.0,45.0,0.8,15.0,45.0,43.46,31.41
2016,5,6,17,15,0.0,38.0,0.7,14.5,38.0,36.69,25.78
2016,5,6,17,30,0.0,31.0,0.6,14.0,31.0,29.92,20.08
2016,5,6,17,45,0.0,24.5,0.5,14.0,24.5,23.64,14.65
2016,5,6,18,0,0.0,18.0,0.4,14.0,18.0,17.36,9.88
2016,5,6,18,15,0.0,12.5,0.45,13.5,12.5,12.05,4.98
2016,5,6,18,30,0.0,7.0,0.5,13.0,7.0,6.74,0.0
2016,5,6,18,45,0.0,3.5,0.55,13.0,3.5,3.37,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,8.5,1.65,12.0,8.5,8.36,0.0
2016,5,7,5,30,0.0,17.0,1.8,12.0,17.0,16.41,2.93
2016,5,7,5,45,19.0,37.5,2.0,12.5,41.0,43.3,29.07
2016,5,7,6,0,38.0,58.0,2.2,13.0,65.0,71.38,53.36
2016,5,7,6,15,59.5,80.5,2.25,13.0,94.5,104.4,81.9
2016,5,7,6,30,81.0,103.0,2.3,13.0,124.0,143.5,115.52
2016,5,7,6,45,107.0,122.5,2.35,13.0,157.0,179.79,146.53
2016,5,7,7,0,133.0,142.0,2.4,13.0,190.0,218.65,179.31
2016,5,7,7,15,134.5,165.5,2.45,13.0,220.5,250.87,205.88
2016,5,7,7,30,136.0,189.0,2.5,13.0,251.0,282.95,231.78
2016,5,7,7,45,132.0,212.5,2.6,13.5,278.5,311.3,253.64
2016,5,7,8,0,128.0,236.0,2.7,14.0,306.0,338.95,274.48
2016,5,7,8,15,68.5,219.0,2.75,14.0,257.0,274.25,221.11
2016,5,7,8,30,9.0,202.0,2.8,14.0,208.0,206.51,164.62
2016,5,7,8,45,4.5,170.5,2.9,14.5,173.5,170.81,135.19
2016,5,7,9,0,0.0,139.0,3.0,15.0,139.0,135.5,105.96
2016,5,7,9,15,2.0,159.5,2.95,15.0,161.5,157.58,123.69
2016,5,7,9,30,4.0,180.0,2.9,15.0,184.0,179.79,141.29
2016,5,7,9,45,2.0,124.5,2.9,15.5,126.5,122.91,95.03
2016,5,7,10,0,0.0,69.0,2.9,16.0,69.0,66.84,49.25
2016,5,7,10,15,0.0,90.0,2.85,16.0,90.0,87.27,65.83
2016,5,7,10,30,0.0,111.0,2.8,16.0,111.0,107.85,82.35
2016,5,7,10,45,1.5,135.5,2.75,16.5,137.5,133.38,102.6
2016,5,7,11,0,3.0,160.0,2.7,17.0,164.0,158.97,122.65
2016,5,7,11,15,1.5,111.5,2.65,17.0,113.5,109.86,83.4
2016,5,7,11,30,0.0,63.0,2.6,17.0,63.0,61.09,44.12
2016,5,7,11,45,0.0,93.5,2.6,17.0,93.5,90.79,68.09
2016,5,7,12,0,0.0,124.0,2.6,17.0,124.0,120.55,91.86
2016,5,7,12,15,0.5,134.5,2.55,17.0,135.0,131.24,100.35
2016,5,7,12,30,1.0,145.0,2.5,17.0,146.0,141.9,108.83
2016,5,7,12,45,0.5,133.5,2.5,17.0,134.0,130.12,99.47
2016,5,7,13,0,0.0,122.0,2.5,17.0,122.0,118.4,90.18
2016,5,7,13,15,4.5,172.5,2.45,17.0,177.0,171.39,132.51
2016,5,7,13,30,9.0,223.0,2.4,17.0,232.0,223.97,173.87
2016,5,7,13,45,7.5,207.5,2.4,17.0,215.0,207.18,160.72
2016,5,7,14,0,6.0,192.0,2.4,17.0,198.0,190.53,147.84
2016,5,7,14,15,4.5,181.0,2.4,17.0,185.0,178.38,138.44
2016,5,7,14,30,3.0,170.0,2.4,17.0,172.0,166.37,129.12
2016,5,7,14,45,3.0,175.5,2.4,17.0,177.5,171.31,133.31
2016,5,7,15,0,3.0,181.0,2.4,17.0,183.0,176.18,137.43
2016,5,7,15,15,1.5,135.0,2.35,17.0,136.0,131.13,101.63
2016,5,7,15,30,0.0,89.0,2.3,17.0,89.0,86.15,65.42
2016,5,7,15,45,0.0,90.5,2.3,17.0,90.5,87.58,66.84
2016,5,7,16,0,0.0,92.0,2.3,17.0,92.0,89.01,68.22
2016,5,7,16,15,0.0,80.5,2.25,16.5,80.5,77.86,59.38
2016,5,7,16,30,0.0,69.0,2.2,16.0,69.0,66.71,50.43
2016,5,7,16,45,4.5,102.0,2.2,16.0,104.0,99.01,77.39
2016,5,7,17,0,9.0,135.0,2.2,16.0,139.0,128.48,101.79
2016,5,7,17,15,4.5,116.0,2.1,15.5,118.0,109.21,86.3
2016,5,7,17,30,0.0,97.0,2.0,15.0,97.0,90.57,71.14
2016,5,7,17,45,0.0,76.5,1.95,15.0,76.5,71.52,55.01
2016,5,7,18,0,0.0,56.0,1.9,15.0,56.0,52.88,41.14
2016,5,7,18,15,0.0,39.0,1.85,14.5,39.0,37.35,27.01
2016,5,7,18,30,0.0,22.0,1.8,14.0,22.0,21.24,12.05
2016,5,7,18,45,0.0,11.0,1.75,14.0,11.0,10.61,0.0
2016,5,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,3.5,1.2,12.5,3.5,3.44,0.0
2016,5,8,5,30,0.0,7.0,1.2,13.0,7.0,6.74,0.0
2016,5,8,5,45,0.0,16.5,1.25,13.5,16.5,15.91,7.39
2016,5,8,6,0,0.0,26.0,1.3,14.0,26.0,25.09,15.51
2016,5,8,6,15,0.0,37.5,1.3,14.0,37.5,36.21,25.23
2016,5,8,6,30,0.0,49.0,1.3,14.0,49.0,47.33,34.87
2016,5,8,6,45,0.0,61.5,1.35,14.5,61.5,59.44,45.1
2016,5,8,7,0,0.0,74.0,1.4,15.0,74.0,71.67,55.26
2016,5,8,7,15,0.0,104.0,1.4,15.0,104.0,101.73,80.22
2016,5,8,7,30,0.0,134.0,1.4,15.0,134.0,131.96,104.87
2016,5,8,7,45,54.5,185.0,1.45,15.5,214.5,224.83,180.77
2016,5,8,8,0,109.0,236.0,1.5,16.0,295.0,319.11,255.19
2016,5,8,8,15,110.0,259.0,1.5,16.0,323.5,347.98,276.42
2016,5,8,8,30,111.0,282.0,1.5,16.0,352.0,376.62,297.5
2016,5,8,8,45,119.5,304.5,1.5,16.0,384.5,418.24,328.26
2016,5,8,9,0,128.0,327.0,1.5,16.0,417.0,452.58,353.12
2016,5,8,9,15,125.5,346.5,1.5,16.0,439.0,474.15,367.96
2016,5,8,9,30,123.0,366.0,1.5,16.0,461.0,495.08,382.3
2016,5,8,9,45,80.0,354.0,1.55,16.5,416.5,435.94,336.24
2016,5,8,10,0,37.0,342.0,1.6,17.0,372.0,383.32,294.97
2016,5,8,10,15,40.5,359.5,1.65,17.0,394.0,404.76,311.02
2016,5,8,10,30,44.0,377.0,1.7,17.0,416.0,426.05,326.48
2016,5,8,10,45,81.0,413.0,1.8,17.5,486.5,499.41,380.63
2016,5,8,11,0,118.0,449.0,1.9,18.0,557.0,580.66,438.79
2016,5,8,11,15,125.0,449.5,2.0,18.0,565.0,586.58,442.87
2016,5,8,11,30,132.0,450.0,2.1,18.0,573.0,591.94,447.15
2016,5,8,11,45,197.0,456.0,2.25,18.0,640.5,659.45,497.63
2016,5,8,12,0,262.0,462.0,2.4,18.0,708.0,730.94,549.65
2016,5,8,12,15,295.5,453.5,2.45,18.0,730.5,748.55,562.68
2016,5,8,12,30,329.0,445.0,2.5,18.0,753.0,764.19,574.76
2016,5,8,12,45,594.0,292.0,2.65,18.0,839.5,853.33,646.73
2016,5,8,13,0,859.0,139.0,2.8,18.0,926.0,921.53,696.68
2016,5,8,13,15,855.0,138.0,2.85,18.0,909.0,894.18,678.21
2016,5,8,13,30,851.0,137.0,2.9,18.0,892.0,864.34,658.8
2016,5,8,13,45,845.5,135.0,3.0,18.0,867.5,829.94,636.4
2016,5,8,14,0,840.0,133.0,3.1,18.0,843.0,793.44,612.29
2016,5,8,14,15,831.5,131.0,3.15,18.0,812.5,753.3,585.03
2016,5,8,14,30,823.0,129.0,3.2,18.0,782.0,710.59,555.62
2016,5,8,14,45,817.0,124.0,3.25,18.0,746.5,665.37,522.43
2016,5,8,15,0,811.0,119.0,3.3,18.0,711.0,618.88,487.3
2016,5,8,15,15,797.0,116.5,3.35,17.5,669.5,569.07,449.48
2016,5,8,15,30,783.0,114.0,3.4,17.0,628.0,519.12,410.36
2016,5,8,15,45,766.0,109.5,3.45,17.0,582.5,465.98,366.84
2016,5,8,16,0,749.0,105.0,3.5,17.0,537.0,413.5,322.63
2016,5,8,16,15,724.5,101.0,3.55,16.5,488.5,357.29,274.96
2016,5,8,16,30,700.0,97.0,3.6,16.0,440.0,305.09,229.35
2016,5,8,16,45,671.5,91.0,3.7,16.0,390.0,252.22,182.36
2016,5,8,17,0,643.0,85.0,3.8,16.0,340.0,202.19,138.02
2016,5,8,17,15,598.5,79.0,3.85,15.5,289.5,152.78,96.77
2016,5,8,17,30,554.0,73.0,3.9,15.0,239.0,108.35,63.31
2016,5,8,17,45,496.0,64.0,3.95,15.0,191.5,65.9,38.05
2016,5,8,18,0,438.0,55.0,4.0,15.0,144.0,39.46,29.32
2016,5,8,18,15,344.0,44.5,3.9,14.5,101.5,33.18,23.39
2016,5,8,18,30,250.0,34.0,3.8,14.0,59.0,26.07,16.18
2016,5,8,18,45,125.0,17.0,3.7,13.5,29.5,13.11,0.0
2016,5,8,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,15,49.0,13.5,2.7,11.0,17.0,19.66,0.0
2016,5,9,5,30,98.0,27.0,2.7,11.0,34.0,50.18,22.62
2016,5,9,5,45,201.0,43.0,2.75,11.5,72.0,102.16,71.48
2016,5,9,6,0,304.0,59.0,2.8,12.0,110.0,160.75,121.33
2016,5,9,6,15,153.0,74.0,2.8,12.0,100.0,136.64,107.86
2016,5,9,6,30,2.0,89.0,2.8,12.0,90.0,89.26,70.79
2016,5,9,6,45,9.0,108.5,2.8,12.0,112.0,112.02,90.24
2016,5,9,7,0,16.0,128.0,2.8,12.0,134.0,135.45,109.96
2016,5,9,7,15,19.5,148.0,2.75,12.0,156.0,158.14,128.73
2016,5,9,7,30,23.0,168.0,2.7,12.0,178.0,181.12,147.48
2016,5,9,7,45,22.0,183.5,2.7,12.5,194.0,196.75,159.55
2016,5,9,8,0,21.0,199.0,2.7,13.0,210.0,212.27,171.35
2016,5,9,8,15,17.5,207.0,2.65,13.0,217.0,218.07,175.39
2016,5,9,8,30,14.0,215.0,2.6,13.0,224.0,223.64,179.22
2016,5,9,8,45,37.0,260.5,2.6,13.5,286.0,296.38,236.99
2016,5,9,9,0,60.0,306.0,2.6,14.0,348.0,364.68,289.69
2016,5,9,9,15,68.0,329.0,2.55,14.5,379.5,396.97,313.19
2016,5,9,9,30,76.0,352.0,2.5,15.0,411.0,429.42,336.61
2016,5,9,9,45,97.0,376.0,2.5,15.5,455.0,475.0,370.11
2016,5,9,10,0,118.0,400.0,2.5,16.0,499.0,529.52,409.48
2016,5,9,10,15,158.5,416.0,2.5,16.0,552.5,585.99,451.21
2016,5,9,10,30,199.0,432.0,2.5,16.0,606.0,642.96,492.64
2016,5,9,10,45,186.5,444.0,2.5,16.5,610.0,643.66,490.8
2016,5,9,11,0,174.0,456.0,2.5,17.0,614.0,643.28,488.65
2016,5,9,11,15,180.5,456.0,2.55,17.0,622.5,648.3,492.4
2016,5,9,11,30,187.0,456.0,2.6,17.0,631.0,652.56,495.63
2016,5,9,11,45,544.5,291.5,2.65,17.5,802.5,846.04,643.27
2016,5,9,12,0,902.0,127.0,2.7,18.0,974.0,1014.52,757.59
2016,5,9,12,15,901.5,127.0,2.75,18.0,972.0,1002.45,748.38
2016,5,9,12,30,901.0,127.0,2.8,18.0,970.0,987.24,738.95
2016,5,9,12,45,898.0,127.0,2.9,18.0,959.5,966.61,726.37
2016,5,9,13,0,895.0,127.0,3.0,18.0,949.0,943.08,711.81
2016,5,9,13,15,891.5,126.0,3.05,18.0,931.5,915.34,693.94
2016,5,9,13,30,888.0,125.0,3.1,18.0,914.0,884.97,674.2
2016,5,9,13,45,882.0,124.0,3.2,18.0,889.5,850.04,651.47
2016,5,9,14,0,876.0,123.0,3.3,18.0,865.0,812.93,626.97
2016,5,9,14,15,868.0,121.0,3.35,18.0,834.0,771.36,598.75
2016,5,9,14,30,860.0,119.0,3.4,18.0,803.0,728.13,569.03
2016,5,9,14,45,850.0,117.0,3.45,18.0,766.0,682.11,535.71
2016,5,9,15,0,840.0,115.0,3.5,18.0,729.0,633.98,499.28
2016,5,9,15,15,826.5,112.5,3.5,17.5,687.0,583.16,460.58
2016,5,9,15,30,813.0,110.0,3.5,17.0,645.0,532.1,420.51
2016,5,9,15,45,795.5,106.5,3.55,17.0,599.0,478.19,376.36
2016,5,9,16,0,778.0,103.0,3.6,17.0,553.0,424.96,331.49
2016,5,9,16,15,754.0,99.0,3.65,16.5,503.5,369.75,284.51
2016,5,9,16,30,730.0,95.0,3.7,16.0,454.0,313.88,235.87
2016,5,9,16,45,695.5,91.0,3.75,16.0,402.5,259.6,187.73
2016,5,9,17,0,661.0,87.0,3.8,16.0,351.0,208.77,142.81
2016,5,9,17,15,616.5,81.0,3.85,15.5,299.5,158.33,100.62
2016,5,9,17,30,572.0,75.0,3.9,15.0,248.0,112.87,66.21
2016,5,9,17,45,500.5,67.5,4.0,15.0,198.0,70.15,41.08
2016,5,9,18,0,429.0,60.0,4.1,15.0,148.0,43.85,33.22
2016,5,9,18,15,332.5,48.5,4.05,14.5,105.0,36.36,26.2
2016,5,9,18,30,236.0,37.0,4.0,14.0,62.0,28.46,18.3
2016,5,9,18,45,118.0,18.5,3.95,13.5,31.0,14.29,0.0
2016,5,9,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,5,15,63.0,13.5,2.15,11.0,18.0,21.59,0.0
2016,5,10,5,30,126.0,27.0,2.2,11.0,36.0,58.47,28.75
2016,5,10,5,45,237.5,41.0,2.25,11.5,75.0,108.83,75.97
2016,5,10,6,0,349.0,55.0,2.3,12.0,114.0,169.93,127.9
2016,5,10,6,15,174.5,62.0,2.25,12.5,91.5,130.57,102.29
2016,5,10,6,30,0.0,69.0,2.2,13.0,69.0,67.37,51.99
2016,5,10,6,45,0.0,85.5,2.2,13.5,85.5,83.77,65.89
2016,5,10,7,0,0.0,102.0,2.2,14.0,102.0,100.15,79.42
2016,5,10,7,15,0.0,121.0,2.15,14.0,121.0,119.1,95.01
2016,5,10,7,30,0.0,140.0,2.1,14.0,140.0,138.05,110.36
2016,5,10,7,45,3.5,158.5,2.05,14.5,160.5,158.75,126.79
2016,5,10,8,0,7.0,177.0,2.0,15.0,181.0,179.75,143.22
2016,5,10,8,15,17.0,208.0,1.9,15.5,219.0,218.7,173.92
2016,5,10,8,30,27.0,239.0,1.8,16.0,257.0,265.2,209.88
2016,5,10,8,45,60.5,280.5,1.75,16.5,323.0,336.77,265.17
2016,5,10,9,0,94.0,322.0,1.7,17.0,389.0,410.47,320.41
2016,5,10,9,15,267.5,310.5,1.7,17.5,515.0,567.39,439.94
2016,5,10,9,30,441.0,299.0,1.7,18.0,641.0,725.45,553.88
2016,5,10,9,45,630.5,224.5,1.7,18.5,736.5,834.48,631.27
2016,5,10,10,0,820.0,150.0,1.7,19.0,832.0,942.94,700.88
2016,5,10,10,15,828.0,151.5,1.65,19.0,859.0,965.33,712.67
2016,5,10,10,30,836.0,153.0,1.6,19.0,886.0,984.94,723.62
2016,5,10,10,45,843.5,153.0,1.6,19.5,907.0,999.58,730.73
2016,5,10,11,0,851.0,153.0,1.6,20.0,928.0,1011.21,736.02
2016,5,10,11,15,854.5,153.5,1.6,20.0,941.0,1010.15,734.74
2016,5,10,11,30,858.0,154.0,1.6,20.0,954.0,1012.18,735.72
2016,5,10,11,45,862.5,152.5,1.65,20.5,960.0,1010.05,733.46
2016,5,10,12,0,867.0,151.0,1.7,21.0,966.0,1004.77,729.33
2016,5,10,12,15,866.5,150.5,1.8,21.0,964.0,992.49,722.91
2016,5,10,12,30,866.0,150.0,1.9,21.0,962.0,977.19,714.6
2016,5,10,12,45,872.0,144.5,2.05,21.5,954.5,960.13,704.33
2016,5,10,13,0,878.0,139.0,2.2,22.0,947.0,939.94,691.9
2016,5,10,13,15,676.5,245.0,2.3,22.0,861.0,847.31,631.3
2016,5,10,13,30,475.0,351.0,2.4,22.0,775.0,755.56,564.26
2016,5,10,13,45,462.0,343.0,2.55,22.0,745.5,718.9,540.53
2016,5,10,14,0,449.0,335.0,2.7,22.0,716.0,681.85,515.57
2016,5,10,14,15,647.0,232.0,2.75,21.5,759.0,713.1,544.45
2016,5,10,14,30,845.0,129.0,2.8,21.0,802.0,727.76,559.92
2016,5,10,14,45,837.0,125.5,2.9,21.0,766.0,681.8,526.91
2016,5,10,15,0,829.0,122.0,3.0,21.0,730.0,634.68,492.21
2016,5,10,15,15,814.5,119.0,3.05,20.5,687.5,583.33,454.05
2016,5,10,15,30,800.0,116.0,3.1,20.0,645.0,531.86,414.57
2016,5,10,15,45,785.0,111.5,3.15,20.0,599.5,478.88,371.91
2016,5,10,16,0,770.0,107.0,3.2,20.0,554.0,426.33,328.34
2016,5,10,16,15,746.0,103.0,3.25,19.5,504.5,371.57,282.49
2016,5,10,16,30,722.0,99.0,3.3,19.0,455.0,316.02,234.9
2016,5,10,16,45,693.0,93.0,3.4,19.0,404.5,261.83,187.43
2016,5,10,17,0,664.0,87.0,3.5,19.0,354.0,210.5,142.51
2016,5,10,17,15,620.0,81.0,3.45,18.0,302.5,159.95,100.81
2016,5,10,17,30,576.0,75.0,3.4,17.0,251.0,114.32,66.56
2016,5,10,17,45,516.5,66.5,3.4,16.5,202.0,70.9,40.59
2016,5,10,18,0,457.0,58.0,3.4,16.0,153.0,41.83,31.32
2016,5,10,18,15,362.5,47.0,3.25,15.5,109.0,35.19,25.1
2016,5,10,18,30,268.0,36.0,3.1,15.0,65.0,27.57,17.59
2016,5,10,18,45,134.0,18.0,3.0,14.5,32.5,13.84,0.64
2016,5,10,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,15,100.0,12.5,2.55,11.5,20.0,25.67,0.0
2016,5,11,5,30,200.0,25.0,2.6,12.0,40.0,70.44,35.77
2016,5,11,5,45,308.5,37.0,2.65,12.5,80.5,122.88,85.04
2016,5,11,6,0,417.0,49.0,2.7,13.0,121.0,185.37,138.69
2016,5,11,6,15,208.5,63.5,2.65,13.0,99.5,144.37,113.2
2016,5,11,6,30,0.0,78.0,2.6,13.0,78.0,76.69,59.89
2016,5,11,6,45,0.0,96.5,2.55,13.5,96.5,95.14,75.49
2016,5,11,7,0,0.0,115.0,2.5,14.0,115.0,113.58,90.67
2016,5,11,7,15,0.0,126.0,2.45,14.5,126.0,124.22,99.07
2016,5,11,7,30,0.0,137.0,2.4,15.0,137.0,134.91,107.37
2016,5,11,7,45,13.5,172.0,2.35,15.5,179.5,179.16,143.24
2016,5,11,8,0,27.0,207.0,2.3,16.0,222.0,230.63,184.1
2016,5,11,8,15,45.5,239.0,2.25,16.0,267.0,278.75,222.01
2016,5,11,8,30,64.0,271.0,2.2,16.0,312.0,328.19,260.33
2016,5,11,8,45,100.5,301.0,2.15,16.5,370.0,391.2,308.41
2016,5,11,9,0,137.0,331.0,2.1,17.0,428.0,464.33,362.73
2016,5,11,9,15,107.5,343.0,2.05,17.0,422.0,446.32,347.09
2016,5,11,9,30,78.0,355.0,2.0,17.0,416.0,434.27,336.32
2016,5,11,9,45,146.0,379.0,1.95,17.5,499.0,531.71,408.93
2016,5,11,10,0,214.0,403.0,1.9,18.0,582.0,623.16,474.28
2016,5,11,10,15,197.0,419.0,1.9,18.0,588.0,626.05,474.28
2016,5,11,10,30,180.0,435.0,1.9,18.0,594.0,627.54,474.04
2016,5,11,10,45,203.5,443.5,1.9,18.5,626.5,659.77,496.01
2016,5,11,11,0,227.0,452.0,1.9,19.0,659.0,691.48,517.11
2016,5,11,11,15,314.5,426.5,1.9,19.0,718.5,757.85,565.14
2016,5,11,11,30,402.0,401.0,1.9,19.0,778.0,821.35,610.07
2016,5,11,11,45,436.0,395.0,1.95,19.5,805.0,844.4,624.96
2016,5,11,12,0,470.0,389.0,2.0,20.0,832.0,865.25,638.7
2016,5,11,12,15,684.0,261.5,2.05,20.0,904.0,936.61,693.7
2016,5,11,12,30,898.0,134.0,2.1,20.0,976.0,992.38,730.19
2016,5,11,12,45,902.0,129.0,2.2,20.0,967.5,973.42,718.56
2016,5,11,13,0,906.0,124.0,2.3,20.0,959.0,951.31,705.59
2016,5,11,13,15,902.0,123.0,2.35,20.0,941.5,922.92,687.88
2016,5,11,13,30,898.0,122.0,2.4,20.0,924.0,891.91,668.34
2016,5,11,13,45,893.0,120.5,2.5,20.0,899.0,857.09,646.46
2016,5,11,14,0,888.0,119.0,2.6,20.0,874.0,820.01,622.76
2016,5,11,14,15,880.0,117.5,2.6,20.0,842.5,778.57,595.05
2016,5,11,14,30,872.0,116.0,2.6,20.0,811.0,735.44,565.89
2016,5,11,14,45,861.0,114.0,2.6,20.0,773.5,688.34,532.63
2016,5,11,15,0,850.0,112.0,2.6,20.0,736.0,640.24,496.85
2016,5,11,15,15,836.0,109.5,2.55,19.5,694.0,587.66,457.57
2016,5,11,15,30,822.0,107.0,2.5,19.0,652.0,535.98,417.74
2016,5,11,15,45,804.5,103.5,2.45,19.0,605.0,481.71,374.0
2016,5,11,16,0,787.0,100.0,2.4,19.0,558.0,428.1,329.56
2016,5,11,16,15,763.0,96.5,2.35,18.5,508.5,372.95,283.38
2016,5,11,16,30,739.0,93.0,2.3,18.0,459.0,319.63,237.49
2016,5,11,16,45,709.0,88.0,2.3,18.0,408.0,262.74,187.91
2016,5,11,17,0,679.0,83.0,2.3,18.0,357.0,211.25,142.82
2016,5,11,17,15,635.5,77.0,2.25,17.5,305.0,159.94,100.17
2016,5,11,17,30,592.0,71.0,2.2,17.0,253.0,113.46,64.97
2016,5,11,17,45,531.5,63.5,2.2,16.5,204.0,69.91,38.91
2016,5,11,18,0,471.0,56.0,2.2,16.0,155.0,39.86,29.61
2016,5,11,18,15,378.5,45.5,2.2,15.5,111.0,33.61,23.77
2016,5,11,18,30,286.0,35.0,2.2,15.0,67.0,26.92,17.14
2016,5,11,18,45,143.0,17.5,2.25,14.5,33.5,12.97,1.11
2016,5,11,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,12,5,15,65.5,14.0,3.1,11.0,19.0,22.64,0.0
2016,5,12,5,30,131.0,28.0,3.2,11.0,38.0,61.55,33.41
2016,5,12,5,45,225.0,43.5,3.3,11.5,76.5,109.14,77.17
2016,5,12,6,0,319.0,59.0,3.4,12.0,115.0,166.35,126.26
2016,5,12,6,15,159.5,69.0,3.35,12.0,97.0,133.54,105.5
2016,5,12,6,30,0.0,79.0,3.3,12.0,79.0,77.68,61.01
2016,5,12,6,45,0.0,97.5,3.25,12.5,97.5,96.13,76.64
2016,5,12,7,0,0.0,116.0,3.2,13.0,116.0,114.56,91.88
2016,5,12,7,15,26.0,150.0,3.1,13.0,162.0,168.07,136.66
2016,5,12,7,30,52.0,184.0,3.0,13.0,208.0,220.83,180.11
2016,5,12,7,45,55.0,206.0,2.95,13.5,234.0,247.76,201.12
2016,5,12,8,0,58.0,228.0,2.9,14.0,260.0,274.83,221.91
2016,5,12,8,15,84.0,256.5,2.85,14.5,308.0,325.98,262.05
2016,5,12,8,30,110.0,285.0,2.8,15.0,356.0,378.93,302.71
2016,5,12,8,45,259.0,284.0,2.75,15.5,465.0,516.76,410.82
2016,5,12,9,0,408.0,283.0,2.7,16.0,574.0,656.78,515.81
2016,5,12,9,15,606.0,212.0,2.65,16.0,670.0,769.57,601.13
2016,5,12,9,30,804.0,141.0,2.6,16.0,766.0,885.06,681.25
2016,5,12,9,45,819.0,140.0,2.6,16.5,800.5,916.31,699.26
2016,5,12,10,0,834.0,139.0,2.6,17.0,835.0,945.39,716.4
2016,5,12,10,15,841.0,140.5,2.55,17.0,862.0,967.04,729.33
2016,5,12,10,30,848.0,142.0,2.5,17.0,889.0,979.93,736.45
2016,5,12,10,45,852.5,143.5,2.45,17.5,908.5,993.31,742.64
2016,5,12,11,0,857.0,145.0,2.4,18.0,928.0,1003.65,746.83
2016,5,12,11,15,860.0,145.5,2.35,18.0,940.5,1008.38,748.83
2016,5,12,11,30,863.0,146.0,2.3,18.0,953.0,1009.96,748.92
2016,5,12,11,45,863.0,147.0,2.3,18.5,957.5,1005.92,744.62
2016,5,12,12,0,863.0,148.0,2.3,19.0,962.0,998.76,738.46
2016,5,12,12,15,862.5,148.0,2.35,19.0,960.0,987.07,731.41
2016,5,12,12,30,862.0,148.0,2.4,19.0,958.0,972.38,722.47
2016,5,12,12,45,838.5,160.5,2.5,19.0,941.5,949.79,708.82
2016,5,12,13,0,815.0,173.0,2.6,19.0,925.0,920.67,690.73
2016,5,12,13,15,810.5,171.5,2.7,19.0,908.0,892.88,673.42
2016,5,12,13,30,806.0,170.0,2.8,19.0,891.0,862.78,654.34
2016,5,12,13,45,801.5,167.0,2.9,19.0,867.5,829.05,632.56
2016,5,12,14,0,797.0,164.0,3.0,19.0,844.0,793.33,609.14
2016,5,12,14,15,788.0,162.0,3.1,19.0,813.5,753.33,582.39
2016,5,12,14,30,779.0,160.0,3.2,19.0,783.0,712.0,553.34
2016,5,12,14,45,772.5,154.0,3.3,19.0,748.0,667.41,520.93
2016,5,12,15,0,766.0,148.0,3.4,19.0,713.0,621.7,486.86
2016,5,12,15,15,750.5,144.5,3.45,18.5,671.5,570.58,448.47
2016,5,12,15,30,735.0,141.0,3.5,18.0,630.0,520.86,409.96
2016,5,12,15,45,722.0,134.0,3.55,18.0,585.5,469.46,368.31
2016,5,12,16,0,709.0,127.0,3.6,18.0,541.0,418.43,325.77
2016,5,12,16,15,551.0,152.0,3.65,17.5,456.5,342.81,265.01
2016,5,12,16,30,393.0,177.0,3.7,17.0,372.0,282.26,216.99
2016,5,12,16,45,496.5,139.5,3.75,16.5,358.5,253.22,188.48
2016,5,12,17,0,600.0,102.0,3.8,16.0,345.0,212.57,148.57
2016,5,12,17,15,554.5,94.5,3.85,15.5,295.0,163.94,108.04
2016,5,12,17,30,509.0,87.0,3.9,15.0,245.0,120.46,74.81
2016,5,12,17,45,448.5,77.0,4.0,14.5,197.0,79.16,48.97
2016,5,12,18,0,388.0,67.0,4.1,14.0,149.0,49.04,38.01
2016,5,12,18,15,299.5,53.5,4.1,13.5,106.5,40.11,29.7
2016,5,12,18,30,211.0,40.0,4.1,13.0,64.0,30.69,20.59
2016,5,12,18,45,105.5,20.0,4.1,13.0,32.0,15.38,3.25
2016,5,12,19,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
