Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,6.5,3.35,11.0,6.5,6.39,0.0
2016,5,13,5,30,0.0,13.0,3.4,11.0,13.0,12.54,3.46
2016,5,13,5,45,0.0,25.5,3.45,11.5,25.5,24.61,14.87
2016,5,13,6,0,0.0,38.0,3.5,12.0,38.0,36.7,25.57
2016,5,13,6,15,0.0,53.5,3.45,12.0,53.5,51.9,38.88
2016,5,13,6,30,0.0,69.0,3.4,12.0,69.0,67.27,52.21
2016,5,13,6,45,0.0,85.0,3.4,12.5,85.0,83.14,65.63
2016,5,13,7,0,0.0,101.0,3.4,13.0,101.0,99.0,78.79
2016,5,13,7,15,6.0,131.0,3.35,13.0,134.5,132.65,106.88
2016,5,13,7,30,12.0,161.0,3.3,13.0,168.0,166.94,135.08
2016,5,13,7,45,14.0,178.0,3.3,13.5,186.0,185.62,149.75
2016,5,13,8,0,16.0,195.0,3.3,14.0,204.0,204.46,164.37
2016,5,13,8,15,12.5,199.5,3.3,14.0,207.0,206.51,165.39
2016,5,13,8,30,9.0,204.0,3.3,14.0,210.0,208.34,166.28
2016,5,13,8,45,10.5,217.0,3.3,14.5,224.5,222.69,177.08
2016,5,13,9,0,12.0,230.0,3.3,15.0,239.0,237.12,187.82
2016,5,13,9,15,36.0,287.0,3.4,15.0,315.0,323.97,256.56
2016,5,13,9,30,60.0,344.0,3.5,15.0,391.0,406.15,320.03
2016,5,13,9,45,66.5,364.5,3.65,15.5,418.5,434.27,340.35
2016,5,13,10,0,73.0,385.0,3.8,16.0,446.0,462.35,360.67
2016,5,13,10,15,193.0,398.0,3.9,16.0,566.5,599.91,467.18
2016,5,13,10,30,313.0,411.0,4.0,16.0,687.0,739.95,571.68
2016,5,13,10,45,322.5,412.5,4.15,16.5,702.5,752.28,578.94
2016,5,13,11,0,332.0,414.0,4.3,17.0,718.0,763.45,586.22
2016,5,13,11,15,619.5,270.0,4.4,17.0,846.5,907.88,699.06
2016,5,13,11,30,907.0,126.0,4.5,17.0,975.0,1033.81,786.97
2016,5,13,11,45,911.0,124.0,4.6,17.0,981.0,1030.63,784.55
2016,5,13,12,0,915.0,122.0,4.7,17.0,987.0,1024.15,780.94
2016,5,13,12,15,914.0,122.0,4.75,17.0,984.5,1011.54,772.75
2016,5,13,12,30,913.0,122.0,4.8,17.0,982.0,995.76,762.48
2016,5,13,12,45,910.5,122.0,4.9,17.0,971.5,975.49,749.53
2016,5,13,13,0,908.0,122.0,5.0,17.0,961.0,952.29,734.51
2016,5,13,13,15,904.5,121.0,5.0,17.0,944.0,924.37,715.42
2016,5,13,13,30,901.0,120.0,5.0,17.0,927.0,893.8,694.42
2016,5,13,13,45,898.5,117.0,5.05,17.0,903.5,859.6,671.06
2016,5,13,14,0,896.0,114.0,5.1,17.0,880.0,822.96,645.78
2016,5,13,14,15,889.0,112.5,5.1,16.5,849.0,782.09,618.13
2016,5,13,14,30,882.0,111.0,5.1,16.0,818.0,739.44,588.82
2016,5,13,14,45,876.0,107.5,5.1,16.0,782.5,693.98,555.37
2016,5,13,15,0,870.0,104.0,5.1,16.0,747.0,647.07,518.71
2016,5,13,15,15,857.5,102.0,5.05,15.5,705.0,596.53,479.08
2016,5,13,15,30,845.0,100.0,5.0,15.0,663.0,545.56,437.99
2016,5,13,15,45,834.0,95.0,4.95,15.0,618.0,490.01,391.45
2016,5,13,16,0,823.0,90.0,4.9,15.0,573.0,436.4,345.16
2016,5,13,16,15,801.5,87.0,4.85,14.5,523.0,380.85,296.79
2016,5,13,16,30,780.0,84.0,4.8,14.0,473.0,326.82,248.51
2016,5,13,16,45,757.5,78.5,4.75,14.0,423.0,271.97,198.53
2016,5,13,17,0,735.0,73.0,4.7,14.0,373.0,219.22,150.51
2016,5,13,17,15,696.0,68.5,4.65,13.5,320.5,167.08,105.56
2016,5,13,17,30,657.0,64.0,4.6,13.0,268.0,116.34,65.56
2016,5,13,17,45,603.0,57.5,4.55,13.0,218.0,70.26,36.85
2016,5,13,18,0,549.0,51.0,4.5,13.0,168.0,35.24,25.89
2016,5,13,18,15,459.5,42.5,4.45,12.5,122.5,30.6,21.47
2016,5,13,18,30,370.0,34.0,4.4,12.0,77.0,25.66,16.44
2016,5,13,18,45,225.0,22.0,4.35,12.0,44.0,16.94,4.95
2016,5,13,19,0,80.0,10.0,4.3,12.0,11.0,9.83,0.0
2016,5,13,19,15,40.0,5.0,4.3,11.5,5.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,7.5,2.95,12.5,7.5,7.37,0.0
2016,5,14,5,30,0.0,15.0,3.1,13.0,15.0,14.47,5.01
2016,5,14,5,45,0.0,28.5,3.3,13.5,28.5,27.52,17.17
2016,5,14,6,0,0.0,42.0,3.5,14.0,42.0,40.61,28.65
2016,5,14,6,15,0.0,58.0,3.5,14.0,58.0,56.51,42.48
2016,5,14,6,30,0.0,74.0,3.5,14.0,74.0,72.39,56.13
2016,5,14,6,45,0.0,90.5,3.5,14.5,90.5,88.77,69.86
2016,5,14,7,0,0.0,107.0,3.5,15.0,107.0,105.14,83.31
2016,5,14,7,15,2.5,130.0,3.35,15.0,131.0,129.61,103.46
2016,5,14,7,30,5.0,153.0,3.2,15.0,155.0,154.33,123.52
2016,5,14,7,45,2.5,157.5,3.05,15.5,158.5,156.9,124.87
2016,5,14,8,0,0.0,162.0,2.9,16.0,162.0,159.37,126.11
2016,5,14,8,15,6.0,187.5,2.7,16.0,191.5,189.37,150.07
2016,5,14,8,30,12.0,213.0,2.5,16.0,221.0,219.85,174.04
2016,5,14,8,45,11.0,218.5,2.4,16.5,226.5,224.59,176.85
2016,5,14,9,0,10.0,224.0,2.3,17.0,232.0,229.29,179.68
2016,5,14,9,15,29.0,279.0,2.25,17.0,302.0,309.32,242.08
2016,5,14,9,30,48.0,334.0,2.2,17.0,372.0,384.61,299.1
2016,5,14,9,45,74.5,367.0,2.15,17.5,428.5,444.25,343.0
2016,5,14,10,0,101.0,400.0,2.1,18.0,485.0,504.67,386.52
2016,5,14,10,15,94.0,410.5,2.1,18.0,491.5,509.48,388.82
2016,5,14,10,30,87.0,421.0,2.1,18.0,498.0,513.69,391.07
2016,5,14,10,45,64.0,406.5,2.15,18.5,464.0,475.43,361.55
2016,5,14,11,0,41.0,392.0,2.2,19.0,430.0,436.78,331.85
2016,5,14,11,15,62.0,422.0,2.25,19.0,480.0,487.62,369.76
2016,5,14,11,30,83.0,452.0,2.3,19.0,530.0,537.97,406.38
2016,5,14,11,45,279.0,421.5,2.35,19.0,685.5,711.23,535.83
2016,5,14,12,0,475.0,391.0,2.4,19.0,841.0,872.51,650.71
2016,5,14,12,15,689.5,257.5,2.45,19.0,908.5,938.77,701.52
2016,5,14,12,30,904.0,124.0,2.5,19.0,976.0,989.65,735.3
2016,5,14,12,45,721.5,239.5,2.6,19.0,915.0,922.46,691.12
2016,5,14,13,0,539.0,355.0,2.7,19.0,854.0,850.73,638.53
2016,5,14,13,15,705.5,244.0,2.8,19.0,884.5,873.55,661.47
2016,5,14,13,30,872.0,133.0,2.9,19.0,915.0,882.11,668.41
2016,5,14,13,45,865.5,132.0,3.0,19.0,890.5,847.42,645.71
2016,5,14,14,0,859.0,131.0,3.1,19.0,866.0,810.65,621.65
2016,5,14,14,15,850.5,129.5,3.2,19.0,835.0,769.98,594.53
2016,5,14,14,30,842.0,128.0,3.3,19.0,804.0,727.72,565.9
2016,5,14,14,45,828.5,127.0,3.4,19.0,766.5,680.77,532.12
2016,5,14,15,0,815.0,126.0,3.5,19.0,729.0,633.14,496.43
2016,5,14,15,15,800.5,123.0,3.55,18.5,687.5,582.59,458.37
2016,5,14,15,30,786.0,120.0,3.6,18.0,646.0,531.96,419.06
2016,5,14,15,45,764.5,118.0,3.7,18.0,599.5,479.03,376.1
2016,5,14,16,0,743.0,116.0,3.8,18.0,553.0,424.91,331.08
2016,5,14,16,15,718.5,111.5,3.8,17.5,504.0,370.72,285.35
2016,5,14,16,30,694.0,107.0,3.8,17.0,455.0,318.46,240.1
2016,5,14,16,45,659.5,102.5,3.85,17.0,404.5,265.66,193.68
2016,5,14,17,0,625.0,98.0,3.9,17.0,354.0,216.34,150.38
2016,5,14,17,15,580.5,91.0,3.85,16.5,303.5,166.87,109.01
2016,5,14,17,30,536.0,84.0,3.8,16.0,253.0,122.4,74.78
2016,5,14,17,45,480.0,74.5,3.8,15.5,205.0,80.24,48.06
2016,5,14,18,0,424.0,65.0,3.8,15.0,157.0,47.51,36.54
2016,5,14,18,15,334.0,53.0,3.7,14.5,113.5,39.55,29.15
2016,5,14,18,30,244.0,41.0,3.6,14.0,70.0,31.37,21.24
2016,5,14,18,45,122.0,25.5,3.5,14.0,40.0,19.82,7.39
2016,5,14,19,0,0.0,10.0,3.4,14.0,10.0,9.83,0.0
2016,5,14,19,15,0.0,5.0,3.4,13.5,5.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,15,5,15,77.5,15.5,4.1,12.5,22.0,29.08,0.0
2016,5,15,5,30,155.0,31.0,4.2,13.0,44.0,70.6,41.55
2016,5,15,5,45,260.5,44.0,4.3,13.5,84.0,119.13,84.23
2016,5,15,6,0,366.0,57.0,4.4,14.0,124.0,179.36,135.57
2016,5,15,6,15,437.0,66.5,4.3,14.0,171.0,236.51,186.27
2016,5,15,6,30,508.0,76.0,4.2,14.0,218.0,299.73,241.85
2016,5,15,6,45,562.5,82.0,4.1,14.5,269.0,358.44,292.54
2016,5,15,7,0,617.0,88.0,4.0,15.0,320.0,421.88,345.73
2016,5,15,7,15,653.0,93.0,3.9,15.5,371.0,478.23,391.73
2016,5,15,7,30,689.0,98.0,3.8,16.0,422.0,536.82,438.02
2016,5,15,7,45,719.5,101.0,3.75,16.5,472.5,591.49,479.98
2016,5,15,8,0,750.0,104.0,3.7,17.0,523.0,645.58,520.32
2016,5,15,8,15,770.5,107.5,3.6,17.0,570.5,695.23,555.66
2016,5,15,8,30,791.0,111.0,3.5,17.0,618.0,744.45,589.76
2016,5,15,8,45,808.5,112.5,3.45,17.5,662.0,788.36,618.46
2016,5,15,9,0,826.0,114.0,3.4,18.0,706.0,831.08,645.82
2016,5,15,9,15,838.0,116.0,3.35,18.5,745.0,863.24,665.3
2016,5,15,9,30,850.0,118.0,3.3,19.0,784.0,898.05,686.46
2016,5,15,9,45,873.0,112.5,3.3,19.5,821.0,932.89,707.66
2016,5,15,10,0,896.0,107.0,3.3,20.0,858.0,965.82,727.34
2016,5,15,10,15,902.5,108.0,3.4,20.0,885.5,987.55,741.5
2016,5,15,10,30,909.0,109.0,3.5,20.0,913.0,1006.28,753.8
2016,5,15,10,45,913.0,110.5,3.65,20.0,933.0,1019.97,763.2
2016,5,15,11,0,917.0,112.0,3.8,20.0,953.0,1030.4,770.55
2016,5,15,11,15,919.5,112.5,4.05,20.0,966.0,1035.0,774.79
2016,5,15,11,30,922.0,113.0,4.3,20.0,979.0,1036.26,776.86
2016,5,15,11,45,922.0,114.0,4.6,20.5,984.0,1032.2,774.78
2016,5,15,12,0,922.0,115.0,4.9,21.0,989.0,1024.83,770.85
2016,5,15,12,15,922.0,115.0,5.1,21.0,987.0,1013.18,764.61
2016,5,15,12,30,922.0,115.0,5.3,21.0,985.0,998.33,756.15
2016,5,15,12,45,925.0,111.5,5.5,21.0,976.5,979.66,744.99
2016,5,15,13,0,928.0,108.0,5.7,21.0,968.0,957.82,731.51
2016,5,15,13,15,924.5,107.0,5.8,20.5,950.5,929.55,714.22
2016,5,15,13,30,921.0,106.0,5.9,20.0,933.0,898.56,694.83
2016,5,15,13,45,914.5,106.0,6.0,20.0,908.5,863.49,670.96
2016,5,15,14,0,908.0,106.0,6.1,20.0,884.0,826.18,645.28
2016,5,15,14,15,901.0,104.5,6.1,20.0,853.0,785.0,616.14
2016,5,15,14,30,894.0,103.0,6.1,20.0,822.0,742.01,585.46
2016,5,15,14,45,884.5,101.5,6.2,20.0,785.0,695.73,552.13
2016,5,15,15,0,875.0,100.0,6.3,20.0,748.0,648.27,515.33
2016,5,15,15,15,862.0,97.5,6.4,19.5,706.0,596.86,475.53
2016,5,15,15,30,849.0,95.0,6.5,19.0,664.0,545.07,434.22
2016,5,15,15,45,831.0,93.0,6.6,19.0,617.5,488.79,387.42
2016,5,15,16,0,813.0,91.0,6.7,19.0,571.0,435.2,341.5
2016,5,15,16,15,791.0,88.0,6.7,18.5,521.5,380.06,293.78
2016,5,15,16,30,769.0,85.0,6.7,18.0,472.0,326.48,246.27
2016,5,15,16,45,736.0,82.0,6.7,17.5,420.0,271.71,197.46
2016,5,15,17,0,703.0,79.0,6.7,17.0,368.0,217.51,149.35
2016,5,15,17,15,662.0,74.0,6.65,16.5,316.5,166.11,105.34
2016,5,15,17,30,621.0,69.0,6.6,16.0,265.0,119.2,68.56
2016,5,15,17,45,557.5,63.0,6.55,16.0,215.0,74.94,40.84
2016,5,15,18,0,494.0,57.0,6.5,16.0,165.0,40.11,29.85
2016,5,15,18,15,404.5,47.5,6.4,15.5,120.5,34.8,24.88
2016,5,15,18,30,315.0,38.0,6.3,15.0,76.0,29.15,19.29
2016,5,15,18,45,183.0,24.5,6.2,14.5,44.0,18.95,7.36
2016,5,15,19,0,51.0,11.0,6.1,14.0,12.0,10.81,0.0
2016,5,15,19,15,25.5,5.5,6.05,13.5,6.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,5,15,82.0,15.5,3.9,12.0,22.5,29.93,0.0
2016,5,16,5,30,164.0,31.0,3.9,12.0,45.0,72.4,43.44
2016,5,16,5,45,259.0,44.5,3.9,12.5,84.0,119.55,85.11
2016,5,16,6,0,354.0,58.0,3.9,13.0,123.0,177.2,134.64
2016,5,16,6,15,423.5,67.5,3.8,13.5,169.5,233.21,184.05
2016,5,16,6,30,493.0,77.0,3.7,14.0,216.0,295.15,238.03
2016,5,16,6,45,544.5,84.0,3.6,14.5,266.0,352.8,287.67
2016,5,16,7,0,596.0,91.0,3.5,15.0,316.0,414.92,339.54
2016,5,16,7,15,632.0,96.5,3.4,15.5,366.5,470.81,384.94
2016,5,16,7,30,668.0,102.0,3.3,16.0,417.0,528.97,430.64
2016,5,16,7,45,700.0,105.0,3.25,16.5,467.5,583.69,472.43
2016,5,16,8,0,732.0,108.0,3.2,17.0,518.0,639.64,513.89
2016,5,16,8,15,752.5,111.5,3.15,17.5,564.5,686.75,546.57
2016,5,16,8,30,773.0,115.0,3.1,18.0,611.0,735.27,579.05
2016,5,16,8,45,792.5,116.0,3.1,18.5,655.5,779.61,608.09
2016,5,16,9,0,812.0,117.0,3.1,19.0,700.0,822.93,635.95
2016,5,16,9,15,824.0,119.0,3.1,19.5,738.0,859.48,658.65
2016,5,16,9,30,836.0,121.0,3.1,20.0,776.0,889.0,676.27
2016,5,16,9,45,856.0,117.0,3.1,20.5,812.5,922.31,696.38
2016,5,16,10,0,876.0,113.0,3.1,21.0,849.0,953.65,714.91
2016,5,16,10,15,882.5,114.0,3.15,21.0,876.0,974.99,728.42
2016,5,16,10,30,889.0,115.0,3.2,21.0,903.0,993.41,740.11
2016,5,16,10,45,894.5,116.0,3.25,21.5,923.0,1007.82,747.78
2016,5,16,11,0,900.0,117.0,3.3,22.0,943.0,1019.07,753.46
2016,5,16,11,15,903.0,117.5,3.4,22.0,956.5,1024.09,757.01
2016,5,16,11,30,906.0,118.0,3.5,22.0,970.0,1025.84,758.54
2016,5,16,11,45,907.5,118.0,3.6,22.0,975.5,1022.3,756.71
2016,5,16,12,0,909.0,118.0,3.7,22.0,981.0,1015.5,752.84
2016,5,16,12,15,909.0,118.0,3.85,22.0,979.0,1004.01,746.28
2016,5,16,12,30,909.0,118.0,4.0,22.0,977.0,989.37,737.64
2016,5,16,12,45,908.5,116.5,4.15,22.5,967.5,969.68,724.2
2016,5,16,13,0,908.0,115.0,4.3,23.0,958.0,946.99,708.76
2016,5,16,13,15,904.5,114.5,4.4,22.5,941.0,919.72,692.61
2016,5,16,13,30,901.0,114.0,4.5,22.0,924.0,889.79,674.66
2016,5,16,13,45,898.0,111.5,4.6,22.0,901.0,855.82,652.51
2016,5,16,14,0,895.0,109.0,4.7,22.0,878.0,819.47,628.46
2016,5,16,14,15,887.5,108.0,4.75,22.0,847.0,778.9,600.87
2016,5,16,14,30,880.0,107.0,4.8,22.0,816.0,736.6,571.74
2016,5,16,14,45,868.0,106.5,4.9,22.0,779.0,690.2,539.09
2016,5,16,15,0,856.0,106.0,5.0,22.0,742.0,642.85,503.32
2016,5,16,15,15,843.0,103.5,5.0,21.5,700.0,592.34,464.91
2016,5,16,15,30,830.0,101.0,5.0,21.0,658.0,539.48,423.64
2016,5,16,15,45,807.0,100.5,5.05,21.0,611.0,485.19,379.3
2016,5,16,16,0,784.0,100.0,5.1,21.0,564.0,432.06,334.76
2016,5,16,16,15,761.0,96.5,5.1,20.5,515.0,377.58,288.65
2016,5,16,16,30,738.0,93.0,5.1,20.0,466.0,324.82,242.83
2016,5,16,16,45,703.0,90.0,5.15,19.5,414.5,268.49,193.84
2016,5,16,17,0,668.0,87.0,5.2,19.0,363.0,218.03,149.69
2016,5,16,17,15,625.5,81.5,5.25,18.5,312.0,167.82,107.37
2016,5,16,17,30,583.0,76.0,5.3,18.0,261.0,122.3,72.04
2016,5,16,17,45,521.0,68.5,5.35,17.5,212.0,78.85,44.59
2016,5,16,18,0,459.0,61.0,5.4,17.0,163.0,43.48,32.71
2016,5,16,18,15,370.5,51.0,5.3,16.5,119.0,37.88,27.48
2016,5,16,18,30,282.0,41.0,5.2,16.0,75.0,31.24,21.05
2016,5,16,18,45,159.5,26.0,5.15,15.5,43.5,20.13,8.64
2016,5,16,19,0,37.0,11.0,5.1,15.0,12.0,10.81,0.0
2016,5,16,19,15,18.5,5.5,4.9,14.5,6.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,5,15,125.5,14.5,2.65,13.5,25.5,35.92,0.0
2016,5,17,5,30,251.0,29.0,2.7,14.0,51.0,88.11,52.43
2016,5,17,5,45,356.0,39.0,2.75,15.0,93.0,139.28,97.36
2016,5,17,6,0,461.0,49.0,2.8,16.0,135.0,201.98,150.74
2016,5,17,6,15,528.0,56.5,2.7,16.5,184.0,259.46,201.38
2016,5,17,6,30,595.0,64.0,2.6,17.0,233.0,323.63,256.74
2016,5,17,6,45,644.0,69.0,2.55,17.5,285.5,383.03,307.17
2016,5,17,7,0,693.0,74.0,2.5,18.0,338.0,446.54,359.22
2016,5,17,7,15,726.0,78.0,2.55,18.5,390.0,502.56,404.03
2016,5,17,7,30,759.0,82.0,2.6,19.0,442.0,561.58,449.66
2016,5,17,7,45,785.0,85.0,2.65,19.5,493.0,616.39,490.7
2016,5,17,8,0,811.0,88.0,2.7,20.0,544.0,671.73,530.19
2016,5,17,8,15,829.5,91.0,2.75,20.5,592.5,721.74,563.76
2016,5,17,8,30,848.0,94.0,2.8,21.0,641.0,767.16,593.46
2016,5,17,8,45,862.5,96.0,2.9,21.5,685.0,810.94,621.86
2016,5,17,9,0,877.0,98.0,3.0,22.0,729.0,853.23,648.86
2016,5,17,9,15,888.0,100.0,3.0,22.5,768.5,890.7,671.59
2016,5,17,9,30,899.0,102.0,3.0,23.0,808.0,925.99,692.58
2016,5,17,9,45,907.5,103.5,3.05,23.5,841.5,956.03,710.24
2016,5,17,10,0,916.0,105.0,3.1,24.0,875.0,983.39,726.06
2016,5,17,10,15,922.0,106.0,3.1,24.0,902.5,1004.97,739.07
2016,5,17,10,30,928.0,107.0,3.1,24.0,930.0,1023.47,750.15
2016,5,17,10,45,931.0,108.0,3.1,24.5,949.5,1035.84,755.85
2016,5,17,11,0,934.0,109.0,3.1,25.0,969.0,1044.89,759.52
2016,5,17,11,15,936.5,109.5,3.1,25.0,981.5,1049.57,761.99
2016,5,17,11,30,939.0,110.0,3.1,25.0,994.0,1050.85,762.43
2016,5,17,11,45,939.0,111.0,3.15,25.5,999.0,1046.76,758.51
2016,5,17,12,0,939.0,112.0,3.2,26.0,1004.0,1039.3,752.58
2016,5,17,12,15,938.0,111.5,3.25,26.0,1001.0,1026.05,744.52
2016,5,17,12,30,937.0,111.0,3.3,26.0,998.0,1009.58,734.47
2016,5,17,12,45,936.0,110.0,3.4,26.0,988.0,989.46,722.47
2016,5,17,13,0,935.0,109.0,3.5,26.0,978.0,966.28,708.44
2016,5,17,13,15,931.0,108.5,3.6,26.0,960.0,937.95,690.93
2016,5,17,13,30,927.0,108.0,3.7,26.0,942.0,906.92,671.51
2016,5,17,13,45,920.5,107.5,3.8,26.0,917.0,871.25,648.8
2016,5,17,14,0,914.0,107.0,3.9,26.0,892.0,833.33,624.33
2016,5,17,14,15,906.0,105.5,3.95,26.0,860.5,791.26,596.5
2016,5,17,14,30,898.0,104.0,4.0,26.0,829.0,747.45,567.17
2016,5,17,14,45,888.0,102.5,4.1,26.0,792.0,700.76,535.46
2016,5,17,15,0,878.0,101.0,4.2,26.0,755.0,652.92,500.3
2016,5,17,15,15,865.5,98.5,4.25,25.5,712.5,601.76,462.58
2016,5,17,15,30,853.0,96.0,4.3,25.0,670.0,550.16,423.33
2016,5,17,15,45,836.5,93.5,4.4,25.0,624.0,496.4,380.51
2016,5,17,16,0,820.0,91.0,4.5,25.0,578.0,440.41,334.89
2016,5,17,16,15,798.5,87.5,4.5,24.5,528.0,384.69,288.65
2016,5,17,16,30,777.0,84.0,4.5,24.0,478.0,330.48,242.39
2016,5,17,16,45,746.5,80.5,4.55,23.5,426.5,275.53,195.02
2016,5,17,17,0,716.0,77.0,4.6,23.0,375.0,223.54,149.99
2016,5,17,17,15,676.5,72.0,4.5,22.0,323.5,169.08,104.75
2016,5,17,17,30,637.0,67.0,4.4,21.0,272.0,121.51,68.12
2016,5,17,17,45,576.5,61.5,4.35,20.5,221.5,76.82,40.28
2016,5,17,18,0,516.0,56.0,4.3,20.0,171.0,39.03,28.43
2016,5,17,18,15,430.0,46.5,4.1,19.0,126.0,33.59,23.51
2016,5,17,18,30,344.0,37.0,3.9,18.0,81.0,27.87,18.06
2016,5,17,18,45,211.5,24.5,3.75,17.5,47.5,18.8,8.0
2016,5,17,19,0,79.0,12.0,3.6,17.0,14.0,11.8,0.0
2016,5,17,19,15,39.5,6.0,3.4,16.5,7.0,5.9,0.0
2016,5,17,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,5,15,106.5,15.5,2.1,14.5,25.0,33.88,0.0
2016,5,18,5,30,213.0,31.0,2.1,15.0,50.0,82.2,49.67
2016,5,18,5,45,312.0,42.5,2.15,15.5,91.0,132.2,92.94
2016,5,18,6,0,411.0,54.0,2.2,16.0,132.0,192.41,144.11
2016,5,18,6,15,477.5,62.5,2.0,16.0,179.5,248.26,193.15
2016,5,18,6,30,544.0,71.0,1.8,16.0,227.0,310.75,246.96
2016,5,18,6,45,591.5,77.5,1.65,16.5,277.5,368.56,295.42
2016,5,18,7,0,639.0,84.0,1.5,17.0,328.0,430.39,345.24
2016,5,18,7,15,672.5,88.5,1.4,17.5,378.5,485.79,388.37
2016,5,18,7,30,706.0,93.0,1.3,18.0,429.0,543.16,431.26
2016,5,18,7,45,732.0,97.0,1.2,18.5,478.5,595.21,468.51
2016,5,18,8,0,758.0,101.0,1.1,19.0,528.0,649.39,505.75
2016,5,18,8,15,777.5,104.0,1.15,19.5,575.0,697.99,537.65
2016,5,18,8,30,797.0,107.0,1.2,20.0,622.0,746.08,568.59
2016,5,18,8,45,810.5,110.5,1.25,21.0,664.5,789.05,594.35
2016,5,18,9,0,824.0,114.0,1.3,22.0,707.0,830.57,618.67
2016,5,18,9,15,835.5,116.0,1.4,22.0,745.5,862.2,639.14
2016,5,18,9,30,847.0,118.0,1.5,22.0,784.0,896.44,661.38
2016,5,18,9,45,859.0,117.5,1.6,22.5,817.5,926.3,679.35
2016,5,18,10,0,871.0,117.0,1.7,23.0,851.0,953.8,695.76
2016,5,18,10,15,877.5,118.0,1.8,23.0,877.5,975.02,709.48
2016,5,18,10,30,884.0,119.0,1.9,23.0,904.0,993.35,721.47
2016,5,18,10,45,885.5,121.5,2.05,23.5,922.5,1005.28,728.66
2016,5,18,11,0,887.0,124.0,2.2,24.0,941.0,1014.02,733.89
2016,5,18,11,15,889.5,124.5,2.3,24.0,954.0,1018.47,737.32
2016,5,18,11,30,892.0,125.0,2.4,24.0,967.0,1019.71,738.83
2016,5,18,11,45,892.0,126.0,2.5,24.0,971.5,1015.75,737.1
2016,5,18,12,0,892.0,127.0,2.6,24.0,976.0,1008.59,733.43
2016,5,18,12,15,891.5,127.0,2.6,24.0,973.5,996.81,725.9
2016,5,18,12,30,891.0,127.0,2.6,24.0,971.0,981.96,716.5
2016,5,18,12,45,889.0,126.5,2.65,24.0,961.5,962.2,704.44
2016,5,18,13,0,887.0,126.0,2.7,24.0,952.0,939.59,690.53
2016,5,18,13,15,883.5,125.0,2.8,24.0,935.0,912.38,673.94
2016,5,18,13,30,880.0,124.0,2.9,24.0,918.0,882.59,655.5
2016,5,18,13,45,876.0,122.0,3.0,24.0,894.5,848.99,634.3
2016,5,18,14,0,872.0,120.0,3.1,24.0,871.0,813.12,611.33
2016,5,18,14,15,864.5,118.5,3.25,23.5,840.5,772.97,586.49
2016,5,18,14,30,857.0,117.0,3.4,23.0,810.0,731.15,559.95
2016,5,18,14,45,844.5,116.0,3.6,23.0,773.0,684.93,528.14
2016,5,18,15,0,832.0,115.0,3.8,23.0,736.0,636.75,492.83
2016,5,18,15,15,818.5,112.5,3.95,22.5,695.0,586.71,455.86
2016,5,18,15,30,805.0,110.0,4.1,22.0,654.0,536.44,417.48
2016,5,18,15,45,785.5,108.0,4.25,21.5,608.0,483.71,375.91
2016,5,18,16,0,766.0,106.0,4.4,21.0,562.0,431.85,333.74
2016,5,18,16,15,743.0,102.5,4.45,20.5,513.5,378.36,288.91
2016,5,18,16,30,720.0,99.0,4.5,20.0,465.0,324.0,242.31
2016,5,18,16,45,694.0,93.0,4.6,19.5,415.5,270.86,195.99
2016,5,18,17,0,668.0,87.0,4.7,19.0,366.0,220.23,151.57
2016,5,18,17,15,627.5,81.0,4.75,18.5,315.5,169.88,109.02
2016,5,18,17,30,587.0,75.0,4.8,18.0,265.0,123.98,73.06
2016,5,18,17,45,533.5,67.5,4.85,17.5,216.5,80.64,45.01
2016,5,18,18,0,480.0,60.0,4.9,17.0,168.0,43.45,32.71
2016,5,18,18,15,394.5,50.0,4.9,16.5,124.0,36.61,26.43
2016,5,18,18,30,309.0,40.0,4.9,16.0,80.0,30.57,20.58
2016,5,18,18,45,185.5,26.5,4.9,15.5,47.5,20.44,9.66
2016,5,18,19,0,62.0,13.0,4.9,15.0,15.0,12.78,0.0
2016,5,18,19,15,31.0,6.5,4.9,14.5,7.5,6.39,0.0
2016,5,18,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,6.7,11.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,19,5,15,86.5,18.0,6.45,11.0,26.0,34.0,0.0
2016,5,19,5,30,173.0,36.0,6.7,11.0,52.0,80.14,50.83
2016,5,19,5,45,276.5,49.0,6.95,11.5,93.0,129.66,93.86
2016,5,19,6,0,380.0,62.0,7.2,12.0,134.0,190.58,146.61
2016,5,19,6,15,449.5,71.0,7.25,12.0,182.0,247.46,197.99
2016,5,19,6,30,519.0,80.0,7.3,12.0,230.0,310.42,254.49
2016,5,19,6,45,565.0,81.5,7.4,12.5,273.5,361.04,299.86
2016,5,19,7,0,611.0,83.0,7.5,13.0,317.0,415.31,347.26
2016,5,19,7,15,661.5,83.5,7.3,13.5,370.5,474.46,397.31
2016,5,19,7,30,712.0,84.0,7.1,14.0,424.0,536.03,448.01
2016,5,19,7,45,683.5,106.0,6.95,14.5,461.0,575.24,478.18
2016,5,19,8,0,655.0,128.0,6.8,15.0,498.0,608.94,502.94
2016,5,19,8,15,632.5,151.5,6.85,15.0,534.0,644.41,529.71
2016,5,19,8,30,610.0,175.0,6.9,15.0,570.0,676.17,553.04
2016,5,19,8,45,614.5,190.0,6.95,15.5,611.0,717.43,582.91
2016,5,19,9,0,619.0,205.0,7.0,16.0,652.0,757.07,611.0
2016,5,19,9,15,747.0,163.0,6.9,16.5,731.0,843.02,674.1
2016,5,19,9,30,875.0,121.0,6.8,17.0,810.0,925.25,731.6
2016,5,19,9,45,878.5,126.0,6.75,17.5,842.5,953.66,749.06
2016,5,19,10,0,882.0,131.0,6.7,18.0,875.0,979.22,764.56
2016,5,19,10,15,888.5,132.5,6.65,18.0,902.5,1001.07,778.85
2016,5,19,10,30,895.0,134.0,6.6,18.0,930.0,1019.97,791.08
2016,5,19,10,45,901.5,133.5,6.6,18.5,950.5,1033.76,798.48
2016,5,19,11,0,908.0,133.0,6.6,19.0,971.0,1044.42,803.75
2016,5,19,11,15,712.5,255.0,6.65,19.0,918.0,986.33,762.36
2016,5,19,11,30,517.0,377.0,6.7,19.0,865.0,912.1,703.02
2016,5,19,11,45,527.5,369.0,6.75,19.0,869.5,909.6,702.03
2016,5,19,12,0,538.0,361.0,6.8,19.0,874.0,904.94,699.23
2016,5,19,12,15,510.5,376.5,6.85,19.0,862.0,884.55,683.69
2016,5,19,12,30,483.0,392.0,6.9,19.0,850.0,862.72,667.16
2016,5,19,12,45,510.5,376.0,7.0,19.0,856.0,860.6,667.14
2016,5,19,13,0,538.0,360.0,7.1,19.0,862.0,855.77,665.06
2016,5,19,13,15,544.5,347.5,7.3,19.0,847.5,832.73,649.48
2016,5,19,13,30,551.0,335.0,7.5,19.0,833.0,807.77,632.35
2016,5,19,13,45,502.0,337.0,7.75,19.0,781.5,748.66,588.34
2016,5,19,14,0,453.0,339.0,8.0,19.0,730.0,691.26,545.05
2016,5,19,14,15,671.5,228.0,8.1,18.5,784.5,732.31,583.66
2016,5,19,14,30,890.0,117.0,8.2,18.0,839.0,755.67,606.24
2016,5,19,14,45,876.0,117.0,8.3,18.0,800.5,708.04,570.34
2016,5,19,15,0,862.0,117.0,8.4,18.0,762.0,659.61,531.84
2016,5,19,15,15,698.5,165.5,8.45,17.5,669.0,565.36,455.82
2016,5,19,15,30,535.0,214.0,8.5,17.0,576.0,486.5,391.24
2016,5,19,15,45,605.5,173.5,8.55,16.5,556.0,455.2,365.88
2016,5,19,16,0,676.0,133.0,8.6,16.0,536.0,415.99,332.36
2016,5,19,16,15,575.0,148.5,8.7,15.5,471.0,354.14,280.03
2016,5,19,16,30,474.0,164.0,8.8,15.0,406.0,301.79,235.8
2016,5,19,16,45,528.5,132.0,8.9,14.5,375.5,261.11,197.91
2016,5,19,17,0,583.0,100.0,9.0,14.0,345.0,213.86,153.27
2016,5,19,17,15,521.0,100.5,8.95,13.5,297.5,170.37,116.58
2016,5,19,17,30,459.0,101.0,8.9,13.0,250.0,133.29,88.06
2016,5,19,17,45,407.5,89.0,8.85,13.0,204.0,92.76,60.07
2016,5,19,18,0,356.0,77.0,8.8,13.0,158.0,58.01,46.25
2016,5,19,18,15,286.0,62.5,8.8,12.5,117.0,46.72,35.85
2016,5,19,18,30,216.0,48.0,8.8,12.0,76.0,36.73,26.35
2016,5,19,18,45,108.0,31.5,8.8,12.0,45.5,26.11,14.53
2016,5,19,19,0,0.0,15.0,8.8,12.0,15.0,14.74,0.0
2016,5,19,19,15,0.0,7.5,8.85,12.0,7.5,7.37,0.0
2016,5,19,19,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,9.45,11.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,9.15,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,8.95,10.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,5,20,5,15,100.5,18.0,7.7,10.5,27.5,36.26,0.0
2016,5,20,5,30,201.0,36.0,7.7,11.0,55.0,85.81,54.66
2016,5,20,5,45,308.5,47.5,7.7,11.5,97.0,136.31,98.55
2016,5,20,6,0,416.0,59.0,7.7,12.0,139.0,199.87,153.73
2016,5,20,6,15,485.0,67.5,7.65,12.0,187.5,257.09,205.73
2016,5,20,6,30,554.0,76.0,7.6,12.0,236.0,321.14,263.39
2016,5,20,6,45,605.5,81.0,7.6,12.5,288.0,379.79,315.47
2016,5,20,7,0,657.0,86.0,7.6,13.0,340.0,442.79,369.95
2016,5,20,7,15,691.0,91.0,7.55,13.0,391.5,499.89,418.95
2016,5,20,7,30,725.0,96.0,7.5,13.0,443.0,558.98,468.41
2016,5,20,7,45,751.5,99.5,7.5,13.5,493.5,611.57,510.72
2016,5,20,8,0,778.0,103.0,7.5,14.0,544.0,666.37,553.64
2016,5,20,8,15,797.5,106.5,7.45,14.0,592.0,716.29,591.07
2016,5,20,8,30,817.0,110.0,7.4,14.0,640.0,765.65,627.6
2016,5,20,8,45,829.5,113.5,7.4,14.5,683.0,808.47,657.58
2016,5,20,9,0,842.0,117.0,7.4,15.0,726.0,849.72,686.01
2016,5,20,9,15,853.5,119.5,7.35,15.0,765.0,882.33,708.8
2016,5,20,9,30,865.0,122.0,7.3,15.0,804.0,917.54,733.45
2016,5,20,9,45,877.5,121.5,7.3,15.0,838.5,948.26,754.85
2016,5,20,10,0,890.0,121.0,7.3,15.0,873.0,976.58,774.45
2016,5,20,10,15,896.0,122.0,7.25,15.0,900.0,997.61,788.49
2016,5,20,10,30,902.0,123.0,7.2,15.0,927.0,1015.66,800.42
2016,5,20,10,45,904.0,126.0,7.2,15.5,946.0,1028.76,807.53
2016,5,20,11,0,906.0,129.0,7.2,16.0,965.0,1038.6,812.39
2016,5,20,11,15,908.5,129.5,7.15,16.0,978.0,1043.09,814.82
2016,5,20,11,30,911.0,130.0,7.1,16.0,991.0,1044.31,815.03
2016,5,20,11,45,911.0,131.0,7.1,16.0,996.0,1040.26,811.89
2016,5,20,12,0,911.0,132.0,7.1,16.0,1001.0,1032.96,806.55
2016,5,20,12,15,910.5,132.0,7.1,16.0,998.5,1020.97,797.98
2016,5,20,12,30,910.0,132.0,7.1,16.0,996.0,1005.87,787.28
2016,5,20,12,45,905.0,133.0,7.1,16.0,985.0,984.46,772.11
2016,5,20,13,0,900.0,134.0,7.1,16.0,974.0,960.25,754.97
2016,5,20,13,15,895.5,133.5,7.1,15.5,956.5,932.35,736.58
2016,5,20,13,30,891.0,133.0,7.1,15.0,939.0,901.89,716.22
2016,5,20,13,45,883.5,132.5,7.1,15.0,913.5,866.52,690.74
2016,5,20,14,0,876.0,132.0,7.1,15.0,888.0,829.09,663.63
2016,5,20,14,15,867.5,130.5,7.05,15.0,857.0,788.06,633.51
2016,5,20,14,30,859.0,129.0,7.0,15.0,826.0,745.43,602.01
2016,5,20,14,45,515.5,241.5,7.0,15.0,655.0,580.31,468.44
2016,5,20,15,0,172.0,354.0,7.0,15.0,484.0,442.88,353.88
2016,5,20,15,15,488.5,237.5,6.95,14.5,575.5,509.35,412.45
2016,5,20,15,30,805.0,121.0,6.9,14.0,667.0,548.65,445.9
2016,5,20,15,45,785.0,118.0,6.85,14.0,620.5,494.77,399.9
2016,5,20,16,0,765.0,115.0,6.8,14.0,574.0,441.81,353.88
2016,5,20,16,15,740.5,111.0,6.7,14.0,524.5,384.81,303.71
2016,5,20,16,30,716.0,107.0,6.6,14.0,475.0,331.96,256.09
2016,5,20,16,45,686.0,102.0,6.55,14.0,424.0,278.79,207.97
2016,5,20,17,0,656.0,97.0,6.5,14.0,373.0,228.56,162.53
2016,5,20,17,15,612.5,91.0,6.4,13.5,322.0,178.29,119.16
2016,5,20,17,30,569.0,85.0,6.3,13.0,271.0,132.85,82.72
2016,5,20,17,45,508.0,77.0,6.2,12.5,221.5,89.54,53.75
2016,5,20,18,0,447.0,69.0,6.1,12.0,172.0,53.27,42.22
2016,5,20,18,15,359.5,58.0,5.95,12.0,127.5,43.06,32.71
2016,5,20,18,30,272.0,47.0,5.8,12.0,83.0,35.85,25.65
2016,5,20,18,45,156.5,31.5,5.7,12.0,50.5,24.46,13.58
2016,5,20,19,0,41.0,16.0,5.6,12.0,18.0,13.59,0.0
2016,5,20,19,15,20.5,8.0,5.5,11.5,9.0,7.86,0.0
2016,5,20,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,5,15,25.0,17.0,3.3,11.0,19.5,21.48,0.0
2016,5,21,5,30,50.0,34.0,3.4,11.0,39.0,47.45,30.26
2016,5,21,5,45,84.0,53.5,3.55,11.5,67.5,79.58,58.45
2016,5,21,6,0,118.0,73.0,3.7,12.0,96.0,115.13,89.31
2016,5,21,6,15,143.5,94.0,3.75,12.0,130.0,152.78,122.46
2016,5,21,6,30,169.0,115.0,3.8,12.0,164.0,192.96,157.51
2016,5,21,6,45,193.0,132.5,3.85,12.5,199.5,235.69,193.9
2016,5,21,7,0,217.0,150.0,3.9,13.0,235.0,276.4,227.95
2016,5,21,7,15,183.5,176.0,3.95,13.0,254.5,290.31,239.21
2016,5,21,7,30,150.0,202.0,4.0,13.0,274.0,305.78,251.06
2016,5,21,7,45,79.5,194.0,4.1,13.5,232.5,250.41,204.1
2016,5,21,8,0,9.0,186.0,4.2,14.0,191.0,190.0,152.37
2016,5,21,8,15,63.5,239.5,4.3,14.0,280.5,291.97,236.03
2016,5,21,8,30,118.0,293.0,4.4,14.0,370.0,400.64,322.69
2016,5,21,8,45,78.0,293.0,4.5,14.0,345.5,363.69,291.62
2016,5,21,9,0,38.0,293.0,4.6,14.0,321.0,331.28,264.25
2016,5,21,9,15,127.5,334.0,4.6,14.0,433.5,461.64,368.51
2016,5,21,9,30,217.0,375.0,4.6,14.0,546.0,588.78,466.88
2016,5,21,9,45,261.5,382.5,4.6,14.0,597.5,650.18,512.86
2016,5,21,10,0,306.0,390.0,4.6,14.0,649.0,704.43,553.35
2016,5,21,10,15,391.0,369.5,4.55,14.0,711.5,768.76,602.24
2016,5,21,10,30,476.0,349.0,4.5,14.0,774.0,841.7,656.25
2016,5,21,10,45,397.0,391.5,4.45,14.0,751.5,803.95,624.99
2016,5,21,11,0,318.0,434.0,4.4,14.0,729.0,770.29,597.09
2016,5,21,11,15,291.0,448.5,4.35,14.0,721.0,757.1,586.09
2016,5,21,11,30,264.0,463.0,4.3,14.0,713.0,742.47,573.97
2016,5,21,11,45,218.5,473.0,4.3,14.0,680.5,697.8,539.97
2016,5,21,12,0,173.0,483.0,4.3,14.0,648.0,659.08,510.13
2016,5,21,12,15,226.0,473.0,4.3,14.0,688.0,696.02,539.23
2016,5,21,12,30,279.0,463.0,4.3,14.0,728.0,734.9,569.0
2016,5,21,12,45,341.5,431.0,4.3,14.0,752.0,753.47,584.68
2016,5,21,13,0,404.0,399.0,4.3,14.0,776.0,771.17,599.67
2016,5,21,13,15,410.5,388.0,4.3,14.0,765.0,752.8,586.76
2016,5,21,13,30,417.0,377.0,4.3,14.0,754.0,732.92,572.88
2016,5,21,13,45,463.5,350.0,4.35,14.0,759.0,729.58,572.48
2016,5,21,14,0,510.0,323.0,4.4,14.0,764.0,722.14,568.81
2016,5,21,14,15,643.5,243.5,4.35,14.0,780.0,726.73,575.96
2016,5,21,14,30,777.0,164.0,4.3,14.0,796.0,720.45,574.37
2016,5,21,14,45,598.5,230.0,4.3,14.0,703.5,626.46,499.73
2016,5,21,15,0,420.0,296.0,4.3,14.0,611.0,545.35,434.45
2016,5,21,15,15,492.5,250.0,4.25,14.0,599.5,523.71,418.85
2016,5,21,15,30,565.0,204.0,4.2,14.0,588.0,494.81,396.31
2016,5,21,15,45,538.0,196.5,4.2,14.0,542.0,444.47,355.26
2016,5,21,16,0,511.0,189.0,4.2,14.0,496.0,396.14,315.13
2016,5,21,16,15,591.5,153.0,4.15,14.0,479.5,366.25,287.95
2016,5,21,16,30,672.0,117.0,4.1,14.0,463.0,327.25,251.41
2016,5,21,16,45,514.5,132.5,4.1,14.0,381.5,259.26,195.66
2016,5,21,17,0,357.0,148.0,4.1,14.0,300.0,206.74,154.66
2016,5,21,17,15,452.0,117.0,4.1,13.5,283.0,174.68,122.65
2016,5,21,17,30,547.0,86.0,4.1,13.0,266.0,132.16,82.88
2016,5,21,17,45,494.0,77.0,4.1,13.0,218.5,89.58,53.83
2016,5,21,18,0,441.0,68.0,4.1,13.0,171.0,53.11,41.92
2016,5,21,18,15,360.0,57.0,3.9,12.5,127.5,42.19,31.91
2016,5,21,18,30,279.0,46.0,3.7,12.0,84.0,34.95,24.93
2016,5,21,18,45,170.5,31.0,3.55,12.0,51.0,23.98,13.49
2016,5,21,19,0,62.0,16.0,3.4,12.0,18.0,13.6,0.0
2016,5,21,19,15,31.0,8.0,3.35,11.5,9.0,7.86,0.0
2016,5,21,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,5,15,101.5,18.0,2.5,11.0,28.5,36.8,0.0
2016,5,22,5,30,203.0,36.0,2.6,11.0,57.0,86.37,55.69
2016,5,22,5,45,297.5,49.0,2.75,11.5,98.0,135.57,98.24
2016,5,22,6,0,392.0,62.0,2.9,12.0,139.0,195.11,149.66
2016,5,22,6,15,319.0,86.5,2.85,12.0,161.0,216.28,172.71
2016,5,22,6,30,246.0,111.0,2.8,12.0,183.0,224.82,183.2
2016,5,22,6,45,278.5,125.0,2.8,12.5,221.5,267.44,219.72
2016,5,22,7,0,311.0,139.0,2.8,13.0,260.0,313.06,257.81
2016,5,22,7,15,331.0,157.5,2.75,13.5,302.5,359.29,295.24
2016,5,22,7,30,351.0,176.0,2.7,14.0,345.0,406.82,332.7
2016,5,22,7,45,280.0,211.0,2.7,14.5,355.0,413.43,335.49
2016,5,22,8,0,209.0,246.0,2.7,15.0,365.0,406.26,327.15
2016,5,22,8,15,104.5,190.0,2.7,15.0,249.5,276.15,222.53
2016,5,22,8,30,0.0,134.0,2.7,15.0,134.0,130.57,102.13
2016,5,22,8,45,2.5,164.5,2.7,15.0,166.5,162.95,128.4
2016,5,22,9,0,5.0,195.0,2.7,15.0,199.0,195.58,154.28
2016,5,22,9,15,202.5,260.0,2.75,15.0,420.5,456.43,364.34
2016,5,22,9,30,400.0,325.0,2.8,15.0,642.0,716.59,559.32
2016,5,22,9,45,354.0,357.0,2.85,15.5,646.0,709.01,548.75
2016,5,22,10,0,308.0,389.0,2.9,16.0,650.0,705.23,542.77
2016,5,22,10,15,221.0,414.5,2.95,16.0,605.0,643.91,495.47
2016,5,22,10,30,134.0,440.0,3.0,16.0,560.0,587.06,450.95
2016,5,22,10,45,503.0,289.5,3.1,16.5,753.5,810.05,623.81
2016,5,22,11,0,872.0,139.0,3.2,17.0,947.0,1015.44,766.32
2016,5,22,11,15,874.5,140.0,3.25,17.0,959.0,1020.32,767.65
2016,5,22,11,30,877.0,141.0,3.3,17.0,971.0,1022.03,768.82
2016,5,22,11,45,619.0,287.0,3.35,17.0,875.0,918.3,696.9
2016,5,22,12,0,361.0,433.0,3.4,17.0,779.0,798.82,605.58
2016,5,22,12,15,376.5,417.5,3.5,17.0,777.0,791.34,602.38
2016,5,22,12,30,392.0,402.0,3.6,17.0,775.0,782.23,597.21
2016,5,22,12,45,629.5,272.5,3.75,17.0,865.0,870.97,668.73
2016,5,22,13,0,867.0,143.0,3.9,17.0,955.0,939.61,718.37
2016,5,22,13,15,863.0,142.0,4.0,16.5,938.0,912.55,701.34
2016,5,22,13,30,859.0,141.0,4.1,16.0,921.0,883.01,683.13
2016,5,22,13,45,500.0,282.5,4.2,16.0,734.0,695.54,544.15
2016,5,22,14,0,141.0,424.0,4.3,16.0,547.0,522.34,406.2
2016,5,22,14,15,239.0,392.5,4.35,16.0,591.5,559.47,438.07
2016,5,22,14,30,337.0,361.0,4.4,16.0,636.0,588.35,462.29
2016,5,22,14,45,334.5,343.5,4.45,16.0,606.5,553.44,436.19
2016,5,22,15,0,332.0,326.0,4.5,16.0,577.0,518.19,409.72
2016,5,22,15,15,202.0,312.0,4.55,15.5,462.5,412.17,327.23
2016,5,22,15,30,72.0,298.0,4.6,15.0,348.0,318.65,253.35
2016,5,22,15,45,409.0,207.5,4.65,15.0,457.0,391.47,313.49
2016,5,22,16,0,746.0,117.0,4.7,15.0,566.0,437.25,346.89
