Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,16,15,723.0,112.5,4.7,14.5,518.0,381.37,298.94
2016,5,22,16,30,700.0,108.0,4.7,14.0,470.0,329.54,253.43
2016,5,22,16,45,635.0,106.5,4.75,14.0,409.0,270.48,202.07
2016,5,22,17,0,570.0,105.0,4.8,14.0,348.0,218.17,156.83
2016,5,22,17,15,520.0,101.5,4.8,13.5,300.5,173.7,119.14
2016,5,22,17,30,470.0,98.0,4.8,13.0,253.0,134.63,88.34
2016,5,22,17,45,429.0,85.5,4.8,13.0,208.5,93.69,59.34
2016,5,22,18,0,388.0,73.0,4.8,13.0,164.0,57.42,40.47
2016,5,22,18,15,321.0,59.5,4.65,12.5,122.5,44.07,33.59
2016,5,22,18,30,254.0,46.0,4.5,12.0,81.0,34.86,24.89
2016,5,22,18,45,127.0,32.5,4.35,12.0,50.0,26.94,16.09
2016,5,22,19,0,0.0,19.0,4.2,12.0,19.0,17.85,0.0
2016,5,22,19,15,0.0,9.5,4.1,11.5,9.5,9.34,0.0
2016,5,22,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,5,15,99.5,17.5,3.2,11.5,27.5,36.11,1.49
2016,5,23,5,30,199.0,35.0,3.3,12.0,55.0,84.48,54.41
2016,5,23,5,45,286.5,48.0,3.45,12.5,95.0,131.78,95.27
2016,5,23,6,0,374.0,61.0,3.6,13.0,135.0,188.63,144.43
2016,5,23,6,15,437.5,71.0,3.6,13.0,181.5,244.45,194.07
2016,5,23,6,30,501.0,81.0,3.6,13.0,228.0,305.39,247.65
2016,5,23,6,45,547.5,88.0,3.6,13.5,277.5,361.21,295.8
2016,5,23,7,0,594.0,95.0,3.6,14.0,327.0,420.95,345.83
2016,5,23,7,15,628.0,101.0,3.6,14.0,376.5,476.11,391.52
2016,5,23,7,30,662.0,107.0,3.6,14.0,426.0,533.35,437.68
2016,5,23,7,45,686.5,112.5,3.65,14.5,474.5,585.54,477.96
2016,5,23,8,0,711.0,118.0,3.7,15.0,523.0,638.33,517.64
2016,5,23,8,15,490.5,201.0,3.7,15.0,491.5,589.23,474.68
2016,5,23,8,30,270.0,284.0,3.7,15.0,460.0,516.94,413.23
2016,5,23,8,45,525.0,208.5,3.7,15.5,580.0,661.33,528.29
2016,5,23,9,0,780.0,133.0,3.7,16.0,700.0,814.96,641.14
2016,5,23,9,15,792.5,135.5,3.7,16.0,738.0,851.43,664.86
2016,5,23,9,30,805.0,138.0,3.7,16.0,776.0,886.06,687.94
2016,5,23,9,45,823.0,134.5,3.75,16.5,810.5,917.34,707.5
2016,5,23,10,0,841.0,131.0,3.8,17.0,845.0,941.14,721.75
2016,5,23,10,15,847.5,132.5,3.75,17.0,871.0,962.3,734.95
2016,5,23,10,30,854.0,134.0,3.7,17.0,897.0,980.67,746.27
2016,5,23,10,45,860.0,134.0,3.7,17.0,917.0,994.11,754.6
2016,5,23,11,0,866.0,134.0,3.7,17.0,937.0,1004.56,761.03
2016,5,23,11,15,869.0,135.0,3.65,17.0,949.5,1009.97,763.8
2016,5,23,11,30,872.0,136.0,3.6,17.0,962.0,1012.24,764.6
2016,5,23,11,45,875.0,134.5,3.55,17.5,967.5,1008.87,760.26
2016,5,23,12,0,878.0,133.0,3.5,18.0,973.0,1002.38,754.0
2016,5,23,12,15,877.5,133.0,3.45,17.5,971.0,990.86,747.34
2016,5,23,12,30,877.0,133.0,3.4,17.0,969.0,976.36,738.76
2016,5,23,12,45,847.5,151.0,3.4,17.0,952.0,949.18,720.56
2016,5,23,13,0,818.0,169.0,3.4,17.0,935.0,924.12,703.9
2016,5,23,13,15,813.5,167.5,3.4,17.0,918.0,896.68,685.56
2016,5,23,13,30,809.0,166.0,3.4,17.0,901.0,866.95,665.59
2016,5,23,13,45,810.0,160.0,3.45,17.0,879.0,835.3,644.47
2016,5,23,14,0,811.0,154.0,3.5,17.0,857.0,801.32,621.55
2016,5,23,14,15,580.0,256.5,3.55,17.0,750.5,691.53,539.14
2016,5,23,14,30,349.0,359.0,3.6,17.0,644.0,595.42,463.25
2016,5,23,14,45,334.0,345.0,3.7,17.0,608.0,554.77,433.68
2016,5,23,15,0,319.0,331.0,3.8,17.0,572.0,514.8,403.84
2016,5,23,15,15,319.5,310.5,3.9,17.0,540.0,478.91,376.9
2016,5,23,15,30,320.0,290.0,4.0,17.0,508.0,442.61,349.06
2016,5,23,15,45,316.5,270.0,4.1,17.0,473.5,404.42,319.13
2016,5,23,16,0,313.0,250.0,4.2,17.0,439.0,366.33,288.69
2016,5,23,16,15,305.5,230.0,4.3,16.5,401.5,326.85,257.03
2016,5,23,16,30,298.0,210.0,4.4,16.0,364.0,288.04,225.2
2016,5,23,16,45,290.5,188.5,4.5,16.0,326.0,248.73,192.0
2016,5,23,17,0,283.0,167.0,4.6,16.0,288.0,210.29,159.26
2016,5,23,17,15,416.0,126.0,4.6,15.5,278.0,177.57,125.79
2016,5,23,17,30,549.0,85.0,4.6,15.0,268.0,133.39,83.13
2016,5,23,17,45,498.0,76.0,4.7,15.0,220.5,90.71,53.7
2016,5,23,18,0,447.0,67.0,4.8,15.0,173.0,53.88,36.11
2016,5,23,18,15,368.0,56.5,4.75,14.5,129.5,41.64,31.2
2016,5,23,18,30,289.0,46.0,4.7,14.0,86.0,34.81,24.66
2016,5,23,18,45,184.0,31.5,4.7,13.5,53.0,24.28,14.03
2016,5,23,19,0,79.0,17.0,4.7,13.0,20.0,13.25,0.0
2016,5,23,19,15,39.5,8.5,4.65,13.0,10.0,8.36,0.0
2016,5,23,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,14.5,3.7,12.0,14.5,13.99,0.0
2016,5,24,5,30,0.0,29.0,3.8,12.0,29.0,28.25,17.06
2016,5,24,5,45,7.0,48.5,3.9,12.5,50.0,49.82,35.96
2016,5,24,6,0,14.0,68.0,4.0,13.0,71.0,71.98,55.16
2016,5,24,6,15,24.0,88.5,4.0,13.0,95.0,99.5,78.89
2016,5,24,6,30,34.0,109.0,4.0,13.0,119.0,125.99,101.59
2016,5,24,6,45,41.5,129.5,4.0,13.5,144.5,152.27,123.62
2016,5,24,7,0,49.0,150.0,4.0,14.0,170.0,179.24,145.82
2016,5,24,7,15,37.0,164.0,4.0,14.0,180.5,188.72,153.24
2016,5,24,7,30,25.0,178.0,4.0,14.0,191.0,192.16,155.45
2016,5,24,7,45,115.0,213.0,4.0,14.5,278.0,300.33,244.46
2016,5,24,8,0,205.0,248.0,4.0,15.0,365.0,405.58,328.61
2016,5,24,8,15,151.0,269.5,4.0,15.0,360.0,396.05,318.69
2016,5,24,8,30,97.0,291.0,4.0,15.0,355.0,374.61,299.63
2016,5,24,8,45,58.0,275.0,4.0,15.5,314.0,327.97,260.92
2016,5,24,9,0,19.0,259.0,4.0,16.0,273.0,272.31,214.97
2016,5,24,9,15,21.0,276.0,4.0,16.0,292.0,291.48,229.74
2016,5,24,9,30,23.0,293.0,4.0,16.0,311.0,310.68,244.29
2016,5,24,9,45,68.0,351.0,4.0,16.0,408.5,420.59,330.04
2016,5,24,10,0,113.0,409.0,4.0,16.0,506.0,533.01,415.07
2016,5,24,10,15,271.0,387.0,4.0,16.0,627.5,671.15,521.67
2016,5,24,10,30,429.0,365.0,4.0,16.0,749.0,812.11,626.61
2016,5,24,10,45,446.5,358.5,4.0,16.5,765.5,825.51,634.14
2016,5,24,11,0,464.0,352.0,4.0,17.0,782.0,837.4,641.44
2016,5,24,11,15,260.5,392.5,4.0,17.0,635.0,668.74,514.46
2016,5,24,11,30,57.0,433.0,4.0,17.0,488.0,491.96,377.68
2016,5,24,11,45,195.0,442.5,4.05,17.0,629.5,643.3,494.72
2016,5,24,12,0,333.0,452.0,4.1,17.0,771.0,790.54,603.43
2016,5,24,12,15,310.0,457.0,4.1,17.0,753.5,766.43,584.61
2016,5,24,12,30,287.0,462.0,4.1,17.0,736.0,741.63,566.36
2016,5,24,12,45,297.0,446.5,4.15,17.0,727.5,727.2,557.0
2016,5,24,13,0,307.0,431.0,4.2,17.0,719.0,711.53,546.66
2016,5,24,13,15,290.0,434.0,4.25,17.0,702.5,688.49,529.85
2016,5,24,13,30,273.0,437.0,4.3,17.0,686.0,665.34,513.03
2016,5,24,13,45,152.5,392.5,4.35,17.0,531.0,509.31,395.7
2016,5,24,14,0,32.0,348.0,4.4,17.0,376.0,361.86,281.38
2016,5,24,14,15,71.0,368.5,4.45,17.0,427.5,408.43,318.95
2016,5,24,14,30,110.0,389.0,4.5,17.0,479.0,451.32,352.74
2016,5,24,14,45,99.0,367.0,4.55,17.0,445.5,416.6,326.38
2016,5,24,15,0,88.0,345.0,4.6,17.0,412.0,382.8,300.76
2016,5,24,15,15,82.0,323.0,4.65,16.5,383.0,352.96,278.61
2016,5,24,15,30,76.0,301.0,4.7,16.0,354.0,323.72,256.62
2016,5,24,15,45,38.0,228.0,4.8,16.0,254.5,233.39,185.21
2016,5,24,16,0,0.0,155.0,4.9,16.0,155.0,148.49,117.03
2016,5,24,16,15,0.0,112.5,4.9,15.5,112.5,108.36,84.73
2016,5,24,16,30,0.0,70.0,4.9,15.0,70.0,67.69,51.32
2016,5,24,16,45,0.0,74.5,4.95,15.0,74.5,72.04,55.17
2016,5,24,17,0,0.0,79.0,5.0,15.0,79.0,76.39,59.01
2016,5,24,17,15,0.0,68.5,5.0,14.5,68.5,66.22,50.71
2016,5,24,17,30,0.0,58.0,5.0,14.0,58.0,56.04,42.27
2016,5,24,17,45,0.0,47.5,5.0,14.0,47.5,45.88,33.61
2016,5,24,18,0,0.0,37.0,5.0,14.0,37.0,35.72,24.85
2016,5,24,18,15,0.0,28.0,4.9,13.5,28.0,27.02,18.39
2016,5,24,18,30,0.0,19.0,4.8,13.0,19.0,18.33,10.4
2016,5,24,18,45,0.0,11.5,4.75,13.0,11.5,11.09,3.43
2016,5,24,19,0,0.0,4.0,4.7,13.0,4.0,3.85,0.0
2016,5,24,19,15,0.0,2.0,4.6,12.5,2.0,1.97,0.0
2016,5,24,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,5,15,113.0,18.0,3.1,12.0,29.5,39.05,5.93
2016,5,25,5,30,226.0,36.0,3.2,12.0,59.0,91.26,59.27
2016,5,25,5,45,317.5,47.5,3.3,12.5,100.0,139.5,100.87
2016,5,25,6,0,409.0,59.0,3.4,13.0,141.0,199.18,152.49
2016,5,25,6,15,204.5,53.5,3.4,13.0,94.5,138.19,109.11
2016,5,25,6,30,0.0,48.0,3.4,13.0,48.0,46.36,34.15
2016,5,25,6,45,0.0,58.5,3.4,13.5,58.5,56.53,42.77
2016,5,25,7,0,0.0,69.0,3.4,14.0,69.0,66.7,51.2
2016,5,25,7,15,0.0,89.0,3.45,14.0,89.0,86.33,67.57
2016,5,25,7,30,0.0,109.0,3.5,14.0,109.0,106.17,83.89
2016,5,25,7,45,0.0,115.0,3.55,14.5,115.0,111.98,88.25
2016,5,25,8,0,0.0,121.0,3.6,15.0,121.0,117.82,92.59
2016,5,25,8,15,0.0,122.5,3.7,15.0,122.5,119.2,93.43
2016,5,25,8,30,0.0,124.0,3.8,15.0,124.0,120.62,94.32
2016,5,25,8,45,1.5,150.0,3.9,15.5,151.0,147.62,115.89
2016,5,25,9,0,3.0,176.0,4.0,16.0,178.0,174.79,137.28
2016,5,25,9,15,4.5,187.0,4.05,16.0,190.5,187.06,146.83
2016,5,25,9,30,6.0,198.0,4.1,16.0,203.0,199.4,156.43
2016,5,25,9,45,7.0,206.0,4.2,16.0,212.0,208.32,163.3
2016,5,25,10,0,8.0,214.0,4.3,16.0,221.0,217.27,170.2
2016,5,25,10,15,8.0,211.5,4.3,16.0,219.0,214.79,168.01
2016,5,25,10,30,8.0,209.0,4.3,16.0,217.0,212.32,165.88
2016,5,25,10,45,18.5,287.5,4.35,16.5,305.0,300.83,234.95
2016,5,25,11,0,29.0,366.0,4.4,17.0,393.0,397.37,308.24
2016,5,25,11,15,23.5,345.0,4.4,17.0,367.5,369.54,286.45
2016,5,25,11,30,18.0,324.0,4.4,17.0,342.0,335.94,260.57
2016,5,25,11,45,27.5,363.5,4.4,17.0,390.5,390.3,302.3
2016,5,25,12,0,37.0,403.0,4.4,17.0,439.0,438.22,338.48
2016,5,25,12,15,95.5,442.0,4.45,17.0,533.5,532.64,411.05
2016,5,25,12,30,154.0,481.0,4.5,17.0,628.0,629.0,483.34
2016,5,25,12,45,523.0,301.5,4.6,17.5,793.5,799.91,619.65
2016,5,25,13,0,892.0,122.0,4.7,18.0,959.0,943.44,723.91
2016,5,25,13,15,888.5,121.5,4.85,18.0,942.5,916.93,705.9
2016,5,25,13,30,885.0,121.0,5.0,18.0,926.0,887.84,687.02
2016,5,25,13,45,607.0,258.5,5.15,18.0,804.5,762.64,595.67
2016,5,25,14,0,329.0,396.0,5.3,18.0,683.0,647.08,503.39
2016,5,25,14,15,340.0,372.5,5.4,18.0,659.5,618.26,483.47
2016,5,25,14,30,351.0,349.0,5.5,18.0,636.0,588.03,461.8
2016,5,25,14,45,602.0,227.5,5.65,18.0,693.5,628.59,498.83
2016,5,25,15,0,853.0,106.0,5.8,18.0,751.0,648.77,518.52
2016,5,25,15,15,841.0,103.5,5.9,17.5,710.5,599.42,480.17
2016,5,25,15,30,829.0,101.0,6.0,17.0,670.0,549.62,440.57
2016,5,25,15,45,813.5,98.5,6.1,17.0,625.0,495.47,395.62
2016,5,25,16,0,798.0,96.0,6.2,17.0,580.0,443.78,351.4
2016,5,25,16,15,777.5,93.0,6.25,16.5,532.0,390.29,305.22
2016,5,25,16,30,757.0,90.0,6.3,16.0,484.0,338.19,259.05
2016,5,25,16,45,727.0,86.5,6.35,16.0,434.0,284.53,210.68
2016,5,25,17,0,697.0,83.0,6.4,16.0,384.0,231.0,162.52
2016,5,25,17,15,659.0,78.0,6.35,15.5,333.5,180.28,118.34
2016,5,25,17,30,621.0,73.0,6.3,15.0,283.0,133.68,80.26
2016,5,25,17,45,560.0,68.0,6.3,14.5,233.0,89.75,50.3
2016,5,25,18,0,499.0,63.0,6.3,14.0,183.0,52.74,33.49
2016,5,25,18,15,419.0,54.0,6.2,13.5,138.5,39.22,29.21
2016,5,25,18,30,339.0,45.0,6.1,13.0,94.0,34.27,24.36
2016,5,25,18,45,213.0,32.0,6.1,13.0,59.0,24.59,14.63
2016,5,25,19,0,87.0,19.0,6.1,13.0,24.0,14.84,0.0
2016,5,25,19,15,43.5,9.5,6.05,12.5,12.0,9.34,0.0
2016,5,25,19,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,5,15,88.5,20.0,4.1,12.0,29.0,37.75,7.43
2016,5,26,5,30,177.0,40.0,4.1,12.0,58.0,85.77,56.88
2016,5,26,5,45,267.5,53.0,4.1,12.5,98.5,132.78,97.0
2016,5,26,6,0,358.0,66.0,4.1,13.0,139.0,189.65,145.97
2016,5,26,6,15,288.5,90.5,4.05,13.0,159.5,205.75,164.36
2016,5,26,6,30,219.0,115.0,4.0,13.0,180.0,218.15,177.66
2016,5,26,6,45,250.5,130.0,4.0,13.5,218.5,260.03,213.4
2016,5,26,7,0,282.0,145.0,4.0,14.0,257.0,304.82,250.79
2016,5,26,7,15,264.0,170.5,3.95,14.5,286.5,335.62,275.39
2016,5,26,7,30,246.0,196.0,3.9,15.0,316.0,364.16,297.31
2016,5,26,7,45,475.0,160.0,3.85,15.5,422.0,494.15,403.18
2016,5,26,8,0,704.0,124.0,3.8,16.0,528.0,640.42,517.78
2016,5,26,8,15,725.0,127.5,3.75,16.0,574.0,688.41,552.67
2016,5,26,8,30,746.0,131.0,3.7,16.0,620.0,736.16,586.18
2016,5,26,8,45,764.0,133.5,3.65,16.5,663.0,777.55,613.39
2016,5,26,9,0,782.0,136.0,3.6,17.0,706.0,820.18,641.07
2016,5,26,9,15,794.5,138.5,3.5,17.5,744.5,856.69,663.65
2016,5,26,9,30,807.0,141.0,3.4,18.0,783.0,891.36,684.61
2016,5,26,9,45,810.5,147.0,3.35,18.5,814.0,919.33,700.95
2016,5,26,10,0,814.0,153.0,3.3,19.0,845.0,944.66,715.37
2016,5,26,10,15,821.0,154.5,3.2,19.0,871.5,965.89,727.94
2016,5,26,10,30,828.0,156.0,3.1,19.0,898.0,984.4,738.65
2016,5,26,10,45,834.5,156.5,3.05,19.5,918.0,998.53,745.42
2016,5,26,11,0,841.0,157.0,3.0,20.0,938.0,1009.72,750.31
2016,5,26,11,15,844.0,157.5,3.0,20.0,950.5,1014.39,752.84
2016,5,26,11,30,847.0,158.0,3.0,20.0,963.0,1015.96,753.5
2016,5,26,11,45,850.0,157.0,3.0,20.0,969.0,1007.09,747.39
2016,5,26,12,0,853.0,156.0,3.0,20.0,975.0,1001.26,743.51
2016,5,26,12,15,853.0,156.0,3.1,20.0,973.0,990.48,737.24
2016,5,26,12,30,853.0,156.0,3.2,20.0,971.0,976.8,729.1
2016,5,26,12,45,862.0,148.0,3.3,20.5,965.0,961.0,718.2
2016,5,26,13,0,871.0,140.0,3.4,21.0,959.0,942.07,705.24
2016,5,26,13,15,867.5,139.0,3.6,21.0,942.5,915.55,689.08
2016,5,26,13,30,864.0,138.0,3.8,21.0,926.0,886.53,671.03
2016,5,26,13,45,858.0,137.5,4.05,21.0,902.5,853.51,650.18
2016,5,26,14,0,852.0,137.0,4.3,21.0,879.0,818.41,627.53
2016,5,26,14,15,844.0,135.5,4.55,20.5,849.0,778.92,602.93
2016,5,26,14,30,836.0,134.0,4.8,20.0,819.0,737.89,576.74
2016,5,26,14,45,824.5,132.5,5.05,20.0,783.0,692.58,544.64
2016,5,26,15,0,813.0,131.0,5.3,20.0,747.0,646.43,510.16
2016,5,26,15,15,799.5,128.0,5.45,19.5,706.5,597.05,472.88
2016,5,26,15,30,786.0,125.0,5.6,19.0,666.0,547.49,434.27
2016,5,26,15,45,768.5,122.0,5.75,19.0,621.0,495.98,392.15
2016,5,26,16,0,751.0,119.0,5.9,19.0,576.0,445.15,349.45
2016,5,26,16,15,728.5,115.0,5.95,18.5,528.0,389.71,302.64
2016,5,26,16,30,706.0,111.0,6.0,18.0,480.0,338.28,257.91
2016,5,26,16,45,675.0,106.0,6.05,17.5,430.0,285.38,211.48
2016,5,26,17,0,644.0,101.0,6.1,17.0,380.0,235.52,167.44
2016,5,26,17,15,603.5,95.0,6.05,16.5,330.0,186.28,125.15
2016,5,26,17,30,563.0,89.0,6.0,16.0,280.0,141.51,88.96
2016,5,26,17,45,503.0,81.5,6.0,15.5,230.5,98.64,59.42
2016,5,26,18,0,443.0,74.0,6.0,15.0,181.0,62.27,41.48
2016,5,26,18,15,362.5,62.5,5.85,14.5,137.0,46.16,35.23
2016,5,26,18,30,282.0,51.0,5.7,14.0,93.0,38.66,28.11
2016,5,26,18,45,173.5,35.5,5.6,13.5,58.5,27.41,17.06
2016,5,26,19,0,65.0,20.0,5.5,13.0,24.0,16.87,0.0
2016,5,26,19,15,32.5,10.0,5.35,12.5,12.0,9.83,0.0
2016,5,26,19,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,27,5,15,87.5,20.5,2.6,11.5,29.5,36.43,8.2
2016,5,27,5,30,175.0,41.0,2.5,12.0,59.0,86.49,57.69
2016,5,27,5,45,269.0,54.0,2.4,12.5,100.0,134.35,98.19
2016,5,27,6,0,363.0,67.0,2.3,13.0,141.0,192.44,147.8
2016,5,27,6,15,428.5,77.0,2.15,13.5,188.5,246.71,195.19
2016,5,27,6,30,494.0,87.0,2.0,14.0,236.0,309.55,248.86
2016,5,27,6,45,546.5,93.5,1.85,14.5,286.5,367.38,297.3
2016,5,27,7,0,599.0,100.0,1.7,15.0,337.0,429.69,347.67
2016,5,27,7,15,449.0,144.5,1.55,15.5,335.5,418.82,337.85
2016,5,27,7,30,299.0,189.0,1.4,16.0,334.0,389.16,312.25
2016,5,27,7,45,516.0,153.0,1.3,16.5,435.5,513.73,409.89
2016,5,27,8,0,733.0,117.0,1.2,17.0,537.0,653.25,513.09
2016,5,27,8,15,752.5,120.5,1.1,17.5,584.0,699.27,541.69
2016,5,27,8,30,772.0,124.0,1.0,18.0,631.0,746.84,570.69
2016,5,27,8,45,792.0,124.5,0.9,18.5,674.5,790.89,596.32
2016,5,27,9,0,812.0,125.0,0.8,19.0,718.0,833.97,620.5
2016,5,27,9,15,823.5,127.0,0.75,19.5,756.0,869.95,640.16
2016,5,27,9,30,835.0,129.0,0.7,20.0,794.0,903.95,658.24
2016,5,27,9,45,853.5,125.5,0.7,20.5,829.0,931.2,672.71
2016,5,27,10,0,872.0,122.0,0.7,21.0,864.0,961.6,689.12
2016,5,27,10,15,878.5,123.0,0.75,21.5,890.5,982.83,700.71
2016,5,27,10,30,885.0,124.0,0.8,22.0,917.0,1001.2,710.67
2016,5,27,10,45,891.0,124.0,0.9,22.5,937.5,1015.05,718.97
2016,5,27,11,0,897.0,124.0,1.0,23.0,958.0,1025.84,725.48
2016,5,27,11,15,900.0,124.5,1.25,23.0,970.5,1030.97,732.79
2016,5,27,11,30,903.0,125.0,1.5,23.0,983.0,1032.89,737.82
2016,5,27,11,45,687.5,263.0,1.75,23.5,918.5,962.93,695.61
2016,5,27,12,0,472.0,401.0,2.0,24.0,854.0,880.58,637.13
2016,5,27,12,15,689.0,262.5,2.25,24.0,922.5,946.06,690.53
2016,5,27,12,30,906.0,124.0,2.5,24.0,991.0,996.67,725.28
2016,5,27,12,45,901.0,125.5,2.8,24.0,980.5,976.15,714.43
2016,5,27,13,0,896.0,127.0,3.1,24.0,970.0,952.86,702.01
2016,5,27,13,15,892.5,126.0,3.3,24.0,953.0,925.83,686.04
2016,5,27,13,30,889.0,125.0,3.5,24.0,936.0,896.23,668.1
2016,5,27,13,45,882.5,125.0,3.7,24.0,912.0,862.61,647.14
2016,5,27,14,0,876.0,125.0,3.9,24.0,888.0,826.88,624.41
2016,5,27,14,15,868.5,123.5,4.0,24.0,858.0,787.01,598.03
2016,5,27,14,30,861.0,122.0,4.1,24.0,828.0,745.46,570.16
2016,5,27,14,45,849.5,120.5,4.2,24.0,791.5,699.69,538.48
2016,5,27,15,0,838.0,119.0,4.3,24.0,755.0,651.88,503.24
2016,5,27,15,15,825.5,116.5,4.3,23.5,714.5,602.54,466.66
2016,5,27,15,30,813.0,114.0,4.3,23.0,674.0,552.85,428.74
2016,5,27,15,45,794.0,112.0,4.35,23.0,628.5,500.27,386.82
2016,5,27,16,0,775.0,110.0,4.4,23.0,583.0,448.47,344.43
2016,5,27,16,15,753.5,106.5,4.4,22.5,535.0,395.32,300.47
2016,5,27,16,30,732.0,103.0,4.4,22.0,487.0,341.03,254.53
2016,5,27,16,45,699.5,99.0,4.4,22.0,436.5,287.24,207.96
2016,5,27,17,0,667.0,95.0,4.4,22.0,386.0,236.6,163.89
2016,5,27,17,15,628.0,89.5,4.35,21.0,335.5,186.81,122.19
2016,5,27,17,30,589.0,84.0,4.3,20.0,285.0,141.29,86.09
2016,5,27,17,45,531.5,77.0,4.25,19.5,235.5,97.52,56.24
2016,5,27,18,0,474.0,70.0,4.2,19.0,186.0,60.32,38.22
2016,5,27,18,15,395.5,59.5,4.05,18.0,141.0,44.02,32.88
2016,5,27,18,30,317.0,49.0,3.9,17.0,96.0,36.98,26.35
2016,5,27,18,45,206.0,34.5,3.8,16.5,61.0,26.54,16.23
2016,5,27,19,0,95.0,20.0,3.7,16.0,26.0,15.59,0.0
2016,5,27,19,15,47.5,10.0,3.6,15.5,13.0,9.83,0.0
2016,5,27,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,28,5,15,114.5,18.5,2.35,14.5,31.0,40.26,10.19
2016,5,28,5,30,229.0,37.0,2.4,15.0,62.0,93.17,60.47
2016,5,28,5,45,320.0,48.5,2.5,15.5,103.5,141.59,101.52
2016,5,28,6,0,411.0,60.0,2.6,16.0,145.0,201.37,152.52
2016,5,28,6,15,473.5,69.0,2.55,16.0,192.0,256.56,201.04
2016,5,28,6,30,536.0,78.0,2.5,16.0,239.0,317.91,254.05
2016,5,28,6,45,582.5,84.5,2.45,16.5,289.0,374.89,302.1
2016,5,28,7,0,629.0,91.0,2.4,17.0,339.0,435.75,351.75
2016,5,28,7,15,662.0,96.0,2.4,17.5,389.5,490.85,395.48
2016,5,28,7,30,695.0,101.0,2.4,18.0,440.0,547.86,439.29
2016,5,28,7,45,721.5,105.0,2.4,19.0,489.5,601.09,477.97
2016,5,28,8,0,748.0,109.0,2.4,20.0,539.0,653.36,514.7
2016,5,28,8,15,767.5,112.5,2.35,20.5,586.0,701.94,547.01
2016,5,28,8,30,787.0,116.0,2.3,21.0,633.0,750.04,578.01
2016,5,28,8,45,802.0,119.0,2.3,21.5,676.0,793.19,605.22
2016,5,28,9,0,817.0,122.0,2.3,22.0,719.0,835.02,631.1
2016,5,28,9,15,829.0,124.0,2.25,22.5,757.5,871.58,652.59
2016,5,28,9,30,841.0,126.0,2.2,23.0,796.0,906.19,672.45
2016,5,28,9,45,849.0,128.5,2.2,23.5,828.5,930.2,685.55
2016,5,28,10,0,857.0,131.0,2.2,24.0,861.0,956.8,700.37
2016,5,28,10,15,864.0,132.5,2.2,24.0,888.0,978.75,713.44
2016,5,28,10,30,871.0,134.0,2.2,24.0,915.0,997.89,724.76
2016,5,28,10,45,875.0,135.5,2.25,24.5,935.0,1011.13,731.51
2016,5,28,11,0,879.0,137.0,2.3,25.0,955.0,1021.3,736.42
2016,5,28,11,15,882.0,137.5,2.4,25.0,967.5,1026.33,740.16
2016,5,28,11,30,885.0,138.0,2.5,25.0,980.0,1028.2,742.03
2016,5,28,11,45,886.0,138.5,2.6,25.0,985.5,1024.91,740.71
2016,5,28,12,0,887.0,139.0,2.7,25.0,991.0,1018.49,737.49
2016,5,28,12,15,886.5,139.0,2.8,25.0,989.5,1007.02,731.1
2016,5,28,12,30,886.0,139.0,2.9,25.0,988.0,992.54,722.81
2016,5,28,12,45,874.0,145.0,3.05,25.0,975.5,970.1,709.74
2016,5,28,13,0,862.0,151.0,3.2,25.0,963.0,945.2,694.96
2016,5,28,13,15,858.0,150.0,3.3,25.0,946.0,918.5,678.5
2016,5,28,13,30,854.0,149.0,3.4,25.0,929.0,889.35,660.29
2016,5,28,13,45,848.5,147.5,3.5,25.0,905.5,856.15,639.18
2016,5,28,14,0,843.0,146.0,3.6,25.0,882.0,822.16,617.33
2016,5,28,14,15,834.5,144.5,3.65,24.5,852.0,782.14,591.99
2016,5,28,14,30,826.0,143.0,3.7,24.0,822.0,740.63,565.25
2016,5,28,14,45,816.0,140.0,3.8,24.0,786.0,695.38,533.36
2016,5,28,15,0,806.0,137.0,3.9,24.0,750.0,649.2,499.57
2016,5,28,15,15,625.5,195.5,3.9,23.5,655.5,556.33,429.02
2016,5,28,15,30,445.0,254.0,3.9,23.0,561.0,478.89,369.26
2016,5,28,15,45,594.5,188.5,3.9,23.0,569.5,470.02,362.61
2016,5,28,16,0,744.0,123.0,3.9,23.0,578.0,445.19,341.48
2016,5,28,16,15,721.0,119.0,3.85,22.5,530.0,392.27,297.91
2016,5,28,16,30,698.0,115.0,3.8,22.0,482.0,341.08,254.73
2016,5,28,16,45,669.0,109.0,3.8,22.0,432.5,288.28,209.31
2016,5,28,17,0,640.0,103.0,3.8,22.0,383.0,238.31,166.04
2016,5,28,17,15,599.5,96.5,3.7,21.0,332.5,188.8,124.87
2016,5,28,17,30,559.0,90.0,3.6,20.0,282.0,143.74,89.29
2016,5,28,17,45,505.5,81.5,3.5,19.5,233.5,100.52,59.44
2016,5,28,18,0,452.0,73.0,3.4,19.0,185.0,63.44,40.63
2016,5,28,18,15,374.0,62.0,3.2,18.0,140.5,45.62,34.29
2016,5,28,18,30,296.0,51.0,3.0,17.0,96.0,38.52,27.72
2016,5,28,18,45,192.0,36.0,2.9,16.5,61.0,27.71,17.32
2016,5,28,19,0,88.0,21.0,2.8,16.0,26.0,17.69,0.0
2016,5,28,19,15,44.0,10.5,2.75,15.5,13.0,10.32,0.0
2016,5,28,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,5,15,116.0,19.0,2.1,12.5,32.0,41.19,11.7
2016,5,29,5,30,232.0,38.0,2.1,13.0,64.0,94.95,62.41
2016,5,29,5,45,325.5,49.5,2.1,13.5,106.0,144.22,104.3
2016,5,29,6,0,419.0,61.0,2.1,14.0,148.0,205.03,156.37
2016,5,29,6,15,483.0,69.5,2.0,14.5,195.5,260.7,205.05
2016,5,29,6,30,547.0,78.0,1.9,15.0,243.0,322.64,258.01
2016,5,29,6,45,593.0,84.5,1.8,15.5,294.0,379.95,306.02
2016,5,29,7,0,639.0,91.0,1.7,16.0,345.0,441.06,355.38
2016,5,29,7,15,672.5,96.0,1.65,16.0,395.5,496.9,399.84
2016,5,29,7,30,706.0,101.0,1.6,16.0,446.0,554.7,444.38
2016,5,29,7,45,731.5,105.0,1.55,16.5,495.5,607.74,483.07
2016,5,29,8,0,757.0,109.0,1.5,17.0,545.0,659.74,519.74
2016,5,29,8,15,776.0,112.5,1.55,17.5,592.0,708.29,552.22
2016,5,29,8,30,795.0,116.0,1.6,18.0,639.0,756.32,583.56
2016,5,29,8,45,810.0,119.0,1.7,18.5,682.0,799.74,611.65
2016,5,29,9,0,825.0,122.0,1.8,19.0,725.0,841.83,638.51
2016,5,29,9,15,836.5,124.0,1.85,19.5,763.5,878.18,660.68
2016,5,29,9,30,848.0,126.0,1.9,20.0,802.0,907.47,677.95
2016,5,29,9,45,855.0,128.5,2.0,20.5,834.5,935.8,695.11
2016,5,29,10,0,862.0,131.0,2.1,21.0,867.0,961.59,710.53
2016,5,29,10,15,868.5,132.5,2.15,21.0,893.5,983.15,724.01
2016,5,29,10,30,875.0,134.0,2.2,21.0,920.0,1001.87,735.73
2016,5,29,10,45,877.5,136.5,2.3,21.5,939.0,1014.71,742.88
2016,5,29,11,0,880.0,139.0,2.4,22.0,958.0,1024.44,748.12
2016,5,29,11,15,882.5,139.5,2.45,22.0,971.0,1028.98,751.04
2016,5,29,11,30,885.0,140.0,2.5,22.0,984.0,1030.37,752.09
2016,5,29,11,45,883.5,142.0,2.55,22.0,988.0,1026.1,749.62
2016,5,29,12,0,882.0,144.0,2.6,22.0,992.0,1018.73,745.29
2016,5,29,12,15,882.0,144.0,2.65,22.0,990.5,1007.81,738.76
2016,5,29,12,30,882.0,144.0,2.7,22.0,989.0,993.89,730.36
2016,5,29,12,45,872.0,148.5,2.75,22.0,977.0,971.96,716.76
2016,5,29,13,0,862.0,153.0,2.8,22.0,965.0,947.51,701.54
2016,5,29,13,15,858.5,152.0,2.9,22.0,948.5,921.3,685.47
2016,5,29,13,30,855.0,151.0,3.0,22.0,932.0,892.61,667.61
2016,5,29,13,45,851.0,148.5,3.1,22.0,909.0,859.74,646.74
2016,5,29,14,0,847.0,146.0,3.2,22.0,886.0,825.97,625.05
2016,5,29,14,15,839.0,144.0,3.3,22.0,856.0,785.75,598.6
2016,5,29,14,30,831.0,142.0,3.4,22.0,826.0,744.01,570.74
2016,5,29,14,45,823.0,138.5,3.5,22.0,790.5,699.5,539.48
2016,5,29,15,0,815.0,135.0,3.6,22.0,755.0,653.88,506.04
2016,5,29,15,15,801.0,132.0,3.6,21.5,714.5,604.22,469.34
2016,5,29,15,30,787.0,129.0,3.6,21.0,674.0,554.41,431.46
2016,5,29,15,45,772.0,124.5,3.65,21.0,629.0,502.78,390.44
2016,5,29,16,0,757.0,120.0,3.7,21.0,584.0,451.59,348.6
2016,5,29,16,15,680.0,125.0,3.7,20.5,516.0,382.28,292.81
2016,5,29,16,30,603.0,130.0,3.7,20.0,448.0,322.67,243.95
2016,5,29,16,45,629.0,115.5,3.75,20.0,418.0,283.35,208.17
2016,5,29,17,0,655.0,101.0,3.8,20.0,388.0,241.07,169.18
2016,5,29,17,15,614.5,95.0,3.85,19.5,337.5,191.17,127.03
2016,5,29,17,30,574.0,89.0,3.9,19.0,287.0,145.7,90.61
2016,5,29,17,45,520.0,81.0,4.0,18.5,238.0,102.02,60.21
2016,5,29,18,0,466.0,73.0,4.1,18.0,189.0,64.52,41.02
2016,5,29,18,15,386.5,62.5,4.1,17.0,144.0,45.95,34.74
2016,5,29,18,30,307.0,52.0,4.1,16.0,99.0,39.27,28.51
2016,5,29,18,45,199.0,37.0,4.1,15.5,63.5,28.49,18.13
2016,5,29,19,0,91.0,22.0,4.1,15.0,28.0,18.5,1.5
2016,5,29,19,15,45.5,11.0,4.05,14.5,14.0,10.81,0.0
2016,5,29,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,4,45,12.0,4.0,1.9,11.5,4.5,0.0,0.0
2016,5,30,5,0,24.0,8.0,1.9,12.0,9.0,10.33,0.0
2016,5,30,5,15,140.5,23.0,1.9,12.5,37.5,49.64,16.22
2016,5,30,5,30,257.0,38.0,1.9,13.0,66.0,100.17,65.76
2016,5,30,5,45,352.0,48.5,1.95,13.5,108.5,151.18,109.22
2016,5,30,6,0,447.0,59.0,2.0,14.0,151.0,211.9,161.36
2016,5,30,6,15,242.0,86.0,1.95,14.5,137.5,183.77,145.39
2016,5,30,6,30,37.0,113.0,1.9,15.0,124.0,131.35,104.91
2016,5,30,6,45,45.0,133.5,1.85,15.5,149.5,158.0,127.04
2016,5,30,7,0,53.0,154.0,1.8,16.0,175.0,185.38,149.17
2016,5,30,7,15,99.5,180.0,1.8,16.5,226.5,241.39,194.46
2016,5,30,7,30,146.0,206.0,1.8,17.0,278.0,307.3,246.59
2016,5,30,7,45,464.0,153.0,1.8,17.5,414.5,479.34,384.48
2016,5,30,8,0,782.0,100.0,1.8,18.0,551.0,667.64,526.99
2016,5,30,8,15,800.5,103.0,1.85,18.5,598.0,716.24,558.08
2016,5,30,8,30,819.0,106.0,1.9,19.0,645.0,764.24,589.4
2016,5,30,8,45,833.5,108.5,1.95,19.5,688.0,807.54,616.91
2016,5,30,9,0,848.0,111.0,2.0,20.0,731.0,844.99,640.07
2016,5,30,9,15,858.5,113.0,2.05,20.5,769.5,880.97,662.01
2016,5,30,9,30,869.0,115.0,2.1,21.0,808.0,914.88,682.35
2016,5,30,9,45,877.5,116.5,2.15,21.5,841.0,944.11,699.44
2016,5,30,10,0,886.0,118.0,2.2,22.0,874.0,970.81,714.81
2016,5,30,10,15,892.0,119.0,2.2,22.0,900.5,991.85,727.33
2016,5,30,10,30,898.0,120.0,2.2,22.0,927.0,1009.99,738.04
2016,5,30,10,45,902.0,121.0,2.25,22.5,946.5,1023.11,744.75
2016,5,30,11,0,906.0,122.0,2.3,23.0,966.0,1033.09,749.57
2016,5,30,11,15,908.5,122.5,2.3,23.0,978.5,1037.85,752.05
2016,5,30,11,30,911.0,123.0,2.3,23.0,991.0,1039.37,752.63
2016,5,30,11,45,911.5,123.5,2.3,23.5,996.5,1035.64,748.56
2016,5,30,12,0,912.0,124.0,2.3,24.0,1002.0,1028.7,742.62
2016,5,30,12,15,911.5,124.0,2.3,24.0,999.5,1017.12,735.3
2016,5,30,12,30,911.0,124.0,2.3,24.0,997.0,1002.45,726.14
2016,5,30,12,45,906.0,125.5,2.35,24.0,986.5,981.98,713.86
2016,5,30,13,0,901.0,127.0,2.4,24.0,976.0,958.72,699.79
2016,5,30,13,15,897.0,126.0,2.45,24.0,959.5,931.27,682.95
2016,5,30,13,30,893.0,125.0,2.5,24.0,943.0,901.26,664.35
2016,5,30,13,45,888.5,123.5,2.6,24.0,919.0,867.91,643.76
2016,5,30,14,0,884.0,122.0,2.7,24.0,895.0,832.32,621.42
2016,5,30,14,15,876.5,120.5,2.8,24.0,865.0,792.32,595.75
2016,5,30,14,30,869.0,119.0,2.9,24.0,835.0,750.63,568.56
2016,5,30,14,45,860.5,116.5,3.0,24.0,799.5,705.81,538.62
2016,5,30,15,0,852.0,114.0,3.1,24.0,764.0,659.79,505.4
2016,5,30,15,15,839.0,111.5,3.1,23.5,722.5,610.07,469.14
2016,5,30,15,30,826.0,109.0,3.1,23.0,681.0,558.03,430.12
2016,5,30,15,45,811.0,106.0,3.15,23.0,636.5,506.01,389.2
2016,5,30,16,0,796.0,103.0,3.2,23.0,592.0,454.35,347.35
2016,5,30,16,15,775.0,99.5,3.15,22.5,543.5,400.4,303.09
2016,5,30,16,30,754.0,96.0,3.1,22.0,495.0,347.89,258.77
2016,5,30,16,45,727.0,91.5,3.1,21.5,445.0,294.37,212.94
2016,5,30,17,0,700.0,87.0,3.1,21.0,395.0,240.51,166.47
2016,5,30,17,15,662.5,82.0,3.0,20.5,344.5,189.63,123.29
2016,5,30,17,30,625.0,77.0,2.9,20.0,294.0,142.79,85.57
2016,5,30,17,45,573.0,70.5,2.85,19.5,244.5,97.71,54.19
2016,5,30,18,0,521.0,64.0,2.8,19.0,195.0,58.54,34.47
2016,5,30,18,15,444.5,55.5,2.7,18.5,149.5,39.9,29.27
2016,5,30,18,30,368.0,47.0,2.6,18.0,104.0,35.45,25.01
2016,5,30,18,45,253.5,34.5,2.55,17.5,67.0,26.39,16.33
2016,5,30,19,0,139.0,22.0,2.5,17.0,30.0,17.14,1.94
2016,5,30,19,15,69.5,11.0,2.5,16.5,15.0,10.81,0.0
2016,5,30,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,45,13.5,4.5,2.0,12.5,4.5,0.0,0.0
2016,5,31,5,0,27.0,9.0,2.0,13.0,9.0,11.63,0.0
2016,5,31,5,15,148.5,23.0,2.05,13.0,38.5,50.99,17.52
2016,5,31,5,30,270.0,37.0,2.1,13.0,68.0,101.76,66.68
2016,5,31,5,45,362.0,47.5,2.15,13.5,110.0,152.86,110.39
2016,5,31,6,0,454.0,58.0,2.2,14.0,152.0,213.15,162.37
2016,5,31,6,15,516.5,65.5,2.1,14.5,200.5,268.98,211.44
2016,5,31,6,30,579.0,73.0,2.0,15.0,249.0,330.89,264.58
2016,5,31,6,45,623.5,78.5,1.9,15.5,300.0,387.94,312.54
2016,5,31,7,0,668.0,84.0,1.8,16.0,351.0,448.61,361.68
2016,5,31,7,15,700.5,88.5,1.75,16.5,402.0,504.65,405.64
2016,5,31,7,30,733.0,93.0,1.7,17.0,453.0,561.18,448.44
2016,5,31,7,45,758.5,96.5,1.7,18.0,502.5,614.83,486.92
2016,5,31,8,0,784.0,100.0,1.7,19.0,552.0,669.02,524.08
2016,5,31,8,15,802.5,103.0,1.75,19.5,599.5,717.7,556.22
2016,5,31,8,30,821.0,106.0,1.8,20.0,647.0,765.76,587.37
2016,5,31,8,45,836.0,108.0,1.85,20.5,690.5,808.99,614.65
2016,5,31,9,0,851.0,110.0,1.9,21.0,734.0,846.43,637.64
2016,5,31,9,15,862.0,112.0,1.9,21.5,772.5,882.95,659.28
2016,5,31,9,30,873.0,114.0,1.9,22.0,811.0,917.41,679.27
2016,5,31,9,45,884.0,114.5,1.95,22.5,845.0,948.03,697.1
2016,5,31,10,0,895.0,115.0,2.0,23.0,879.0,976.2,713.27
2016,5,31,10,15,901.0,116.0,2.0,23.0,906.0,997.43,725.73
2016,5,31,10,30,907.0,117.0,2.0,23.0,933.0,1015.73,736.41
2016,5,31,10,45,911.5,118.0,2.05,23.5,953.0,1029.48,743.46
2016,5,31,11,0,916.0,119.0,2.1,24.0,973.0,1040.07,748.62
2016,5,31,11,15,919.0,119.5,2.1,24.0,986.0,1045.41,751.43
2016,5,31,11,30,922.0,120.0,2.1,24.0,999.0,1047.47,752.33
2016,5,31,11,45,923.0,120.5,2.1,24.5,1005.0,1044.26,748.6
2016,5,31,12,0,924.0,121.0,2.1,25.0,1011.0,1037.78,742.99
2016,5,31,12,15,924.0,120.5,2.15,25.0,1009.0,1026.12,736.31
2016,5,31,12,30,924.0,120.0,2.2,25.0,1007.0,1011.32,727.74
2016,5,31,12,45,926.5,117.5,2.25,25.5,999.0,993.83,716.11
2016,5,31,13,0,929.0,115.0,2.3,26.0,991.0,973.23,702.56
2016,5,31,13,15,926.0,114.0,2.4,26.0,974.5,946.1,686.66
2016,5,31,13,30,923.0,113.0,2.5,26.0,958.0,916.26,668.87
2016,5,31,13,45,918.0,112.5,2.6,26.0,934.5,882.65,648.39
2016,5,31,14,0,913.0,112.0,2.7,26.0,911.0,846.73,626.13
2016,5,31,14,15,906.0,110.5,2.8,26.0,881.0,806.17,600.42
2016,5,31,14,30,899.0,109.0,2.9,26.0,851.0,763.8,573.11
2016,5,31,14,45,889.5,107.5,3.0,26.0,815.0,718.1,543.05
2016,5,31,15,0,880.0,106.0,3.1,26.0,779.0,671.2,509.87
2016,5,31,15,15,868.5,104.0,3.15,25.5,738.0,621.66,474.25
2016,5,31,15,30,857.0,102.0,3.2,25.0,697.0,571.56,437.05
2016,5,31,15,45,841.5,99.5,3.25,25.0,651.5,516.26,394.04
2016,5,31,16,0,826.0,97.0,3.3,25.0,606.0,463.36,351.52
2016,5,31,16,15,805.5,94.0,3.25,24.5,557.0,408.57,306.86
2016,5,31,16,30,785.0,91.0,3.2,24.0,508.0,355.13,262.02
2016,5,31,16,45,758.0,87.5,3.2,23.5,457.5,300.9,215.79
2016,5,31,17,0,731.0,84.0,3.2,23.0,407.0,249.17,171.14
2016,5,31,17,15,694.5,79.0,3.15,22.0,355.5,194.05,124.96
2016,5,31,17,30,658.0,74.0,3.1,21.0,304.0,145.6,86.11
2016,5,31,17,45,606.5,68.0,3.05,20.5,253.5,99.16,53.7
2016,5,31,18,0,555.0,62.0,3.0,20.0,203.0,58.56,33.24
2016,5,31,18,15,478.5,54.0,2.95,19.0,156.0,38.44,27.95
2016,5,31,18,30,402.0,46.0,2.9,18.0,109.0,34.38,24.11
2016,5,31,18,45,283.5,34.5,2.85,17.5,71.0,26.61,16.58
2016,5,31,19,0,165.0,23.0,2.8,17.0,33.0,17.94,3.19
2016,5,31,19,15,82.5,11.5,2.75,16.5,16.5,11.3,0.0
2016,5,31,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,4,45,17.5,5.0,2.7,12.5,5.0,0.0,0.0
2016,6,1,5,0,35.0,10.0,2.8,13.0,10.0,13.45,0.0
2016,6,1,5,15,164.0,24.0,2.9,13.5,40.5,54.61,19.75
2016,6,1,5,30,293.0,38.0,3.0,14.0,71.0,108.21,70.85
2016,6,1,5,45,384.0,48.5,3.15,14.5,114.5,159.69,115.06
2016,6,1,6,0,475.0,59.0,3.3,15.0,158.0,220.87,168.0
2016,6,1,6,15,538.0,66.0,3.2,15.0,207.0,277.47,218.37
2016,6,1,6,30,601.0,73.0,3.1,15.0,256.0,340.17,273.1
2016,6,1,6,45,646.5,78.5,3.05,15.5,308.0,398.8,322.99
2016,6,1,7,0,692.0,84.0,3.0,16.0,360.0,461.12,374.27
2016,6,1,7,15,724.0,88.5,2.9,16.5,412.0,518.02,419.53
2016,6,1,7,30,756.0,93.0,2.8,17.0,464.0,575.34,463.56
2016,6,1,7,45,781.0,96.0,2.75,17.5,514.5,629.13,503.58
2016,6,1,8,0,806.0,99.0,2.7,18.0,565.0,683.37,542.16
2016,6,1,8,15,824.0,102.0,2.65,18.5,613.0,732.55,574.72
2016,6,1,8,30,842.0,105.0,2.6,19.0,661.0,781.03,606.06
2016,6,1,8,45,857.0,107.5,2.6,19.5,705.0,821.36,631.37
2016,6,1,9,0,872.0,110.0,2.6,20.0,749.0,864.23,658.09
2016,6,1,9,15,883.0,112.0,2.55,20.0,788.0,901.38,681.37
2016,6,1,9,30,894.0,114.0,2.5,20.0,827.0,936.4,702.99
2016,6,1,9,45,904.5,114.0,2.5,20.5,861.5,966.53,720.25
2016,6,1,10,0,915.0,114.0,2.5,21.0,896.0,994.13,735.74
2016,6,1,10,15,921.0,115.5,2.5,21.0,923.0,1016.26,749.01
2016,6,1,10,30,927.0,117.0,2.5,21.0,950.0,1035.36,760.39
2016,6,1,10,45,929.5,118.5,2.5,21.5,970.0,1047.88,766.11
2016,6,1,11,0,932.0,120.0,2.5,22.0,990.0,1057.13,769.86
2016,6,1,11,15,934.5,121.0,2.5,22.0,1003.0,1062.55,772.78
2016,6,1,11,30,937.0,122.0,2.5,22.0,1016.0,1064.64,773.71
2016,6,1,11,45,936.0,123.5,2.55,22.5,1021.0,1060.4,769.81
2016,6,1,12,0,935.0,125.0,2.6,23.0,1026.0,1052.87,763.97
