Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,12,15,934.5,125.0,2.65,23.0,1024.0,1041.11,757.02
2016,6,1,12,30,934.0,125.0,2.7,23.0,1022.0,1026.19,748.13
2016,6,1,12,45,920.5,132.0,2.8,23.0,1009.0,1002.74,734.21
2016,6,1,13,0,907.0,139.0,2.9,23.0,996.0,976.71,718.57
2016,6,1,13,15,903.0,138.5,2.95,23.0,979.0,949.64,701.75
2016,6,1,13,30,899.0,138.0,3.0,23.0,962.0,919.98,683.12
2016,6,1,13,45,891.5,137.5,3.05,23.0,937.5,884.93,660.74
2016,6,1,14,0,884.0,137.0,3.1,23.0,913.0,847.8,636.77
2016,6,1,14,15,876.5,135.5,3.1,22.5,882.5,807.83,611.52
2016,6,1,14,30,869.0,134.0,3.1,22.0,852.0,766.16,584.75
2016,6,1,14,45,858.0,132.5,3.1,22.0,815.5,720.14,552.86
2016,6,1,15,0,847.0,131.0,3.1,22.0,779.0,673.12,518.37
2016,6,1,15,15,833.5,128.0,3.05,21.5,737.0,622.44,481.18
2016,6,1,15,30,820.0,125.0,3.0,21.0,695.0,571.5,442.73
2016,6,1,15,45,804.0,121.5,2.95,21.0,650.0,518.81,401.04
2016,6,1,16,0,788.0,118.0,2.9,21.0,605.0,466.58,358.61
2016,6,1,16,15,765.5,114.0,2.85,20.5,555.5,411.97,313.92
2016,6,1,16,30,743.0,110.0,2.8,20.0,506.0,356.14,267.13
2016,6,1,16,45,717.0,104.5,2.75,20.0,455.5,302.32,220.58
2016,6,1,17,0,691.0,99.0,2.7,20.0,405.0,250.94,175.7
2016,6,1,17,15,651.5,93.0,2.65,19.5,353.5,199.2,131.98
2016,6,1,17,30,612.0,87.0,2.6,19.0,302.0,151.76,93.74
2016,6,1,17,45,561.5,79.5,2.6,18.5,251.5,106.56,61.78
2016,6,1,18,0,511.0,72.0,2.6,18.0,201.0,67.14,41.02
2016,6,1,18,15,432.5,62.0,2.55,17.0,154.5,45.62,34.51
2016,6,1,18,30,354.0,52.0,2.5,16.0,108.0,39.1,28.45
2016,6,1,18,45,243.5,38.5,2.5,15.5,70.5,29.57,19.3
2016,6,1,19,0,133.0,25.0,2.5,15.0,33.0,19.57,4.91
2016,6,1,19,15,66.5,12.5,2.45,14.5,16.5,12.29,0.0
2016,6,1,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,4,45,19.5,5.0,2.1,11.5,5.5,0.0,0.0
2016,6,2,5,0,39.0,10.0,2.1,12.0,11.0,13.87,0.0
2016,6,2,5,15,170.0,24.0,2.1,12.5,41.5,55.63,20.92
2016,6,2,5,30,301.0,38.0,2.1,13.0,72.0,109.92,72.26
2016,6,2,5,45,396.0,47.5,2.15,13.5,116.0,161.86,116.8
2016,6,2,6,0,491.0,57.0,2.2,14.0,160.0,223.87,170.35
2016,6,2,6,15,245.5,72.0,2.15,14.5,123.5,174.08,137.52
2016,6,2,6,30,0.0,87.0,2.1,15.0,87.0,85.33,66.68
2016,6,2,6,45,0.0,104.5,2.05,15.5,104.5,102.71,81.13
2016,6,2,7,0,0.0,122.0,2.0,16.0,122.0,120.07,95.15
2016,6,2,7,15,3.5,141.5,1.9,16.5,143.0,141.49,112.27
2016,6,2,7,30,7.0,161.0,1.8,17.0,164.0,163.23,129.35
2016,6,2,7,45,20.0,192.0,1.75,17.5,203.0,203.41,161.14
2016,6,2,8,0,33.0,223.0,1.7,18.0,242.0,250.67,197.8
2016,6,2,8,15,32.5,239.5,1.65,18.5,259.5,268.3,210.34
2016,6,2,8,30,32.0,256.0,1.6,19.0,277.0,285.82,222.72
2016,6,2,8,45,455.0,182.0,1.55,19.5,514.5,575.33,450.31
2016,6,2,9,0,878.0,108.0,1.5,20.0,752.0,867.1,652.44
2016,6,2,9,15,888.5,110.0,1.5,20.5,791.0,904.0,670.93
2016,6,2,9,30,899.0,112.0,1.5,21.0,830.0,938.74,690.69
2016,6,2,9,45,900.0,117.5,1.5,21.5,861.5,965.98,705.4
2016,6,2,10,0,901.0,123.0,1.5,22.0,893.0,990.23,718.19
2016,6,2,10,15,907.0,124.0,1.45,22.5,920.0,1011.57,728.3
2016,6,2,10,30,913.0,125.0,1.4,23.0,947.0,1029.94,736.51
2016,6,2,10,45,917.0,126.5,1.4,23.5,967.0,1043.78,742.75
2016,6,2,11,0,921.0,128.0,1.4,24.0,987.0,1054.42,747.12
2016,6,2,11,15,923.0,128.5,1.4,24.0,999.5,1058.78,749.2
2016,6,2,11,30,925.0,129.0,1.4,24.0,1012.0,1059.85,749.47
2016,6,2,11,45,925.5,129.0,1.45,24.5,1017.5,1055.64,746.05
2016,6,2,12,0,926.0,129.0,1.5,25.0,1023.0,1048.18,740.78
2016,6,2,12,15,925.5,129.0,1.55,25.0,1020.5,1036.54,734.49
2016,6,2,12,30,925.0,129.0,1.6,25.0,1018.0,1021.78,726.35
2016,6,2,12,45,930.0,124.0,1.65,25.5,1010.5,1004.25,715.12
2016,6,2,13,0,935.0,119.0,1.7,26.0,1003.0,983.52,701.95
2016,6,2,13,15,931.5,118.0,1.8,26.0,985.5,955.88,686.39
2016,6,2,13,30,928.0,117.0,1.9,26.0,968.0,925.55,668.94
2016,6,2,13,45,922.5,116.0,2.05,26.5,944.0,890.97,647.71
2016,6,2,14,0,917.0,115.0,2.2,27.0,920.0,854.1,624.65
2016,6,2,14,15,909.5,113.5,2.3,26.5,889.5,813.1,600.45
2016,6,2,14,30,902.0,112.0,2.4,26.0,859.0,770.32,574.53
2016,6,2,14,45,892.5,110.5,2.5,26.0,822.5,724.58,544.92
2016,6,2,15,0,883.0,109.0,2.6,26.0,786.0,677.63,512.17
2016,6,2,15,15,870.5,107.0,2.65,25.5,744.0,627.42,476.5
2016,6,2,15,30,858.0,105.0,2.7,25.0,702.0,576.73,439.28
2016,6,2,15,45,842.0,102.0,2.8,25.0,656.0,520.75,396.31
2016,6,2,16,0,826.0,99.0,2.9,25.0,610.0,467.19,353.74
2016,6,2,16,15,805.5,96.0,2.9,24.5,561.0,412.44,309.45
2016,6,2,16,30,785.0,93.0,2.9,24.0,512.0,359.03,264.9
2016,6,2,16,45,758.0,89.0,2.95,24.0,461.0,304.35,218.11
2016,6,2,17,0,731.0,85.0,3.0,24.0,410.0,252.17,172.97
2016,6,2,17,15,694.5,80.5,2.95,23.0,358.5,197.42,127.27
2016,6,2,17,30,658.0,76.0,2.9,22.0,307.0,149.35,88.77
2016,6,2,17,45,607.5,69.5,2.85,21.5,256.5,102.47,55.76
2016,6,2,18,0,557.0,63.0,2.8,21.0,206.0,61.3,34.34
2016,6,2,18,15,482.0,55.0,2.7,20.0,159.0,39.1,28.42
2016,6,2,18,30,407.0,47.0,2.6,19.0,112.0,35.07,24.64
2016,6,2,18,45,293.0,35.5,2.55,18.5,73.5,27.34,17.23
2016,6,2,19,0,179.0,24.0,2.5,18.0,35.0,18.7,5.0
2016,6,2,19,15,89.5,12.0,2.4,17.5,17.5,11.8,0.0
2016,6,2,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,45,26.0,5.0,1.3,13.5,5.5,0.0,0.0
2016,6,3,5,0,52.0,10.0,1.3,14.0,11.0,15.23,0.0
2016,6,3,5,15,182.5,23.0,1.25,14.5,41.5,56.51,21.42
2016,6,3,5,30,313.0,36.0,1.2,15.0,72.0,110.46,71.71
2016,6,3,5,45,403.0,45.5,1.2,15.5,115.5,161.64,115.29
2016,6,3,6,0,493.0,55.0,1.2,16.0,159.0,222.39,167.21
2016,6,3,6,15,553.0,62.0,1.1,16.5,207.5,278.71,215.99
2016,6,3,6,30,613.0,69.0,1.0,17.0,256.0,340.84,268.2
2016,6,3,6,45,654.5,74.0,0.9,17.5,307.0,397.56,314.58
2016,6,3,7,0,696.0,79.0,0.8,18.0,358.0,457.57,361.56
2016,6,3,7,15,726.5,83.5,0.8,18.5,409.0,512.62,403.55
2016,6,3,7,30,757.0,88.0,0.8,19.0,460.0,570.4,445.97
2016,6,3,7,45,780.5,91.0,0.8,20.0,509.5,623.18,482.37
2016,6,3,8,0,804.0,94.0,0.8,21.0,559.0,676.3,516.98
2016,6,3,8,15,821.5,97.0,0.8,21.5,606.0,725.0,547.39
2016,6,3,8,30,839.0,100.0,0.8,22.0,653.0,772.98,576.65
2016,6,3,8,45,852.0,102.5,0.85,23.0,696.0,811.68,598.77
2016,6,3,9,0,865.0,105.0,0.9,24.0,739.0,852.71,622.11
2016,6,3,9,15,875.0,106.5,0.9,24.5,777.0,888.27,641.92
2016,6,3,9,30,885.0,108.0,0.9,25.0,815.0,921.7,660.16
2016,6,3,9,45,751.5,188.5,0.95,26.0,806.5,911.45,650.47
2016,6,3,10,0,618.0,269.0,1.0,27.0,798.0,882.68,628.25
2016,6,3,10,15,551.0,310.5,1.05,27.5,792.5,868.88,616.58
2016,6,3,10,30,484.0,352.0,1.1,28.0,787.0,852.31,602.9
2016,6,3,10,45,499.5,359.5,1.2,28.5,817.5,878.8,619.61
2016,6,3,11,0,515.0,367.0,1.3,29.0,848.0,903.51,634.61
2016,6,3,11,15,725.0,238.0,1.45,29.0,925.0,982.8,690.91
2016,6,3,11,30,935.0,109.0,1.6,29.0,1002.0,1049.69,732.85
2016,6,3,11,45,704.0,256.0,1.75,29.0,931.0,973.07,686.76
2016,6,3,12,0,473.0,403.0,1.9,29.0,860.0,884.04,625.72
2016,6,3,12,15,703.0,257.5,2.05,29.0,934.0,955.98,681.16
2016,6,3,12,30,933.0,112.0,2.2,29.0,1008.0,1012.99,718.03
2016,6,3,12,45,918.5,119.0,2.35,29.0,995.0,988.83,704.06
2016,6,3,13,0,904.0,126.0,2.5,29.0,982.0,962.13,689.08
2016,6,3,13,15,900.5,125.5,2.6,29.0,965.5,935.75,673.67
2016,6,3,13,30,897.0,125.0,2.7,29.0,949.0,906.76,656.41
2016,6,3,13,45,892.0,124.0,2.85,29.0,925.5,873.56,636.54
2016,6,3,14,0,887.0,123.0,3.0,29.0,902.0,838.13,614.9
2016,6,3,14,15,879.5,121.5,3.05,29.0,872.0,798.23,589.37
2016,6,3,14,30,872.0,120.0,3.1,29.0,842.0,756.62,562.4
2016,6,3,14,45,863.0,117.5,3.15,29.0,806.0,711.52,532.68
2016,6,3,15,0,854.0,115.0,3.2,29.0,770.0,665.24,499.78
2016,6,3,15,15,841.5,113.0,3.2,28.5,729.5,614.78,463.8
2016,6,3,15,30,829.0,111.0,3.2,28.0,689.0,565.11,427.27
2016,6,3,15,45,813.0,108.0,3.25,28.0,644.0,512.57,386.83
2016,6,3,16,0,797.0,105.0,3.3,28.0,599.0,460.46,345.56
2016,6,3,16,15,776.5,101.5,3.25,27.5,551.0,406.74,302.44
2016,6,3,16,30,756.0,98.0,3.2,27.0,503.0,354.39,259.19
2016,6,3,16,45,728.5,94.0,3.2,27.0,452.5,298.39,212.01
2016,6,3,17,0,701.0,90.0,3.2,27.0,402.0,247.4,168.41
2016,6,3,17,15,664.5,84.5,3.1,26.0,351.5,196.13,126.03
2016,6,3,17,30,628.0,79.0,3.0,25.0,301.0,148.78,88.52
2016,6,3,17,45,577.0,72.5,2.95,24.5,251.5,103.43,56.85
2016,6,3,18,0,526.0,66.0,2.9,24.0,202.0,63.84,36.14
2016,6,3,18,15,452.5,57.5,2.7,23.0,156.0,41.21,29.86
2016,6,3,18,30,379.0,49.0,2.5,22.0,110.0,36.83,25.82
2016,6,3,18,45,271.5,36.5,2.35,21.0,72.5,27.84,17.49
2016,6,3,19,0,164.0,24.0,2.2,20.0,35.0,18.66,5.46
2016,6,3,19,15,82.0,12.0,2.15,19.5,17.5,11.8,0.0
2016,6,3,19,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.0,0.5,16.0,3.0,0.0,0.0
2016,6,4,5,0,0.0,6.0,0.4,16.0,6.0,5.9,0.0
2016,6,4,5,15,22.0,22.5,0.5,16.5,25.0,26.01,8.84
2016,6,4,5,30,44.0,39.0,0.6,17.0,44.0,51.29,34.03
2016,6,4,5,45,67.5,58.5,0.75,17.5,70.5,80.42,58.71
2016,6,4,6,0,91.0,78.0,0.9,18.0,97.0,111.87,85.3
2016,6,4,6,15,107.0,99.0,1.0,18.0,127.5,144.61,113.17
2016,6,4,6,30,123.0,120.0,1.1,18.0,158.0,178.89,141.95
2016,6,4,6,45,137.0,140.5,1.2,18.5,190.0,213.17,169.95
2016,6,4,7,0,151.0,161.0,1.3,19.0,222.0,248.67,198.32
2016,6,4,7,15,81.0,164.0,1.3,19.0,197.0,213.3,169.42
2016,6,4,7,30,11.0,167.0,1.3,19.0,172.0,171.85,134.91
2016,6,4,7,45,7.0,169.0,1.3,19.5,172.5,171.14,133.7
2016,6,4,8,0,3.0,171.0,1.3,20.0,173.0,170.2,132.17
2016,6,4,8,15,71.0,235.5,1.25,20.0,282.5,292.62,228.94
2016,6,4,8,30,139.0,300.0,1.2,20.0,392.0,423.56,327.49
2016,6,4,8,45,194.5,317.0,1.2,20.5,455.0,491.15,376.05
2016,6,4,9,0,250.0,334.0,1.2,21.0,518.0,569.59,431.33
2016,6,4,9,15,299.0,341.0,1.2,21.0,572.0,626.81,471.26
2016,6,4,9,30,348.0,348.0,1.2,21.0,626.0,685.8,511.84
2016,6,4,9,45,223.5,377.5,1.2,21.5,559.5,600.53,447.31
2016,6,4,10,0,99.0,407.0,1.2,22.0,493.0,508.77,378.24
2016,6,4,10,15,77.0,405.0,1.2,22.0,473.0,485.93,361.62
2016,6,4,10,30,55.0,403.0,1.2,22.0,453.0,462.22,343.78
2016,6,4,10,45,37.5,366.0,1.3,22.0,400.5,406.13,303.46
2016,6,4,11,0,20.0,329.0,1.4,22.0,348.0,343.53,257.82
2016,6,4,11,15,88.0,405.0,1.4,22.0,489.5,495.18,369.66
2016,6,4,11,30,156.0,481.0,1.4,22.0,631.0,646.31,474.77
2016,6,4,11,45,221.0,474.5,1.45,22.5,687.5,701.67,512.35
2016,6,4,12,0,286.0,468.0,1.5,23.0,744.0,760.53,552.33
2016,6,4,12,15,354.5,437.0,1.5,23.0,778.5,790.27,573.8
2016,6,4,12,30,423.0,406.0,1.5,23.0,813.0,820.61,595.67
2016,6,4,12,45,273.5,438.5,1.55,23.5,701.0,697.83,508.98
2016,6,4,13,0,124.0,471.0,1.6,24.0,589.0,580.02,424.41
2016,6,4,13,15,131.0,463.5,1.6,24.5,586.0,573.22,420.27
2016,6,4,13,30,138.0,456.0,1.6,25.0,583.0,565.7,414.8
2016,6,4,13,45,251.5,422.0,1.65,25.5,646.0,622.63,457.24
2016,6,4,14,0,365.0,388.0,1.7,26.0,709.0,670.62,492.13
2016,6,4,14,15,593.5,263.5,1.75,26.0,764.5,713.61,527.8
2016,6,4,14,30,822.0,139.0,1.8,26.0,820.0,738.58,549.46
2016,6,4,14,45,817.5,133.5,1.85,26.0,786.5,695.26,520.17
2016,6,4,15,0,813.0,128.0,1.9,26.0,753.0,650.55,488.94
2016,6,4,15,15,800.5,125.5,1.9,25.5,713.0,602.61,455.07
2016,6,4,15,30,788.0,123.0,1.9,25.0,673.0,554.38,419.92
2016,6,4,15,45,776.5,118.0,1.95,25.0,630.0,504.23,381.7
2016,6,4,16,0,765.0,113.0,2.0,25.0,587.0,454.15,342.31
2016,6,4,16,15,744.0,109.0,2.0,24.5,540.0,401.39,300.26
2016,6,4,16,30,723.0,105.0,2.0,24.0,493.0,347.44,256.1
2016,6,4,16,45,699.5,99.0,2.05,23.5,444.5,295.04,212.19
2016,6,4,17,0,676.0,93.0,2.1,23.0,396.0,244.81,169.38
2016,6,4,17,15,639.5,87.5,2.1,22.5,346.0,194.86,127.52
2016,6,4,17,30,603.0,82.0,2.1,22.0,296.0,148.83,90.56
2016,6,4,17,45,557.5,74.5,2.1,21.5,247.5,104.37,58.89
2016,6,4,18,0,512.0,67.0,2.1,21.0,199.0,65.08,37.52
2016,6,4,18,15,440.5,58.0,2.1,20.0,154.0,41.53,30.56
2016,6,4,18,30,369.0,49.0,2.1,19.0,109.0,36.69,26.08
2016,6,4,18,45,268.5,36.5,2.15,18.5,72.0,27.79,17.72
2016,6,4,19,0,168.0,24.0,2.2,18.0,35.0,18.62,6.02
2016,6,4,19,15,84.0,12.0,2.2,17.5,17.5,11.8,0.0
2016,6,4,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,45,28.0,5.0,1.7,12.5,5.5,0.0,0.0
2016,6,5,5,0,56.0,10.0,1.7,13.0,11.0,15.65,0.0
2016,6,5,5,15,175.5,23.5,1.75,13.5,41.0,56.07,22.35
2016,6,5,5,30,295.0,37.0,1.8,14.0,71.0,107.68,70.59
2016,6,5,5,45,383.0,47.0,1.9,14.5,113.5,157.9,113.56
2016,6,5,6,0,471.0,57.0,2.0,15.0,156.0,217.47,164.92
2016,6,5,6,15,235.5,69.5,1.95,15.0,119.0,167.49,131.93
2016,6,5,6,30,0.0,82.0,1.9,15.0,82.0,80.16,62.34
2016,6,5,6,45,0.0,98.5,1.9,15.5,98.5,96.51,75.95
2016,6,5,7,0,0.0,115.0,1.9,16.0,115.0,112.86,89.17
2016,6,5,7,15,8.0,143.5,1.9,16.5,147.5,146.07,116.1
2016,6,5,7,30,16.0,172.0,1.9,17.0,180.0,180.07,143.17
2016,6,5,7,45,32.5,203.0,1.9,17.5,221.5,228.39,181.34
2016,6,5,8,0,49.0,234.0,1.9,18.0,263.0,273.58,216.24
2016,6,5,8,15,57.5,259.0,1.95,18.5,295.5,307.61,241.72
2016,6,5,8,30,66.0,284.0,2.0,19.0,328.0,342.13,267.22
2016,6,5,8,45,203.0,298.5,2.05,19.5,445.5,478.21,372.31
2016,6,5,9,0,340.0,313.0,2.1,20.0,563.0,623.59,479.26
2016,6,5,9,15,285.0,345.0,2.2,20.0,562.0,618.64,472.45
2016,6,5,9,30,230.0,377.0,2.3,20.0,561.0,601.6,458.16
2016,6,5,9,45,338.5,355.5,2.45,20.5,639.0,692.07,524.92
2016,6,5,10,0,447.0,334.0,2.6,21.0,717.0,785.84,591.63
2016,6,5,10,15,680.5,223.0,2.65,21.0,826.0,905.31,678.63
2016,6,5,10,30,914.0,112.0,2.7,21.0,935.0,1017.34,751.73
2016,6,5,10,45,917.0,113.5,2.75,21.5,954.5,1030.38,757.47
2016,6,5,11,0,920.0,115.0,2.8,22.0,974.0,1040.21,762.17
2016,6,5,11,15,922.5,115.5,2.8,22.0,987.5,1045.27,764.89
2016,6,5,11,30,925.0,116.0,2.8,22.0,1001.0,1047.05,765.65
2016,6,5,11,45,925.5,116.5,2.8,22.5,1006.5,1043.56,761.66
2016,6,5,12,0,926.0,117.0,2.8,23.0,1012.0,1036.81,755.75
2016,6,5,12,15,926.0,117.0,2.8,23.0,1010.5,1025.88,748.73
2016,6,5,12,30,926.0,117.0,2.8,23.0,1009.0,1011.8,739.81
2016,6,5,12,45,916.5,122.0,2.8,23.0,997.5,990.57,726.31
2016,6,5,13,0,907.0,127.0,2.8,23.0,986.0,966.65,711.13
2016,6,5,13,15,904.0,126.0,2.85,23.0,970.0,940.26,694.73
2016,6,5,13,30,901.0,125.0,2.9,23.0,954.0,911.24,676.51
2016,6,5,13,45,897.5,123.5,3.0,23.0,931.5,878.81,656.22
2016,6,5,14,0,894.0,122.0,3.1,23.0,909.0,844.04,634.13
2016,6,5,14,15,887.0,120.5,3.15,23.0,879.0,804.37,608.13
2016,6,5,14,30,880.0,119.0,3.2,23.0,849.0,762.94,580.63
2016,6,5,14,45,872.5,116.5,3.25,23.0,814.0,718.65,550.77
2016,6,5,15,0,865.0,114.0,3.3,23.0,779.0,673.03,517.72
2016,6,5,15,15,853.0,111.5,3.35,22.5,738.0,623.57,481.74
2016,6,5,15,30,841.0,109.0,3.4,22.0,697.0,571.65,442.86
2016,6,5,15,45,826.5,106.0,3.45,22.0,652.5,519.36,401.61
2016,6,5,16,0,812.0,103.0,3.5,22.0,608.0,467.33,359.36
2016,6,5,16,15,791.5,99.5,3.45,21.5,559.5,412.88,314.61
2016,6,5,16,30,771.0,96.0,3.4,21.0,511.0,359.79,269.69
2016,6,5,16,45,745.5,91.5,3.35,21.0,461.0,305.85,222.82
2016,6,5,17,0,720.0,87.0,3.3,21.0,411.0,251.42,175.3
2016,6,5,17,15,684.5,82.0,3.25,20.5,359.5,199.74,131.13
2016,6,5,17,30,649.0,77.0,3.2,20.0,308.0,151.85,91.94
2016,6,5,17,45,600.5,70.5,3.15,19.5,258.0,105.48,58.51
2016,6,5,18,0,552.0,64.0,3.1,19.0,208.0,64.59,36.17
2016,6,5,18,15,479.5,56.0,3.05,18.0,161.5,39.66,29.19
2016,6,5,18,30,407.0,48.0,3.0,17.0,115.0,35.65,25.42
2016,6,5,18,45,300.0,36.5,2.95,16.5,76.5,27.96,18.07
2016,6,5,19,0,193.0,25.0,2.9,16.0,38.0,19.42,7.06
2016,6,5,19,15,96.5,12.5,2.9,15.5,19.0,12.29,0.0
2016,6,5,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,4,45,29.5,5.0,3.25,13.5,5.5,0.0,0.0
2016,6,6,5,0,59.0,10.0,3.4,14.0,11.0,15.96,0.0
2016,6,6,5,15,175.5,22.5,3.45,14.0,40.0,54.94,21.92
2016,6,6,5,30,292.0,35.0,3.5,14.0,69.0,105.0,68.65
2016,6,6,5,45,376.5,44.5,3.55,14.5,110.5,153.53,110.46
2016,6,6,6,0,461.0,54.0,3.6,15.0,152.0,211.07,160.51
2016,6,6,6,15,518.0,61.0,3.6,15.5,198.5,264.52,208.02
2016,6,6,6,30,575.0,68.0,3.6,16.0,245.0,323.49,259.36
2016,6,6,6,45,287.5,86.0,3.6,16.5,174.5,234.35,190.13
2016,6,6,7,0,0.0,104.0,3.6,17.0,104.0,101.64,79.5
2016,6,6,7,15,16.5,145.0,3.55,17.0,153.5,152.44,121.52
2016,6,6,7,30,33.0,186.0,3.5,17.0,203.0,210.0,168.16
2016,6,6,7,45,28.5,200.0,3.45,17.5,215.5,222.51,177.18
2016,6,6,8,0,24.0,214.0,3.4,18.0,228.0,228.98,181.32
2016,6,6,8,15,33.5,241.5,3.35,18.5,263.0,271.02,213.83
2016,6,6,8,30,43.0,269.0,3.3,19.0,298.0,308.08,241.83
2016,6,6,8,45,61.5,299.5,3.3,19.5,344.0,356.24,278.22
2016,6,6,9,0,80.0,330.0,3.3,20.0,390.0,405.42,314.71
2016,6,6,9,15,122.0,356.5,3.25,20.0,452.5,479.61,370.54
2016,6,6,9,30,164.0,383.0,3.2,20.0,515.0,548.08,421.02
2016,6,6,9,45,510.5,249.0,3.2,20.5,681.5,747.6,574.54
2016,6,6,10,0,857.0,115.0,3.2,21.0,848.0,939.7,707.15
2016,6,6,10,15,863.5,116.0,3.15,21.0,874.5,960.91,718.54
2016,6,6,10,30,870.0,117.0,3.1,21.0,901.0,979.35,729.51
2016,6,6,10,45,875.0,118.0,3.05,21.0,921.0,993.4,737.61
2016,6,6,11,0,880.0,119.0,3.0,21.0,941.0,1004.44,743.8
2016,6,6,11,15,883.0,119.5,2.95,21.0,954.0,1009.88,746.4
2016,6,6,11,30,886.0,120.0,2.9,21.0,967.0,1012.19,747.09
2016,6,6,11,45,887.5,120.0,2.85,21.5,973.0,1009.36,743.09
2016,6,6,12,0,889.0,120.0,2.8,22.0,979.0,1003.41,737.23
2016,6,6,12,15,889.0,120.0,2.75,22.0,977.5,992.9,729.95
2016,6,6,12,30,889.0,120.0,2.7,22.0,976.0,979.39,720.83
2016,6,6,12,45,880.0,124.0,2.7,22.0,965.0,958.33,707.29
2016,6,6,13,0,871.0,128.0,2.7,22.0,954.0,934.7,692.13
2016,6,6,13,15,647.0,254.5,2.7,22.0,862.0,839.04,627.55
2016,6,6,13,30,423.0,381.0,2.7,22.0,770.0,745.19,556.75
2016,6,6,13,45,638.0,253.0,2.7,22.0,823.5,787.84,594.0
2016,6,6,14,0,853.0,125.0,2.7,22.0,877.0,814.28,614.32
2016,6,6,14,15,846.0,123.5,2.7,21.5,848.5,776.12,589.59
2016,6,6,14,30,839.0,122.0,2.7,21.0,820.0,736.29,563.88
2016,6,6,14,45,829.0,120.5,2.75,21.0,785.0,692.91,534.36
2016,6,6,15,0,819.0,119.0,2.8,21.0,750.0,647.4,501.07
2016,6,6,15,15,807.0,116.5,2.8,20.5,710.5,599.61,465.99
2016,6,6,15,30,795.0,114.0,2.8,20.0,671.0,551.46,429.58
2016,6,6,15,45,778.5,111.5,2.85,20.0,627.5,500.86,389.56
2016,6,6,16,0,762.0,109.0,2.9,20.0,584.0,450.78,348.81
2016,6,6,16,15,741.5,105.5,2.9,19.5,537.5,398.89,306.1
2016,6,6,16,30,721.0,102.0,2.9,19.0,491.0,345.84,261.34
2016,6,6,16,45,695.5,97.5,2.95,19.0,442.5,294.3,216.51
2016,6,6,17,0,670.0,93.0,3.0,19.0,394.0,245.12,173.22
2016,6,6,17,15,634.0,87.5,3.05,18.5,345.0,195.55,130.78
2016,6,6,17,30,598.0,82.0,3.1,18.0,296.0,149.84,93.22
2016,6,6,17,45,551.0,75.0,3.2,17.5,248.0,105.87,61.14
2016,6,6,18,0,504.0,68.0,3.3,17.0,200.0,67.21,39.39
2016,6,6,18,15,433.5,59.0,3.35,16.5,155.0,42.2,31.63
2016,6,6,18,30,363.0,50.0,3.4,16.0,110.0,37.4,27.07
2016,6,6,18,45,264.5,37.5,3.45,15.5,73.5,28.52,18.67
2016,6,6,19,0,166.0,25.0,3.5,15.0,37.0,19.38,7.46
2016,6,6,19,15,83.0,12.5,3.6,14.5,18.5,12.29,0.0
2016,6,6,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,7,4,45,21.0,5.0,3.1,13.5,5.5,0.0,0.0
2016,6,7,5,0,42.0,10.0,3.1,14.0,11.0,14.2,0.0
2016,6,7,5,15,152.0,24.0,3.05,14.0,40.0,52.98,21.72
2016,6,7,5,30,262.0,38.0,3.0,14.0,69.0,101.01,66.56
2016,6,7,5,45,352.0,48.0,2.95,14.5,110.5,150.66,108.78
2016,6,7,6,0,442.0,58.0,2.9,15.0,152.0,209.19,159.18
2016,6,7,6,15,221.0,73.0,2.85,15.0,120.0,161.34,127.29
2016,6,7,6,30,0.0,88.0,2.8,15.0,88.0,86.31,67.56
2016,6,7,6,45,0.0,106.0,2.8,15.5,106.0,104.2,82.41
2016,6,7,7,0,0.0,124.0,2.8,16.0,124.0,122.08,96.87
2016,6,7,7,15,7.5,148.0,2.75,16.5,152.0,150.4,119.76
2016,6,7,7,30,15.0,172.0,2.7,17.0,180.0,179.42,142.85
2016,6,7,7,45,16.5,189.0,2.7,17.5,198.5,197.91,156.99
2016,6,7,8,0,18.0,206.0,2.7,18.0,217.0,216.5,171.02
2016,6,7,8,15,19.5,222.5,2.7,18.0,235.5,234.66,184.9
2016,6,7,8,30,21.0,239.0,2.7,18.0,254.0,252.9,198.72
2016,6,7,8,45,44.0,281.0,2.7,18.5,313.0,322.23,252.24
2016,6,7,9,0,67.0,323.0,2.7,19.0,372.0,386.86,300.79
2016,6,7,9,15,97.5,352.0,2.8,19.5,428.0,445.45,344.34
2016,6,7,9,30,128.0,381.0,2.9,20.0,484.0,513.26,393.8
2016,6,7,9,45,297.5,354.5,3.0,20.5,605.5,652.71,498.91
2016,6,7,10,0,467.0,328.0,3.1,21.0,727.0,798.44,604.04
2016,6,7,10,15,675.5,224.0,3.15,21.0,821.5,901.33,679.38
2016,6,7,10,30,884.0,120.0,3.2,21.0,916.0,996.14,742.02
2016,6,7,10,45,886.0,122.5,3.3,21.0,935.5,1008.92,749.77
2016,6,7,11,0,888.0,125.0,3.4,21.0,955.0,1018.59,756.27
2016,6,7,11,15,891.0,125.5,3.4,21.0,968.5,1024.05,759.34
2016,6,7,11,30,894.0,126.0,3.4,21.0,982.0,1026.36,760.47
2016,6,7,11,45,896.0,126.0,3.4,21.0,988.0,1023.99,758.66
2016,6,7,12,0,898.0,126.0,3.4,21.0,994.0,1018.48,754.91
2016,6,7,12,15,898.0,126.0,3.4,21.0,993.0,1007.89,747.92
2016,6,7,12,30,898.0,126.0,3.4,21.0,992.0,994.26,739.05
2016,6,7,12,45,690.0,257.0,3.4,21.5,919.0,916.58,685.78
2016,6,7,13,0,482.0,388.0,3.4,22.0,846.0,835.11,622.58
2016,6,7,13,15,688.5,254.0,3.4,21.5,895.0,876.26,660.0
2016,6,7,13,30,895.0,120.0,3.4,21.0,944.0,902.14,679.44
2016,6,7,13,45,887.5,120.5,3.4,21.0,920.5,868.56,656.8
2016,6,7,14,0,880.0,121.0,3.4,21.0,897.0,832.91,633.06
2016,6,7,14,15,731.0,197.5,3.35,20.5,827.5,758.74,582.33
2016,6,7,14,30,582.0,274.0,3.3,20.0,758.0,691.27,531.36
2016,6,7,14,45,711.0,196.5,3.3,20.0,762.5,681.96,528.05
2016,6,7,15,0,840.0,119.0,3.3,20.0,767.0,662.92,516.36
2016,6,7,15,15,480.0,220.5,3.3,19.5,587.0,497.43,388.79
2016,6,7,15,30,120.0,322.0,3.3,19.0,407.0,366.67,285.33
2016,6,7,15,45,75.0,280.0,3.3,19.0,332.0,300.03,234.35
2016,6,7,16,0,30.0,238.0,3.3,19.0,257.0,236.11,184.72
2016,6,7,16,15,24.5,215.0,3.3,18.5,230.0,213.19,167.44
2016,6,7,16,30,19.0,192.0,3.3,18.0,203.0,187.97,148.03
2016,6,7,16,45,19.0,176.5,3.35,18.0,186.0,171.8,135.37
2016,6,7,17,0,19.0,161.0,3.4,18.0,169.0,155.63,122.56
2016,6,7,17,15,54.5,150.5,3.45,17.5,171.0,147.4,114.92
2016,6,7,17,30,90.0,140.0,3.5,17.0,173.0,138.21,106.1
2016,6,7,17,45,76.5,120.0,3.55,17.0,144.5,113.21,86.37
2016,6,7,18,0,63.0,100.0,3.6,17.0,116.0,89.91,68.5
2016,6,7,18,15,48.5,79.5,3.55,16.5,90.5,69.52,55.58
2016,6,7,18,30,34.0,59.0,3.5,16.0,65.0,52.64,40.34
2016,6,7,18,45,17.0,40.5,3.5,15.5,43.5,36.91,25.85
2016,6,7,19,0,0.0,22.0,3.5,15.0,22.0,21.13,9.0
2016,6,7,19,15,0.0,11.0,3.5,14.5,11.0,10.81,0.0
2016,6,7,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,1.5,3.95,13.0,1.5,0.0,0.0
2016,6,8,5,0,0.0,3.0,4.0,13.0,3.0,2.95,0.0
2016,6,8,5,15,0.0,10.0,4.0,13.0,10.0,9.64,0.25
2016,6,8,5,30,0.0,17.0,4.0,13.0,17.0,16.4,7.78
2016,6,8,5,45,0.0,27.0,4.05,13.5,27.0,26.06,16.3
2016,6,8,6,0,0.0,37.0,4.1,14.0,37.0,35.72,24.75
2016,6,8,6,15,0.0,48.5,4.1,14.0,48.5,46.85,34.4
2016,6,8,6,30,0.0,60.0,4.1,14.0,60.0,57.98,43.94
2016,6,8,6,45,0.0,71.5,4.15,14.5,71.5,69.19,53.3
2016,6,8,7,0,0.0,83.0,4.2,15.0,83.0,80.48,62.56
2016,6,8,7,15,45.5,144.0,4.25,15.0,166.5,171.58,138.9
2016,6,8,7,30,91.0,205.0,4.3,15.0,250.0,266.13,216.41
2016,6,8,7,45,99.5,228.5,4.35,15.5,282.5,299.96,242.72
2016,6,8,8,0,108.0,252.0,4.4,16.0,315.0,334.29,269.14
2016,6,8,8,15,94.0,270.5,4.45,16.0,328.5,346.95,278.04
2016,6,8,8,30,80.0,289.0,4.5,16.0,342.0,358.28,285.82
2016,6,8,8,45,69.5,303.5,4.6,16.5,351.5,366.95,291.08
2016,6,8,9,0,59.0,318.0,4.7,17.0,361.0,374.71,295.59
2016,6,8,9,15,157.0,345.0,4.75,17.0,468.5,498.01,392.85
2016,6,8,9,30,255.0,372.0,4.8,17.0,576.0,626.54,491.02
2016,6,8,9,45,367.5,348.0,4.85,17.5,655.0,710.82,554.81
2016,6,8,10,0,480.0,324.0,4.9,18.0,734.0,806.54,625.44
2016,6,8,10,15,412.0,367.5,4.95,18.0,727.5,792.8,611.99
2016,6,8,10,30,344.0,411.0,5.0,18.0,721.0,769.2,592.17
2016,6,8,10,45,611.0,273.0,5.05,18.0,838.5,901.52,696.29
2016,6,8,11,0,878.0,135.0,5.1,18.0,956.0,1018.81,778.92
2016,6,8,11,15,702.5,256.0,5.1,18.0,919.0,978.8,749.86
2016,6,8,11,30,527.0,377.0,5.1,18.0,882.0,922.97,704.6
2016,6,8,11,45,704.0,258.5,5.2,18.5,937.0,976.07,747.26
2016,6,8,12,0,881.0,140.0,5.3,19.0,992.0,1015.72,773.61
2016,6,8,12,15,668.5,272.0,5.3,18.5,917.5,937.46,719.93
2016,6,8,12,30,456.0,404.0,5.3,18.0,843.0,850.95,652.49
2016,6,8,12,45,646.0,284.5,5.35,18.0,901.0,902.05,696.76
2016,6,8,13,0,836.0,165.0,5.4,18.0,959.0,942.61,727.18
2016,6,8,13,15,669.0,264.0,5.35,18.0,892.0,868.68,673.55
2016,6,8,13,30,502.0,363.0,5.3,18.0,825.0,797.53,616.86
2016,6,8,13,45,665.5,258.0,5.3,18.0,854.5,816.59,636.74
2016,6,8,14,0,829.0,153.0,5.3,18.0,884.0,823.83,644.23
2016,6,8,14,15,821.0,151.0,5.2,17.5,855.0,784.69,617.15
2016,6,8,14,30,813.0,149.0,5.1,17.0,826.0,744.06,588.96
2016,6,8,14,45,809.5,143.0,5.1,17.0,793.0,701.45,557.46
2016,6,8,15,0,806.0,137.0,5.1,17.0,760.0,657.4,523.68
2016,6,8,15,15,670.5,180.0,5.05,17.0,679.5,575.99,458.69
2016,6,8,15,30,535.0,223.0,5.0,17.0,599.0,506.32,402.3
2016,6,8,15,45,537.0,205.0,4.95,17.0,562.0,462.8,367.37
2016,6,8,16,0,539.0,187.0,4.9,17.0,525.0,418.51,330.91
2016,6,8,16,15,539.5,170.5,4.9,16.5,485.5,374.29,294.18
2016,6,8,16,30,540.0,154.0,4.9,16.0,446.0,329.66,256.05
2016,6,8,16,45,553.0,134.0,4.9,16.0,408.0,285.16,216.35
2016,6,8,17,0,566.0,114.0,4.9,16.0,370.0,239.23,174.72
2016,6,8,17,15,453.5,117.5,4.9,15.5,307.0,188.14,133.88
2016,6,8,17,30,341.0,121.0,4.9,15.0,244.0,148.1,104.31
2016,6,8,17,45,305.0,108.0,4.9,15.0,205.5,117.41,81.31
2016,6,8,18,0,269.0,95.0,4.9,15.0,167.0,86.53,61.13
2016,6,8,18,15,231.0,77.5,4.8,14.5,130.0,61.09,48.61
2016,6,8,18,30,193.0,60.0,4.7,14.0,93.0,48.19,36.8
2016,6,8,18,45,137.0,43.5,4.6,14.0,63.0,35.57,24.91
2016,6,8,19,0,81.0,27.0,4.5,14.0,33.0,22.55,10.37
2016,6,8,19,15,40.5,13.5,4.45,14.0,16.5,13.27,0.0
2016,6,8,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,9,4,45,20.5,5.5,4.5,13.0,6.0,0.0,0.0
2016,6,9,5,0,41.0,11.0,4.6,13.0,12.0,15.06,0.0
2016,6,9,5,15,153.5,25.5,4.7,13.0,41.5,54.86,23.22
2016,6,9,5,30,266.0,40.0,4.8,13.0,71.0,103.92,69.09
2016,6,9,5,45,355.5,50.0,4.95,13.5,113.0,153.41,111.56
2016,6,9,6,0,445.0,60.0,5.1,14.0,155.0,211.95,162.54
2016,6,9,6,15,222.5,57.0,5.05,14.0,104.5,148.45,117.4
2016,6,9,6,30,0.0,54.0,5.0,14.0,54.0,52.17,38.95
2016,6,9,6,45,0.0,64.5,4.95,14.5,64.5,62.34,47.5
2016,6,9,7,0,0.0,75.0,4.9,15.0,75.0,72.52,55.87
2016,6,9,7,15,0.0,91.5,4.85,15.0,91.5,88.79,69.34
2016,6,9,7,30,0.0,108.0,4.8,15.0,108.0,105.1,82.69
2016,6,9,7,45,7.0,153.0,4.75,15.5,157.0,154.79,123.38
2016,6,9,8,0,14.0,198.0,4.7,16.0,206.0,205.44,164.02
2016,6,9,8,15,13.0,208.0,4.7,16.5,216.0,214.95,170.78
2016,6,9,8,30,12.0,218.0,4.7,17.0,226.0,224.39,177.47
2016,6,9,8,45,16.0,240.5,4.7,17.5,252.0,250.54,197.52
2016,6,9,9,0,20.0,263.0,4.7,18.0,278.0,276.91,217.49
2016,6,9,9,15,22.5,281.0,4.7,18.0,298.5,297.56,233.17
2016,6,9,9,30,25.0,299.0,4.7,18.0,319.0,325.58,254.46
2016,6,9,9,45,21.5,296.5,4.7,18.5,314.5,312.63,243.39
2016,6,9,10,0,18.0,294.0,4.7,19.0,310.0,306.84,238.0
2016,6,9,10,15,19.0,306.0,4.7,19.0,323.0,319.87,247.73
2016,6,9,10,30,20.0,318.0,4.7,19.0,336.0,332.83,257.37
2016,6,9,10,45,51.5,382.5,4.7,19.0,430.5,436.92,337.04
2016,6,9,11,0,83.0,447.0,4.7,19.0,525.0,534.3,409.68
2016,6,9,11,15,90.5,457.5,4.7,19.0,543.5,551.57,421.98
2016,6,9,11,30,98.0,468.0,4.7,19.0,562.0,568.38,434.24
2016,6,9,11,45,102.0,467.0,4.75,19.5,565.5,569.41,434.25
2016,6,9,12,0,106.0,466.0,4.8,20.0,569.0,569.95,434.02
2016,6,9,12,15,210.0,462.0,4.9,19.5,665.0,669.77,511.41
2016,6,9,12,30,314.0,458.0,5.0,19.0,761.0,764.55,583.63
2016,6,9,12,45,331.0,439.0,5.1,19.0,755.5,753.22,576.38
2016,6,9,13,0,348.0,420.0,5.2,19.0,750.0,740.35,568.53
2016,6,9,13,15,327.5,427.0,5.25,19.0,733.5,717.31,551.54
2016,6,9,13,30,307.0,434.0,5.3,19.0,717.0,694.16,534.45
2016,6,9,13,45,318.5,412.5,5.4,19.0,700.0,670.88,518.71
2016,6,9,14,0,330.0,391.0,5.5,19.0,683.0,646.24,501.77
2016,6,9,14,15,608.5,249.5,5.55,19.0,765.0,714.12,560.49
2016,6,9,14,30,887.0,108.0,5.6,19.0,847.0,760.37,598.87
2016,6,9,14,45,878.5,106.0,5.65,19.0,811.5,715.8,566.72
2016,6,9,15,0,870.0,104.0,5.7,19.0,776.0,669.97,532.32
2016,6,9,15,15,858.0,102.0,5.75,18.5,736.0,620.96,494.9
2016,6,9,15,30,846.0,100.0,5.8,18.0,696.0,571.42,456.0
2016,6,9,15,45,830.5,98.0,5.85,18.0,651.0,519.8,413.51
2016,6,9,16,0,815.0,96.0,5.9,18.0,606.0,465.77,368.11
2016,6,9,16,15,795.5,93.0,5.9,17.5,558.5,412.14,322.45
2016,6,9,16,30,776.0,90.0,5.9,17.0,511.0,359.72,276.6
2016,6,9,16,45,749.5,86.5,5.95,17.0,461.5,306.15,228.64
2016,6,9,17,0,723.0,83.0,6.0,17.0,412.0,254.99,182.41
2016,6,9,17,15,689.5,78.5,5.95,16.5,361.5,201.31,135.26
2016,6,9,17,30,656.0,74.0,5.9,16.0,311.0,153.8,95.06
2016,6,9,17,45,607.0,68.5,5.9,15.5,261.5,107.69,60.63
2016,6,9,18,0,558.0,63.0,5.9,15.0,212.0,67.09,37.28
2016,6,9,18,15,490.0,55.5,5.85,14.5,166.0,38.84,28.92
2016,6,9,18,30,422.0,48.0,5.8,14.0,120.0,35.24,25.44
2016,6,9,18,45,319.0,37.5,5.75,14.0,81.5,28.53,18.9
2016,6,9,19,0,216.0,27.0,5.7,14.0,43.0,21.33,9.77
2016,6,9,19,15,108.0,13.5,5.6,13.5,21.5,13.27,0.0
2016,6,9,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,45.5,5.5,4.35,12.5,6.5,0.0,0.0
2016,6,10,5,0,91.0,11.0,4.5,13.0,13.0,20.23,0.0
2016,6,10,5,15,219.5,22.5,4.7,13.5,44.0,62.47,25.83
2016,6,10,5,30,348.0,34.0,4.9,14.0,75.0,115.29,74.96
2016,6,10,5,45,429.0,42.5,5.1,14.5,117.0,164.71,118.21
2016,6,10,6,0,510.0,51.0,5.3,15.0,159.0,222.72,169.42
2016,6,10,6,15,565.5,57.0,5.4,15.0,206.5,276.96,218.76
2016,6,10,6,30,621.0,63.0,5.5,15.0,254.0,336.53,272.05
2016,6,10,6,45,656.5,68.5,5.6,15.5,303.0,391.19,319.97
2016,6,10,7,0,692.0,74.0,5.7,16.0,352.0,447.66,368.06
2016,6,10,7,15,721.5,78.0,5.7,16.5,402.0,502.41,413.3
2016,6,10,7,30,751.0,82.0,5.7,17.0,452.0,558.67,458.41
2016,6,10,7,45,770.5,86.0,5.75,17.5,500.0,609.56,498.12
2016,6,10,8,0,790.0,90.0,5.8,18.0,548.0,660.49,536.15
2016,6,10,8,15,807.5,92.5,5.8,18.0,594.5,708.06,570.74
2016,6,10,8,30,825.0,95.0,5.8,18.0,641.0,751.27,601.63
2016,6,10,8,45,835.5,99.0,5.8,18.5,682.5,792.98,629.88
2016,6,10,9,0,846.0,103.0,5.8,19.0,724.0,833.05,656.53
2016,6,10,9,15,857.0,104.5,5.8,19.0,762.5,869.04,681.22
2016,6,10,9,30,868.0,106.0,5.8,19.0,801.0,903.02,704.33
2016,6,10,9,45,878.5,106.5,5.85,19.5,835.0,933.28,723.55
2016,6,10,10,0,889.0,107.0,5.9,20.0,869.0,961.13,740.97
2016,6,10,10,15,896.0,108.5,5.95,20.0,896.5,984.07,756.35
2016,6,10,10,30,903.0,110.0,6.0,20.0,924.0,1004.14,769.79
2016,6,10,10,45,907.5,111.0,6.05,20.0,944.5,1018.22,779.14
2016,6,10,11,0,912.0,112.0,6.1,20.0,965.0,1029.18,786.43
2016,6,10,11,15,915.5,112.5,6.1,20.0,979.0,1035.44,790.25
2016,6,10,11,30,919.0,113.0,6.1,20.0,993.0,1038.46,791.95
2016,6,10,11,45,921.0,113.0,6.2,20.0,1000.0,1036.22,790.78
2016,6,10,12,0,923.0,113.0,6.3,20.0,1007.0,1030.75,787.48
2016,6,10,12,15,924.0,113.0,6.3,20.0,1006.0,1021.09,780.74
2016,6,10,12,30,925.0,113.0,6.3,20.0,1005.0,1008.28,771.92
2016,6,10,12,45,905.5,124.5,6.35,20.0,991.5,984.23,755.57
2016,6,10,13,0,886.0,136.0,6.4,20.0,978.0,957.78,737.56
2016,6,10,13,15,883.0,135.5,6.4,20.0,962.5,932.59,720.18
2016,6,10,13,30,880.0,135.0,6.4,20.0,947.0,904.82,700.94
2016,6,10,13,45,877.0,133.0,6.45,20.0,925.0,873.18,679.1
2016,6,10,14,0,874.0,131.0,6.5,20.0,903.0,839.22,655.48
2016,6,10,14,15,674.0,221.5,6.55,19.5,805.5,738.87,581.89
2016,6,10,14,30,474.0,312.0,6.6,19.0,708.0,648.44,510.37
2016,6,10,14,45,660.0,216.5,6.65,19.0,742.0,666.91,529.08
2016,6,10,15,0,846.0,121.0,6.7,19.0,776.0,670.86,535.29
2016,6,10,15,15,717.5,163.0,6.75,19.0,698.0,590.03,470.39
2016,6,10,15,30,589.0,205.0,6.8,19.0,620.0,521.27,414.44
2016,6,10,15,45,604.5,182.5,6.85,19.0,585.0,478.0,379.55
2016,6,10,16,0,620.0,160.0,6.9,19.0,550.0,432.54,341.82
2016,6,10,16,15,687.5,131.0,6.9,18.5,531.5,400.6,313.75
2016,6,10,16,30,755.0,102.0,6.9,18.0,513.0,364.02,280.0
2016,6,10,16,45,728.5,97.5,6.95,18.0,463.0,307.83,230.14
2016,6,10,17,0,702.0,93.0,7.0,18.0,413.0,256.61,184.07
2016,6,10,17,15,666.5,88.0,6.9,17.5,362.5,205.77,139.52
2016,6,10,17,30,631.0,83.0,6.8,17.0,312.0,158.71,99.94
2016,6,10,17,45,579.5,77.0,6.7,16.5,262.0,113.24,66.08
2016,6,10,18,0,528.0,71.0,6.6,16.0,212.0,73.59,43.06
2016,6,10,18,15,456.5,62.0,6.35,15.5,166.0,44.53,33.83
2016,6,10,18,30,385.0,53.0,6.1,15.0,120.0,39.84,29.37
2016,6,10,18,45,277.5,41.0,5.9,14.5,81.5,31.21,21.18
2016,6,10,19,0,170.0,29.0,5.7,14.0,43.0,22.57,10.92
2016,6,10,19,15,85.0,14.5,5.5,13.5,21.5,14.25,0.0
2016,6,10,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,11,4,45,21.0,5.5,2.9,11.5,6.0,0.0,0.0
2016,6,11,5,0,42.0,11.0,2.9,12.0,12.0,15.15,0.0
2016,6,11,5,15,155.0,25.5,2.95,12.5,41.5,54.97,23.41
2016,6,11,5,30,268.0,40.0,3.0,13.0,71.0,104.12,69.12
2016,6,11,5,45,361.5,50.0,3.05,13.5,114.0,154.69,112.18
2016,6,11,6,0,455.0,60.0,3.1,14.0,157.0,214.73,164.0
2016,6,11,6,15,514.5,67.5,3.05,14.5,204.5,269.32,212.32
2016,6,11,6,30,574.0,75.0,3.0,15.0,252.0,329.65,264.6
2016,6,11,6,45,620.5,80.0,3.0,16.0,302.5,386.65,312.59
2016,6,11,7,0,667.0,85.0,3.0,17.0,353.0,447.48,362.02
2016,6,11,7,15,698.0,90.0,3.0,17.5,403.5,503.01,406.38
2016,6,11,7,30,729.0,95.0,3.0,18.0,454.0,560.25,450.65
2016,6,11,7,45,753.5,98.0,3.0,18.5,503.0,611.09,488.81
2016,6,11,8,0,778.0,101.0,3.0,19.0,552.0,663.76,527.01
2016,6,11,8,15,795.5,104.0,2.9,19.5,598.5,711.43,558.6
2016,6,11,8,30,813.0,107.0,2.8,20.0,645.0,758.46,589.0
2016,6,11,8,45,827.5,109.5,2.75,21.0,688.0,801.6,615.07
2016,6,11,9,0,842.0,112.0,2.7,22.0,731.0,839.02,636.57
2016,6,11,9,15,660.0,202.0,2.6,22.5,703.0,807.05,611.0
2016,6,11,9,30,478.0,292.0,2.5,23.0,675.0,751.2,564.71
2016,6,11,9,45,675.0,207.5,2.45,23.5,772.5,859.26,641.73
2016,6,11,10,0,872.0,123.0,2.4,24.0,870.0,961.64,706.09
2016,6,11,10,15,697.5,232.0,2.4,24.0,841.5,930.48,683.73
2016,6,11,10,30,523.0,341.0,2.4,24.0,813.0,878.7,644.01
2016,6,11,10,45,707.5,235.0,2.4,24.5,888.0,958.11,699.86
2016,6,11,11,0,892.0,129.0,2.4,25.0,963.0,1026.64,741.29
2016,6,11,11,15,587.0,296.0,2.45,25.0,848.5,903.53,658.69
