Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,11,30,282.0,463.0,2.5,25.0,734.0,760.11,553.66
2016,6,11,11,45,590.0,297.0,2.6,25.5,867.0,901.1,659.01
2016,6,11,12,0,898.0,131.0,2.7,26.0,1000.0,1024.13,739.18
2016,6,11,12,15,898.0,131.0,2.9,26.0,999.0,1013.69,733.12
2016,6,11,12,30,898.0,131.0,3.1,26.0,998.0,1000.22,726.29
2016,6,11,12,45,905.0,125.0,3.35,26.0,992.0,984.55,718.31
2016,6,11,13,0,912.0,119.0,3.6,26.0,986.0,965.72,708.07
2016,6,11,13,15,909.0,118.5,3.75,26.0,970.5,940.03,692.51
2016,6,11,13,30,906.0,118.0,3.9,26.0,955.0,911.7,675.06
2016,6,11,13,45,899.0,118.5,4.1,26.0,931.5,878.4,654.33
2016,6,11,14,0,892.0,119.0,4.3,26.0,908.0,842.97,631.85
2016,6,11,14,15,885.5,117.5,4.35,25.5,879.0,804.05,607.27
2016,6,11,14,30,879.0,116.0,4.4,25.0,850.0,763.33,581.08
2016,6,11,14,45,867.0,116.0,4.45,25.0,814.0,718.55,550.52
2016,6,11,15,0,855.0,116.0,4.5,25.0,778.0,672.8,517.34
2016,6,11,15,15,843.5,113.5,4.5,24.5,738.0,624.29,481.79
2016,6,11,15,30,832.0,111.0,4.5,24.0,698.0,573.32,443.43
2016,6,11,15,45,812.5,110.0,4.55,24.0,653.0,520.9,402.08
2016,6,11,16,0,793.0,109.0,4.6,24.0,608.0,469.22,360.19
2016,6,11,16,15,773.0,105.5,4.55,23.5,560.5,416.01,316.57
2016,6,11,16,30,753.0,102.0,4.5,23.0,513.0,364.1,272.82
2016,6,11,16,45,723.5,98.5,4.5,22.5,462.5,307.98,225.12
2016,6,11,17,0,694.0,95.0,4.5,22.0,412.0,257.12,181.09
2016,6,11,17,15,658.5,90.0,4.45,21.5,361.5,206.68,137.96
2016,6,11,17,30,623.0,85.0,4.4,21.0,311.0,160.03,99.55
2016,6,11,17,45,573.5,78.0,4.35,20.5,261.5,114.25,65.9
2016,6,11,18,0,524.0,71.0,4.3,20.0,212.0,74.07,42.55
2016,6,11,18,15,455.0,62.0,4.1,19.0,166.0,44.43,33.26
2016,6,11,18,30,386.0,53.0,3.9,18.0,120.0,39.74,28.93
2016,6,11,18,45,286.5,40.5,3.75,17.5,81.5,30.77,20.57
2016,6,11,19,0,187.0,28.0,3.6,17.0,43.0,21.71,10.33
2016,6,11,19,15,93.5,14.0,3.45,16.5,21.5,13.76,0.0
2016,6,11,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,45,13.5,5.5,3.5,12.5,6.0,0.0,0.0
2016,6,12,5,0,27.0,11.0,3.5,13.0,12.0,13.59,0.0
2016,6,12,5,15,131.5,26.5,3.55,13.5,41.0,52.37,22.41
2016,6,12,5,30,236.0,42.0,3.6,14.0,70.0,99.57,66.37
2016,6,12,5,45,329.0,53.5,3.7,14.5,112.0,148.82,107.97
2016,6,12,6,0,422.0,65.0,3.8,15.0,154.0,209.25,159.76
2016,6,12,6,15,483.5,73.5,3.8,15.0,201.5,263.97,208.29
2016,6,12,6,30,545.0,82.0,3.8,15.0,249.0,324.66,261.3
2016,6,12,6,45,596.5,86.5,3.8,15.5,300.0,382.1,310.36
2016,6,12,7,0,648.0,91.0,3.8,16.0,351.0,443.84,361.58
2016,6,12,7,15,680.0,96.0,3.7,16.5,401.5,499.05,406.01
2016,6,12,7,30,712.0,101.0,3.6,17.0,452.0,556.1,450.42
2016,6,12,7,45,740.5,103.5,3.55,17.5,501.5,609.59,490.91
2016,6,12,8,0,769.0,106.0,3.5,18.0,551.0,662.51,529.83
2016,6,12,8,15,787.5,109.0,3.4,18.0,597.5,710.58,563.35
2016,6,12,8,30,806.0,112.0,3.3,18.0,644.0,758.1,595.78
2016,6,12,8,45,821.5,113.5,3.25,18.5,687.5,800.75,623.21
2016,6,12,9,0,837.0,115.0,3.2,19.0,731.0,842.12,649.28
2016,6,12,9,15,848.0,117.0,3.2,19.5,769.0,873.94,668.59
2016,6,12,9,30,859.0,119.0,3.2,20.0,807.0,908.2,689.45
2016,6,12,9,45,874.0,117.0,3.2,20.5,841.5,939.8,708.24
2016,6,12,10,0,889.0,115.0,3.2,21.0,876.0,969.22,725.41
2016,6,12,10,15,894.5,116.0,3.25,21.0,902.5,990.2,738.65
2016,6,12,10,30,900.0,117.0,3.3,21.0,929.0,1008.29,750.09
2016,6,12,10,45,904.5,118.0,3.35,21.5,949.0,1022.38,757.51
2016,6,12,11,0,909.0,119.0,3.4,22.0,969.0,1033.35,762.96
2016,6,12,11,15,911.0,119.5,3.5,22.0,982.0,1038.13,766.32
2016,6,12,11,30,913.0,120.0,3.6,22.0,995.0,1039.69,767.71
2016,6,12,11,45,913.0,121.0,3.7,22.0,1000.0,1036.53,766.11
2016,6,12,12,0,913.0,122.0,3.8,22.0,1005.0,1030.18,762.52
2016,6,12,12,15,912.0,122.0,3.85,22.0,1003.0,1018.7,755.29
2016,6,12,12,30,911.0,122.0,3.9,22.0,1001.0,1004.18,746.12
2016,6,12,12,45,904.0,124.5,3.95,22.0,990.5,983.42,732.85
2016,6,12,13,0,897.0,127.0,4.0,22.0,980.0,959.95,717.8
2016,6,12,13,15,893.5,126.0,3.95,22.0,964.0,933.7,700.28
2016,6,12,13,30,890.0,125.0,3.9,22.0,948.0,904.87,681.03
2016,6,12,13,45,884.5,124.5,3.9,22.0,924.5,872.38,659.48
2016,6,12,14,0,879.0,124.0,3.9,22.0,901.0,837.69,636.32
2016,6,12,14,15,871.5,122.5,3.85,22.0,872.0,798.48,609.63
2016,6,12,14,30,864.0,121.0,3.8,22.0,843.0,757.56,581.57
2016,6,12,14,45,854.5,119.0,3.75,22.0,807.5,713.28,550.86
2016,6,12,15,0,845.0,117.0,3.7,22.0,772.0,667.86,517.34
2016,6,12,15,15,832.5,114.5,3.6,21.5,732.0,617.67,480.16
2016,6,12,15,30,820.0,112.0,3.5,21.0,692.0,568.23,442.5
2016,6,12,15,45,804.5,109.5,3.45,21.0,648.0,517.07,401.81
2016,6,12,16,0,789.0,107.0,3.4,21.0,604.0,466.27,360.36
2016,6,12,16,15,769.0,103.5,3.3,20.5,556.5,413.28,316.75
2016,6,12,16,30,749.0,100.0,3.2,20.0,509.0,361.59,273.0
2016,6,12,16,45,722.5,96.0,3.15,20.0,459.5,306.24,225.2
2016,6,12,17,0,696.0,92.0,3.1,20.0,410.0,255.77,180.87
2016,6,12,17,15,661.0,86.5,3.0,19.5,360.0,204.88,137.2
2016,6,12,17,30,626.0,81.0,2.9,19.0,310.0,157.71,98.14
2016,6,12,17,45,577.5,75.0,2.85,18.5,261.0,112.7,64.81
2016,6,12,18,0,529.0,69.0,2.8,18.0,212.0,73.14,41.71
2016,6,12,18,15,461.0,60.0,2.75,17.5,166.0,42.54,31.84
2016,6,12,18,30,393.0,51.0,2.7,17.0,120.0,37.75,27.35
2016,6,12,18,45,294.5,39.5,2.65,16.5,82.0,30.18,20.2
2016,6,12,19,0,196.0,28.0,2.6,16.0,44.0,21.68,10.57
2016,6,12,19,15,98.0,14.0,2.6,15.5,22.0,13.76,0.0
2016,6,12,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,13,4,45,25.5,5.5,3.5,12.5,6.0,0.0,0.0
2016,6,13,5,0,51.0,11.0,3.6,13.0,12.0,16.04,0.0
2016,6,13,5,15,163.5,24.5,3.55,13.0,41.5,54.98,22.98
2016,6,13,5,30,276.0,38.0,3.5,13.0,71.0,103.28,68.12
2016,6,13,5,45,368.0,47.5,3.45,13.5,113.0,153.49,110.99
2016,6,13,6,0,460.0,57.0,3.4,14.0,155.0,212.73,162.28
2016,6,13,6,15,518.5,64.5,3.35,14.0,202.0,267.09,210.95
2016,6,13,6,30,577.0,72.0,3.3,14.0,249.0,327.11,263.74
2016,6,13,6,45,432.5,109.5,3.3,14.5,256.0,327.09,266.61
2016,6,13,7,0,288.0,147.0,3.3,15.0,263.0,308.75,252.25
2016,6,13,7,15,509.0,118.5,3.45,15.0,356.5,422.87,346.98
2016,6,13,7,30,730.0,90.0,3.6,15.0,450.0,553.47,452.64
2016,6,13,7,45,756.0,92.5,3.8,15.5,499.0,606.1,493.14
2016,6,13,8,0,782.0,95.0,4.0,16.0,548.0,659.35,533.13
2016,6,13,8,15,433.5,192.5,4.15,16.5,447.5,535.78,431.31
2016,6,13,8,30,85.0,290.0,4.3,17.0,347.0,363.03,287.79
2016,6,13,8,45,83.0,309.5,4.45,17.5,368.0,384.16,303.54
2016,6,13,9,0,81.0,329.0,4.6,18.0,389.0,404.89,318.24
2016,6,13,9,15,182.5,346.5,4.7,18.0,490.5,521.65,409.8
2016,6,13,9,30,284.0,364.0,4.8,18.0,592.0,643.83,502.81
2016,6,13,9,45,253.0,388.0,4.9,18.0,597.0,646.2,502.38
2016,6,13,10,0,222.0,412.0,5.0,18.0,602.0,638.33,495.08
2016,6,13,10,15,319.0,391.5,5.1,18.0,674.0,720.93,558.67
2016,6,13,10,30,416.0,371.0,5.2,18.0,746.0,804.41,621.53
2016,6,13,10,45,370.0,403.0,5.35,18.5,742.5,788.42,606.86
2016,6,13,11,0,324.0,435.0,5.5,19.0,739.0,776.57,595.51
2016,6,13,11,15,624.0,274.0,5.65,19.0,869.0,918.51,708.53
2016,6,13,11,30,924.0,113.0,5.8,19.0,999.0,1043.67,797.31
2016,6,13,11,45,924.0,114.5,5.95,19.0,1005.0,1041.07,795.57
2016,6,13,12,0,924.0,116.0,6.1,19.0,1011.0,1035.23,792.38
2016,6,13,12,15,924.0,116.0,6.15,18.5,1009.5,1024.71,786.9
2016,6,13,12,30,924.0,116.0,6.2,18.0,1008.0,1011.06,779.29
2016,6,13,12,45,921.0,116.5,6.3,18.0,999.0,991.99,766.68
2016,6,13,13,0,918.0,117.0,6.4,18.0,990.0,970.03,752.02
2016,6,13,13,15,914.5,116.5,6.4,18.0,974.0,943.86,733.81
2016,6,13,13,30,911.0,116.0,6.4,18.0,958.0,915.04,713.7
2016,6,13,13,45,904.5,116.0,6.45,18.0,934.5,881.64,690.46
2016,6,13,14,0,898.0,116.0,6.5,18.0,911.0,846.05,665.51
2016,6,13,14,15,891.0,114.5,6.55,18.0,881.5,806.62,637.57
2016,6,13,14,30,884.0,113.0,6.6,18.0,852.0,765.42,608.08
2016,6,13,14,45,871.0,113.5,6.7,18.0,816.0,720.3,575.53
2016,6,13,15,0,858.0,114.0,6.8,18.0,780.0,674.27,540.35
2016,6,13,15,15,846.0,111.5,6.8,17.5,739.5,625.39,502.44
2016,6,13,15,30,834.0,109.0,6.8,17.0,699.0,574.05,461.69
2016,6,13,15,45,822.0,105.0,6.8,17.0,655.5,522.67,418.96
2016,6,13,16,0,810.0,101.0,6.8,17.0,612.0,471.29,375.2
2016,6,13,16,15,790.5,98.0,6.8,16.5,564.5,417.93,329.46
2016,6,13,16,30,771.0,95.0,6.8,16.0,517.0,365.78,283.58
2016,6,13,16,45,753.5,88.5,6.8,16.0,468.5,312.5,235.4
2016,6,13,17,0,736.0,82.0,6.8,16.0,420.0,260.69,188.04
2016,6,13,17,15,702.5,78.0,6.8,15.5,369.5,209.53,142.54
2016,6,13,17,30,669.0,74.0,6.8,15.0,319.0,158.88,99.26
2016,6,13,17,45,620.5,68.5,6.85,15.0,269.0,111.95,63.4
2016,6,13,18,0,572.0,63.0,6.9,15.0,219.0,70.45,38.56
2016,6,13,18,15,505.0,56.0,6.8,14.5,172.5,38.97,29.06
2016,6,13,18,30,438.0,49.0,6.7,14.0,126.0,35.83,26.0
2016,6,13,18,45,327.0,39.0,6.65,14.0,86.5,29.64,19.95
2016,6,13,19,0,216.0,29.0,6.6,14.0,47.0,22.49,11.43
2016,6,13,19,15,108.0,14.5,6.6,13.5,23.5,14.25,0.0
2016,6,13,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,6.6,12.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,14,4,45,23.0,5.5,5.45,12.0,6.0,0.0,0.0
2016,6,14,5,0,46.0,11.0,5.5,12.0,12.0,15.51,0.0
2016,6,14,5,15,163.0,25.0,5.5,12.0,42.0,55.36,23.19
2016,6,14,5,30,280.0,39.0,5.5,12.0,72.0,105.08,69.71
2016,6,14,5,45,383.0,47.0,5.5,12.5,115.0,156.67,113.77
2016,6,14,6,0,486.0,55.0,5.5,13.0,158.0,218.51,167.62
2016,6,14,6,15,544.0,61.5,5.5,13.5,205.5,272.9,216.79
2016,6,14,6,30,602.0,68.0,5.5,14.0,253.0,332.89,270.01
2016,6,14,6,45,651.0,71.0,5.5,14.5,304.0,390.12,320.03
2016,6,14,7,0,700.0,74.0,5.5,15.0,355.0,450.47,371.33
2016,6,14,7,15,729.0,78.0,5.55,15.5,405.0,505.28,416.82
2016,6,14,7,30,758.0,82.0,5.6,16.0,455.0,561.56,462.16
2016,6,14,7,45,781.5,84.5,5.7,16.5,504.0,613.74,503.22
2016,6,14,8,0,805.0,87.0,5.8,17.0,553.0,666.3,542.72
2016,6,14,8,15,821.5,89.5,5.8,17.0,599.5,710.34,574.69
2016,6,14,8,30,838.0,92.0,5.8,17.0,646.0,756.85,608.18
2016,6,14,8,45,850.5,94.0,5.8,17.5,688.0,798.56,636.48
2016,6,14,9,0,863.0,96.0,5.8,18.0,730.0,838.77,663.29
2016,6,14,9,15,873.0,98.0,5.8,18.0,768.0,875.04,688.25
2016,6,14,9,30,883.0,100.0,5.8,18.0,806.0,909.22,711.55
2016,6,14,9,45,886.5,104.0,5.8,18.5,837.5,937.21,728.89
2016,6,14,10,0,890.0,108.0,5.8,19.0,869.0,962.42,744.18
2016,6,14,10,15,896.0,109.0,5.85,19.0,896.0,984.01,758.66
2016,6,14,10,30,902.0,110.0,5.9,19.0,923.0,1002.73,771.2
2016,6,14,10,45,906.0,111.0,5.95,19.0,943.0,1016.47,780.33
2016,6,14,11,0,910.0,112.0,6.0,19.0,963.0,1027.09,787.41
2016,6,14,11,15,912.5,112.5,6.05,19.0,976.0,1032.51,790.99
2016,6,14,11,30,915.0,113.0,6.1,19.0,989.0,1034.71,792.45
2016,6,14,11,45,916.0,113.0,6.2,19.0,995.0,1031.68,790.71
2016,6,14,12,0,917.0,113.0,6.3,19.0,1001.0,1025.44,786.85
2016,6,14,12,15,916.5,113.0,6.4,18.5,1000.0,1014.57,781.34
2016,6,14,12,30,916.0,113.0,6.5,18.0,999.0,1000.61,773.7
2016,6,14,12,45,916.0,111.5,6.65,18.0,990.5,982.62,761.98
2016,6,14,13,0,916.0,110.0,6.8,18.0,982.0,961.66,748.13
2016,6,14,13,15,913.0,109.5,6.9,18.0,966.5,936.07,730.65
2016,6,14,13,30,910.0,109.0,7.0,18.0,951.0,907.81,711.2
2016,6,14,13,45,904.0,109.0,7.15,18.0,928.0,874.94,688.47
2016,6,14,14,0,898.0,109.0,7.3,18.0,905.0,839.85,663.94
2016,6,14,14,15,891.5,107.5,7.3,17.5,876.0,800.89,637.06
2016,6,14,14,30,885.0,106.0,7.3,17.0,847.0,760.11,608.55
2016,6,14,14,45,878.5,103.5,7.3,17.0,813.0,716.75,576.64
2016,6,14,15,0,872.0,101.0,7.3,17.0,779.0,671.95,542.31
2016,6,14,15,15,861.0,99.0,7.3,16.5,739.5,623.63,504.44
2016,6,14,15,30,850.0,97.0,7.3,16.0,700.0,574.68,465.09
2016,6,14,15,45,837.5,94.0,7.3,16.0,656.0,523.62,422.21
2016,6,14,16,0,825.0,91.0,7.3,16.0,612.0,472.54,378.29
2016,6,14,16,15,807.0,88.5,7.35,16.0,565.0,416.83,329.73
2016,6,14,16,30,789.0,86.0,7.4,16.0,518.0,364.88,283.13
2016,6,14,16,45,701.0,94.5,7.45,16.0,451.5,299.68,226.56
2016,6,14,17,0,613.0,103.0,7.5,16.0,385.0,245.43,179.61
2016,6,14,17,15,643.0,87.5,7.5,15.5,352.0,203.48,140.02
2016,6,14,17,30,673.0,72.0,7.5,15.0,319.0,158.5,98.84
2016,6,14,17,45,622.5,67.5,7.5,14.5,269.0,111.97,63.39
2016,6,14,18,0,572.0,63.0,7.5,14.0,219.0,71.08,39.0
2016,6,14,18,15,505.0,56.0,7.4,13.5,173.0,38.9,29.13
2016,6,14,18,30,438.0,49.0,7.3,13.0,127.0,35.76,26.06
2016,6,14,18,45,326.5,39.0,7.2,13.0,87.0,29.56,20.0
2016,6,14,19,0,215.0,29.0,7.1,13.0,47.0,22.46,11.62
2016,6,14,19,15,107.5,14.5,7.0,12.5,23.5,14.25,0.0
2016,6,14,19,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.0,11.5,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,15,4,45,26.5,6.0,5.2,11.5,6.5,0.0,0.0
2016,6,15,5,0,53.0,12.0,5.3,12.0,13.0,17.18,0.0
2016,6,15,5,15,176.5,25.0,5.4,12.0,43.0,57.3,23.76
2016,6,15,5,30,300.0,38.0,5.5,12.0,73.0,108.59,71.76
2016,6,15,5,45,395.5,46.5,5.65,12.5,116.0,159.16,115.41
2016,6,15,6,0,491.0,55.0,5.8,13.0,159.0,219.78,168.58
2016,6,15,6,15,549.0,61.0,5.8,13.5,206.5,273.87,217.59
2016,6,15,6,30,607.0,67.0,5.8,14.0,254.0,333.53,270.66
2016,6,15,6,45,653.0,71.0,5.85,14.5,304.5,390.68,320.77
2016,6,15,7,0,699.0,75.0,5.9,15.0,355.0,450.63,371.93
2016,6,15,7,15,728.0,78.5,5.95,15.0,405.0,504.85,417.89
2016,6,15,7,30,757.0,82.0,6.0,15.0,455.0,560.54,463.91
2016,6,15,7,45,782.5,84.0,6.1,15.5,504.5,613.44,505.89
2016,6,15,8,0,808.0,86.0,6.2,16.0,554.0,666.89,546.4
2016,6,15,8,15,824.5,88.5,6.25,16.0,600.0,711.09,578.92
2016,6,15,8,30,841.0,91.0,6.3,16.0,646.0,757.72,613.0
2016,6,15,8,45,856.0,92.0,6.35,16.5,689.0,800.52,642.61
2016,6,15,9,0,871.0,93.0,6.4,17.0,732.0,841.97,670.88
2016,6,15,9,15,880.5,94.5,6.4,17.0,770.0,877.55,695.62
2016,6,15,9,30,890.0,96.0,6.4,17.0,808.0,910.99,718.69
2016,6,15,9,45,894.0,99.5,6.45,17.0,839.5,939.14,738.07
2016,6,15,10,0,898.0,103.0,6.5,17.0,871.0,964.52,755.48
2016,6,15,10,15,904.0,104.0,6.5,17.0,898.0,986.32,770.08
2016,6,15,10,30,910.0,105.0,6.5,17.0,925.0,1005.22,782.65
2016,6,15,10,45,914.0,106.0,6.5,17.5,945.5,1019.12,790.2
2016,6,15,11,0,918.0,107.0,6.5,18.0,966.0,1029.88,795.6
2016,6,15,11,15,921.0,107.5,6.5,18.0,979.5,1035.91,799.31
2016,6,15,11,30,924.0,108.0,6.5,18.0,993.0,1038.69,800.87
2016,6,15,11,45,926.0,107.5,6.5,18.0,999.5,1036.19,798.83
2016,6,15,12,0,928.0,107.0,6.5,18.0,1006.0,1030.46,794.66
2016,6,15,12,15,928.0,107.0,6.45,18.0,1005.0,1020.04,787.01
2016,6,15,12,30,928.0,107.0,6.4,18.0,1004.0,1006.49,777.27
2016,6,15,12,45,917.0,113.5,6.35,18.0,993.0,985.83,762.59
2016,6,15,13,0,906.0,120.0,6.3,18.0,982.0,962.5,746.1
2016,6,15,13,15,903.0,119.0,6.2,18.0,966.0,936.65,727.6
2016,6,15,13,30,900.0,118.0,6.1,18.0,950.0,908.17,707.26
2016,6,15,13,45,899.0,114.5,6.05,18.0,929.0,876.47,684.85
2016,6,15,14,0,898.0,111.0,6.0,18.0,908.0,842.28,660.59
2016,6,15,14,15,891.5,109.5,5.9,17.5,879.0,803.35,633.78
2016,6,15,14,30,885.0,108.0,5.8,17.0,850.0,762.59,605.41
2016,6,15,14,45,882.0,103.5,5.75,17.0,816.5,719.82,574.33
2016,6,15,15,0,879.0,99.0,5.7,17.0,783.0,675.33,540.79
2016,6,15,15,15,868.0,97.5,5.65,17.0,743.0,627.19,502.57
2016,6,15,15,30,857.0,96.0,5.6,17.0,703.0,578.41,463.03
2016,6,15,15,45,848.0,91.5,5.55,17.0,660.0,527.48,420.94
2016,6,15,16,0,839.0,87.0,5.5,17.0,617.0,476.18,377.49
2016,6,15,16,15,821.0,84.0,5.4,16.5,569.5,422.32,331.51
2016,6,15,16,30,803.0,81.0,5.3,16.0,522.0,366.19,282.58
2016,6,15,16,45,782.0,77.0,5.2,16.0,473.0,312.48,234.15
2016,6,15,17,0,761.0,73.0,5.1,16.0,424.0,260.55,186.79
2016,6,15,17,15,729.5,69.5,4.9,15.5,373.5,208.88,140.74
2016,6,15,17,30,698.0,66.0,4.7,15.0,323.0,160.53,99.21
2016,6,15,17,45,656.5,61.0,4.55,15.0,273.5,113.33,62.81
2016,6,15,18,0,615.0,56.0,4.4,15.0,224.0,67.79,34.58
2016,6,15,18,15,551.0,49.5,4.15,14.5,177.0,33.4,24.14
2016,6,15,18,30,487.0,43.0,3.9,14.0,130.0,30.37,21.23
2016,6,15,18,45,389.5,34.5,3.7,13.5,90.0,25.33,16.34
2016,6,15,19,0,292.0,26.0,3.5,13.0,50.0,19.95,9.82
2016,6,15,19,15,146.0,13.0,3.35,12.5,25.0,9.77,0.0
2016,6,15,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,6.0,1.8,12.5,6.0,0.0,0.0
2016,6,16,5,0,0.0,12.0,1.8,13.0,12.0,11.8,0.0
2016,6,16,5,15,148.0,24.0,1.85,13.0,41.5,51.67,20.92
2016,6,16,5,30,296.0,36.0,1.9,13.0,71.0,105.57,69.04
2016,6,16,5,45,382.5,45.0,1.95,13.5,112.5,153.98,110.6
2016,6,16,6,0,469.0,54.0,2.0,14.0,154.0,211.55,160.47
2016,6,16,6,15,527.0,61.0,1.9,14.5,200.5,265.5,208.06
2016,6,16,6,30,585.0,68.0,1.8,15.0,247.0,325.08,259.34
2016,6,16,6,45,399.0,112.0,1.7,15.5,244.0,313.35,252.67
2016,6,16,7,0,213.0,156.0,1.6,16.0,241.0,279.27,225.39
2016,6,16,7,15,204.0,180.0,1.55,16.0,270.5,304.7,245.88
2016,6,16,7,30,195.0,204.0,1.5,16.0,300.0,333.84,268.33
2016,6,16,7,45,158.5,228.0,1.45,16.5,311.5,343.69,274.12
2016,6,16,8,0,122.0,252.0,1.4,17.0,323.0,349.96,276.81
2016,6,16,8,15,92.5,266.5,1.45,17.0,323.0,341.16,268.78
2016,6,16,8,30,63.0,281.0,1.5,17.0,323.0,336.16,263.55
2016,6,16,8,45,97.0,311.0,1.55,17.5,380.0,397.04,309.64
2016,6,16,9,0,131.0,341.0,1.6,18.0,437.0,467.43,361.3
2016,6,16,9,15,170.5,359.5,1.7,18.5,491.5,524.74,402.82
2016,6,16,9,30,210.0,378.0,1.8,19.0,546.0,583.69,444.86
2016,6,16,9,45,551.5,238.5,1.9,19.5,704.5,775.98,589.73
2016,6,16,10,0,893.0,99.0,2.0,20.0,863.0,955.32,709.68
2016,6,16,10,15,898.5,100.0,2.1,20.0,889.5,976.62,721.9
2016,6,16,10,30,904.0,101.0,2.2,20.0,916.0,995.02,734.03
2016,6,16,10,45,909.0,101.0,2.35,20.0,936.0,1008.87,743.85
2016,6,16,11,0,914.0,101.0,2.5,20.0,956.0,1019.63,751.74
2016,6,16,11,15,916.5,101.5,2.65,20.0,969.5,1025.23,756.36
2016,6,16,11,30,919.0,102.0,2.8,20.0,983.0,1027.6,758.97
2016,6,16,11,45,921.0,101.5,2.95,20.5,989.0,1025.21,757.07
2016,6,16,12,0,923.0,101.0,3.1,21.0,995.0,1019.6,753.14
2016,6,16,12,15,922.5,101.0,3.2,21.0,993.5,1008.83,746.89
2016,6,16,12,30,922.0,101.0,3.3,21.0,992.0,994.95,738.66
2016,6,16,12,45,920.5,101.0,3.4,21.0,983.5,977.08,727.79
2016,6,16,13,0,919.0,101.0,3.5,21.0,975.0,956.26,714.94
2016,6,16,13,15,916.0,100.0,3.5,21.0,959.5,930.24,697.91
2016,6,16,13,30,913.0,99.0,3.5,21.0,944.0,901.54,679.06
2016,6,16,13,45,910.5,97.0,3.55,21.0,922.0,869.75,658.31
2016,6,16,14,0,908.0,95.0,3.6,21.0,900.0,835.51,635.74
2016,6,16,14,15,902.0,94.0,3.6,21.0,871.5,797.21,609.9
2016,6,16,14,30,896.0,93.0,3.6,21.0,843.0,757.01,582.52
2016,6,16,14,45,889.5,90.5,3.6,21.0,809.0,713.33,552.39
2016,6,16,15,0,883.0,88.0,3.6,21.0,775.0,668.19,520.4
2016,6,16,15,15,872.5,86.5,3.55,20.5,735.5,620.28,484.77
2016,6,16,15,30,862.0,85.0,3.5,20.0,696.0,571.67,447.61
2016,6,16,15,45,577.5,175.5,3.5,20.0,573.5,460.79,359.79
2016,6,16,16,0,293.0,266.0,3.5,20.0,451.0,379.98,295.44
2016,6,16,16,15,294.5,242.5,3.45,19.5,416.5,342.37,266.18
2016,6,16,16,30,296.0,219.0,3.4,19.0,382.0,304.57,235.85
2016,6,16,16,45,528.0,143.5,3.35,19.0,400.5,290.76,218.59
2016,6,16,17,0,760.0,68.0,3.3,19.0,419.0,256.53,180.83
2016,6,16,17,15,729.5,64.5,3.15,18.5,369.5,205.13,135.71
2016,6,16,17,30,699.0,61.0,3.0,18.0,320.0,156.91,94.85
2016,6,16,17,45,658.0,56.5,2.95,18.0,271.0,110.11,59.17
2016,6,16,18,0,617.0,52.0,2.9,18.0,222.0,67.94,33.96
2016,6,16,18,15,555.5,46.5,2.7,17.5,176.0,30.92,21.65
2016,6,16,18,30,494.0,41.0,2.5,17.0,130.0,28.61,19.42
2016,6,16,18,45,399.0,33.0,2.35,16.5,90.5,23.94,14.93
2016,6,16,19,0,304.0,25.0,2.2,16.0,51.0,18.95,9.0
2016,6,16,19,15,152.0,12.5,2.1,15.5,25.5,9.29,0.0
2016,6,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,3.5,2.25,13.5,3.5,0.0,0.0
2016,6,17,5,0,0.0,7.0,2.4,14.0,7.0,6.88,0.0
2016,6,17,5,15,12.0,22.5,2.45,14.5,23.5,24.36,8.44
2016,6,17,5,30,24.0,38.0,2.5,15.0,40.0,43.64,28.83
2016,6,17,5,45,39.0,56.5,2.6,15.5,63.0,67.85,49.66
2016,6,17,6,0,54.0,75.0,2.7,16.0,86.0,93.49,71.65
2016,6,17,6,15,63.5,95.0,2.7,16.0,112.0,120.28,94.77
2016,6,17,6,30,73.0,115.0,2.7,16.0,138.0,147.98,118.36
2016,6,17,6,45,77.5,137.0,2.7,16.5,165.0,176.4,141.91
2016,6,17,7,0,82.0,159.0,2.7,17.0,192.0,205.15,165.18
2016,6,17,7,15,419.5,115.5,2.7,17.0,318.0,367.88,299.8
2016,6,17,7,30,757.0,72.0,2.7,17.0,444.0,548.6,444.22
2016,6,17,7,45,776.5,75.5,2.7,17.5,491.5,599.19,481.57
2016,6,17,8,0,796.0,79.0,2.7,18.0,539.0,646.79,515.3
2016,6,17,8,15,455.0,187.5,2.75,18.5,455.5,545.44,432.5
2016,6,17,8,30,114.0,296.0,2.8,19.0,372.0,398.85,311.95
2016,6,17,8,45,185.5,313.5,2.85,19.5,445.5,478.93,373.73
2016,6,17,9,0,257.0,331.0,2.9,20.0,519.0,570.91,441.62
2016,6,17,9,15,180.0,352.5,2.95,20.0,487.5,525.56,404.97
2016,6,17,9,30,103.0,374.0,3.0,20.0,456.0,474.89,364.67
2016,6,17,9,45,58.5,321.5,3.05,20.5,368.5,379.95,292.04
2016,6,17,10,0,14.0,269.0,3.1,21.0,281.0,277.85,212.76
2016,6,17,10,15,9.5,219.0,3.15,21.0,227.0,223.6,171.15
2016,6,17,10,30,5.0,169.0,3.2,21.0,173.0,169.75,129.23
2016,6,17,10,45,7.0,191.5,3.25,21.5,198.0,193.95,147.79
2016,6,17,11,0,9.0,214.0,3.3,22.0,223.0,218.15,166.04
2016,6,17,11,15,18.0,293.5,3.3,22.0,311.0,305.84,232.77
2016,6,17,11,30,27.0,373.0,3.3,22.0,399.0,400.31,302.84
2016,6,17,11,45,16.5,274.5,3.35,22.0,291.0,284.93,216.33
2016,6,17,12,0,6.0,176.0,3.4,22.0,183.0,177.37,134.15
2016,6,17,12,15,6.5,179.0,3.4,22.0,186.0,180.63,136.87
2016,6,17,12,30,7.0,182.0,3.4,22.0,189.0,183.83,139.36
2016,6,17,12,45,9.0,206.5,3.45,22.0,215.0,209.36,159.13
2016,6,17,13,0,11.0,231.0,3.5,22.0,241.0,234.69,178.62
2016,6,17,13,15,8.5,202.5,3.5,21.5,210.5,204.22,155.52
2016,6,17,13,30,6.0,174.0,3.5,21.0,180.0,173.97,132.44
2016,6,17,13,45,3.0,136.5,3.5,21.0,139.5,134.82,101.88
2016,6,17,14,0,0.0,99.0,3.5,21.0,99.0,95.94,71.22
2016,6,17,14,15,1.0,126.5,3.6,21.0,127.5,123.25,93.02
2016,6,17,14,30,2.0,154.0,3.7,21.0,156.0,150.36,114.53
2016,6,17,14,45,1.0,122.5,3.8,21.0,123.5,119.2,90.06
2016,6,17,15,0,0.0,91.0,3.9,21.0,91.0,88.15,65.49
2016,6,17,15,15,12.0,177.0,4.05,20.5,186.0,177.7,137.32
2016,6,17,15,30,24.0,263.0,4.2,20.0,281.0,264.19,205.7
2016,6,17,15,45,63.0,271.5,4.35,20.0,313.0,287.11,224.22
2016,6,17,16,0,102.0,280.0,4.5,20.0,345.0,307.83,240.71
2016,6,17,16,15,102.5,257.5,4.65,19.5,318.0,280.75,220.04
2016,6,17,16,30,103.0,235.0,4.8,19.0,291.0,253.68,199.06
2016,6,17,16,45,200.5,205.0,4.95,18.5,302.0,247.78,192.6
2016,6,17,17,0,298.0,175.0,5.1,18.0,313.0,231.2,175.67
2016,6,17,17,15,149.0,146.0,5.1,17.5,215.0,161.13,122.74
2016,6,17,17,30,0.0,117.0,5.1,17.0,117.0,109.81,86.58
2016,6,17,17,45,0.0,99.0,5.15,16.5,99.0,92.84,72.73
2016,6,17,18,0,0.0,81.0,5.2,16.0,81.0,76.01,58.71
2016,6,17,18,15,0.0,64.0,5.05,15.5,64.0,60.24,47.76
2016,6,17,18,30,0.0,47.0,4.9,15.0,47.0,44.82,33.82
2016,6,17,18,45,0.0,32.5,4.8,15.0,32.5,31.37,21.44
2016,6,17,19,0,0.0,18.0,4.7,15.0,18.0,17.37,7.88
2016,6,17,19,15,0.0,9.0,4.5,14.5,9.0,8.68,0.0
2016,6,17,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,4,45,50.5,5.5,2.3,12.5,6.5,0.0,0.0
2016,6,18,5,0,101.0,11.0,2.4,13.0,13.0,20.9,0.0
2016,6,18,5,15,233.5,21.5,2.45,13.5,43.5,62.32,23.87
2016,6,18,5,30,366.0,32.0,2.5,14.0,74.0,115.31,73.83
2016,6,18,5,45,451.5,39.5,2.65,14.5,117.0,165.35,117.31
2016,6,18,6,0,537.0,47.0,2.8,15.0,160.0,224.45,169.02
2016,6,18,6,15,593.5,52.5,2.8,15.5,208.5,279.6,218.27
2016,6,18,6,30,650.0,58.0,2.8,16.0,257.0,339.45,270.52
2016,6,18,6,45,689.5,62.5,2.8,16.5,307.5,396.22,319.11
2016,6,18,7,0,729.0,67.0,2.8,17.0,358.0,456.07,368.57
2016,6,18,7,15,758.0,70.5,2.8,17.0,409.0,511.65,413.89
2016,6,18,7,30,787.0,74.0,2.8,17.0,460.0,568.69,459.0
2016,6,18,7,45,809.0,77.0,2.8,17.5,510.0,621.72,498.86
2016,6,18,8,0,831.0,80.0,2.8,18.0,560.0,671.89,534.23
2016,6,18,8,15,848.5,82.0,2.8,18.5,607.5,720.45,566.85
2016,6,18,8,30,866.0,84.0,2.8,19.0,655.0,768.31,598.32
2016,6,18,8,45,879.5,86.0,2.8,19.5,699.0,811.95,626.22
2016,6,18,9,0,893.0,88.0,2.8,20.0,743.0,854.09,652.63
2016,6,18,9,15,903.5,90.0,2.8,20.0,782.0,891.86,676.94
2016,6,18,9,30,914.0,92.0,2.8,20.0,821.0,927.48,699.61
2016,6,18,9,45,918.0,95.5,2.85,20.5,854.0,956.34,716.63
2016,6,18,10,0,922.0,99.0,2.9,21.0,887.0,982.37,731.72
2016,6,18,10,15,928.5,100.0,2.95,21.0,915.0,1005.21,746.11
2016,6,18,10,30,935.0,101.0,3.0,21.0,943.0,1025.1,758.62
2016,6,18,10,45,940.5,101.0,3.05,21.5,964.5,1039.87,766.38
2016,6,18,11,0,946.0,101.0,3.1,22.0,986.0,1051.45,772.16
2016,6,18,11,15,949.0,101.5,3.2,22.0,1000.0,1057.76,776.56
2016,6,18,11,30,952.0,102.0,3.3,22.0,1014.0,1060.73,778.93
2016,6,18,11,45,954.0,102.0,3.45,22.5,1021.0,1058.83,777.15
2016,6,18,12,0,956.0,102.0,3.6,23.0,1028.0,1053.59,773.28
2016,6,18,12,15,956.0,101.5,3.7,23.0,1027.0,1042.56,766.83
2016,6,18,12,30,956.0,101.0,3.8,23.0,1026.0,1028.3,758.33
2016,6,18,12,45,957.0,99.5,3.95,23.5,1018.0,1010.82,746.61
2016,6,18,13,0,958.0,98.0,4.1,24.0,1010.0,990.19,732.81
2016,6,18,13,15,955.5,97.5,4.1,24.0,994.5,964.29,716.03
2016,6,18,13,30,953.0,97.0,4.1,24.0,979.0,935.57,697.36
2016,6,18,13,45,948.5,96.5,4.2,24.0,956.5,902.43,676.15
2016,6,18,14,0,944.0,96.0,4.3,24.0,934.0,866.85,653.09
2016,6,18,14,15,938.5,95.0,4.3,24.0,905.5,827.73,626.95
2016,6,18,14,30,933.0,94.0,4.3,24.0,877.0,786.59,599.19
2016,6,18,14,45,924.5,93.0,4.35,24.0,841.5,741.49,568.54
2016,6,18,15,0,916.0,92.0,4.4,24.0,806.0,695.0,536.05
2016,6,18,15,15,905.5,90.5,4.45,23.5,765.5,645.64,500.08
2016,6,18,15,30,895.0,89.0,4.5,23.0,725.0,595.51,462.4
2016,6,18,15,45,879.5,88.0,4.55,23.0,680.0,542.69,420.6
2016,6,18,16,0,864.0,87.0,4.6,23.0,635.0,490.04,377.76
2016,6,18,16,15,846.0,84.0,4.6,22.5,586.5,434.92,332.44
2016,6,18,16,30,828.0,81.0,4.6,22.0,538.0,377.51,284.06
2016,6,18,16,45,803.5,78.5,4.6,22.0,487.5,322.71,236.17
2016,6,18,17,0,779.0,76.0,4.6,22.0,437.0,270.03,189.5
2016,6,18,17,15,747.5,72.0,4.6,21.5,385.5,216.88,143.37
2016,6,18,17,30,716.0,68.0,4.6,21.0,334.0,167.04,101.49
2016,6,18,17,45,672.5,63.0,4.6,20.5,283.0,118.57,64.87
2016,6,18,18,0,629.0,58.0,4.6,20.0,232.0,71.85,36.15
2016,6,18,18,15,565.0,51.5,4.5,19.0,184.0,34.93,25.0
2016,6,18,18,30,501.0,45.0,4.4,18.0,136.0,31.99,22.26
2016,6,18,18,45,403.0,36.0,4.35,17.5,95.0,26.56,17.11
2016,6,18,19,0,305.0,27.0,4.3,17.0,54.0,20.77,10.48
2016,6,18,19,15,152.5,13.5,4.2,16.5,27.0,10.15,0.0
2016,6,18,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,4,45,53.5,5.5,2.4,13.5,6.5,0.0,0.0
2016,6,19,5,0,107.0,11.0,2.4,14.0,13.0,21.42,0.0
2016,6,19,5,15,244.0,22.0,2.4,14.5,45.0,64.17,24.03
2016,6,19,5,30,381.0,33.0,2.4,15.0,77.0,119.13,75.91
2016,6,19,5,45,466.5,40.5,2.4,16.0,120.5,169.94,119.75
2016,6,19,6,0,552.0,48.0,2.4,17.0,164.0,229.79,171.44
2016,6,19,6,15,607.0,53.5,2.35,17.5,212.5,285.17,220.45
2016,6,19,6,30,662.0,59.0,2.3,18.0,261.0,345.03,272.11
2016,6,19,6,45,700.5,63.5,2.3,18.5,312.0,401.94,320.21
2016,6,19,7,0,739.0,68.0,2.3,19.0,363.0,461.81,369.01
2016,6,19,7,15,766.5,71.5,2.35,19.5,413.5,517.04,412.77
2016,6,19,7,30,794.0,75.0,2.4,20.0,464.0,573.56,456.05
2016,6,19,7,45,814.0,78.0,2.45,20.5,513.0,625.61,494.63
2016,6,19,8,0,834.0,81.0,2.5,21.0,562.0,674.6,528.76
2016,6,19,8,15,849.5,83.5,2.5,21.5,608.5,722.36,560.21
2016,6,19,8,30,865.0,86.0,2.5,22.0,655.0,769.27,590.42
2016,6,19,8,45,627.0,190.5,2.55,22.5,617.5,724.74,555.18
2016,6,19,9,0,389.0,295.0,2.6,23.0,580.0,643.93,490.21
2016,6,19,9,15,647.5,194.5,2.6,23.5,699.0,786.28,595.99
2016,6,19,9,30,906.0,94.0,2.6,24.0,818.0,922.09,684.68
2016,6,19,9,45,920.5,91.0,2.6,24.5,853.0,953.56,701.74
2016,6,19,10,0,935.0,88.0,2.6,25.0,888.0,982.73,718.09
2016,6,19,10,15,940.5,89.0,2.6,25.0,915.0,1004.94,731.28
2016,6,19,10,30,946.0,90.0,2.6,25.0,942.0,1024.14,742.59
2016,6,19,10,45,947.5,92.0,2.65,25.5,962.5,1037.27,749.14
2016,6,19,11,0,949.0,94.0,2.7,26.0,983.0,1047.1,753.7
2016,6,19,11,15,951.5,95.0,2.85,26.0,996.5,1053.54,758.69
2016,6,19,11,30,954.0,96.0,3.0,26.0,1010.0,1056.62,761.64
2016,6,19,11,45,950.5,99.5,3.2,26.5,1015.0,1052.88,759.23
2016,6,19,12,0,947.0,103.0,3.4,27.0,1020.0,1045.8,754.73
2016,6,19,12,15,946.5,103.0,3.6,27.0,1019.0,1034.92,749.27
2016,6,19,12,30,946.0,103.0,3.8,27.0,1018.0,1020.84,741.72
2016,6,19,12,45,934.5,109.0,4.0,27.0,1006.5,999.11,729.1
2016,6,19,13,0,923.0,115.0,4.2,27.0,995.0,974.67,714.61
2016,6,19,13,15,920.0,114.5,4.35,26.5,979.5,949.1,700.35
2016,6,19,13,30,917.0,114.0,4.5,26.0,964.0,920.84,684.08
2016,6,19,13,45,918.0,109.5,4.65,26.0,943.0,889.54,664.54
2016,6,19,14,0,919.0,105.0,4.8,26.0,922.0,855.58,643.03
2016,6,19,14,15,913.0,104.0,4.9,26.0,893.5,816.94,617.69
2016,6,19,14,30,907.0,103.0,5.0,26.0,865.0,776.37,590.7
2016,6,19,14,45,902.0,100.0,5.1,26.0,831.0,732.87,561.27
2016,6,19,15,0,897.0,97.0,5.2,26.0,797.0,687.75,529.65
2016,6,19,15,15,886.5,95.5,5.2,25.5,757.0,639.22,493.93
2016,6,19,15,30,876.0,94.0,5.2,25.0,717.0,589.96,456.64
2016,6,19,15,45,863.0,91.5,5.25,25.0,673.0,537.95,415.46
2016,6,19,16,0,850.0,89.0,5.3,25.0,629.0,485.9,373.12
2016,6,19,16,15,833.0,86.5,5.3,24.5,581.5,432.36,329.09
2016,6,19,16,30,816.0,84.0,5.3,24.0,534.0,376.45,282.02
2016,6,19,16,45,791.5,81.0,5.35,23.5,484.0,321.81,234.98
2016,6,19,17,0,767.0,78.0,5.4,23.0,434.0,269.3,189.01
2016,6,19,17,15,736.0,74.0,5.35,22.5,383.0,216.87,143.5
2016,6,19,17,30,705.0,70.0,5.3,22.0,332.0,167.7,102.21
2016,6,19,17,45,660.0,65.5,5.25,21.5,281.5,117.04,63.85
2016,6,19,18,0,615.0,61.0,5.2,21.0,231.0,74.18,38.15
2016,6,19,18,15,551.0,54.0,5.05,20.0,183.5,36.97,26.66
2016,6,19,18,30,487.0,47.0,4.9,19.0,136.0,33.71,23.65
2016,6,19,18,45,391.0,37.5,4.8,18.5,95.0,27.9,18.17
2016,6,19,19,0,295.0,28.0,4.7,18.0,54.0,21.69,11.21
2016,6,19,19,15,147.5,14.0,4.65,17.5,27.0,10.58,0.0
2016,6,19,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,4,45,51.5,5.5,4.0,12.5,7.0,0.0,0.0
2016,6,20,5,0,103.0,11.0,4.1,13.0,14.0,20.95,0.0
2016,6,20,5,15,246.0,22.0,4.2,13.5,46.0,64.2,23.52
2016,6,20,5,30,389.0,33.0,4.3,14.0,78.0,120.45,76.95
2016,6,20,5,45,482.5,40.5,4.4,14.5,123.0,173.67,123.22
2016,6,20,6,0,576.0,48.0,4.5,15.0,168.0,236.78,178.56
2016,6,20,6,15,632.0,53.0,4.5,15.5,218.0,292.34,228.82
2016,6,20,6,30,688.0,58.0,4.5,16.0,268.0,354.21,283.42
2016,6,20,6,45,729.0,61.5,4.5,16.5,320.0,412.49,333.93
2016,6,20,7,0,770.0,65.0,4.5,17.0,372.0,473.93,385.41
2016,6,20,7,15,797.5,68.5,4.5,17.5,424.0,530.63,431.55
2016,6,20,7,30,825.0,72.0,4.5,18.0,476.0,588.59,477.14
2016,6,20,7,45,846.0,74.5,4.5,18.5,526.5,639.31,515.88
2016,6,20,8,0,867.0,77.0,4.5,19.0,577.0,692.71,553.87
2016,6,20,8,15,882.5,79.0,4.45,19.5,624.5,741.29,586.67
2016,6,20,8,30,898.0,81.0,4.4,20.0,672.0,788.96,618.12
2016,6,20,8,45,910.5,82.5,4.35,20.5,716.0,832.45,646.02
2016,6,20,9,0,923.0,84.0,4.3,21.0,760.0,874.29,672.42
2016,6,20,9,15,932.0,85.5,4.3,21.5,799.0,911.2,695.22
2016,6,20,9,30,941.0,87.0,4.3,22.0,838.0,945.8,716.19
2016,6,20,9,45,936.0,95.0,4.3,22.5,868.0,971.91,731.18
2016,6,20,10,0,931.0,103.0,4.3,23.0,898.0,994.64,743.87
2016,6,20,10,15,936.0,104.0,4.35,23.0,925.5,1016.27,757.57
2016,6,20,10,30,941.0,105.0,4.4,23.0,953.0,1034.85,769.29
2016,6,20,10,45,945.0,105.5,4.45,23.5,973.5,1048.79,776.49
2016,6,20,11,0,949.0,106.0,4.5,24.0,994.0,1059.49,781.64
2016,6,20,11,15,951.0,106.5,4.55,24.0,1007.0,1064.88,784.98
2016,6,20,11,30,953.0,107.0,4.6,24.0,1020.0,1066.91,786.39
2016,6,20,11,45,954.5,106.5,4.65,24.5,1026.5,1064.06,783.14
2016,6,20,12,0,956.0,106.0,4.7,25.0,1033.0,1057.88,777.84
2016,6,20,12,15,955.5,106.0,4.8,25.0,1031.5,1046.93,771.53
2016,6,20,12,30,955.0,106.0,4.9,25.0,1030.0,1032.75,763.14
2016,6,20,12,45,956.5,103.5,5.05,25.0,1022.0,1014.84,752.69
2016,6,20,13,0,958.0,101.0,5.2,25.0,1014.0,993.78,740.06
2016,6,20,13,15,955.0,100.5,5.3,24.5,998.0,967.49,724.91
2016,6,20,13,30,952.0,100.0,5.4,24.0,982.0,938.41,707.68
2016,6,20,13,45,946.5,99.5,5.55,24.0,959.0,904.51,685.81
2016,6,20,14,0,941.0,99.0,5.7,24.0,936.0,868.24,662.02
2016,6,20,14,15,935.0,98.0,5.75,24.0,906.5,828.89,635.31
2016,6,20,14,30,929.0,97.0,5.8,24.0,877.0,787.55,606.95
2016,6,20,14,45,919.0,97.0,5.9,24.0,841.5,742.54,575.83
2016,6,20,15,0,909.0,97.0,6.0,24.0,806.0,696.26,542.83
2016,6,20,15,15,898.5,95.0,6.0,23.5,765.5,646.75,505.79
2016,6,20,15,30,888.0,93.0,6.0,23.0,725.0,596.47,467.15
2016,6,20,15,45,872.5,92.0,6.05,22.5,680.0,543.98,425.73
2016,6,20,16,0,857.0,91.0,6.1,22.0,635.0,491.66,383.18
2016,6,20,16,15,839.0,88.0,6.05,21.5,587.0,433.9,335.11
2016,6,20,16,30,821.0,85.0,6.0,21.0,539.0,379.83,288.61
2016,6,20,16,45,661.5,109.5,5.95,21.0,453.5,304.12,226.41
2016,6,20,17,0,502.0,134.0,5.9,21.0,368.0,247.29,180.88
2016,6,20,17,15,251.0,117.0,5.8,20.5,234.0,154.94,112.63
2016,6,20,17,30,0.0,100.0,5.7,20.0,100.0,94.95,73.35
2016,6,20,17,45,0.0,85.0,5.6,19.5,85.0,80.76,61.87
2016,6,20,18,0,0.0,70.0,5.5,19.0,70.0,66.66,50.23
2016,6,20,18,15,0.0,55.5,5.4,18.5,55.5,53.11,40.96
2016,6,20,18,30,0.0,41.0,5.3,18.0,41.0,39.61,28.89
2016,6,20,18,45,0.0,28.5,5.25,17.5,28.5,27.52,17.93
2016,6,20,19,0,0.0,16.0,5.2,17.0,16.0,15.43,6.43
2016,6,20,19,15,0.0,8.0,5.1,16.5,8.0,7.71,0.0
2016,6,20,19,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,21,4,45,44.0,5.5,3.05,12.5,6.5,0.0,0.0
2016,6,21,5,0,88.0,11.0,3.1,13.0,13.0,19.41,0.0
2016,6,21,5,15,225.5,22.5,3.15,13.5,44.0,61.35,21.87
2016,6,21,5,30,363.0,34.0,3.2,14.0,75.0,115.91,74.12
2016,6,21,5,45,457.5,41.0,3.25,14.5,119.0,167.43,118.65
2016,6,21,6,0,552.0,48.0,3.3,15.0,163.0,228.91,172.2
2016,6,21,6,15,608.0,53.5,3.25,15.5,211.5,284.59,222.08
2016,6,21,6,30,664.0,59.0,3.2,16.0,260.0,344.84,274.85
