Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,6,45,707.0,62.0,3.2,17.0,311.5,402.27,323.59
2016,6,21,7,0,750.0,65.0,3.2,18.0,363.0,463.08,373.28
2016,6,21,7,15,777.5,68.0,3.2,18.5,414.0,518.26,417.58
2016,6,21,7,30,805.0,71.0,3.2,19.0,465.0,574.73,461.39
2016,6,21,7,45,827.0,73.5,3.2,19.5,515.0,625.23,499.37
2016,6,21,8,0,849.0,76.0,3.2,20.0,565.0,678.53,536.77
2016,6,21,8,15,864.5,78.0,3.15,20.5,611.5,726.41,568.54
2016,6,21,8,30,880.0,80.0,3.1,21.0,658.0,773.41,599.03
2016,6,21,8,45,892.0,81.5,3.1,22.0,701.5,815.88,624.8
2016,6,21,9,0,904.0,83.0,3.1,23.0,745.0,856.73,648.92
2016,6,21,9,15,913.0,84.5,3.1,23.5,783.0,893.1,670.84
2016,6,21,9,30,922.0,86.0,3.1,24.0,821.0,927.23,691.0
2016,6,21,9,45,923.5,90.0,3.1,24.5,853.0,954.67,706.51
2016,6,21,10,0,925.0,94.0,3.1,25.0,885.0,979.15,720.0
2016,6,21,10,15,930.5,95.0,3.1,25.5,912.0,1001.24,731.9
2016,6,21,10,30,936.0,96.0,3.1,26.0,939.0,1020.34,741.84
2016,6,21,10,45,938.0,98.0,3.15,26.5,959.0,1033.92,748.66
2016,6,21,11,0,940.0,100.0,3.2,27.0,979.0,1044.22,753.5
2016,6,21,11,15,942.5,100.5,3.25,27.0,992.5,1050.17,757.15
2016,6,21,11,30,945.0,101.0,3.3,27.0,1006.0,1052.79,758.82
2016,6,21,11,45,945.0,102.0,3.4,27.5,1012.0,1050.08,756.12
2016,6,21,12,0,945.0,103.0,3.5,28.0,1018.0,1044.06,751.43
2016,6,21,12,15,944.5,103.0,3.65,28.0,1016.5,1033.29,745.63
2016,6,21,12,30,944.0,103.0,3.8,28.0,1015.0,1019.33,737.81
2016,6,21,12,45,938.5,105.0,3.95,28.0,1005.5,999.46,726.14
2016,6,21,13,0,933.0,107.0,4.1,28.0,996.0,976.71,712.55
2016,6,21,13,15,929.5,106.0,4.25,27.5,980.0,950.09,697.7
2016,6,21,13,30,926.0,105.0,4.4,27.0,964.0,920.76,680.84
2016,6,21,13,45,921.5,104.0,4.6,27.0,941.5,888.01,660.46
2016,6,21,14,0,917.0,103.0,4.8,27.0,919.0,852.9,638.58
2016,6,21,14,15,911.0,102.0,4.95,26.5,890.0,814.4,614.93
2016,6,21,14,30,905.0,101.0,5.1,26.0,861.0,773.97,589.46
2016,6,21,14,45,896.5,99.5,5.25,26.0,826.5,729.57,559.5
2016,6,21,15,0,888.0,98.0,5.4,26.0,792.0,683.83,527.49
2016,6,21,15,15,877.5,96.0,5.5,25.5,752.0,635.26,491.95
2016,6,21,15,30,867.0,94.0,5.6,25.0,712.0,585.97,454.75
2016,6,21,15,45,853.0,92.0,5.7,24.5,668.0,534.35,414.59
2016,6,21,16,0,839.0,90.0,5.8,24.0,624.0,482.79,373.19
2016,6,21,16,15,821.5,87.5,5.8,23.5,577.0,426.62,326.87
2016,6,21,16,30,804.0,85.0,5.8,23.0,530.0,374.1,282.09
2016,6,21,16,45,780.5,82.0,5.8,22.5,480.5,320.38,235.46
2016,6,21,17,0,757.0,79.0,5.8,22.0,431.0,268.69,189.88
2016,6,21,17,15,726.0,75.0,5.75,21.0,380.5,216.75,144.84
2016,6,21,17,30,695.0,71.0,5.7,20.0,330.0,168.07,103.84
2016,6,21,17,45,650.5,66.0,5.7,19.5,280.0,117.45,65.03
2016,6,21,18,0,606.0,61.0,5.7,19.0,230.0,74.63,38.79
2016,6,21,18,15,542.5,54.5,5.55,18.5,183.0,37.32,27.15
2016,6,21,18,30,479.0,48.0,5.4,18.0,136.0,34.52,24.48
2016,6,21,18,45,381.0,38.5,5.3,17.5,95.5,28.76,19.0
2016,6,21,19,0,283.0,29.0,5.2,17.0,55.0,22.6,12.08
2016,6,21,19,15,141.5,14.5,5.1,16.5,27.5,11.0,0.0
2016,6,21,19,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,22,4,45,47.0,5.5,5.3,12.5,6.5,0.0,0.0
2016,6,22,5,0,94.0,11.0,5.5,13.0,13.0,19.92,0.0
2016,6,22,5,15,237.0,22.0,5.7,13.0,45.0,62.26,21.34
2016,6,22,5,30,380.0,33.0,5.9,13.0,77.0,117.98,75.4
2016,6,22,5,45,465.5,41.0,6.1,13.5,120.5,169.07,120.47
2016,6,22,6,0,551.0,49.0,6.3,14.0,164.0,229.23,173.91
2016,6,22,6,15,607.5,55.0,6.25,14.5,213.0,285.56,225.2
2016,6,22,6,30,664.0,61.0,6.2,15.0,262.0,346.43,279.57
2016,6,22,6,45,477.0,103.0,6.2,15.5,261.0,338.02,276.5
2016,6,22,7,0,290.0,145.0,6.2,16.0,260.0,305.92,250.9
2016,6,22,7,15,278.5,169.0,6.15,16.0,292.0,339.14,278.46
2016,6,22,7,30,267.0,193.0,6.1,16.0,324.0,370.75,303.84
2016,6,22,7,45,555.0,137.0,6.1,16.5,445.0,520.32,427.59
2016,6,22,8,0,843.0,81.0,6.1,17.0,566.0,679.32,554.18
2016,6,22,8,15,645.5,158.0,6.0,17.5,547.5,656.4,531.14
2016,6,22,8,30,448.0,235.0,5.9,18.0,529.0,606.61,486.42
2016,6,22,8,45,676.0,161.5,5.8,18.5,638.5,732.9,585.78
2016,6,22,9,0,904.0,88.0,5.7,19.0,748.0,861.74,677.52
2016,6,22,9,15,913.0,89.5,5.6,19.0,787.0,898.13,701.24
2016,6,22,9,30,922.0,91.0,5.5,19.0,826.0,932.28,723.57
2016,6,22,9,45,930.0,91.5,5.45,19.5,859.5,961.99,741.45
2016,6,22,10,0,938.0,92.0,5.4,20.0,893.0,989.06,757.33
2016,6,22,10,15,943.5,93.0,5.35,20.0,920.0,1011.44,771.37
2016,6,22,10,30,949.0,94.0,5.3,20.0,947.0,1030.79,783.33
2016,6,22,10,45,953.0,94.5,5.25,20.5,968.0,1044.98,790.23
2016,6,22,11,0,957.0,95.0,5.2,21.0,989.0,1055.9,794.97
2016,6,22,11,15,959.5,95.0,5.15,21.0,1003.0,1061.48,797.75
2016,6,22,11,30,962.0,95.0,5.1,21.0,1017.0,1063.68,798.39
2016,6,22,11,45,963.5,95.5,5.05,21.0,1023.5,1062.0,796.53
2016,6,22,12,0,965.0,96.0,5.0,21.0,1030.0,1056.93,792.54
2016,6,22,12,15,965.0,96.0,5.0,21.0,1029.5,1046.54,785.51
2016,6,22,12,30,965.0,96.0,5.0,21.0,1029.0,1032.87,776.4
2016,6,22,12,45,955.5,101.0,5.0,21.0,1018.5,1011.91,762.42
2016,6,22,13,0,946.0,106.0,5.0,21.0,1008.0,988.11,746.58
2016,6,22,13,15,943.0,105.5,5.0,21.0,992.5,962.17,729.28
2016,6,22,13,30,940.0,105.0,5.0,21.0,977.0,933.45,710.06
2016,6,22,13,45,934.5,105.0,5.05,21.0,954.0,900.44,688.12
2016,6,22,14,0,929.0,105.0,5.1,21.0,931.0,865.07,664.39
2016,6,22,14,15,923.0,104.0,5.1,20.5,902.5,826.17,638.94
2016,6,22,14,30,917.0,103.0,5.1,20.0,874.0,785.31,611.78
2016,6,22,14,45,909.0,101.5,5.1,20.0,839.0,740.78,580.45
2016,6,22,15,0,901.0,100.0,5.1,20.0,804.0,694.85,547.14
2016,6,22,15,15,890.5,98.0,5.1,19.5,763.5,645.7,510.21
2016,6,22,15,30,880.0,96.0,5.1,19.0,723.0,595.81,471.66
2016,6,22,15,45,867.0,93.5,5.1,19.0,678.5,543.62,429.35
2016,6,22,16,0,854.0,91.0,5.1,19.0,634.0,491.37,385.89
2016,6,22,16,15,836.0,88.0,5.1,18.5,586.0,433.77,337.84
2016,6,22,16,30,818.0,85.0,5.1,18.0,538.0,379.85,291.3
2016,6,22,16,45,794.5,82.0,5.2,18.0,487.5,325.37,242.93
2016,6,22,17,0,771.0,79.0,5.3,18.0,437.0,272.92,195.68
2016,6,22,17,15,739.0,75.0,5.4,17.5,386.0,220.0,148.94
2016,6,22,17,30,707.0,71.0,5.5,17.0,335.0,170.43,106.49
2016,6,22,17,45,660.5,66.5,5.6,16.5,284.0,119.35,66.93
2016,6,22,18,0,614.0,62.0,5.7,16.0,233.0,76.28,40.29
2016,6,22,18,15,549.5,55.0,5.7,15.5,185.5,37.72,27.86
2016,6,22,18,30,485.0,48.0,5.7,15.0,138.0,34.49,24.78
2016,6,22,18,45,383.0,39.0,5.7,14.5,96.5,29.2,19.66
2016,6,22,19,0,281.0,30.0,5.7,14.0,55.0,23.55,13.08
2016,6,22,19,15,140.5,15.0,5.7,13.5,27.5,11.45,0.0
2016,6,22,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,23,4,45,52.0,5.5,5.55,11.5,6.5,0.0,0.0
2016,6,23,5,0,104.0,11.0,5.7,12.0,13.0,20.8,0.0
2016,6,23,5,15,249.0,21.5,5.75,12.5,44.5,63.19,20.69
2016,6,23,5,30,394.0,32.0,5.8,13.0,76.0,119.39,75.86
2016,6,23,5,45,486.0,39.0,5.9,13.5,121.0,171.69,121.85
2016,6,23,6,0,578.0,46.0,6.0,14.0,166.0,233.74,176.83
2016,6,23,6,15,633.5,51.0,5.95,14.5,215.5,289.16,227.56
2016,6,23,6,30,689.0,56.0,5.9,15.0,265.0,350.77,282.66
2016,6,23,6,45,730.5,59.5,5.9,15.5,317.0,409.25,334.14
2016,6,23,7,0,772.0,63.0,5.9,16.0,369.0,470.97,386.77
2016,6,23,7,15,799.0,66.0,5.75,16.5,420.5,526.92,432.98
2016,6,23,7,30,826.0,69.0,5.6,17.0,472.0,581.53,476.63
2016,6,23,7,45,847.5,71.0,5.45,17.5,522.5,634.7,517.64
2016,6,23,8,0,869.0,73.0,5.3,18.0,573.0,688.02,555.77
2016,6,23,8,15,884.0,75.0,5.15,18.5,620.0,736.4,588.69
2016,6,23,8,30,899.0,77.0,5.0,19.0,667.0,783.83,620.14
2016,6,23,8,45,911.0,78.5,4.85,19.5,710.5,827.06,647.8
2016,6,23,9,0,923.0,80.0,4.7,20.0,754.0,868.62,673.65
2016,6,23,9,15,930.5,81.5,4.6,20.5,792.0,904.35,695.18
2016,6,23,9,30,938.0,83.0,4.5,21.0,830.0,937.7,714.72
2016,6,23,9,45,939.0,87.0,4.4,21.5,861.5,965.17,730.06
2016,6,23,10,0,940.0,91.0,4.3,22.0,893.0,989.61,743.45
2016,6,23,10,15,943.5,92.0,4.3,22.0,919.0,1010.15,756.18
2016,6,23,10,30,947.0,93.0,4.3,22.0,945.0,1027.6,766.89
2016,6,23,10,45,949.0,94.0,4.3,22.5,964.5,1040.36,773.06
2016,6,23,11,0,951.0,95.0,4.3,23.0,984.0,1049.84,777.14
2016,6,23,11,15,952.0,95.0,4.4,23.0,996.0,1053.93,779.91
2016,6,23,11,30,953.0,95.0,4.5,23.0,1008.0,1054.67,780.57
2016,6,23,11,45,954.0,94.5,4.6,23.0,1013.5,1051.55,779.2
2016,6,23,12,0,955.0,94.0,4.7,23.0,1019.0,1045.09,775.71
2016,6,23,12,15,954.0,94.0,4.85,23.0,1017.5,1033.87,769.56
2016,6,23,12,30,953.0,94.0,5.0,23.0,1016.0,1019.44,761.26
2016,6,23,12,45,949.5,95.0,5.15,23.0,1006.5,1000.47,749.87
2016,6,23,13,0,946.0,96.0,5.3,23.0,997.0,978.52,736.39
2016,6,23,13,15,943.0,95.5,5.45,22.5,981.5,952.66,721.55
2016,6,23,13,30,940.0,95.0,5.6,22.0,966.0,924.02,704.57
2016,6,23,13,45,937.0,93.5,5.75,22.0,944.5,891.76,683.43
2016,6,23,14,0,934.0,92.0,5.9,22.0,923.0,857.0,660.3
2016,6,23,14,15,928.5,91.0,6.0,22.0,894.5,818.41,633.93
2016,6,23,14,30,923.0,90.0,6.1,22.0,866.0,777.8,605.86
2016,6,23,14,45,918.0,87.0,6.2,22.0,832.0,733.8,574.98
2016,6,23,15,0,913.0,84.0,6.3,22.0,798.0,688.15,542.49
2016,6,23,15,15,902.5,82.5,6.3,21.5,758.0,639.05,505.23
2016,6,23,15,30,892.0,81.0,6.3,21.0,718.0,589.17,466.36
2016,6,23,15,45,880.5,78.5,6.35,21.0,674.0,537.29,424.08
2016,6,23,16,0,869.0,76.0,6.4,21.0,630.0,485.21,380.52
2016,6,23,16,15,851.5,74.0,6.35,20.5,582.0,431.05,334.76
2016,6,23,16,30,834.0,72.0,6.3,20.0,534.0,377.74,288.46
2016,6,23,16,45,811.0,69.5,6.3,19.5,484.0,323.3,240.36
2016,6,23,17,0,788.0,67.0,6.3,19.0,434.0,267.15,190.3
2016,6,23,17,15,758.5,63.5,6.2,18.5,383.5,214.31,143.28
2016,6,23,17,30,729.0,60.0,6.1,18.0,333.0,164.53,100.38
2016,6,23,17,45,685.0,56.5,6.05,17.5,282.5,116.45,63.21
2016,6,23,18,0,641.0,53.0,6.0,17.0,232.0,73.32,36.7
2016,6,23,18,15,580.0,47.5,5.85,16.5,185.0,34.5,24.9
2016,6,23,18,30,519.0,42.0,5.7,16.0,138.0,29.25,20.08
2016,6,23,18,45,418.5,34.5,5.6,16.0,97.0,25.06,15.97
2016,6,23,19,0,318.0,27.0,5.5,16.0,56.0,20.62,10.66
2016,6,23,19,15,159.0,13.5,5.4,15.5,28.0,10.06,0.0
2016,6,23,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,24,4,45,51.5,5.0,4.6,12.5,6.0,0.0,0.0
2016,6,24,5,0,103.0,10.0,4.8,13.0,12.0,19.63,0.0
2016,6,24,5,15,249.5,20.5,4.95,13.0,43.5,61.89,18.97
2016,6,24,5,30,396.0,31.0,5.1,13.0,75.0,118.37,74.78
2016,6,24,5,45,481.5,38.5,5.35,13.5,119.5,169.56,120.06
2016,6,24,6,0,567.0,46.0,5.6,14.0,164.0,229.85,173.66
2016,6,24,6,15,290.0,75.0,5.55,14.5,136.5,190.37,150.7
2016,6,24,6,30,13.0,104.0,5.5,15.0,109.0,108.39,86.14
2016,6,24,6,45,18.0,123.0,5.5,15.5,130.0,130.25,104.39
2016,6,24,7,0,23.0,142.0,5.5,16.0,151.0,152.58,122.66
2016,6,24,7,15,117.5,170.5,5.35,16.5,227.0,244.94,199.29
2016,6,24,7,30,212.0,199.0,5.2,17.0,303.0,337.8,274.92
2016,6,24,7,45,307.5,203.5,5.1,17.5,371.5,419.74,340.65
2016,6,24,8,0,403.0,208.0,5.0,18.0,440.0,510.52,411.8
2016,6,24,8,15,642.5,146.5,4.9,18.5,552.0,641.17,515.25
2016,6,24,8,30,882.0,85.0,4.8,19.0,664.0,778.92,616.09
2016,6,24,8,45,893.0,87.5,4.75,19.5,707.0,821.83,643.49
2016,6,24,9,0,904.0,90.0,4.7,20.0,750.0,863.03,669.72
2016,6,24,9,15,913.5,92.0,4.6,20.5,789.0,900.46,692.51
2016,6,24,9,30,923.0,94.0,4.5,21.0,828.0,935.68,713.37
2016,6,24,9,45,931.0,94.5,4.4,21.5,862.0,965.49,730.32
2016,6,24,10,0,939.0,95.0,4.3,22.0,896.0,992.65,745.53
2016,6,24,10,15,944.0,96.0,4.2,22.0,923.5,1014.64,758.6
2016,6,24,10,30,949.0,97.0,4.1,22.0,951.0,1033.58,769.62
2016,6,24,10,45,952.0,98.0,4.1,22.5,971.5,1047.38,776.42
2016,6,24,11,0,955.0,99.0,4.1,23.0,992.0,1057.9,781.13
2016,6,24,11,15,957.5,99.5,4.1,23.0,1005.5,1064.05,784.6
2016,6,24,11,30,960.0,100.0,4.1,23.0,1019.0,1066.82,785.99
2016,6,24,11,45,960.5,100.5,4.2,23.5,1025.0,1064.21,783.13
2016,6,24,12,0,961.0,101.0,4.3,24.0,1031.0,1058.23,778.19
2016,6,24,12,15,960.5,101.0,4.45,24.0,1030.5,1047.44,772.01
2016,6,24,12,30,960.0,101.0,4.6,24.0,1030.0,1033.4,764.0
2016,6,24,12,45,951.0,105.5,4.75,24.5,1019.0,1012.55,750.19
2016,6,24,13,0,942.0,110.0,4.9,25.0,1008.0,988.85,734.46
2016,6,24,13,15,939.0,109.5,5.05,25.0,992.5,963.05,718.69
2016,6,24,13,30,936.0,109.0,5.2,25.0,977.0,934.49,700.88
2016,6,24,13,45,932.0,108.0,5.35,25.0,955.0,901.95,680.13
2016,6,24,14,0,928.0,107.0,5.5,25.0,933.0,866.97,657.44
2016,6,24,14,15,922.0,106.0,5.5,24.5,904.0,828.14,632.32
2016,6,24,14,30,916.0,105.0,5.5,24.0,875.0,787.35,605.5
2016,6,24,14,45,907.5,103.5,5.55,24.0,840.0,742.54,574.49
2016,6,24,15,0,899.0,102.0,5.6,24.0,805.0,696.36,541.48
2016,6,24,15,15,888.5,100.0,5.55,23.5,765.0,647.31,504.87
2016,6,24,15,30,878.0,98.0,5.5,23.0,725.0,597.51,466.71
2016,6,24,15,45,863.5,96.0,5.5,23.0,680.5,545.08,424.73
2016,6,24,16,0,849.0,94.0,5.5,23.0,636.0,492.73,381.75
2016,6,24,16,15,831.0,91.5,5.45,22.5,588.0,435.85,334.84
2016,6,24,16,30,813.0,89.0,5.4,22.0,540.0,382.61,289.45
2016,6,24,16,45,788.5,85.5,5.35,22.0,489.5,327.58,241.28
2016,6,24,17,0,764.0,82.0,5.3,22.0,439.0,274.68,194.38
2016,6,24,17,15,732.0,78.0,5.2,21.0,387.5,222.08,148.9
2016,6,24,17,30,700.0,74.0,5.1,20.0,336.0,169.86,105.06
2016,6,24,17,45,654.5,69.0,5.1,19.5,285.0,121.58,68.13
2016,6,24,18,0,609.0,64.0,5.1,19.0,234.0,78.38,41.45
2016,6,24,18,15,543.0,57.0,4.85,18.0,186.0,39.37,29.02
2016,6,24,18,30,477.0,50.0,4.6,17.0,138.0,36.25,26.11
2016,6,24,18,45,375.5,40.0,4.45,16.5,96.5,30.09,20.27
2016,6,24,19,0,274.0,30.0,4.3,16.0,55.0,23.51,12.98
2016,6,24,19,15,137.0,15.0,4.1,15.5,27.5,11.43,0.0
2016,6,24,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,45,37.0,5.0,2.75,12.5,5.5,0.0,0.0
2016,6,25,5,0,74.0,10.0,2.8,13.0,11.0,16.8,0.0
2016,6,25,5,15,215.5,21.5,2.8,13.5,42.0,57.61,16.59
2016,6,25,5,30,357.0,33.0,2.8,14.0,73.0,112.33,70.89
2016,6,25,5,45,448.5,41.0,2.85,15.0,116.5,163.49,115.0
2016,6,25,6,0,540.0,49.0,2.9,16.0,160.0,224.36,167.54
2016,6,25,6,15,598.0,55.0,2.8,16.5,209.5,280.54,217.45
2016,6,25,6,30,656.0,61.0,2.7,17.0,259.0,342.33,271.01
2016,6,25,6,45,698.0,65.5,2.65,17.5,310.0,399.56,319.76
2016,6,25,7,0,740.0,70.0,2.6,18.0,361.0,461.05,370.21
2016,6,25,7,15,769.0,73.5,2.6,18.5,412.5,517.19,414.95
2016,6,25,7,30,798.0,77.0,2.6,19.0,464.0,574.78,459.26
2016,6,25,7,45,820.5,79.5,2.65,20.0,514.5,628.17,498.23
2016,6,25,8,0,843.0,82.0,2.7,21.0,565.0,678.72,532.86
2016,6,25,8,15,859.5,84.5,2.7,21.5,612.5,727.72,565.26
2016,6,25,8,30,876.0,87.0,2.7,22.0,660.0,775.94,596.45
2016,6,25,8,45,889.5,88.5,2.75,22.5,704.0,819.59,624.18
2016,6,25,9,0,903.0,90.0,2.8,23.0,748.0,861.73,650.49
2016,6,25,9,15,912.5,91.5,2.8,23.5,787.5,898.63,672.55
2016,6,25,9,30,922.0,93.0,2.8,24.0,827.0,933.33,692.89
2016,6,25,9,45,924.5,97.5,2.85,24.5,859.0,962.35,709.68
2016,6,25,10,0,927.0,102.0,2.9,25.0,891.0,988.46,724.51
2016,6,25,10,15,932.5,103.0,2.95,25.0,919.0,1010.72,738.26
2016,6,25,10,30,938.0,104.0,3.0,25.0,947.0,1029.99,750.14
2016,6,25,10,45,941.5,105.0,3.05,25.5,968.0,1044.16,757.34
2016,6,25,11,0,945.0,106.0,3.1,26.0,989.0,1055.09,762.56
2016,6,25,11,15,947.5,106.5,3.2,26.0,1003.0,1061.21,766.76
2016,6,25,11,30,950.0,107.0,3.3,26.0,1017.0,1063.97,768.95
2016,6,25,11,45,950.5,107.5,3.4,26.5,1023.0,1061.39,766.32
2016,6,25,12,0,951.0,108.0,3.5,27.0,1029.0,1055.47,761.68
2016,6,25,12,15,951.0,108.0,3.65,27.0,1028.5,1045.26,756.26
2016,6,25,12,30,951.0,108.0,3.8,27.0,1028.0,1031.84,748.8
2016,6,25,12,45,951.5,106.5,3.95,27.0,1020.0,1014.23,738.61
2016,6,25,13,0,952.0,105.0,4.1,27.0,1012.0,993.5,726.36
2016,6,25,13,15,949.0,104.5,4.2,26.5,996.5,967.53,711.7
2016,6,25,13,30,946.0,104.0,4.3,26.0,981.0,938.76,695.05
2016,6,25,13,45,941.0,103.5,4.4,26.0,958.5,905.6,673.92
2016,6,25,14,0,936.0,103.0,4.5,26.0,936.0,870.04,650.98
2016,6,25,14,15,930.0,102.0,4.55,25.5,907.0,830.98,626.56
2016,6,25,14,30,924.0,101.0,4.6,25.0,878.0,789.92,600.45
2016,6,25,14,45,916.0,99.5,4.7,25.0,843.0,745.18,570.41
2016,6,25,15,0,908.0,98.0,4.8,25.0,808.0,699.0,538.44
2016,6,25,15,15,897.5,96.0,4.8,24.5,768.0,649.59,502.27
2016,6,25,15,30,887.0,94.0,4.8,24.0,728.0,599.4,464.48
2016,6,25,15,45,873.5,92.0,4.8,24.0,683.0,547.09,423.08
2016,6,25,16,0,860.0,90.0,4.8,24.0,638.0,494.76,380.55
2016,6,25,16,15,842.5,87.0,4.8,23.5,590.0,440.01,335.74
2016,6,25,16,30,825.0,84.0,4.8,23.0,542.0,382.95,287.87
2016,6,25,16,45,802.0,81.0,4.85,23.0,492.0,328.23,240.27
2016,6,25,17,0,779.0,78.0,4.9,23.0,442.0,275.46,193.67
2016,6,25,17,15,748.0,74.0,4.85,22.0,390.5,222.24,147.81
2016,6,25,17,30,717.0,70.0,4.8,21.0,339.0,172.27,105.87
2016,6,25,17,45,673.5,65.0,4.8,20.5,288.0,120.53,66.15
2016,6,25,18,0,630.0,60.0,4.8,20.0,237.0,76.39,38.89
2016,6,25,18,15,566.0,53.5,4.7,19.0,188.5,36.4,26.3
2016,6,25,18,30,502.0,47.0,4.6,18.0,140.0,33.55,23.65
2016,6,25,18,45,402.0,38.0,4.55,17.5,98.5,28.21,18.57
2016,6,25,19,0,302.0,29.0,4.5,17.0,57.0,22.52,12.15
2016,6,25,19,15,151.0,14.5,4.45,16.5,28.5,10.96,0.0
2016,6,25,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,26,4,45,40.0,4.5,3.4,12.5,5.5,0.0,0.0
2016,6,26,5,0,80.0,9.0,3.5,13.0,11.0,16.31,0.0
2016,6,26,5,15,216.5,20.5,3.5,13.5,41.0,56.39,14.78
2016,6,26,5,30,353.0,32.0,3.5,14.0,71.0,110.14,69.15
2016,6,26,5,45,440.5,40.5,3.5,14.5,114.0,160.5,113.01
2016,6,26,6,0,528.0,49.0,3.5,15.0,157.0,220.19,165.14
2016,6,26,6,15,585.0,55.0,3.4,15.5,205.0,275.34,214.51
2016,6,26,6,30,642.0,61.0,3.3,16.0,253.0,336.01,267.6
2016,6,26,6,45,682.5,65.5,3.2,16.5,303.5,391.81,315.62
2016,6,26,7,0,723.0,70.0,3.1,17.0,354.0,451.75,365.32
2016,6,26,7,15,751.5,73.5,3.05,17.5,404.5,506.79,409.63
2016,6,26,7,30,780.0,77.0,3.0,18.0,455.0,563.26,453.5
2016,6,26,7,45,802.0,79.5,2.95,19.0,504.5,615.53,491.8
2016,6,26,8,0,824.0,82.0,2.9,20.0,554.0,664.96,525.78
2016,6,26,8,15,840.0,84.5,2.9,20.5,600.5,712.84,557.81
2016,6,26,8,30,856.0,87.0,2.9,21.0,647.0,759.95,588.65
2016,6,26,8,45,869.0,89.0,2.9,21.5,690.0,803.06,616.09
2016,6,26,9,0,882.0,91.0,2.9,22.0,733.0,844.67,642.08
2016,6,26,9,15,891.0,92.5,2.9,22.5,771.5,880.53,663.73
2016,6,26,9,30,900.0,94.0,2.9,23.0,810.0,914.23,683.7
2016,6,26,9,45,909.5,94.0,2.9,23.5,843.5,944.42,701.12
2016,6,26,10,0,919.0,94.0,2.9,24.0,877.0,972.1,716.76
2016,6,26,10,15,924.0,95.0,2.95,24.5,904.0,993.84,728.84
2016,6,26,10,30,929.0,96.0,3.0,25.0,931.0,1012.59,739.02
2016,6,26,10,45,931.0,97.5,3.05,25.5,951.0,1025.8,745.67
2016,6,26,11,0,933.0,99.0,3.1,26.0,971.0,1035.78,750.33
2016,6,26,11,15,935.0,99.5,3.2,26.0,984.0,1041.43,754.24
2016,6,26,11,30,937.0,100.0,3.3,26.0,997.0,1043.79,756.16
2016,6,26,11,45,936.0,101.5,3.4,26.5,1002.5,1040.85,753.3
2016,6,26,12,0,935.0,103.0,3.5,27.0,1008.0,1034.64,748.45
2016,6,26,12,15,934.5,103.0,3.6,27.0,1007.0,1024.17,742.43
2016,6,26,12,30,934.0,103.0,3.7,27.0,1006.0,1010.55,734.44
2016,6,26,12,45,921.0,109.5,3.85,27.5,994.0,988.36,719.76
2016,6,26,13,0,908.0,116.0,4.0,28.0,982.0,963.54,703.37
2016,6,26,13,15,905.0,115.5,4.15,27.5,966.5,938.56,689.57
2016,6,26,13,30,902.0,115.0,4.3,27.0,951.0,910.93,673.8
2016,6,26,13,45,897.0,114.0,4.5,27.0,929.0,878.56,653.52
2016,6,26,14,0,892.0,113.0,4.7,27.0,907.0,843.91,631.81
2016,6,26,14,15,885.5,112.0,4.8,27.0,878.5,805.97,607.02
2016,6,26,14,30,879.0,111.0,4.9,27.0,850.0,766.18,580.66
2016,6,26,14,45,869.5,109.5,5.05,27.0,815.5,722.14,551.13
2016,6,26,15,0,860.0,108.0,5.2,27.0,781.0,676.89,519.36
2016,6,26,15,15,849.0,106.0,5.2,26.5,742.0,629.25,484.47
2016,6,26,15,30,838.0,104.0,5.2,26.0,703.0,580.96,448.12
2016,6,26,15,45,822.5,102.0,5.25,26.0,659.0,527.59,406.25
2016,6,26,16,0,807.0,100.0,5.3,26.0,615.0,476.47,364.94
2016,6,26,16,15,788.5,97.0,5.25,25.5,568.0,423.66,321.81
2016,6,26,16,30,770.0,94.0,5.2,25.0,521.0,371.93,278.36
2016,6,26,16,45,745.5,90.0,5.2,24.5,472.0,318.65,232.9
2016,6,26,17,0,721.0,86.0,5.2,24.0,423.0,267.54,188.55
2016,6,26,17,15,688.5,81.5,5.05,23.0,373.5,213.76,142.73
2016,6,26,17,30,656.0,77.0,4.9,22.0,324.0,166.02,102.97
2016,6,26,17,45,613.0,71.5,4.8,21.5,275.0,119.86,67.84
2016,6,26,18,0,570.0,66.0,4.7,21.0,226.0,78.53,42.23
2016,6,26,18,15,506.5,58.5,4.6,20.0,179.5,40.6,29.84
2016,6,26,18,30,443.0,51.0,4.5,19.0,133.0,37.11,26.63
2016,6,26,18,45,351.0,40.5,4.45,18.5,93.5,30.53,20.46
2016,6,26,19,0,259.0,30.0,4.4,18.0,54.0,23.48,12.85
2016,6,26,19,15,129.5,15.0,4.35,17.5,27.0,11.42,0.0
2016,6,26,19,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,5,15,176.0,15.5,3.65,14.0,35.0,44.89,9.42
2016,6,27,5,30,352.0,31.0,3.6,14.0,70.0,108.54,67.73
2016,6,27,5,45,437.5,39.5,3.55,14.5,112.0,158.23,111.14
2016,6,27,6,0,523.0,48.0,3.5,15.0,154.0,217.07,162.58
2016,6,27,6,15,580.0,54.0,3.35,15.5,202.0,271.89,211.67
2016,6,27,6,30,637.0,60.0,3.2,16.0,250.0,332.25,264.48
2016,6,27,6,45,675.5,64.5,3.1,17.0,300.0,386.89,310.99
2016,6,27,7,0,714.0,69.0,3.0,18.0,350.0,445.44,358.84
2016,6,27,7,15,743.0,73.0,2.95,18.5,400.0,500.87,403.29
2016,6,27,7,30,772.0,77.0,2.9,19.0,450.0,557.8,447.34
2016,6,27,7,45,793.0,80.0,2.85,20.0,499.0,609.63,485.14
2016,6,27,8,0,814.0,83.0,2.8,21.0,548.0,661.66,521.01
2016,6,27,8,15,830.5,85.5,2.85,21.5,595.0,706.41,550.85
2016,6,27,8,30,847.0,88.0,2.9,22.0,642.0,753.56,581.93
2016,6,27,8,45,860.0,90.5,3.0,23.0,685.0,796.92,608.9
2016,6,27,9,0,873.0,93.0,3.1,24.0,728.0,838.81,634.38
2016,6,27,9,15,883.0,94.5,3.15,24.5,767.0,875.3,656.75
2016,6,27,9,30,893.0,96.0,3.2,25.0,806.0,909.7,677.5
2016,6,27,9,45,889.0,104.0,3.25,25.5,836.0,935.81,692.55
2016,6,27,10,0,885.0,112.0,3.3,26.0,866.0,958.76,705.49
2016,6,27,10,15,891.5,113.5,3.35,26.5,893.5,981.79,718.5
2016,6,27,10,30,898.0,115.0,3.4,27.0,921.0,1001.99,729.61
2016,6,27,10,45,902.5,116.0,3.5,27.5,942.0,1016.73,737.59
2016,6,27,11,0,907.0,117.0,3.6,28.0,963.0,1028.38,743.66
2016,6,27,11,15,909.5,117.5,3.65,28.0,977.0,1034.35,747.29
2016,6,27,11,30,912.0,118.0,3.7,28.0,991.0,1037.11,749.0
2016,6,27,11,45,913.5,118.0,3.8,28.5,997.5,1035.14,746.66
2016,6,27,12,0,915.0,118.0,3.9,29.0,1004.0,1029.96,742.37
2016,6,27,12,15,915.0,118.0,4.05,29.0,1003.5,1020.13,736.98
2016,6,27,12,30,915.0,118.0,4.2,29.0,1003.0,1007.2,729.62
2016,6,27,12,45,918.5,115.0,4.35,29.0,996.5,991.59,720.54
2016,6,27,13,0,922.0,112.0,4.5,29.0,990.0,972.89,709.41
2016,6,27,13,15,919.0,111.5,4.6,29.0,975.0,947.63,693.68
2016,6,27,13,30,916.0,111.0,4.7,29.0,960.0,919.68,676.33
2016,6,27,13,45,912.5,109.5,4.85,29.0,938.5,887.74,656.55
2016,6,27,14,0,909.0,108.0,5.0,29.0,917.0,853.38,634.89
2016,6,27,14,15,902.5,106.5,5.05,28.5,888.5,814.4,610.47
2016,6,27,14,30,896.0,105.0,5.1,28.0,860.0,773.54,584.39
2016,6,27,14,45,888.5,103.5,5.15,28.0,825.5,730.28,555.09
2016,6,27,15,0,881.0,102.0,5.2,28.0,791.0,685.6,523.8
2016,6,27,15,15,870.5,100.0,5.25,27.5,751.5,637.37,488.82
2016,6,27,15,30,860.0,98.0,5.3,27.0,712.0,588.41,452.27
2016,6,27,15,45,847.5,95.0,5.35,27.0,668.5,536.97,411.9
2016,6,27,16,0,835.0,92.0,5.4,27.0,625.0,485.45,370.39
2016,6,27,16,15,817.0,89.5,5.45,26.5,578.0,429.26,324.92
2016,6,27,16,30,799.0,87.0,5.5,26.0,531.0,376.71,280.9
2016,6,27,16,45,777.5,83.0,5.55,25.5,481.5,322.88,234.9
2016,6,27,17,0,756.0,79.0,5.6,25.0,432.0,270.86,189.64
2016,6,27,17,15,725.0,75.0,5.55,24.0,382.0,218.83,145.05
2016,6,27,17,30,694.0,71.0,5.5,23.0,332.0,170.05,104.32
2016,6,27,17,45,653.0,65.5,5.5,22.5,282.0,119.26,65.43
2016,6,27,18,0,612.0,60.0,5.5,22.0,232.0,75.87,38.53
2016,6,27,18,15,550.0,53.5,5.35,21.0,185.0,36.37,26.03
2016,6,27,18,30,488.0,47.0,5.2,20.0,138.0,33.53,23.41
2016,6,27,18,45,393.5,38.0,5.1,19.5,97.0,28.2,18.37
2016,6,27,19,0,299.0,29.0,5.0,19.0,56.0,22.5,12.02
2016,6,27,19,15,149.5,14.5,4.85,18.5,28.0,10.95,0.0
2016,6,27,19,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,5,15,155.0,16.5,3.65,14.0,33.5,42.71,7.74
2016,6,28,5,30,310.0,33.0,3.6,14.0,67.0,102.02,63.94
2016,6,28,5,45,396.5,42.5,3.6,14.5,108.5,150.76,106.24
2016,6,28,6,0,483.0,52.0,3.6,15.0,150.0,208.75,156.64
2016,6,28,6,15,542.5,59.0,3.5,15.5,197.0,263.48,205.37
2016,6,28,6,30,602.0,66.0,3.4,16.0,244.0,324.02,258.19
2016,6,28,6,45,644.5,71.0,3.3,16.5,294.0,380.12,306.38
2016,6,28,7,0,687.0,76.0,3.2,17.0,344.0,439.71,355.83
2016,6,28,7,15,717.5,80.0,3.15,17.5,394.5,493.68,399.42
2016,6,28,7,30,748.0,84.0,3.1,18.0,445.0,550.36,443.61
2016,6,28,7,45,772.5,86.5,3.05,19.0,494.5,602.89,482.3
2016,6,28,8,0,797.0,89.0,3.0,20.0,544.0,655.94,519.67
2016,6,28,8,15,814.5,92.0,2.95,20.5,591.0,704.64,552.22
2016,6,28,8,30,832.0,95.0,2.9,21.0,638.0,749.07,581.01
2016,6,28,8,45,847.0,96.5,2.9,21.5,681.5,792.43,608.77
2016,6,28,9,0,862.0,98.0,2.9,22.0,725.0,834.5,635.18
2016,6,28,9,15,872.5,100.0,2.85,22.5,764.0,871.65,657.46
2016,6,28,9,30,883.0,102.0,2.8,23.0,803.0,906.76,678.05
2016,6,28,9,45,892.0,103.0,2.8,23.5,836.5,937.19,695.64
2016,6,28,10,0,901.0,104.0,2.8,24.0,870.0,965.14,711.46
2016,6,28,10,15,907.5,105.0,2.85,24.0,898.0,988.03,725.72
2016,6,28,10,30,914.0,106.0,2.9,24.0,926.0,1008.04,738.18
2016,6,28,10,45,918.0,107.0,3.0,24.5,947.0,1022.57,746.15
2016,6,28,11,0,922.0,108.0,3.1,25.0,968.0,1033.95,752.17
2016,6,28,11,15,924.5,108.5,3.2,25.0,982.0,1040.09,756.39
2016,6,28,11,30,927.0,109.0,3.3,25.0,996.0,1042.96,758.64
2016,6,28,11,45,928.0,109.5,3.4,25.5,1002.5,1041.05,756.44
2016,6,28,12,0,929.0,110.0,3.5,26.0,1009.0,1035.89,752.24
2016,6,28,12,15,929.5,110.0,3.6,26.0,1009.0,1026.5,746.89
2016,6,28,12,30,930.0,110.0,3.7,26.0,1009.0,1013.94,739.56
2016,6,28,12,45,920.0,115.0,3.85,26.0,998.5,993.2,727.22
2016,6,28,13,0,910.0,120.0,4.0,26.0,988.0,969.74,713.06
2016,6,28,13,15,907.5,119.5,4.1,25.5,973.0,945.21,699.2
2016,6,28,13,30,905.0,119.0,4.2,25.0,958.0,917.98,683.38
2016,6,28,13,45,902.0,117.0,4.3,25.0,936.5,886.3,663.05
2016,6,28,14,0,899.0,115.0,4.4,25.0,915.0,852.2,640.92
2016,6,28,14,15,892.5,114.0,4.4,25.0,887.0,814.03,615.38
2016,6,28,14,30,886.0,113.0,4.4,25.0,859.0,774.0,588.36
2016,6,28,14,45,880.0,110.0,4.45,25.0,825.5,730.75,558.96
2016,6,28,15,0,874.0,107.0,4.5,25.0,792.0,685.98,527.46
2016,6,28,15,15,863.0,105.0,4.45,24.5,752.5,637.73,492.07
2016,6,28,15,30,852.0,103.0,4.4,24.0,713.0,588.8,455.22
2016,6,28,15,45,840.5,100.0,4.4,23.5,669.5,538.23,416.23
2016,6,28,16,0,829.0,97.0,4.4,23.0,626.0,484.88,373.94
2016,6,28,16,15,810.5,94.0,4.35,22.5,578.5,430.95,329.76
2016,6,28,16,30,792.0,91.0,4.3,22.0,531.0,378.06,285.15
2016,6,28,16,45,770.5,87.0,4.3,22.0,482.0,324.56,238.65
2016,6,28,17,0,749.0,83.0,4.3,22.0,433.0,272.88,193.05
2016,6,28,17,15,717.0,78.5,4.3,21.0,382.5,220.53,148.06
2016,6,28,17,30,685.0,74.0,4.3,20.0,332.0,168.57,104.57
2016,6,28,17,45,643.0,68.5,4.35,19.5,282.0,120.91,67.93
2016,6,28,18,0,601.0,63.0,4.4,19.0,232.0,77.96,41.05
2016,6,28,18,15,537.5,56.0,4.4,18.0,184.5,38.54,28.29
2016,6,28,18,30,474.0,49.0,4.4,17.0,137.0,35.3,25.29
2016,6,28,18,45,376.5,39.5,4.4,16.5,96.5,29.59,19.84
2016,6,28,19,0,279.0,30.0,4.4,16.0,56.0,23.48,12.99
2016,6,28,19,15,139.5,15.0,4.35,15.5,28.0,11.42,0.0
2016,6,28,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,9.5,4.35,12.5,9.5,9.16,0.0
2016,6,29,5,30,0.0,19.0,4.4,13.0,19.0,18.33,9.06
2016,6,29,5,45,0.0,31.0,4.5,13.5,31.0,29.93,19.42
2016,6,29,6,0,0.0,43.0,4.6,14.0,43.0,41.54,29.58
2016,6,29,6,15,0.0,56.5,4.55,14.5,56.5,54.75,40.98
2016,6,29,6,30,0.0,70.0,4.5,15.0,70.0,68.05,52.27
2016,6,29,6,45,0.0,84.5,4.5,15.5,84.5,82.35,64.19
2016,6,29,7,0,0.0,99.0,4.5,16.0,99.0,96.66,75.9
2016,6,29,7,15,0.0,107.5,4.45,16.0,107.5,104.91,82.53
2016,6,29,7,30,0.0,116.0,4.4,16.0,116.0,113.18,89.11
2016,6,29,7,45,0.0,132.0,4.4,16.5,132.0,129.03,101.65
2016,6,29,8,0,0.0,148.0,4.4,17.0,148.0,144.88,114.03
2016,6,29,8,15,1.0,161.5,4.35,17.5,162.5,158.95,124.84
2016,6,29,8,30,2.0,175.0,4.3,18.0,177.0,173.1,135.61
2016,6,29,8,45,7.0,202.5,4.3,18.5,208.0,204.67,160.27
2016,6,29,9,0,12.0,230.0,4.3,19.0,239.0,236.6,184.85
2016,6,29,9,15,15.0,252.0,4.25,19.0,264.0,261.5,203.92
2016,6,29,9,30,18.0,274.0,4.2,19.0,289.0,286.53,222.94
2016,6,29,9,45,19.0,287.5,4.2,19.5,303.5,301.18,233.37
2016,6,29,10,0,20.0,301.0,4.2,20.0,318.0,315.8,243.73
2016,6,29,10,15,23.0,322.0,4.2,20.0,342.5,339.87,261.75
2016,6,29,10,30,26.0,343.0,4.2,20.0,367.0,371.53,285.35
2016,6,29,10,45,44.5,385.0,4.2,20.5,426.5,432.71,330.8
2016,6,29,11,0,63.0,427.0,4.2,21.0,486.0,493.89,375.29
2016,6,29,11,15,93.5,451.0,4.2,21.0,539.5,548.2,415.46
2016,6,29,11,30,124.0,475.0,4.2,21.0,593.0,608.69,459.51
2016,6,29,11,45,240.0,456.5,4.25,21.0,687.5,709.06,534.94
2016,6,29,12,0,356.0,438.0,4.3,21.0,782.0,801.29,602.92
2016,6,29,12,15,421.0,418.0,4.35,21.0,825.5,842.56,633.16
2016,6,29,12,30,486.0,398.0,4.4,21.0,869.0,877.14,658.94
2016,6,29,12,45,501.0,379.5,4.45,21.0,861.0,862.04,649.45
2016,6,29,13,0,516.0,361.0,4.5,21.0,853.0,844.85,638.79
2016,6,29,13,15,724.0,237.0,4.5,20.5,915.5,898.17,683.6
2016,6,29,13,30,932.0,113.0,4.5,20.0,978.0,936.25,711.52
2016,6,29,13,45,927.5,112.5,4.55,20.0,955.5,903.99,689.84
2016,6,29,14,0,923.0,112.0,4.6,20.0,933.0,869.31,666.8
2016,6,29,14,15,917.0,110.5,4.6,20.0,904.5,830.25,640.16
2016,6,29,14,30,911.0,109.0,4.6,20.0,876.0,789.22,611.92
2016,6,29,14,45,903.0,107.0,4.6,20.0,841.0,744.52,580.78
2016,6,29,15,0,895.0,105.0,4.6,20.0,806.0,698.41,547.62
2016,6,29,15,15,884.5,103.0,4.6,19.5,766.0,649.55,511.26
2016,6,29,15,30,874.0,101.0,4.6,19.0,726.0,599.92,473.27
2016,6,29,15,45,662.5,163.5,4.65,18.5,620.0,499.24,393.94
2016,6,29,16,0,451.0,226.0,4.7,18.0,514.0,420.32,330.97
2016,6,29,16,15,416.5,215.5,4.7,17.5,465.5,370.87,291.41
2016,6,29,16,30,382.0,205.0,4.7,17.0,417.0,327.39,255.89
2016,6,29,16,45,271.0,199.5,4.75,17.0,343.0,264.24,205.46
2016,6,29,17,0,160.0,194.0,4.8,17.0,269.0,215.87,168.02
2016,6,29,17,15,143.5,171.5,4.8,16.5,232.5,182.16,140.72
2016,6,29,17,30,127.0,149.0,4.8,16.0,196.0,150.44,115.15
2016,6,29,17,45,114.0,129.0,4.8,15.5,166.5,123.08,93.41
2016,6,29,18,0,101.0,109.0,4.8,15.0,137.0,97.34,73.71
2016,6,29,18,15,87.0,88.0,4.7,14.5,109.0,72.61,58.91
2016,6,29,18,30,73.0,67.0,4.6,14.0,81.0,56.43,44.24
2016,6,29,18,45,50.0,48.5,4.6,14.0,57.0,41.64,30.51
2016,6,29,19,0,27.0,30.0,4.6,14.0,33.0,27.71,16.49
2016,6,29,19,15,13.5,15.0,4.55,13.5,16.5,14.33,0.0
2016,6,29,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,5,15,134.0,18.0,4.05,12.5,32.0,40.06,4.31
2016,6,30,5,30,268.0,36.0,4.0,13.0,64.0,95.82,60.42
2016,6,30,5,45,361.0,46.5,4.0,13.5,105.5,145.23,103.02
2016,6,30,6,0,454.0,57.0,4.0,14.0,147.0,204.24,154.04
2016,6,30,6,15,517.0,64.5,3.8,14.5,195.0,259.23,202.94
2016,6,30,6,30,580.0,72.0,3.6,15.0,243.0,320.4,256.32
2016,6,30,6,45,328.0,112.5,3.45,15.5,213.0,277.0,224.7
2016,6,30,7,0,76.0,153.0,3.3,16.0,183.0,195.16,157.57
2016,6,30,7,15,402.5,124.0,3.1,16.5,314.0,363.55,296.89
2016,6,30,7,30,729.0,95.0,2.9,17.0,445.0,550.92,445.44
2016,6,30,7,45,529.0,159.0,2.75,17.5,427.5,520.61,417.55
2016,6,30,8,0,329.0,223.0,2.6,18.0,410.0,467.27,371.97
2016,6,30,8,15,284.5,254.0,2.5,18.5,426.0,481.17,380.1
2016,6,30,8,30,240.0,285.0,2.4,19.0,442.0,490.69,384.17
2016,6,30,8,45,539.5,201.5,2.3,19.5,584.0,658.93,513.84
2016,6,30,9,0,839.0,118.0,2.2,20.0,726.0,840.13,640.26
2016,6,30,9,15,851.0,120.0,2.2,20.5,765.5,878.09,661.82
2016,6,30,9,30,863.0,122.0,2.2,21.0,805.0,909.28,679.89
2016,6,30,9,45,880.0,119.0,2.25,21.5,841.5,942.4,699.62
2016,6,30,10,0,897.0,116.0,2.3,22.0,878.0,973.45,717.82
2016,6,30,10,15,903.5,117.5,2.35,22.0,906.0,996.82,732.32
2016,6,30,10,30,910.0,119.0,2.4,22.0,934.0,1017.3,745.07
2016,6,30,10,45,914.0,120.5,2.45,22.5,955.0,1032.31,752.91
2016,6,30,11,0,918.0,122.0,2.5,23.0,976.0,1044.17,758.83
2016,6,30,11,15,920.5,122.5,2.6,23.0,990.5,1050.29,763.2
2016,6,30,11,30,923.0,123.0,2.7,23.0,1005.0,1053.15,765.62
2016,6,30,11,45,924.5,123.0,2.85,23.5,1012.0,1051.24,764.1
2016,6,30,12,0,926.0,123.0,3.0,24.0,1019.0,1046.07,760.55
2016,6,30,12,15,925.5,123.0,3.1,24.0,1018.0,1035.72,754.75
2016,6,30,12,30,925.0,123.0,3.2,24.0,1017.0,1022.24,746.99
2016,6,30,12,45,915.5,128.0,3.35,24.0,1006.5,1002.0,735.23
2016,6,30,13,0,906.0,133.0,3.5,24.0,996.0,979.05,721.62
2016,6,30,13,15,902.5,132.0,3.6,24.0,980.5,953.2,705.66
2016,6,30,13,30,899.0,131.0,3.7,24.0,965.0,924.72,687.84
2016,6,30,13,45,894.5,129.5,3.85,24.0,942.5,892.4,667.56
2016,6,30,14,0,890.0,128.0,4.0,24.0,920.0,857.76,645.46
2016,6,30,14,15,883.0,126.5,4.05,24.0,891.0,819.0,619.81
2016,6,30,14,30,876.0,125.0,4.1,24.0,862.0,778.43,592.66
2016,6,30,14,45,867.0,123.0,4.15,24.0,827.5,734.35,562.73
2016,6,30,15,0,858.0,121.0,4.2,24.0,793.0,689.01,530.26
2016,6,30,15,15,846.0,118.5,4.2,23.5,752.5,638.93,493.81
2016,6,30,15,30,834.0,116.0,4.2,23.0,712.0,589.28,456.62
2016,6,30,15,45,818.5,113.0,4.25,23.0,667.5,537.03,415.65
2016,6,30,16,0,803.0,110.0,4.3,23.0,623.0,485.08,373.79
2016,6,30,16,15,783.0,106.5,4.3,22.5,575.5,431.27,330.02
2016,6,30,16,30,763.0,103.0,4.3,22.0,528.0,378.7,285.99
2016,6,30,16,45,737.0,99.0,4.3,22.0,478.0,322.49,237.73
2016,6,30,17,0,711.0,95.0,4.3,22.0,428.0,271.05,192.72
2016,6,30,17,15,676.5,90.0,4.25,21.5,377.0,219.43,148.38
2016,6,30,17,30,642.0,85.0,4.2,21.0,326.0,171.45,108.28
2016,6,30,17,45,595.0,78.5,4.2,20.5,276.0,124.61,72.67
2016,6,30,18,0,548.0,72.0,4.2,20.0,226.0,83.08,46.69
2016,6,30,18,15,480.5,63.5,4.15,19.0,179.0,45.16,33.95
2016,6,30,18,30,413.0,55.0,4.1,18.0,132.0,40.83,29.98
2016,6,30,18,45,313.0,44.0,4.1,17.5,92.0,33.32,22.94
2016,6,30,19,0,213.0,33.0,4.1,17.0,52.0,25.62,14.58
2016,6,30,19,15,106.5,16.5,4.1,16.5,26.0,12.87,0.0
2016,6,30,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
