Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,1,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,121.0,18.0,3.35,13.0,30.5,38.0,2.13
2016,7,1,5,30,242.0,36.0,3.4,13.0,61.0,90.58,57.02
2016,7,1,5,45,337.0,46.5,3.45,13.5,102.0,138.92,98.47
2016,7,1,6,0,432.0,57.0,3.5,14.0,143.0,197.16,148.55
2016,7,1,6,15,495.5,65.0,3.45,14.5,190.0,251.65,196.85
2016,7,1,6,30,559.0,73.0,3.4,15.0,237.0,312.39,249.81
2016,7,1,6,45,604.0,79.0,3.4,15.5,287.0,368.57,298.23
2016,7,1,7,0,649.0,85.0,3.4,16.0,337.0,428.52,348.32
2016,7,1,7,15,682.0,90.0,3.35,16.0,387.5,484.21,394.22
2016,7,1,7,30,715.0,95.0,3.3,16.0,438.0,541.89,440.39
2016,7,1,7,45,740.5,98.5,3.25,16.5,487.5,593.38,479.69
2016,7,1,8,0,766.0,102.0,3.2,17.0,537.0,646.95,519.32
2016,7,1,8,15,785.0,105.5,3.1,17.5,584.0,696.14,553.12
2016,7,1,8,30,804.0,109.0,3.0,18.0,631.0,744.9,585.35
2016,7,1,8,45,819.5,111.0,2.95,18.5,674.5,788.51,613.41
2016,7,1,9,0,835.0,113.0,2.9,19.0,718.0,830.9,640.12
2016,7,1,9,15,846.5,115.0,2.85,19.0,757.5,863.79,661.02
2016,7,1,9,30,858.0,117.0,2.8,19.0,797.0,899.14,683.48
2016,7,1,9,45,868.0,118.5,2.75,19.5,831.0,930.47,701.63
2016,7,1,10,0,878.0,120.0,2.7,20.0,865.0,959.43,717.98
2016,7,1,10,15,884.5,121.5,2.7,20.0,893.0,982.47,732.11
2016,7,1,10,30,891.0,123.0,2.7,20.0,921.0,1002.7,744.43
2016,7,1,10,45,896.5,123.5,2.75,20.5,942.5,1017.96,752.59
2016,7,1,11,0,902.0,124.0,2.8,21.0,964.0,1030.17,758.84
2016,7,1,11,15,905.0,124.5,2.85,21.0,978.0,1036.75,762.99
2016,7,1,11,30,908.0,125.0,2.9,21.0,992.0,1040.13,765.22
2016,7,1,11,45,910.5,125.0,2.95,21.5,999.5,1039.28,763.35
2016,7,1,12,0,913.0,125.0,3.0,22.0,1007.0,1035.22,759.54
2016,7,1,12,15,913.0,125.0,3.1,22.0,1006.5,1025.51,754.07
2016,7,1,12,30,913.0,125.0,3.2,22.0,1006.0,1012.69,746.64
2016,7,1,12,45,907.5,127.0,3.3,22.0,997.0,993.54,735.07
2016,7,1,13,0,902.0,129.0,3.4,22.0,988.0,971.59,721.64
2016,7,1,13,15,899.0,128.0,3.5,22.0,972.5,946.34,705.95
2016,7,1,13,30,896.0,127.0,3.6,22.0,957.0,918.43,688.38
2016,7,1,13,45,891.5,125.5,3.7,22.0,935.5,886.22,667.75
2016,7,1,14,0,887.0,124.0,3.8,22.0,914.0,851.72,645.36
2016,7,1,14,15,880.0,122.5,3.85,21.5,885.0,813.09,620.84
2016,7,1,14,30,873.0,121.0,3.9,21.0,856.0,772.66,594.7
2016,7,1,14,45,864.5,119.0,3.95,21.0,821.5,729.07,564.82
2016,7,1,15,0,856.0,117.0,4.0,21.0,787.0,684.19,532.47
2016,7,1,15,15,844.0,114.5,4.0,20.5,747.0,635.58,496.66
2016,7,1,15,30,832.0,112.0,4.0,20.0,707.0,584.61,458.11
2016,7,1,15,45,817.0,109.5,4.0,20.0,663.0,533.2,417.24
2016,7,1,16,0,802.0,107.0,4.0,20.0,619.0,482.03,375.46
2016,7,1,16,15,782.0,103.5,3.95,19.5,571.5,428.27,331.2
2016,7,1,16,30,762.0,100.0,3.9,19.0,524.0,375.74,286.69
2016,7,1,16,45,736.5,96.0,3.85,19.0,474.5,322.44,240.19
2016,7,1,17,0,711.0,92.0,3.8,19.0,425.0,268.55,192.77
2016,7,1,17,15,676.5,87.0,3.75,18.5,374.0,216.92,147.97
2016,7,1,17,30,642.0,82.0,3.7,18.0,323.0,168.91,107.42
2016,7,1,17,45,595.5,76.0,3.65,17.5,273.5,122.54,71.77
2016,7,1,18,0,549.0,70.0,3.6,17.0,224.0,81.41,45.82
2016,7,1,18,15,482.5,62.0,3.55,16.5,177.5,43.83,33.15
2016,7,1,18,30,416.0,54.0,3.5,16.0,131.0,39.9,29.44
2016,7,1,18,45,317.0,42.5,3.45,15.5,91.0,32.47,22.42
2016,7,1,19,0,218.0,31.0,3.4,15.0,51.0,23.97,13.4
2016,7,1,19,15,109.0,15.5,3.3,14.5,25.5,12.05,0.0
2016,7,1,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,5,15,125.0,17.0,2.75,13.0,30.0,37.2,0.0
2016,7,2,5,30,250.0,34.0,2.9,13.0,60.0,89.61,55.68
2016,7,2,5,45,342.5,44.5,3.05,13.5,100.5,137.84,97.25
2016,7,2,6,0,435.0,55.0,3.2,14.0,141.0,195.49,146.91
2016,7,2,6,15,497.5,63.0,3.2,14.5,188.0,249.69,195.01
2016,7,2,6,30,560.0,71.0,3.2,15.0,235.0,310.07,247.71
2016,7,2,6,45,297.5,107.0,3.25,15.5,196.0,256.64,208.07
2016,7,2,7,0,35.0,143.0,3.3,16.0,157.0,163.59,131.38
2016,7,2,7,15,114.5,170.0,3.3,16.5,223.5,242.26,196.26
2016,7,2,7,30,194.0,197.0,3.3,17.0,290.0,323.77,261.98
2016,7,2,7,45,475.5,150.0,3.3,17.5,411.0,475.58,385.04
2016,7,2,8,0,757.0,103.0,3.3,18.0,532.0,641.24,514.1
2016,7,2,8,15,776.0,106.5,3.3,18.0,578.5,690.1,548.5
2016,7,2,8,30,795.0,110.0,3.3,18.0,625.0,738.54,582.21
2016,7,2,8,45,808.5,113.5,3.3,18.5,668.0,781.87,610.59
2016,7,2,9,0,822.0,117.0,3.3,19.0,711.0,823.88,637.6
2016,7,2,9,15,833.5,119.0,3.25,19.5,750.0,860.97,660.46
2016,7,2,9,30,845.0,121.0,3.2,20.0,789.0,891.33,678.36
2016,7,2,9,45,848.5,126.0,3.2,20.5,821.5,920.05,695.32
2016,7,2,10,0,852.0,131.0,3.2,21.0,854.0,946.11,710.36
2016,7,2,10,15,859.0,132.5,3.2,21.0,881.5,969.15,724.7
2016,7,2,10,30,866.0,134.0,3.2,21.0,909.0,989.46,737.24
2016,7,2,10,45,869.5,136.0,3.2,21.5,930.0,1003.98,744.56
2016,7,2,11,0,873.0,138.0,3.2,22.0,951.0,1015.48,749.97
2016,7,2,11,15,876.5,139.0,3.2,22.0,965.5,1022.89,754.24
2016,7,2,11,30,880.0,140.0,3.2,22.0,980.0,1027.19,756.61
2016,7,2,11,45,880.0,141.5,3.2,22.0,986.5,1025.35,755.09
2016,7,2,12,0,880.0,143.0,3.2,22.0,993.0,1020.41,751.71
2016,7,2,12,15,880.0,143.0,3.2,22.0,992.5,1010.93,745.48
2016,7,2,12,30,880.0,143.0,3.2,22.0,992.0,998.47,737.41
2016,7,2,12,45,886.0,137.5,3.25,22.0,987.0,983.44,728.12
2016,7,2,13,0,892.0,132.0,3.3,22.0,982.0,965.33,716.84
2016,7,2,13,15,889.0,131.5,3.3,22.0,967.0,940.79,700.94
2016,7,2,13,30,886.0,131.0,3.3,22.0,952.0,913.63,683.3
2016,7,2,13,45,880.0,130.5,3.3,22.0,930.0,881.39,662.17
2016,7,2,14,0,874.0,130.0,3.3,22.0,908.0,846.95,639.46
2016,7,2,14,15,867.0,128.5,3.3,21.5,879.5,808.76,615.18
2016,7,2,14,30,860.0,127.0,3.3,21.0,851.0,768.79,589.36
2016,7,2,14,45,850.0,125.5,3.3,21.0,816.5,725.1,559.45
2016,7,2,15,0,840.0,124.0,3.3,21.0,782.0,679.39,526.36
2016,7,2,15,15,828.0,121.5,3.25,20.5,742.5,631.02,490.88
2016,7,2,15,30,816.0,119.0,3.2,20.0,703.0,582.17,454.07
2016,7,2,15,45,800.0,116.5,3.15,20.0,659.0,530.95,413.6
2016,7,2,16,0,784.0,114.0,3.1,20.0,615.0,480.1,372.38
2016,7,2,16,15,764.0,110.5,3.05,19.5,567.5,427.21,329.21
2016,7,2,16,30,744.0,107.0,3.0,19.0,520.0,375.58,285.81
2016,7,2,16,45,717.5,102.5,2.95,18.5,470.5,319.58,238.1
2016,7,2,17,0,691.0,98.0,2.9,18.0,421.0,268.54,193.62
2016,7,2,17,15,656.5,92.5,2.85,17.5,371.0,217.49,149.46
2016,7,2,17,30,622.0,87.0,2.8,17.0,321.0,170.09,109.5
2016,7,2,17,45,574.5,80.0,2.75,17.0,271.5,123.79,73.78
2016,7,2,18,0,527.0,73.0,2.7,17.0,222.0,82.85,47.71
2016,7,2,18,15,462.5,64.0,2.6,16.5,175.5,45.57,34.69
2016,7,2,18,30,398.0,55.0,2.5,16.0,129.0,40.86,30.28
2016,7,2,18,45,305.5,43.0,2.45,15.5,89.5,32.52,22.47
2016,7,2,19,0,213.0,31.0,2.4,15.0,50.0,23.97,13.38
2016,7,2,19,15,106.5,15.5,2.35,14.5,25.0,12.06,0.0
2016,7,2,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,5,15,132.0,16.5,2.8,12.5,30.0,37.36,0.0
2016,7,3,5,30,264.0,33.0,2.9,13.0,60.0,91.46,56.31
2016,7,3,5,45,357.0,43.5,3.0,13.5,101.0,139.92,98.32
2016,7,3,6,0,450.0,54.0,3.1,14.0,142.0,198.38,148.74
2016,7,3,6,15,512.0,61.5,3.05,14.5,189.0,252.6,196.95
2016,7,3,6,30,574.0,69.0,3.0,15.0,236.0,312.93,249.64
2016,7,3,6,45,300.5,104.5,3.0,15.5,193.5,255.02,206.58
2016,7,3,7,0,27.0,140.0,3.0,16.0,151.0,156.34,125.29
2016,7,3,7,15,39.5,164.0,2.95,16.5,182.0,189.31,152.15
2016,7,3,7,30,52.0,188.0,2.9,17.0,213.0,223.4,179.22
2016,7,3,7,45,66.5,213.5,2.9,17.5,249.0,261.44,209.03
2016,7,3,8,0,81.0,239.0,2.9,18.0,285.0,300.6,239.2
2016,7,3,8,15,119.0,265.0,2.85,18.0,339.0,365.09,289.52
2016,7,3,8,30,157.0,291.0,2.8,18.0,393.0,425.99,336.13
2016,7,3,8,45,207.5,307.5,2.8,18.5,451.5,489.12,383.44
2016,7,3,9,0,258.0,324.0,2.8,19.0,510.0,562.76,437.34
2016,7,3,9,15,558.5,219.5,2.8,19.5,651.5,731.03,566.09
2016,7,3,9,30,859.0,115.0,2.8,20.0,793.0,897.16,680.79
2016,7,3,9,45,884.0,107.5,2.8,20.5,831.0,932.9,701.08
2016,7,3,10,0,909.0,100.0,2.8,21.0,869.0,966.94,721.15
2016,7,3,10,15,914.5,101.0,2.75,21.0,897.0,989.27,734.25
2016,7,3,10,30,920.0,102.0,2.7,21.0,925.0,1008.65,745.49
2016,7,3,10,45,924.0,103.0,2.7,21.5,946.0,1023.5,752.83
2016,7,3,11,0,928.0,104.0,2.7,22.0,967.0,1035.18,758.19
2016,7,3,11,15,930.5,104.5,2.7,22.0,981.5,1041.59,761.72
2016,7,3,11,30,933.0,105.0,2.7,22.0,996.0,1044.7,763.28
2016,7,3,11,45,934.0,105.5,2.75,22.0,1002.5,1043.01,762.38
2016,7,3,12,0,935.0,106.0,2.8,22.0,1009.0,1038.02,759.5
2016,7,3,12,15,935.0,106.0,2.8,22.0,1008.5,1028.28,753.18
2016,7,3,12,30,935.0,106.0,2.8,22.0,1008.0,1015.35,744.91
2016,7,3,12,45,917.5,116.0,2.85,22.0,995.5,992.49,730.7
2016,7,3,13,0,900.0,126.0,2.9,22.0,983.0,967.09,714.85
2016,7,3,13,15,897.0,125.5,2.9,22.0,968.0,942.41,699.07
2016,7,3,13,30,894.0,125.0,2.9,22.0,953.0,915.08,681.48
2016,7,3,13,45,889.0,123.5,2.95,22.0,931.0,882.54,660.68
2016,7,3,14,0,884.0,122.0,3.0,22.0,909.0,847.73,638.19
2016,7,3,14,15,877.0,121.0,3.0,22.0,880.5,809.7,613.0
2016,7,3,14,30,870.0,120.0,3.0,22.0,852.0,769.87,586.35
2016,7,3,14,45,861.5,118.0,3.05,22.0,817.5,726.41,557.12
2016,7,3,15,0,853.0,116.0,3.1,22.0,783.0,681.65,525.47
2016,7,3,15,15,841.0,113.5,3.1,21.5,743.5,633.17,490.29
2016,7,3,15,30,829.0,111.0,3.1,21.0,704.0,582.32,452.39
2016,7,3,15,45,814.5,108.0,3.1,21.0,660.0,530.82,412.01
2016,7,3,16,0,800.0,105.0,3.1,21.0,616.0,479.52,370.65
2016,7,3,16,15,780.5,102.0,3.1,20.5,569.0,426.51,327.51
2016,7,3,16,30,761.0,99.0,3.1,20.0,522.0,374.67,284.0
2016,7,3,16,45,736.5,94.5,3.15,19.5,472.5,321.24,238.32
2016,7,3,17,0,712.0,90.0,3.2,19.0,423.0,267.19,191.41
2016,7,3,17,15,678.5,85.0,3.2,18.5,373.0,215.68,146.76
2016,7,3,17,30,645.0,80.0,3.2,18.0,323.0,167.69,106.22
2016,7,3,17,45,600.5,74.0,3.2,17.5,273.5,121.32,70.53
2016,7,3,18,0,556.0,68.0,3.2,17.0,224.0,79.97,44.43
2016,7,3,18,15,491.5,60.0,3.1,16.5,177.5,41.97,31.51
2016,7,3,18,30,427.0,52.0,3.0,16.0,131.0,38.09,27.85
2016,7,3,18,45,334.0,41.0,2.9,15.5,91.5,31.08,21.22
2016,7,3,19,0,241.0,30.0,2.8,15.0,52.0,23.57,13.01
2016,7,3,19,15,120.5,15.0,2.75,14.5,26.0,11.65,0.0
2016,7,3,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,5,15,147.5,15.5,3.2,13.0,30.0,38.81,0.0
2016,7,4,5,30,295.0,31.0,3.3,13.0,60.0,94.96,57.53
2016,7,4,5,45,391.5,39.5,3.45,13.5,101.5,143.66,100.13
2016,7,4,6,0,488.0,48.0,3.6,14.0,143.0,202.71,151.32
2016,7,4,6,15,267.0,77.5,3.55,14.5,132.0,182.3,143.24
2016,7,4,6,30,46.0,107.0,3.5,15.0,121.0,127.96,102.12
2016,7,4,6,45,53.5,127.5,3.45,15.5,146.5,154.7,124.57
2016,7,4,7,0,61.0,148.0,3.4,16.0,172.0,182.12,147.04
2016,7,4,7,15,67.5,170.5,3.3,16.5,200.0,211.8,170.89
2016,7,4,7,30,74.0,193.0,3.2,17.0,228.0,241.99,194.65
2016,7,4,7,45,109.0,219.0,3.15,17.5,277.0,300.62,241.12
2016,7,4,8,0,144.0,245.0,3.1,18.0,326.0,356.64,284.55
2016,7,4,8,15,143.5,267.5,3.05,18.0,354.5,385.61,306.03
2016,7,4,8,30,143.0,290.0,3.0,18.0,383.0,414.13,326.95
2016,7,4,8,45,508.5,191.0,2.95,18.5,553.0,621.55,491.51
2016,7,4,9,0,874.0,92.0,2.9,19.0,723.0,835.22,644.68
2016,7,4,9,15,884.5,94.0,2.9,19.5,762.0,873.01,666.58
2016,7,4,9,30,895.0,96.0,2.9,20.0,801.0,908.75,688.23
2016,7,4,9,45,890.0,104.5,2.9,20.5,831.5,934.88,703.14
2016,7,4,10,0,885.0,113.0,2.9,21.0,862.0,957.78,715.87
2016,7,4,10,15,891.5,114.5,2.9,21.0,890.0,981.12,730.27
2016,7,4,10,30,898.0,116.0,2.9,21.0,918.0,1001.62,742.79
2016,7,4,10,45,901.0,118.0,2.9,21.5,939.0,1016.22,750.03
2016,7,4,11,0,904.0,120.0,2.9,22.0,960.0,1027.69,755.32
2016,7,4,11,15,907.0,121.0,2.9,22.0,974.5,1034.93,759.43
2016,7,4,11,30,910.0,122.0,2.9,22.0,989.0,1038.96,761.59
2016,7,4,11,45,909.0,123.5,2.9,22.0,995.5,1036.25,759.51
2016,7,4,12,0,908.0,125.0,2.9,22.0,1002.0,1030.34,755.53
2016,7,4,12,15,907.5,125.0,2.85,22.0,1001.5,1020.28,748.52
2016,7,4,12,30,907.0,125.0,2.8,22.0,1001.0,1007.13,739.64
2016,7,4,12,45,914.0,119.5,2.8,22.0,995.5,992.7,730.48
2016,7,4,13,0,921.0,114.0,2.8,22.0,990.0,975.05,719.28
2016,7,4,13,15,917.5,113.5,2.8,22.0,975.0,949.51,702.93
2016,7,4,13,30,914.0,113.0,2.8,22.0,960.0,921.28,684.82
2016,7,4,13,45,909.0,112.0,2.8,22.0,938.0,888.7,663.74
2016,7,4,14,0,904.0,111.0,2.8,22.0,916.0,853.78,640.98
2016,7,4,14,15,897.5,110.0,2.8,21.5,887.0,815.51,616.96
2016,7,4,14,30,891.0,109.0,2.8,21.0,858.0,775.34,591.31
2016,7,4,14,45,881.5,107.5,2.8,21.0,823.5,730.85,561.16
2016,7,4,15,0,872.0,106.0,2.8,21.0,789.0,685.1,529.07
2016,7,4,15,15,860.5,104.0,2.8,20.5,749.0,636.59,493.88
2016,7,4,15,30,849.0,102.0,2.8,20.0,709.0,587.45,457.16
2016,7,4,15,45,834.0,99.5,2.85,20.0,664.5,535.57,416.59
2016,7,4,16,0,819.0,97.0,2.9,20.0,620.0,481.28,373.05
2016,7,4,16,15,800.0,94.0,2.9,19.5,572.5,427.53,329.18
2016,7,4,16,30,781.0,91.0,2.9,19.0,525.0,374.87,284.81
2016,7,4,16,45,755.5,88.0,2.95,19.0,475.5,321.44,238.41
2016,7,4,17,0,730.0,85.0,3.0,19.0,426.0,270.25,193.21
2016,7,4,17,15,697.0,80.5,3.0,18.5,375.5,215.73,146.05
2016,7,4,17,30,664.0,76.0,3.0,18.0,325.0,167.25,105.02
2016,7,4,17,45,617.5,70.5,3.05,17.5,275.0,120.06,68.77
2016,7,4,18,0,571.0,65.0,3.1,17.0,225.0,78.09,42.43
2016,7,4,18,15,507.0,57.5,3.05,16.5,178.5,39.82,29.61
2016,7,4,18,30,443.0,50.0,3.0,16.0,132.0,36.3,26.28
2016,7,4,18,45,346.0,39.5,3.0,15.5,92.0,29.69,20.01
2016,7,4,19,0,249.0,29.0,3.0,15.0,52.0,22.62,12.2
2016,7,4,19,15,124.5,14.5,3.0,14.5,26.0,11.03,0.0
2016,7,4,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,5,15,137.0,16.0,3.25,13.0,29.0,37.62,0.0
2016,7,5,5,30,274.0,32.0,3.3,13.0,58.0,91.66,55.38
2016,7,5,5,45,372.5,41.0,3.35,13.5,99.5,140.19,97.75
2016,7,5,6,0,471.0,50.0,3.4,14.0,141.0,199.28,148.73
2016,7,5,6,15,533.5,57.0,3.35,14.5,188.0,254.06,197.67
2016,7,5,6,30,596.0,64.0,3.3,15.0,235.0,315.03,251.17
2016,7,5,6,45,359.5,109.5,3.3,15.5,218.5,286.41,232.01
2016,7,5,7,0,123.0,155.0,3.3,16.0,202.0,225.42,182.59
2016,7,5,7,15,130.0,176.5,3.25,16.0,232.5,257.74,209.14
2016,7,5,7,30,137.0,198.0,3.2,16.0,263.0,290.5,235.33
2016,7,5,7,45,182.0,218.0,3.15,16.5,314.5,346.42,279.65
2016,7,5,8,0,227.0,238.0,3.1,17.0,366.0,405.97,325.85
2016,7,5,8,15,186.5,264.0,3.05,17.5,375.5,413.08,328.75
2016,7,5,8,30,146.0,290.0,3.0,18.0,385.0,416.41,328.67
2016,7,5,8,45,184.0,309.5,3.0,18.5,437.0,472.27,370.61
2016,7,5,9,0,222.0,329.0,3.0,19.0,489.0,530.24,413.07
2016,7,5,9,15,209.5,350.5,3.05,19.0,508.5,548.26,424.88
2016,7,5,9,30,197.0,372.0,3.1,19.0,528.0,564.8,435.73
2016,7,5,9,45,550.5,237.0,3.2,19.5,697.0,770.18,593.95
2016,7,5,10,0,904.0,102.0,3.3,20.0,866.0,963.73,727.15
2016,7,5,10,15,910.5,103.0,3.4,20.0,894.0,987.0,740.94
2016,7,5,10,30,917.0,104.0,3.5,20.0,922.0,1007.38,754.29
2016,7,5,10,45,920.5,105.5,3.6,20.0,943.5,1022.29,764.08
2016,7,5,11,0,924.0,107.0,3.7,20.0,965.0,1034.03,771.89
2016,7,5,11,15,927.0,107.5,3.8,20.0,979.5,1040.98,776.63
2016,7,5,11,30,930.0,108.0,3.9,20.0,994.0,1044.65,779.33
2016,7,5,11,45,930.0,109.5,4.0,20.0,1001.0,1043.03,778.63
2016,7,5,12,0,930.0,111.0,4.1,20.0,1008.0,1038.12,775.86
2016,7,5,12,15,930.5,111.0,4.1,20.0,1008.0,1028.94,769.7
2016,7,5,12,30,931.0,111.0,4.1,20.0,1008.0,1016.58,761.52
2016,7,5,12,45,924.5,114.0,4.2,20.0,999.0,997.36,749.42
2016,7,5,13,0,918.0,117.0,4.3,20.0,990.0,975.29,735.42
2016,7,5,13,15,915.5,116.0,4.35,20.0,975.5,950.24,719.09
2016,7,5,13,30,913.0,115.0,4.4,20.0,961.0,922.45,700.86
2016,7,5,13,45,909.5,113.5,4.45,20.0,939.5,890.7,679.97
2016,7,5,14,0,906.0,112.0,4.5,20.0,918.0,856.52,657.24
2016,7,5,14,15,900.0,111.0,4.55,19.5,890.0,818.56,632.88
2016,7,5,14,30,894.0,110.0,4.6,19.0,862.0,778.67,606.78
2016,7,5,14,45,887.5,107.5,4.7,19.0,828.0,735.23,576.82
2016,7,5,15,0,881.0,105.0,4.8,19.0,794.0,690.28,544.67
2016,7,5,15,15,870.5,103.0,4.85,18.5,755.0,641.99,508.6
2016,7,5,15,30,860.0,101.0,4.9,18.0,716.0,592.94,470.87
2016,7,5,15,45,848.5,98.0,5.0,18.0,672.5,541.91,429.74
2016,7,5,16,0,837.0,95.0,5.1,18.0,629.0,488.1,385.29
2016,7,5,16,15,563.5,159.5,5.15,17.5,507.5,384.0,301.78
2016,7,5,16,30,290.0,224.0,5.2,17.0,386.0,309.78,243.35
2016,7,5,16,45,177.5,205.5,5.3,17.0,302.0,242.76,190.37
2016,7,5,17,0,65.0,187.0,5.4,17.0,218.0,187.84,148.18
2016,7,5,17,15,76.0,167.0,5.45,16.5,199.0,167.4,131.27
2016,7,5,17,30,87.0,147.0,5.5,16.0,180.0,145.88,113.19
2016,7,5,17,45,77.5,126.5,5.6,15.5,152.5,120.74,93.08
2016,7,5,18,0,68.0,106.0,5.7,15.0,125.0,96.87,74.39
2016,7,5,18,15,56.5,85.5,5.6,14.5,99.0,74.4,60.48
2016,7,5,18,30,45.0,65.0,5.5,14.0,73.0,57.61,45.24
2016,7,5,18,45,24.0,46.5,5.45,14.0,51.0,41.97,30.73
2016,7,5,19,0,3.0,28.0,5.4,14.0,29.0,26.53,15.25
2016,7,5,19,15,1.5,14.0,5.35,13.5,14.5,13.52,0.0
2016,7,5,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,6,5,15,126.5,16.0,5.05,13.0,28.0,35.3,0.0
2016,7,6,5,30,253.0,32.0,5.0,13.0,56.0,87.4,52.5
2016,7,6,5,45,350.5,41.5,5.0,13.5,96.5,134.98,94.2
2016,7,6,6,0,448.0,51.0,5.0,14.0,137.0,193.04,144.39
2016,7,6,6,15,510.5,58.0,4.9,14.0,183.5,246.58,192.82
2016,7,6,6,30,573.0,65.0,4.8,14.0,230.0,306.31,246.21
2016,7,6,6,45,286.5,74.0,4.75,14.5,156.5,214.37,174.89
2016,7,6,7,0,0.0,83.0,4.7,15.0,83.0,80.59,62.65
2016,7,6,7,15,0.0,113.0,4.6,15.5,113.0,110.57,87.49
2016,7,6,7,30,0.0,143.0,4.5,16.0,143.0,140.7,111.89
2016,7,6,7,45,0.0,147.0,4.4,16.5,147.0,144.3,114.21
2016,7,6,8,0,0.0,151.0,4.3,17.0,151.0,147.99,116.61
2016,7,6,8,15,0.0,157.5,4.2,17.0,158.0,154.27,121.3
2016,7,6,8,30,0.0,164.0,4.1,17.0,165.0,160.57,126.0
2016,7,6,8,45,15.0,220.5,4.1,17.5,232.0,229.42,180.88
2016,7,6,9,0,30.0,277.0,4.1,18.0,299.0,306.82,241.04
2016,7,6,9,15,26.5,282.5,4.05,18.0,302.5,309.77,242.46
2016,7,6,9,30,23.0,288.0,4.0,18.0,306.0,305.32,238.38
2016,7,6,9,45,84.0,348.0,3.95,18.5,418.5,431.38,335.84
2016,7,6,10,0,145.0,408.0,3.9,19.0,531.0,560.92,432.01
2016,7,6,10,15,201.0,417.0,3.9,19.0,593.5,625.63,479.89
2016,7,6,10,30,257.0,426.0,3.9,19.0,656.0,699.12,533.47
2016,7,6,10,45,333.5,406.5,3.95,19.5,712.0,755.71,574.58
2016,7,6,11,0,410.0,387.0,4.0,20.0,768.0,818.9,619.58
2016,7,6,11,15,424.5,390.5,4.05,20.0,790.0,836.93,631.86
2016,7,6,11,30,439.0,394.0,4.1,20.0,812.0,853.26,643.26
2016,7,6,11,45,681.5,250.0,4.2,20.0,904.5,946.99,716.27
2016,7,6,12,0,924.0,106.0,4.3,20.0,997.0,1027.1,770.5
2016,7,6,12,15,923.5,106.0,4.45,20.0,996.5,1017.06,764.03
2016,7,6,12,30,923.0,106.0,4.6,20.0,996.0,1003.87,756.59
2016,7,6,12,45,530.5,290.0,4.75,20.0,800.5,802.66,614.63
2016,7,6,13,0,138.0,474.0,4.9,20.0,605.0,598.45,455.3
2016,7,6,13,15,149.0,467.0,5.05,20.0,607.0,595.67,455.12
2016,7,6,13,30,160.0,460.0,5.2,20.0,609.0,591.92,453.39
2016,7,6,13,45,150.5,447.5,5.4,20.0,585.0,564.3,433.61
2016,7,6,14,0,141.0,435.0,5.6,20.0,561.0,536.95,413.9
2016,7,6,14,15,146.5,420.5,5.65,19.5,548.0,519.89,402.68
2016,7,6,14,30,152.0,406.0,5.7,19.0,535.0,502.18,390.79
2016,7,6,14,45,138.0,387.0,5.8,19.0,500.0,465.77,363.46
2016,7,6,15,0,124.0,368.0,5.9,19.0,465.0,430.39,336.71
2016,7,6,15,15,143.0,349.0,5.85,18.5,455.5,416.69,327.54
2016,7,6,15,30,162.0,330.0,5.8,18.0,446.0,401.14,316.59
2016,7,6,15,45,109.0,298.0,5.8,18.0,374.0,336.19,265.52
2016,7,6,16,0,56.0,266.0,5.8,18.0,302.0,274.72,217.04
2016,7,6,16,15,66.0,249.5,5.7,17.5,288.5,259.42,205.55
2016,7,6,16,30,76.0,233.0,5.6,17.0,275.0,243.05,192.8
2016,7,6,16,45,74.0,211.5,5.6,17.0,249.0,217.47,172.17
2016,7,6,17,0,72.0,190.0,5.6,17.0,223.0,192.21,151.62
2016,7,6,17,15,370.5,131.0,5.5,16.5,272.5,189.9,138.87
2016,7,6,17,30,669.0,72.0,5.4,16.0,322.0,164.37,103.62
2016,7,6,17,45,627.0,66.5,5.35,15.5,273.0,117.38,66.83
2016,7,6,18,0,585.0,61.0,5.3,15.0,224.0,75.1,39.97
2016,7,6,18,15,521.5,54.0,5.2,14.5,177.5,36.91,27.27
2016,7,6,18,30,458.0,47.0,5.1,14.0,131.0,33.68,24.16
2016,7,6,18,45,362.5,37.5,5.0,14.0,91.5,27.9,18.56
2016,7,6,19,0,267.0,28.0,4.9,14.0,52.0,21.73,11.41
2016,7,6,19,15,133.5,14.0,4.8,13.5,26.0,10.62,0.0
2016,7,6,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,7,5,15,150.0,14.0,4.25,13.0,28.0,36.59,0.0
2016,7,7,5,30,300.0,28.0,4.2,13.0,56.0,91.7,53.57
2016,7,7,5,45,394.5,36.5,4.2,13.5,97.0,139.74,96.38
2016,7,7,6,0,489.0,45.0,4.2,14.0,138.0,198.0,147.09
2016,7,7,6,15,549.5,51.0,4.15,14.5,184.5,251.76,195.58
2016,7,7,6,30,610.0,57.0,4.1,15.0,231.0,311.51,248.55
2016,7,7,6,45,305.0,67.0,4.1,15.5,154.0,214.55,174.09
2016,7,7,7,0,0.0,77.0,4.1,16.0,77.0,74.59,57.35
2016,7,7,7,15,0.0,96.0,4.1,16.0,96.0,93.41,73.01
2016,7,7,7,30,0.0,115.0,4.1,16.0,115.0,112.26,88.41
2016,7,7,7,45,0.0,137.0,4.1,16.5,137.0,134.18,105.93
2016,7,7,8,0,0.0,159.0,4.1,17.0,159.0,156.11,123.2
2016,7,7,8,15,5.0,183.0,4.1,17.0,186.5,183.73,145.24
2016,7,7,8,30,10.0,207.0,4.1,17.0,214.0,211.75,167.38
2016,7,7,8,45,18.5,239.0,4.2,17.5,252.5,251.1,198.08
2016,7,7,9,0,27.0,271.0,4.3,18.0,291.0,298.01,234.2
2016,7,7,9,15,32.0,295.0,4.4,18.0,319.5,327.73,256.87
2016,7,7,9,30,37.0,319.0,4.5,18.0,348.0,357.59,279.53
2016,7,7,9,45,27.5,304.5,4.6,18.5,326.5,333.82,259.98
2016,7,7,10,0,18.0,290.0,4.7,19.0,305.0,302.9,235.1
2016,7,7,10,15,18.0,295.5,4.75,19.0,311.0,308.44,239.14
2016,7,7,10,30,18.0,301.0,4.8,19.0,317.0,313.92,243.08
2016,7,7,10,45,21.5,326.5,4.9,19.0,346.5,342.86,265.15
2016,7,7,11,0,25.0,352.0,5.0,19.0,376.0,379.06,292.55
2016,7,7,11,15,29.0,370.5,5.0,19.0,398.5,401.28,309.18
2016,7,7,11,30,33.0,389.0,5.0,19.0,421.0,423.25,325.59
2016,7,7,11,45,35.0,390.0,5.0,19.0,424.0,425.07,326.86
2016,7,7,12,0,37.0,391.0,5.0,19.0,427.0,426.66,328.06
2016,7,7,12,15,63.0,428.5,5.0,19.0,489.5,488.34,375.03
2016,7,7,12,30,89.0,466.0,5.0,19.0,552.0,548.75,420.28
2016,7,7,12,45,81.0,457.0,5.0,19.0,535.0,528.8,405.15
2016,7,7,13,0,73.0,448.0,5.0,19.0,518.0,508.92,390.36
2016,7,7,13,15,77.0,437.5,4.95,19.0,510.0,498.66,383.1
2016,7,7,13,30,81.0,427.0,4.9,19.0,502.0,488.06,375.56
2016,7,7,13,45,211.0,406.0,4.9,19.0,595.5,576.22,445.73
2016,7,7,14,0,341.0,385.0,4.9,19.0,689.0,654.56,506.81
2016,7,7,14,15,329.0,382.0,4.9,19.0,667.5,627.5,486.42
2016,7,7,14,30,317.0,379.0,4.9,19.0,646.0,600.42,466.36
2016,7,7,14,45,343.5,355.5,4.95,19.0,633.5,581.74,453.59
2016,7,7,15,0,370.0,332.0,5.0,19.0,621.0,560.36,438.43
2016,7,7,15,15,293.0,329.0,5.05,18.5,550.5,490.44,385.17
2016,7,7,15,30,216.0,326.0,5.1,18.0,480.0,428.73,337.63
2016,7,7,15,45,212.5,304.0,5.15,18.0,448.0,394.12,310.95
2016,7,7,16,0,209.0,282.0,5.2,18.0,416.0,359.72,283.94
2016,7,7,16,15,242.0,254.5,5.2,17.5,397.5,333.67,263.42
2016,7,7,16,30,275.0,227.0,5.2,17.0,379.0,306.74,241.2
2016,7,7,16,45,178.5,208.5,5.25,17.0,303.5,245.59,192.61
2016,7,7,17,0,82.0,190.0,5.3,17.0,228.0,194.88,153.41
2016,7,7,17,15,43.0,157.0,5.25,16.5,176.5,152.04,119.83
2016,7,7,17,30,4.0,124.0,5.2,16.0,125.0,116.64,92.44
2016,7,7,17,45,2.0,105.5,5.2,15.5,106.0,98.7,77.85
2016,7,7,18,0,0.0,87.0,5.2,15.0,87.0,81.13,63.26
2016,7,7,18,15,234.0,66.5,5.1,14.5,109.0,47.89,37.02
2016,7,7,18,30,468.0,46.0,5.0,14.0,131.0,32.84,23.42
2016,7,7,18,45,373.0,36.5,4.95,13.5,91.5,27.03,17.83
2016,7,7,19,0,278.0,27.0,4.9,13.0,52.0,20.81,10.66
2016,7,7,19,15,139.0,13.5,4.85,13.0,26.0,10.19,0.0
2016,7,7,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,8,5,15,155.5,13.0,4.2,13.5,27.5,35.91,0.0
2016,7,8,5,30,311.0,26.0,4.2,14.0,55.0,91.23,52.07
2016,7,8,5,45,406.5,33.5,4.25,14.5,95.5,138.82,94.69
2016,7,8,6,0,502.0,41.0,4.3,15.0,136.0,196.77,145.06
2016,7,8,6,15,560.0,47.0,4.2,15.0,182.0,250.25,193.7
2016,7,8,6,30,618.0,53.0,4.1,15.0,228.0,308.76,246.16
2016,7,8,6,45,316.0,92.0,4.05,15.5,182.5,246.91,200.34
2016,7,8,7,0,14.0,131.0,4.0,16.0,137.0,136.78,109.24
2016,7,8,7,15,12.5,145.5,3.85,16.0,151.0,150.85,120.74
2016,7,8,7,30,11.0,160.0,3.7,16.0,165.0,164.79,131.78
2016,7,8,7,45,31.0,192.5,3.6,16.5,209.5,216.14,173.19
2016,7,8,8,0,51.0,225.0,3.5,17.0,254.0,265.01,211.78
2016,7,8,8,15,44.0,239.0,3.45,17.5,265.5,276.01,219.16
2016,7,8,8,30,37.0,253.0,3.4,18.0,277.0,286.37,226.0
2016,7,8,8,45,42.0,275.0,3.4,18.5,304.0,314.23,246.76
2016,7,8,9,0,47.0,297.0,3.4,19.0,331.0,342.28,267.35
2016,7,8,9,15,55.5,322.0,3.45,19.0,364.0,376.69,293.23
2016,7,8,9,30,64.0,347.0,3.5,19.0,397.0,411.37,319.05
2016,7,8,9,45,97.0,376.0,3.55,19.5,456.0,472.97,364.97
2016,7,8,10,0,130.0,405.0,3.6,20.0,515.0,543.71,416.51
2016,7,8,10,15,137.5,412.0,3.6,20.0,532.0,559.48,427.39
2016,7,8,10,30,145.0,419.0,3.6,20.0,549.0,574.95,438.3
2016,7,8,10,45,195.0,435.0,3.65,20.5,614.0,641.31,486.37
2016,7,8,11,0,245.0,451.0,3.7,21.0,679.0,715.0,538.28
2016,7,8,11,15,581.0,272.0,3.7,21.0,822.0,873.55,660.5
2016,7,8,11,30,917.0,93.0,3.7,21.0,965.0,1015.94,757.29
2016,7,8,11,45,919.0,93.0,3.75,21.5,972.0,1015.03,754.1
2016,7,8,12,0,921.0,93.0,3.8,22.0,979.0,1010.85,750.05
2016,7,8,12,15,921.0,93.0,3.85,22.0,979.5,1001.46,744.11
2016,7,8,12,30,921.0,93.0,3.9,22.0,980.0,988.91,736.16
2016,7,8,12,45,914.0,96.5,4.0,22.0,971.0,970.07,724.37
2016,7,8,13,0,907.0,100.0,4.1,22.0,962.0,948.41,710.69
2016,7,8,13,15,904.5,99.5,4.2,22.0,948.0,924.22,695.26
2016,7,8,13,30,902.0,99.0,4.3,22.0,934.0,897.31,677.9
2016,7,8,13,45,898.5,98.0,4.4,22.0,913.0,866.44,657.71
2016,7,8,14,0,895.0,97.0,4.5,22.0,892.0,833.17,635.9
2016,7,8,14,15,889.0,96.0,4.6,22.0,864.5,795.66,610.93
2016,7,8,14,30,883.0,95.0,4.7,22.0,837.0,756.23,584.3
2016,7,8,14,45,876.0,93.0,4.8,22.0,803.5,713.4,554.85
2016,7,8,15,0,869.0,91.0,4.9,22.0,770.0,669.11,523.72
2016,7,8,15,15,859.0,89.5,4.9,21.5,731.5,622.17,488.65
2016,7,8,15,30,849.0,88.0,4.9,21.0,693.0,574.44,451.99
2016,7,8,15,45,837.0,85.0,4.95,21.0,650.5,523.7,411.26
2016,7,8,16,0,825.0,82.0,5.0,21.0,608.0,472.82,369.31
2016,7,8,16,15,807.5,80.0,4.9,20.5,562.0,420.6,325.58
2016,7,8,16,30,790.0,78.0,4.8,20.0,516.0,366.07,278.93
2016,7,8,16,45,769.5,74.5,4.75,20.0,467.5,313.27,232.21
2016,7,8,17,0,749.0,71.0,4.7,20.0,419.0,262.16,186.35
2016,7,8,17,15,719.0,67.0,4.6,19.5,369.5,210.46,140.86
2016,7,8,17,30,689.0,63.0,4.5,19.0,320.0,161.87,99.37
2016,7,8,17,45,649.0,58.5,4.45,18.5,271.5,115.08,63.21
2016,7,8,18,0,609.0,54.0,4.4,18.0,223.0,70.01,34.68
2016,7,8,18,15,547.5,48.0,4.35,17.5,176.5,32.06,22.64
2016,7,8,18,30,486.0,42.0,4.3,17.0,130.0,29.41,20.11
2016,7,8,18,45,393.5,33.5,4.25,16.5,90.5,24.36,15.28
2016,7,8,19,0,301.0,25.0,4.2,16.0,51.0,18.96,8.97
2016,7,8,19,15,150.5,12.5,4.15,15.5,25.5,9.32,0.0
2016,7,8,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,5,15,169.5,12.0,1.65,14.5,27.5,36.29,0.0
2016,7,9,5,30,339.0,24.0,1.7,15.0,55.0,93.74,52.08
2016,7,9,5,45,429.0,31.0,1.75,15.5,95.0,140.81,94.73
2016,7,9,6,0,519.0,38.0,1.8,16.0,135.0,196.92,143.35
2016,7,9,6,15,576.5,43.5,1.9,16.5,181.0,250.61,191.33
2016,7,9,6,30,634.0,49.0,2.0,17.0,227.0,309.96,243.34
2016,7,9,6,45,336.0,94.5,2.1,17.5,191.0,258.25,206.76
2016,7,9,7,0,38.0,140.0,2.2,18.0,155.0,162.01,128.87
2016,7,9,7,15,37.5,159.0,2.25,18.5,175.0,182.96,145.67
2016,7,9,7,30,37.0,178.0,2.3,19.0,195.0,203.8,161.76
2016,7,9,7,45,42.0,200.0,2.4,19.5,222.0,231.27,182.94
2016,7,9,8,0,47.0,222.0,2.5,20.0,249.0,259.09,204.05
2016,7,9,8,15,94.5,254.5,2.6,20.0,313.5,329.28,259.24
2016,7,9,8,30,142.0,287.0,2.7,20.0,378.0,410.04,321.27
2016,7,9,8,45,149.5,309.0,2.8,20.5,411.0,443.98,345.39
2016,7,9,9,0,157.0,331.0,2.9,21.0,444.0,477.96,369.41
2016,7,9,9,15,242.0,336.5,2.95,21.0,521.5,569.14,438.04
2016,7,9,9,30,327.0,342.0,3.0,21.0,599.0,656.95,502.57
2016,7,9,9,45,608.0,216.0,3.15,21.5,718.5,800.52,611.5
2016,7,9,10,0,889.0,90.0,3.3,22.0,838.0,935.5,702.4
2016,7,9,10,15,895.0,91.0,3.35,22.0,865.5,958.25,716.0
2016,7,9,10,30,901.0,92.0,3.4,22.0,893.0,978.14,728.64
2016,7,9,10,45,906.5,92.0,3.5,22.5,915.0,993.51,737.28
2016,7,9,11,0,912.0,92.0,3.6,23.0,937.0,1005.79,743.96
2016,7,9,11,15,915.0,92.5,3.65,23.0,951.5,1012.94,748.44
2016,7,9,11,30,918.0,93.0,3.7,23.0,966.0,1016.83,750.91
2016,7,9,11,45,922.0,91.5,3.8,23.0,974.0,1016.39,751.0
2016,7,9,12,0,926.0,90.0,3.9,23.0,982.0,1012.69,749.05
2016,7,9,12,15,926.5,90.0,4.0,22.5,982.0,1003.78,745.19
2016,7,9,12,30,927.0,90.0,4.1,22.0,982.0,991.68,739.26
2016,7,9,12,45,924.0,91.0,4.25,22.0,974.5,974.09,728.52
2016,7,9,13,0,921.0,92.0,4.4,22.0,967.0,953.53,715.77
2016,7,9,13,15,918.5,91.5,4.55,22.0,952.5,929.06,700.61
2016,7,9,13,30,916.0,91.0,4.7,22.0,938.0,901.83,683.56
2016,7,9,13,45,914.0,89.0,4.85,22.0,917.5,870.89,663.73
2016,7,9,14,0,912.0,87.0,5.0,22.0,897.0,837.42,641.88
2016,7,9,14,15,907.0,86.0,5.1,21.5,870.0,800.14,618.01
2016,7,9,14,30,902.0,85.0,5.2,21.0,843.0,760.83,592.29
2016,7,9,14,45,896.5,83.0,5.3,21.0,810.0,718.33,562.71
2016,7,9,15,0,891.0,81.0,5.4,21.0,777.0,674.21,531.55
2016,7,9,15,15,883.0,79.5,5.5,20.5,739.5,627.57,496.8
2016,7,9,15,30,875.0,78.0,5.6,20.0,702.0,579.93,459.98
2016,7,9,15,45,864.0,76.5,5.75,20.0,660.0,529.9,419.4
2016,7,9,16,0,853.0,75.0,5.9,20.0,618.0,479.58,377.4
2016,7,9,16,15,839.0,72.5,5.95,19.5,572.5,427.0,332.97
2016,7,9,16,30,825.0,70.0,6.0,19.0,527.0,374.88,287.59
2016,7,9,16,45,804.5,68.0,6.1,18.5,479.0,321.82,240.47
2016,7,9,17,0,784.0,66.0,6.2,18.0,431.0,266.82,191.1
2016,7,9,17,15,758.0,63.0,6.15,17.5,381.5,214.97,144.53
2016,7,9,17,30,732.0,60.0,6.1,17.0,332.0,165.78,101.72
2016,7,9,17,45,689.5,56.5,6.1,16.5,282.5,117.25,63.93
2016,7,9,18,0,647.0,53.0,6.1,16.0,233.0,73.54,36.94
2016,7,9,18,15,588.0,47.5,5.95,15.5,185.5,34.71,25.18
2016,7,9,18,30,529.0,42.0,5.8,15.0,138.0,29.48,20.34
2016,7,9,18,45,425.0,34.0,5.7,15.0,96.0,24.87,15.81
2016,7,9,19,0,321.0,26.0,5.6,15.0,54.0,19.97,9.68
2016,7,9,19,15,160.5,13.0,5.45,14.5,27.0,12.78,0.0
2016,7,9,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,10,5,15,161.0,13.0,5.3,13.5,27.5,35.96,0.0
2016,7,10,5,30,322.0,26.0,5.4,14.0,55.0,92.43,51.31
2016,7,10,5,45,420.0,34.5,5.55,14.5,96.5,142.04,96.54
2016,7,10,6,0,518.0,43.0,5.7,15.0,138.0,202.34,149.11
2016,7,10,6,15,579.5,48.5,5.7,15.5,186.0,257.24,198.98
2016,7,10,6,30,641.0,54.0,5.7,16.0,234.0,317.44,252.88
2016,7,10,6,45,683.5,58.5,5.7,16.5,284.5,374.78,303.63
2016,7,10,7,0,726.0,63.0,5.7,17.0,335.0,435.62,355.81
2016,7,10,7,15,756.0,66.5,5.65,17.0,386.5,491.71,403.39
2016,7,10,7,30,786.0,70.0,5.6,17.0,438.0,549.45,450.94
2016,7,10,7,45,810.0,72.5,5.6,17.5,488.0,603.56,493.59
2016,7,10,8,0,834.0,75.0,5.6,18.0,538.0,655.12,532.41
2016,7,10,8,15,851.0,77.0,5.5,18.5,586.0,704.06,566.57
2016,7,10,8,30,868.0,79.0,5.4,19.0,634.0,752.33,599.5
2016,7,10,8,45,882.5,80.5,5.35,19.5,678.5,797.09,629.4
2016,7,10,9,0,897.0,82.0,5.3,20.0,723.0,840.47,657.78
2016,7,10,9,15,907.0,83.5,5.2,20.5,763.0,878.31,681.45
2016,7,10,9,30,917.0,85.0,5.1,21.0,803.0,914.0,703.24
2016,7,10,9,45,924.5,86.5,5.1,21.5,837.5,945.05,722.14
2016,7,10,10,0,932.0,88.0,5.1,22.0,872.0,973.44,739.07
2016,7,10,10,15,938.5,89.0,5.15,22.0,901.0,997.53,754.83
2016,7,10,10,30,945.0,90.0,5.2,22.0,930.0,1018.62,768.61
2016,7,10,10,45,948.5,91.5,5.3,22.5,951.5,1034.16,777.54
2016,7,10,11,0,952.0,93.0,5.4,23.0,973.0,1046.42,784.32
2016,7,10,11,15,954.5,93.5,5.5,23.0,988.0,1053.28,789.13
2016,7,10,11,30,957.0,94.0,5.6,23.0,1003.0,1056.74,791.79
2016,7,10,11,45,958.5,94.5,5.7,23.0,1010.5,1055.79,791.57
2016,7,10,12,0,960.0,95.0,5.8,23.0,1018.0,1051.43,789.16
2016,7,10,12,15,960.5,95.0,5.85,23.0,1018.5,1042.19,783.18
2016,7,10,12,30,961.0,95.0,5.9,23.0,1019.0,1029.63,775.04
2016,7,10,12,45,954.0,98.5,5.95,23.5,1010.0,1010.15,760.7
2016,7,10,13,0,947.0,102.0,6.0,24.0,1001.0,987.7,744.44
2016,7,10,13,15,944.5,101.5,5.95,24.0,986.5,962.59,727.28
2016,7,10,13,30,942.0,101.0,5.9,24.0,972.0,934.62,708.17
2016,7,10,13,45,939.5,99.5,5.9,24.0,950.5,902.94,686.73
2016,7,10,14,0,937.0,98.0,5.9,24.0,929.0,868.66,663.41
2016,7,10,14,15,931.5,96.5,5.85,23.5,900.5,829.57,637.59
2016,7,10,14,30,926.0,95.0,5.8,23.0,872.0,788.41,610.03
2016,7,10,14,45,919.5,93.5,5.8,23.0,838.0,744.65,579.33
2016,7,10,15,0,913.0,92.0,5.8,23.0,804.0,699.28,547.06
2016,7,10,15,15,903.0,90.0,5.7,23.0,764.5,649.86,508.79
2016,7,10,15,30,893.0,88.0,5.6,23.0,725.0,599.56,469.06
2016,7,10,15,45,880.5,86.0,5.6,23.0,680.5,547.31,427.13
2016,7,10,16,0,868.0,84.0,5.6,23.0,636.0,494.88,383.96
2016,7,10,16,15,851.0,81.5,5.55,22.5,588.0,440.14,338.48
2016,7,10,16,30,834.0,79.0,5.5,22.0,540.0,386.15,292.33
2016,7,10,16,45,811.5,76.0,5.5,22.0,489.5,327.62,241.2
2016,7,10,17,0,789.0,73.0,5.5,22.0,439.0,274.1,193.46
2016,7,10,17,15,758.5,69.5,5.4,21.5,387.5,220.51,146.51
2016,7,10,17,30,728.0,66.0,5.3,21.0,336.0,170.09,103.7
2016,7,10,17,45,684.5,61.0,5.25,20.5,285.0,120.33,65.65
2016,7,10,18,0,641.0,56.0,5.2,20.0,234.0,75.52,38.29
2016,7,10,18,15,576.5,50.0,5.1,19.0,185.5,33.8,24.0
2016,7,10,18,30,512.0,44.0,5.0,18.0,137.0,31.26,21.61
2016,7,10,18,45,408.0,35.5,4.9,17.5,95.0,26.29,16.82
2016,7,10,19,0,304.0,27.0,4.8,17.0,53.0,21.0,10.22
2016,7,10,19,15,152.0,13.5,4.75,16.5,26.5,13.27,0.0
2016,7,10,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
