Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,11,5,15,152.5,13.0,2.25,14.5,26.5,31.9,0.0
2016,7,11,5,30,305.0,26.0,2.2,15.0,53.0,88.98,48.41
2016,7,11,5,45,403.5,34.5,2.15,15.5,94.0,137.67,92.71
2016,7,11,6,0,502.0,43.0,2.1,16.0,135.0,197.12,143.67
2016,7,11,6,15,564.0,49.5,2.0,16.5,182.5,252.4,192.69
2016,7,11,6,30,626.0,56.0,1.9,17.0,230.0,313.89,246.05
2016,7,11,6,45,669.0,60.0,1.85,17.5,280.0,369.23,293.5
2016,7,11,7,0,712.0,64.0,1.8,18.0,330.0,429.03,342.82
2016,7,11,7,15,742.0,68.0,1.85,18.5,381.0,485.02,387.76
2016,7,11,7,30,772.0,72.0,1.9,19.0,432.0,542.67,432.42
2016,7,11,7,45,795.0,74.5,1.95,19.5,481.5,595.54,472.08
2016,7,11,8,0,818.0,77.0,2.0,20.0,531.0,645.75,508.16
2016,7,11,8,15,835.0,79.5,2.05,20.5,578.5,694.61,540.86
2016,7,11,8,30,852.0,82.0,2.1,21.0,626.0,742.83,572.46
2016,7,11,8,45,865.5,84.0,2.15,21.5,669.5,786.78,600.53
2016,7,11,9,0,879.0,86.0,2.2,22.0,713.0,829.32,627.22
2016,7,11,9,15,889.0,88.0,2.3,22.5,752.5,867.16,650.8
2016,7,11,9,30,899.0,90.0,2.4,23.0,792.0,902.91,672.77
2016,7,11,9,45,899.0,95.5,2.55,23.5,824.0,930.94,689.9
2016,7,11,10,0,899.0,101.0,2.7,24.0,856.0,955.98,705.06
2016,7,11,10,15,905.5,102.0,2.8,24.0,884.5,979.41,720.12
2016,7,11,10,30,912.0,103.0,2.9,24.0,913.0,999.96,733.36
2016,7,11,10,45,916.0,104.5,3.05,24.5,934.5,1015.56,742.44
2016,7,11,11,0,920.0,106.0,3.2,25.0,956.0,1027.98,749.53
2016,7,11,11,15,923.0,106.5,3.3,25.0,971.0,1035.13,754.35
2016,7,11,11,30,926.0,107.0,3.4,25.0,986.0,1038.99,757.19
2016,7,11,11,45,927.5,107.5,3.55,25.0,993.0,1038.04,757.42
2016,7,11,12,0,929.0,108.0,3.7,25.0,1000.0,1033.8,755.58
2016,7,11,12,15,929.0,108.0,3.85,25.0,1000.5,1024.29,750.38
2016,7,11,12,30,929.0,108.0,4.0,25.0,1001.0,1011.59,743.13
2016,7,11,12,45,933.0,104.5,4.2,25.0,995.5,996.07,734.33
2016,7,11,13,0,937.0,101.0,4.4,25.0,990.0,977.33,723.34
2016,7,11,13,15,935.0,100.5,4.55,25.0,976.0,952.91,708.27
2016,7,11,13,30,933.0,100.0,4.7,25.0,962.0,925.63,691.58
2016,7,11,13,45,930.0,99.0,4.9,25.0,941.0,894.27,672.22
2016,7,11,14,0,927.0,98.0,5.1,25.0,920.0,860.37,650.79
2016,7,11,14,15,921.5,97.0,5.2,24.5,892.5,822.1,626.69
2016,7,11,14,30,916.0,96.0,5.3,24.0,865.0,781.77,600.74
2016,7,11,14,45,909.5,94.5,5.4,24.0,831.5,738.39,571.01
2016,7,11,15,0,903.0,93.0,5.5,24.0,798.0,693.42,539.55
2016,7,11,15,15,894.0,91.5,5.55,23.5,758.5,645.5,504.07
2016,7,11,15,30,885.0,90.0,5.6,23.0,719.0,596.63,466.81
2016,7,11,15,45,873.5,87.0,5.65,23.0,675.5,544.31,424.95
2016,7,11,16,0,862.0,84.0,5.7,23.0,632.0,491.75,381.76
2016,7,11,16,15,845.5,81.5,5.7,22.5,584.5,437.49,336.67
2016,7,11,16,30,829.0,79.0,5.7,22.0,537.0,383.95,290.85
2016,7,11,16,45,808.0,76.0,5.7,21.5,487.5,326.15,240.67
2016,7,11,17,0,787.0,73.0,5.7,21.0,438.0,273.18,193.58
2016,7,11,17,15,757.0,69.0,5.7,20.5,386.5,219.33,146.22
2016,7,11,17,30,727.0,65.0,5.7,20.0,335.0,168.6,102.97
2016,7,11,17,45,685.0,60.5,5.7,19.5,284.0,119.48,65.27
2016,7,11,18,0,643.0,56.0,5.7,19.0,233.0,75.16,38.28
2016,7,11,18,15,578.5,50.0,5.6,18.5,184.5,33.86,24.1
2016,7,11,18,30,514.0,44.0,5.5,18.0,136.0,31.33,21.65
2016,7,11,18,45,412.5,35.0,5.45,17.5,94.0,25.9,16.46
2016,7,11,19,0,311.0,26.0,5.4,17.0,52.0,20.1,9.39
2016,7,11,19,15,155.5,13.0,5.3,16.5,26.0,12.78,0.0
2016,7,11,19,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.15,15.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,12,5,15,165.0,12.0,4.95,13.0,26.5,32.25,0.0
2016,7,12,5,30,330.0,24.0,5.0,13.0,53.0,90.78,48.4
2016,7,12,5,45,427.0,32.0,5.1,13.5,94.0,139.85,94.42
2016,7,12,6,0,524.0,40.0,5.2,14.0,135.0,199.43,146.65
2016,7,12,6,15,585.0,45.5,5.1,14.5,182.5,253.53,196.03
2016,7,12,6,30,646.0,51.0,5.0,15.0,230.0,314.62,250.78
2016,7,12,6,45,382.5,99.0,4.95,15.5,210.5,282.73,229.73
2016,7,12,7,0,119.0,147.0,4.9,16.0,191.0,214.32,174.1
2016,7,12,7,15,81.0,163.0,4.85,16.5,195.0,211.03,170.95
2016,7,12,7,30,43.0,179.0,4.8,17.0,199.0,208.54,167.74
2016,7,12,7,45,170.5,200.5,4.8,17.5,293.0,319.53,258.95
2016,7,12,8,0,298.0,222.0,4.8,18.0,387.0,442.68,357.25
2016,7,12,8,15,184.5,247.0,4.75,18.0,352.5,392.84,314.86
2016,7,12,8,30,71.0,272.0,4.7,18.0,318.0,332.79,264.07
2016,7,12,8,45,100.0,300.0,4.7,18.5,369.5,387.46,306.38
2016,7,12,9,0,129.0,328.0,4.7,19.0,421.0,451.45,354.68
2016,7,12,9,15,192.0,343.5,4.65,19.0,489.5,525.5,411.58
2016,7,12,9,30,255.0,359.0,4.6,19.0,558.0,610.62,475.43
2016,7,12,9,45,354.0,340.0,4.6,19.5,629.5,686.77,532.39
2016,7,12,10,0,453.0,321.0,4.6,20.0,701.0,774.22,596.03
2016,7,12,10,15,697.5,206.0,4.55,20.0,813.5,898.5,688.78
2016,7,12,10,30,942.0,91.0,4.5,20.0,926.0,1016.2,767.92
2016,7,12,10,45,946.5,92.0,4.45,20.5,948.5,1032.23,775.1
2016,7,12,11,0,951.0,93.0,4.4,21.0,971.0,1045.0,781.08
2016,7,12,11,15,954.0,93.5,4.35,21.0,986.5,1052.42,785.09
2016,7,12,11,30,957.0,94.0,4.3,21.0,1002.0,1056.43,786.98
2016,7,12,11,45,959.0,94.5,4.25,21.0,1010.0,1056.03,786.06
2016,7,12,12,0,961.0,95.0,4.2,21.0,1018.0,1052.21,783.01
2016,7,12,12,15,961.5,95.0,4.2,21.0,1018.5,1042.99,776.83
2016,7,12,12,30,962.0,95.0,4.2,21.0,1019.0,1030.44,768.57
2016,7,12,12,45,953.0,100.0,4.25,21.5,1009.5,1010.56,754.33
2016,7,12,13,0,944.0,105.0,4.3,22.0,1000.0,987.75,738.25
2016,7,12,13,15,941.5,104.5,4.4,22.0,985.0,962.69,722.36
2016,7,12,13,30,939.0,104.0,4.5,22.0,970.0,934.78,704.63
2016,7,12,13,45,935.5,103.0,4.6,22.0,948.5,902.78,684.12
2016,7,12,14,0,932.0,102.0,4.7,22.0,927.0,868.26,661.66
2016,7,12,14,15,926.0,100.5,4.8,21.5,898.5,828.9,636.81
2016,7,12,14,30,920.0,99.0,4.9,21.0,870.0,787.51,610.08
2016,7,12,14,45,912.5,97.5,5.0,21.0,835.5,743.22,579.62
2016,7,12,15,0,905.0,96.0,5.1,21.0,801.0,697.41,547.33
2016,7,12,15,15,894.5,94.0,5.1,20.5,761.0,647.95,510.35
2016,7,12,15,30,884.0,92.0,5.1,20.0,721.0,597.68,471.7
2016,7,12,15,45,871.0,89.5,5.1,20.0,676.5,545.04,429.23
2016,7,12,16,0,858.0,87.0,5.1,20.0,632.0,492.3,385.54
2016,7,12,16,15,840.5,84.5,5.05,19.5,584.0,437.76,339.89
2016,7,12,16,30,823.0,82.0,5.0,19.0,536.0,380.95,291.21
2016,7,12,16,45,800.5,78.5,4.95,19.0,485.5,325.61,242.14
2016,7,12,17,0,778.0,75.0,4.9,19.0,435.0,272.15,194.08
2016,7,12,17,15,746.5,71.0,4.8,18.5,383.5,218.43,146.72
2016,7,12,17,30,715.0,67.0,4.7,18.0,332.0,168.01,103.64
2016,7,12,17,45,672.0,62.0,4.6,18.0,281.0,118.98,65.79
2016,7,12,18,0,629.0,57.0,4.5,18.0,230.0,71.77,36.2
2016,7,12,18,15,564.0,50.5,4.35,17.5,181.5,34.33,24.62
2016,7,12,18,30,499.0,44.0,4.2,17.0,133.0,31.39,21.8
2016,7,12,18,45,395.5,35.0,4.1,16.5,91.5,25.96,16.58
2016,7,12,19,0,292.0,26.0,4.0,16.0,50.0,20.17,9.33
2016,7,12,19,15,146.0,13.0,4.0,15.5,25.0,12.78,0.0
2016,7,12,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,5,15,153.0,13.0,3.25,13.5,25.5,31.53,0.0
2016,7,13,5,30,306.0,26.0,3.2,14.0,51.0,87.92,46.01
2016,7,13,5,45,407.5,34.5,3.15,14.5,92.5,137.55,92.47
2016,7,13,6,0,509.0,43.0,3.1,15.0,134.0,197.83,144.51
2016,7,13,6,15,573.0,49.5,2.9,15.5,182.5,254.07,194.79
2016,7,13,6,30,637.0,56.0,2.7,16.0,231.0,316.72,249.71
2016,7,13,6,45,680.5,60.5,2.55,16.5,282.0,373.34,298.73
2016,7,13,7,0,724.0,65.0,2.4,17.0,333.0,434.53,349.64
2016,7,13,7,15,755.0,68.5,2.3,17.5,384.5,491.13,395.22
2016,7,13,7,30,786.0,72.0,2.2,18.0,436.0,549.47,440.37
2016,7,13,7,45,809.0,75.0,2.1,19.0,486.5,603.6,479.68
2016,7,13,8,0,832.0,78.0,2.0,20.0,537.0,655.02,514.98
2016,7,13,8,15,849.5,80.5,2.0,20.5,585.5,704.9,547.95
2016,7,13,8,30,867.0,83.0,2.0,21.0,634.0,754.14,579.73
2016,7,13,8,45,880.0,85.0,2.0,21.5,678.5,798.32,607.35
2016,7,13,9,0,893.0,87.0,2.0,22.0,723.0,841.01,633.49
2016,7,13,9,15,903.5,89.0,2.0,22.5,763.0,879.81,656.58
2016,7,13,9,30,914.0,91.0,2.0,23.0,803.0,916.49,677.97
2016,7,13,9,45,909.5,99.5,2.0,23.5,834.0,944.08,693.15
2016,7,13,10,0,905.0,108.0,2.0,24.0,865.0,968.37,706.18
2016,7,13,10,15,911.5,109.0,2.1,24.5,894.0,991.95,719.87
2016,7,13,10,30,918.0,110.0,2.2,25.0,923.0,1012.62,731.7
2016,7,13,10,45,922.5,111.0,2.3,25.5,945.0,1028.28,740.38
2016,7,13,11,0,927.0,112.0,2.4,26.0,967.0,1040.75,747.13
2016,7,13,11,15,930.0,112.5,2.5,26.0,982.0,1047.95,752.12
2016,7,13,11,30,933.0,113.0,2.6,26.0,997.0,1051.83,755.16
2016,7,13,11,45,934.5,113.5,2.75,26.5,1004.5,1050.87,754.26
2016,7,13,12,0,936.0,114.0,2.9,27.0,1012.0,1046.58,751.31
2016,7,13,12,15,936.0,114.0,3.1,27.0,1012.0,1037.0,746.96
2016,7,13,12,30,936.0,114.0,3.3,27.0,1012.0,1024.18,740.51
2016,7,13,12,45,937.5,112.0,3.5,27.0,1005.5,1007.63,731.57
2016,7,13,13,0,939.0,110.0,3.7,27.0,999.0,987.93,720.49
2016,7,13,13,15,936.0,109.0,3.85,27.0,984.0,962.01,704.88
2016,7,13,13,30,933.0,108.0,4.0,27.0,969.0,933.27,687.31
2016,7,13,13,45,928.5,107.0,4.2,27.0,947.0,900.57,667.14
2016,7,13,14,0,924.0,106.0,4.4,27.0,925.0,865.41,645.04
2016,7,13,14,15,918.0,105.0,4.45,27.0,896.5,826.78,619.67
2016,7,13,14,30,912.0,104.0,4.5,27.0,868.0,786.13,592.68
2016,7,13,14,45,903.5,102.5,4.6,27.0,833.0,741.39,562.86
2016,7,13,15,0,895.0,101.0,4.7,27.0,798.0,695.24,531.14
2016,7,13,15,15,884.0,99.0,4.7,26.5,758.0,645.86,495.35
2016,7,13,15,30,873.0,97.0,4.7,26.0,718.0,595.73,457.96
2016,7,13,15,45,859.0,94.5,4.75,26.0,673.5,543.02,416.8
2016,7,13,16,0,845.0,92.0,4.8,26.0,629.0,490.33,374.48
2016,7,13,16,15,827.0,89.5,4.75,25.5,580.5,433.35,328.29
2016,7,13,16,30,809.0,87.0,4.7,25.0,532.0,379.87,283.43
2016,7,13,16,45,785.0,83.5,4.7,24.5,481.5,324.73,236.38
2016,7,13,17,0,761.0,80.0,4.7,24.0,431.0,271.66,190.26
2016,7,13,17,15,728.5,76.0,4.6,23.5,379.5,218.62,144.56
2016,7,13,17,30,696.0,72.0,4.5,23.0,328.0,166.13,100.84
2016,7,13,17,45,651.0,66.5,4.4,22.5,277.5,117.25,64.09
2016,7,13,18,0,606.0,61.0,4.3,22.0,227.0,73.44,37.83
2016,7,13,18,15,539.0,54.0,4.2,21.0,179.0,37.33,26.83
2016,7,13,18,30,472.0,47.0,4.1,20.0,131.0,34.13,23.86
2016,7,13,18,45,368.0,37.0,4.0,19.5,90.0,27.91,17.95
2016,7,13,19,0,264.0,27.0,3.9,19.0,49.0,21.24,9.73
2016,7,13,19,15,132.0,13.5,3.85,18.5,24.5,13.27,0.0
2016,7,13,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,5,15,146.5,13.0,2.2,14.5,25.0,30.52,0.0
2016,7,14,5,30,293.0,26.0,2.1,15.0,50.0,84.91,43.08
2016,7,14,5,45,399.0,34.5,2.05,15.5,91.5,135.08,90.08
2016,7,14,6,0,505.0,43.0,2.0,16.0,133.0,196.05,142.11
2016,7,14,6,15,570.0,49.5,1.9,16.5,181.0,252.36,191.94
2016,7,14,6,30,635.0,56.0,1.8,17.0,229.0,315.2,246.43
2016,7,14,6,45,680.0,60.5,1.75,17.5,280.5,372.35,295.35
2016,7,14,7,0,725.0,65.0,1.7,18.0,332.0,434.24,346.28
2016,7,14,7,15,756.5,68.5,1.7,18.5,384.0,491.18,391.74
2016,7,14,7,30,788.0,72.0,1.7,19.0,436.0,549.91,436.89
2016,7,14,7,45,812.0,75.0,1.7,20.0,487.0,604.79,476.66
2016,7,14,8,0,836.0,78.0,1.7,21.0,538.0,657.05,512.67
2016,7,14,8,15,853.5,80.5,1.7,21.5,586.5,707.13,545.35
2016,7,14,8,30,871.0,83.0,1.7,22.0,635.0,756.56,576.84
2016,7,14,8,45,885.0,84.5,1.75,22.5,680.0,801.18,604.83
2016,7,14,9,0,899.0,86.0,1.8,23.0,725.0,844.37,631.46
2016,7,14,9,15,909.5,88.0,1.8,23.5,765.0,883.41,654.42
2016,7,14,9,30,920.0,90.0,1.8,24.0,805.0,920.3,675.67
2016,7,14,9,45,926.0,92.5,1.85,24.5,839.5,951.27,693.43
2016,7,14,10,0,932.0,95.0,1.9,25.0,874.0,979.49,709.36
2016,7,14,10,15,938.0,96.0,1.95,25.5,903.0,1003.21,722.38
2016,7,14,10,30,944.0,97.0,2.0,26.0,932.0,1023.91,733.52
2016,7,14,10,45,948.0,98.0,2.1,26.5,954.5,1039.5,742.12
2016,7,14,11,0,952.0,99.0,2.2,27.0,977.0,1051.81,748.75
2016,7,14,11,15,955.0,99.5,2.35,27.0,992.0,1059.24,754.51
2016,7,14,11,30,958.0,100.0,2.5,27.0,1007.0,1063.27,758.24
2016,7,14,11,45,959.5,100.5,2.65,27.0,1014.5,1062.36,758.94
2016,7,14,12,0,961.0,101.0,2.8,27.0,1022.0,1058.03,757.55
2016,7,14,12,15,961.0,101.0,2.9,27.0,1022.5,1048.31,752.32
2016,7,14,12,30,961.0,101.0,3.0,27.0,1023.0,1035.26,745.05
2016,7,14,12,45,952.5,105.5,3.2,27.0,1013.5,1015.33,734.22
2016,7,14,13,0,944.0,110.0,3.4,27.0,1004.0,992.46,721.35
2016,7,14,13,15,941.0,109.5,3.45,27.0,989.0,966.91,705.56
2016,7,14,13,30,938.0,109.0,3.5,27.0,974.0,938.52,687.86
2016,7,14,13,45,933.0,108.5,3.6,27.0,951.5,905.72,667.42
2016,7,14,14,0,928.0,108.0,3.7,27.0,929.0,870.46,645.17
2016,7,14,14,15,921.5,107.0,3.75,26.5,900.0,831.26,620.98
2016,7,14,14,30,915.0,106.0,3.8,26.0,871.0,790.07,595.07
2016,7,14,14,45,906.0,104.5,3.85,26.0,836.0,744.82,564.81
2016,7,14,15,0,897.0,103.0,3.9,26.0,801.0,698.19,532.6
2016,7,14,15,15,885.5,101.0,3.9,25.5,760.5,648.36,496.69
2016,7,14,15,30,874.0,99.0,3.9,25.0,720.0,597.83,459.18
2016,7,14,15,45,859.5,97.0,3.95,24.5,675.0,545.23,419.06
2016,7,14,16,0,845.0,95.0,4.0,24.0,630.0,490.15,375.8
2016,7,14,16,15,826.0,92.0,4.0,23.5,581.5,434.79,330.83
2016,7,14,16,30,807.0,89.0,4.0,23.0,533.0,380.49,285.33
2016,7,14,16,45,781.5,85.5,4.05,22.5,482.0,324.94,237.88
2016,7,14,17,0,756.0,82.0,4.1,22.0,431.0,271.62,191.48
2016,7,14,17,15,722.0,78.0,4.1,21.5,379.0,218.52,145.64
2016,7,14,17,30,688.0,74.0,4.1,21.0,327.0,166.02,101.8
2016,7,14,17,45,640.0,68.5,4.1,20.5,276.0,117.25,65.12
2016,7,14,18,0,592.0,63.0,4.1,20.0,225.0,73.9,39.16
2016,7,14,18,15,523.0,56.0,4.0,19.0,176.5,39.13,28.64
2016,7,14,18,30,454.0,49.0,3.9,18.0,128.0,36.05,25.73
2016,7,14,18,45,348.0,38.5,3.8,17.5,87.5,29.43,19.39
2016,7,14,19,0,242.0,28.0,3.7,17.0,47.0,22.34,10.38
2016,7,14,19,15,121.0,14.0,3.6,16.5,23.5,13.76,0.0
2016,7,14,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,133.0,13.0,3.0,13.5,23.5,28.7,0.0
2016,7,15,5,30,266.0,26.0,3.1,14.0,47.0,79.54,39.31
2016,7,15,5,45,372.0,35.5,3.25,14.5,88.0,129.5,86.75
2016,7,15,6,0,478.0,45.0,3.4,15.0,129.0,190.0,138.64
2016,7,15,6,15,545.0,51.5,3.3,15.0,176.5,245.53,188.57
2016,7,15,6,30,612.0,58.0,3.2,15.0,224.0,307.8,243.85
2016,7,15,6,45,306.0,79.5,3.15,15.5,162.5,226.57,183.12
2016,7,15,7,0,0.0,101.0,3.1,16.0,101.0,99.02,77.75
2016,7,15,7,15,2.5,125.5,3.0,16.5,127.0,124.94,99.05
2016,7,15,7,30,5.0,150.0,2.9,17.0,153.0,151.12,120.02
2016,7,15,7,45,24.5,183.0,2.8,17.5,197.0,197.12,157.01
2016,7,15,8,0,44.0,216.0,2.7,18.0,241.0,250.83,199.37
2016,7,15,8,15,65.0,245.5,2.7,18.5,285.5,298.42,236.17
2016,7,15,8,30,86.0,275.0,2.7,19.0,330.0,347.53,273.47
2016,7,15,8,45,217.0,284.5,2.7,19.5,435.5,471.36,369.81
2016,7,15,9,0,348.0,294.0,2.7,20.0,541.0,604.63,469.17
2016,7,15,9,15,629.0,193.0,2.7,20.5,670.0,761.19,586.73
2016,7,15,9,30,910.0,92.0,2.7,21.0,799.0,913.11,688.54
2016,7,15,9,45,916.5,94.5,2.7,21.5,833.5,944.31,705.58
2016,7,15,10,0,923.0,97.0,2.7,22.0,868.0,972.81,721.77
2016,7,15,10,15,929.5,98.0,2.7,22.0,897.0,996.86,736.35
2016,7,15,10,30,936.0,99.0,2.7,22.0,926.0,1017.94,749.03
2016,7,15,10,45,941.5,99.5,2.75,22.5,948.5,1034.4,757.79
2016,7,15,11,0,947.0,100.0,2.8,23.0,971.0,1047.64,764.56
2016,7,15,11,15,756.5,224.0,2.8,23.0,927.0,999.2,732.43
2016,7,15,11,30,566.0,348.0,2.8,23.0,883.0,933.81,685.14
2016,7,15,11,45,762.0,224.0,2.85,23.0,950.5,1000.54,734.15
2016,7,15,12,0,958.0,100.0,2.9,23.0,1018.0,1053.87,768.45
2016,7,15,12,15,958.0,100.0,2.95,23.0,1018.0,1044.19,762.09
2016,7,15,12,30,958.0,100.0,3.0,23.0,1018.0,1031.19,754.26
2016,7,15,12,45,949.5,104.5,3.05,23.5,1008.5,1011.32,740.58
2016,7,15,13,0,941.0,109.0,3.1,24.0,999.0,988.52,725.09
2016,7,15,13,15,938.0,108.5,3.1,24.0,984.0,963.03,708.89
2016,7,15,13,30,935.0,108.0,3.1,24.0,969.0,934.72,690.81
2016,7,15,13,45,930.5,107.0,3.1,24.0,947.0,901.93,669.69
2016,7,15,14,0,926.0,106.0,3.1,24.0,925.0,866.67,646.82
2016,7,15,14,15,919.5,105.0,3.1,23.5,896.0,827.52,622.36
2016,7,15,14,30,913.0,104.0,3.1,23.0,867.0,786.39,596.22
2016,7,15,14,45,902.5,103.5,3.1,23.0,831.5,741.1,565.68
2016,7,15,15,0,892.0,103.0,3.1,23.0,796.0,694.54,533.27
2016,7,15,15,15,880.5,101.0,3.1,22.5,755.5,644.9,497.42
2016,7,15,15,30,869.0,99.0,3.1,22.0,715.0,594.56,459.95
2016,7,15,15,45,851.0,98.0,3.1,22.0,669.0,541.25,418.24
2016,7,15,16,0,833.0,97.0,3.1,22.0,623.0,485.84,373.86
2016,7,15,16,15,813.5,94.0,3.15,21.5,575.0,430.85,329.26
2016,7,15,16,30,794.0,91.0,3.2,21.0,527.0,376.96,284.12
2016,7,15,16,45,764.0,88.5,3.25,20.5,475.5,321.56,236.81
2016,7,15,17,0,734.0,86.0,3.3,20.0,424.0,268.88,190.99
2016,7,15,17,15,699.5,81.5,3.35,19.5,372.5,213.51,143.32
2016,7,15,17,30,665.0,77.0,3.4,19.0,321.0,164.41,102.16
2016,7,15,17,45,610.0,72.5,3.45,18.5,269.5,117.05,66.76
2016,7,15,18,0,555.0,68.0,3.5,18.0,218.0,75.91,42.46
2016,7,15,18,15,484.0,60.0,3.45,17.5,171.0,42.74,31.99
2016,7,15,18,30,413.0,52.0,3.4,17.0,124.0,38.96,28.37
2016,7,15,18,45,304.5,40.5,3.35,16.5,84.0,31.49,21.21
2016,7,15,19,0,196.0,29.0,3.3,16.0,44.0,22.65,10.35
2016,7,15,19,15,98.0,14.5,3.25,15.5,22.0,14.25,0.0
2016,7,15,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,5,15,119.5,13.0,3.4,14.0,22.5,26.91,0.0
2016,7,16,5,30,239.0,26.0,3.4,14.0,45.0,74.23,35.35
2016,7,16,5,45,348.0,36.0,3.45,14.5,85.0,124.13,83.03
2016,7,16,6,0,457.0,46.0,3.5,15.0,125.0,184.59,134.63
2016,7,16,6,15,525.5,53.0,3.4,15.5,172.5,240.01,183.96
2016,7,16,6,30,594.0,60.0,3.3,16.0,220.0,302.35,238.68
2016,7,16,6,45,308.0,95.5,3.2,16.5,179.5,244.78,197.09
2016,7,16,7,0,22.0,131.0,3.1,17.0,139.0,141.0,112.29
2016,7,16,7,15,26.5,151.0,3.0,17.5,162.0,168.64,134.75
2016,7,16,7,30,31.0,171.0,2.9,18.0,185.0,193.01,153.93
2016,7,16,7,45,95.5,203.5,2.85,18.5,254.5,269.21,215.37
2016,7,16,8,0,160.0,236.0,2.8,19.0,324.0,357.35,284.51
2016,7,16,8,15,215.5,252.5,2.75,19.0,382.0,420.88,333.68
2016,7,16,8,30,271.0,269.0,2.7,19.0,440.0,495.62,390.33
2016,7,16,8,45,571.0,181.5,2.7,19.5,575.0,661.25,518.67
2016,7,16,9,0,871.0,94.0,2.7,20.0,710.0,828.78,636.72
2016,7,16,9,15,882.0,96.0,2.7,20.0,750.5,867.41,660.64
2016,7,16,9,30,893.0,98.0,2.7,20.0,791.0,904.0,684.05
2016,7,16,9,45,900.5,100.0,2.75,20.5,825.5,935.16,702.68
2016,7,16,10,0,908.0,102.0,2.8,21.0,860.0,963.71,719.49
2016,7,16,10,15,914.5,103.0,2.85,21.0,889.0,987.48,734.47
2016,7,16,10,30,921.0,104.0,2.9,21.0,918.0,1008.33,747.59
2016,7,16,10,45,925.0,105.5,2.95,21.5,940.0,1024.19,756.05
2016,7,16,11,0,929.0,107.0,3.0,22.0,962.0,1036.82,762.5
2016,7,16,11,15,932.5,107.5,3.05,22.0,977.5,1044.64,767.39
2016,7,16,11,30,936.0,108.0,3.1,22.0,993.0,1049.12,770.27
2016,7,16,11,45,937.5,108.5,3.2,22.5,1001.0,1048.24,768.75
2016,7,16,12,0,939.0,109.0,3.3,23.0,1009.0,1044.0,765.17
2016,7,16,12,15,940.0,109.0,3.35,23.0,1009.5,1035.43,759.96
2016,7,16,12,30,941.0,109.0,3.4,23.0,1010.0,1023.58,752.71
2016,7,16,12,45,938.5,110.0,3.5,23.0,1002.5,1006.15,742.25
2016,7,16,13,0,936.0,111.0,3.6,23.0,995.0,985.65,729.78
2016,7,16,13,15,933.5,110.0,3.6,22.5,980.5,960.22,714.73
2016,7,16,13,30,931.0,109.0,3.6,22.0,966.0,931.95,697.72
2016,7,16,13,45,928.5,107.5,3.65,22.0,945.0,900.47,677.4
2016,7,16,14,0,926.0,106.0,3.7,22.0,924.0,866.41,655.18
2016,7,16,14,15,920.5,105.0,3.75,22.0,895.5,828.03,629.79
2016,7,16,14,30,915.0,104.0,3.8,22.0,867.0,787.58,602.72
2016,7,16,14,45,908.0,102.0,3.85,22.0,833.0,743.23,572.59
2016,7,16,15,0,901.0,100.0,3.9,22.0,799.0,697.32,540.44
2016,7,16,15,15,890.5,98.0,3.95,21.5,759.0,647.88,504.34
2016,7,16,15,30,880.0,96.0,4.0,21.0,719.0,597.63,466.5
2016,7,16,15,45,866.5,93.5,4.05,21.0,674.5,544.75,424.63
2016,7,16,16,0,853.0,91.0,4.1,21.0,630.0,491.81,381.51
2016,7,16,16,15,835.0,88.5,4.1,20.5,581.5,434.34,334.31
2016,7,16,16,30,817.0,86.0,4.1,20.0,533.0,380.34,288.37
2016,7,16,16,45,793.5,82.5,4.2,20.0,482.5,324.84,239.8
2016,7,16,17,0,770.0,79.0,4.3,20.0,432.0,271.36,192.28
2016,7,16,17,15,737.5,75.0,4.3,19.5,380.0,217.76,145.52
2016,7,16,17,30,705.0,71.0,4.3,19.0,328.0,167.61,103.17
2016,7,16,17,45,659.5,65.5,4.3,18.5,277.0,115.33,63.41
2016,7,16,18,0,614.0,60.0,4.3,18.0,226.0,71.04,37.03
2016,7,16,18,15,545.0,53.0,4.2,17.5,177.5,36.73,26.71
2016,7,16,18,30,476.0,46.0,4.1,17.0,129.0,33.51,23.6
2016,7,16,18,45,365.5,36.0,4.1,16.5,87.5,27.25,17.56
2016,7,16,19,0,255.0,26.0,4.1,16.0,46.0,20.54,8.51
2016,7,16,19,15,127.5,13.0,4.1,15.5,23.0,12.78,0.0
2016,7,16,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,17,5,15,136.0,12.0,4.45,13.5,22.5,27.68,0.0
2016,7,17,5,30,272.0,24.0,4.5,14.0,45.0,77.18,34.65
2016,7,17,5,45,385.5,33.0,4.6,14.5,86.0,128.89,85.34
2016,7,17,6,0,499.0,42.0,4.7,15.0,127.0,191.36,139.02
2016,7,17,6,15,565.0,48.0,4.65,15.0,175.0,246.94,189.53
2016,7,17,6,30,631.0,54.0,4.6,15.0,223.0,308.22,244.67
2016,7,17,6,45,316.0,86.0,4.6,15.5,170.5,237.55,192.54
2016,7,17,7,0,1.0,118.0,4.6,16.0,118.0,117.17,92.99
2016,7,17,7,15,0.5,130.0,4.55,16.5,130.0,128.59,102.16
2016,7,17,7,30,0.0,142.0,4.5,17.0,142.0,140.01,111.02
2016,7,17,7,45,9.0,167.5,4.45,17.5,173.0,171.32,136.16
2016,7,17,8,0,18.0,193.0,4.4,18.0,204.0,203.42,161.56
2016,7,17,8,15,18.5,208.0,4.4,18.0,219.5,219.31,173.76
2016,7,17,8,30,19.0,223.0,4.4,18.0,235.0,235.21,185.91
2016,7,17,8,45,83.5,274.5,4.45,18.5,333.0,347.12,274.9
2016,7,17,9,0,148.0,326.0,4.5,19.0,431.0,465.22,365.72
2016,7,17,9,15,90.5,316.0,4.55,19.0,381.5,400.9,314.08
2016,7,17,9,30,33.0,306.0,4.6,19.0,332.0,340.83,265.59
2016,7,17,9,45,23.5,286.5,4.65,19.5,306.0,304.6,236.67
2016,7,17,10,0,14.0,267.0,4.7,20.0,280.0,276.11,213.64
2016,7,17,10,15,26.5,317.5,4.7,20.0,341.5,346.63,267.88
2016,7,17,10,30,39.0,368.0,4.7,20.0,403.0,411.0,316.4
2016,7,17,10,45,133.0,409.0,4.75,20.0,531.0,553.59,425.53
2016,7,17,11,0,227.0,450.0,4.8,20.0,659.0,689.27,526.15
2016,7,17,11,15,199.5,461.0,4.8,20.0,647.0,672.68,512.14
2016,7,17,11,30,172.0,472.0,4.8,20.0,635.0,654.97,498.09
2016,7,17,11,45,181.5,475.5,4.8,20.0,649.0,665.57,505.9
2016,7,17,12,0,191.0,479.0,4.8,20.0,663.0,675.25,512.95
2016,7,17,12,15,293.5,445.0,4.9,20.0,726.5,742.34,565.02
2016,7,17,12,30,396.0,411.0,5.0,20.0,790.0,800.74,610.15
2016,7,17,12,45,409.5,394.0,5.1,20.0,783.0,790.82,603.95
2016,7,17,13,0,423.0,377.0,5.2,20.0,776.0,775.45,594.27
2016,7,17,13,15,434.5,374.0,5.3,20.0,778.5,770.01,591.28
2016,7,17,13,30,446.0,371.0,5.4,20.0,781.0,762.61,586.8
2016,7,17,13,45,294.0,401.5,5.5,20.0,669.0,644.61,497.29
2016,7,17,14,0,142.0,432.0,5.6,20.0,557.0,535.6,412.83
2016,7,17,14,15,109.0,407.5,5.65,19.5,501.5,478.17,370.49
2016,7,17,14,30,76.0,383.0,5.7,19.0,446.0,424.15,329.93
2016,7,17,14,45,71.0,363.5,5.8,19.0,421.0,397.28,309.91
2016,7,17,15,0,66.0,344.0,5.9,19.0,396.0,370.82,290.0
2016,7,17,15,15,57.0,319.0,5.95,18.5,362.0,337.28,264.85
2016,7,17,15,30,48.0,294.0,6.0,18.0,328.0,304.7,240.18
2016,7,17,15,45,56.5,280.5,6.1,18.0,318.0,292.68,231.26
2016,7,17,16,0,65.0,267.0,6.2,18.0,308.0,279.74,221.4
2016,7,17,16,15,38.0,225.0,6.2,17.5,248.5,225.71,178.91
2016,7,17,16,30,11.0,183.0,6.2,17.0,189.0,177.41,140.74
2016,7,17,16,45,9.5,168.0,6.25,17.0,173.0,161.71,128.35
2016,7,17,17,0,8.0,153.0,6.3,17.0,157.0,146.18,115.99
2016,7,17,17,15,24.5,144.5,6.2,16.5,154.0,137.25,108.47
2016,7,17,17,30,41.0,136.0,6.1,16.0,151.0,128.9,101.16
2016,7,17,17,45,318.5,97.5,6.1,15.5,185.0,108.82,73.14
2016,7,17,18,0,596.0,59.0,6.1,15.0,219.0,68.65,36.3
2016,7,17,18,15,527.5,52.0,6.0,14.5,171.5,35.96,26.35
2016,7,17,18,30,459.0,45.0,5.9,14.0,124.0,32.69,23.17
2016,7,17,18,45,346.5,35.5,5.8,14.0,84.0,26.87,17.39
2016,7,17,19,0,234.0,26.0,5.7,14.0,44.0,20.65,8.27
2016,7,17,19,15,117.0,13.0,5.65,13.5,22.0,12.78,0.0
2016,7,17,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,5,15,127.0,11.5,4.1,13.0,21.0,25.96,0.0
2016,7,18,5,30,254.0,23.0,4.1,13.0,42.0,72.47,30.67
2016,7,18,5,45,366.5,32.0,4.1,13.5,82.0,123.1,81.37
2016,7,18,6,0,479.0,41.0,4.1,14.0,122.0,184.11,133.85
2016,7,18,6,15,544.5,47.0,4.05,14.5,168.5,238.38,182.84
2016,7,18,6,30,610.0,53.0,4.0,15.0,215.0,299.29,237.09
2016,7,18,6,45,321.0,92.5,3.95,15.5,179.5,246.57,199.5
2016,7,18,7,0,32.0,132.0,3.9,16.0,144.0,150.75,120.97
2016,7,18,7,15,16.0,110.0,3.85,16.0,116.0,116.36,92.36
2016,7,18,7,30,0.0,88.0,3.8,16.0,88.0,85.3,66.07
2016,7,18,7,45,0.0,106.5,3.8,16.5,106.5,103.61,80.91
2016,7,18,8,0,0.0,125.0,3.8,17.0,125.0,121.97,95.51
2016,7,18,8,15,12.0,178.0,3.75,17.0,185.5,183.9,145.79
2016,7,18,8,30,24.0,231.0,3.7,17.0,246.0,247.27,196.19
2016,7,18,8,45,21.0,239.5,3.7,17.5,253.5,253.87,200.26
2016,7,18,9,0,18.0,248.0,3.7,18.0,261.0,260.25,204.27
2016,7,18,9,15,29.0,282.0,3.7,18.5,304.0,311.96,243.93
2016,7,18,9,30,40.0,316.0,3.7,19.0,347.0,357.68,278.19
2016,7,18,9,45,28.5,298.0,3.75,19.5,320.5,328.44,254.42
2016,7,18,10,0,17.0,280.0,3.8,20.0,294.0,292.07,225.44
2016,7,18,10,15,35.5,334.5,3.85,20.0,365.5,373.0,287.39
2016,7,18,10,30,54.0,389.0,3.9,20.0,437.0,447.59,343.12
2016,7,18,10,45,86.5,419.5,3.95,20.0,498.0,510.98,390.48
2016,7,18,11,0,119.0,450.0,4.0,20.0,559.0,582.22,442.8
2016,7,18,11,15,185.5,455.0,4.05,20.0,628.5,652.57,495.31
2016,7,18,11,30,252.0,460.0,4.1,20.0,698.0,729.22,551.35
2016,7,18,11,45,590.5,279.5,4.15,20.5,842.5,885.79,671.95
2016,7,18,12,0,929.0,99.0,4.2,21.0,987.0,1023.49,765.32
2016,7,18,12,15,929.5,99.0,4.25,21.0,987.5,1014.6,758.51
2016,7,18,12,30,930.0,99.0,4.3,21.0,988.0,1002.45,750.75
2016,7,18,12,45,934.0,95.5,4.35,21.0,982.0,986.93,740.78
2016,7,18,13,0,938.0,92.0,4.4,21.0,976.0,968.16,728.68
2016,7,18,13,15,935.5,91.5,4.4,21.0,962.0,943.24,712.15
2016,7,18,13,30,933.0,91.0,4.4,21.0,948.0,915.47,693.63
2016,7,18,13,45,931.5,88.5,4.45,21.0,927.0,883.84,672.86
2016,7,18,14,0,930.0,86.0,4.5,21.0,906.0,849.56,650.1
2016,7,18,14,15,925.0,85.0,4.5,21.0,878.5,811.47,624.16
2016,7,18,14,30,920.0,84.0,4.5,21.0,851.0,771.27,596.53
2016,7,18,14,45,915.0,81.5,4.5,21.0,817.5,727.68,566.21
2016,7,18,15,0,910.0,79.0,4.5,21.0,784.0,682.36,534.33
2016,7,18,15,15,900.5,77.5,4.5,20.5,744.5,633.67,498.17
2016,7,18,15,30,891.0,76.0,4.5,20.0,705.0,584.05,460.08
2016,7,18,15,45,880.5,73.5,4.5,20.0,662.0,532.26,418.33
2016,7,18,16,0,870.0,71.0,4.5,20.0,619.0,480.12,375.1
2016,7,18,16,15,853.5,69.0,4.55,19.5,571.5,425.76,329.67
2016,7,18,16,30,837.0,67.0,4.6,19.0,524.0,372.11,283.38
2016,7,18,16,45,817.0,64.0,4.65,19.0,474.5,317.38,234.64
2016,7,18,17,0,797.0,61.0,4.7,19.0,425.0,264.2,186.59
2016,7,18,17,15,768.0,58.0,4.75,18.5,374.0,207.33,136.48
2016,7,18,17,30,739.0,55.0,4.8,18.0,323.0,156.92,93.36
2016,7,18,17,45,698.0,51.0,4.9,17.5,273.0,107.64,55.91
2016,7,18,18,0,657.0,47.0,5.0,17.0,223.0,63.02,29.96
2016,7,18,18,15,594.5,42.0,4.95,16.5,175.0,30.36,21.19
2016,7,18,18,30,532.0,37.0,4.9,16.0,127.0,28.14,18.98
2016,7,18,18,45,426.5,29.0,4.85,15.5,86.0,22.88,13.84
2016,7,18,19,0,321.0,21.0,4.8,15.0,45.0,15.92,4.67
2016,7,18,19,15,160.5,10.5,4.65,14.5,22.5,10.32,0.0
2016,7,18,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,19,5,15,159.0,10.5,3.25,12.5,22.0,28.44,0.0
2016,7,19,5,30,318.0,21.0,3.3,13.0,44.0,80.4,31.33
2016,7,19,5,45,425.0,29.0,3.4,13.5,84.5,131.06,85.35
2016,7,19,6,0,532.0,37.0,3.5,14.0,125.0,192.58,138.95
2016,7,19,6,15,595.5,42.0,3.45,14.0,173.0,248.01,189.66
2016,7,19,6,30,659.0,47.0,3.4,14.0,221.0,309.75,245.41
2016,7,19,6,45,329.5,71.0,3.4,14.5,158.0,226.08,183.28
2016,7,19,7,0,0.0,95.0,3.4,15.0,95.0,92.98,73.05
2016,7,19,7,15,17.0,132.5,3.4,15.5,140.0,140.1,112.29
2016,7,19,7,30,34.0,170.0,3.4,16.0,185.0,193.85,156.09
2016,7,19,7,45,18.0,166.0,3.45,16.5,174.0,175.51,140.09
2016,7,19,8,0,2.0,162.0,3.5,17.0,163.0,160.81,127.1
2016,7,19,8,15,13.0,196.5,3.55,17.5,204.5,203.59,161.22
2016,7,19,8,30,24.0,231.0,3.6,18.0,246.0,247.3,195.41
2016,7,19,8,45,17.5,227.0,3.65,18.5,238.5,238.3,187.16
2016,7,19,9,0,11.0,223.0,3.7,19.0,231.0,228.98,178.83
2016,7,19,9,15,29.5,274.5,3.75,19.0,297.5,304.53,237.92
2016,7,19,9,30,48.0,326.0,3.8,19.0,364.0,375.45,292.14
2016,7,19,9,45,62.5,353.5,3.85,19.5,404.5,418.08,323.53
2016,7,19,10,0,77.0,381.0,3.9,20.0,445.0,461.09,354.85
2016,7,19,10,15,81.5,397.5,3.95,20.0,467.5,483.14,370.69
2016,7,19,10,30,86.0,414.0,4.0,20.0,490.0,504.97,386.4
2016,7,19,10,45,153.0,432.0,4.05,20.0,570.5,597.46,455.85
2016,7,19,11,0,220.0,450.0,4.1,20.0,651.0,682.42,518.29
2016,7,19,11,15,580.5,273.0,4.1,20.0,816.5,873.54,665.41
2016,7,19,11,30,941.0,96.0,4.1,20.0,982.0,1040.97,780.03
2016,7,19,11,45,943.0,96.0,4.2,20.5,989.5,1040.18,777.01
2016,7,19,12,0,945.0,96.0,4.3,21.0,997.0,1036.01,773.17
2016,7,19,12,15,945.0,95.5,4.35,21.0,997.5,1025.98,766.72
2016,7,19,12,30,945.0,95.0,4.4,21.0,998.0,1012.67,758.18
2016,7,19,12,45,938.0,98.5,4.45,21.0,989.0,993.47,745.77
2016,7,19,13,0,931.0,102.0,4.5,21.0,980.0,971.32,731.57
2016,7,19,13,15,928.0,101.5,4.55,21.0,965.0,946.04,715.22
2016,7,19,13,30,925.0,101.0,4.6,21.0,950.0,917.95,696.89
2016,7,19,13,45,924.5,98.0,4.7,21.0,929.5,886.85,676.73
2016,7,19,14,0,924.0,95.0,4.8,21.0,909.0,853.06,654.5
2016,7,19,14,15,918.0,94.0,4.85,21.0,880.5,814.32,628.24
2016,7,19,14,30,912.0,93.0,4.9,21.0,852.0,773.55,600.29
2016,7,19,14,45,907.0,90.0,5.0,21.0,818.0,729.72,570.04
2016,7,19,15,0,902.0,87.0,5.1,21.0,784.0,684.17,537.94
2016,7,19,15,15,891.5,85.5,5.1,20.5,744.5,635.13,501.07
2016,7,19,15,30,881.0,84.0,5.1,20.0,705.0,585.27,462.51
2016,7,19,15,45,870.5,81.0,5.2,20.0,661.5,533.4,420.66
2016,7,19,16,0,860.0,78.0,5.3,20.0,618.0,481.19,377.29
2016,7,19,16,15,843.0,75.5,5.3,19.5,570.5,426.58,331.31
2016,7,19,16,30,826.0,73.0,5.3,19.0,523.0,372.73,284.62
2016,7,19,16,45,807.0,69.0,5.35,19.0,473.5,317.9,235.64
2016,7,19,17,0,788.0,65.0,5.4,19.0,424.0,261.09,184.56
2016,7,19,17,15,758.0,62.0,5.35,18.5,373.0,207.92,137.39
2016,7,19,17,30,728.0,59.0,5.3,18.0,322.0,157.87,94.65
2016,7,19,17,45,688.5,54.0,5.25,18.0,271.5,108.44,56.98
2016,7,19,18,0,649.0,49.0,5.2,18.0,221.0,63.53,30.87
2016,7,19,18,15,585.0,43.5,5.05,17.5,173.5,31.79,22.34
2016,7,19,18,30,521.0,38.0,4.9,17.0,126.0,29.19,19.78
2016,7,19,18,45,417.0,30.0,4.75,16.5,85.0,22.01,12.99
2016,7,19,19,0,313.0,22.0,4.6,16.0,44.0,16.96,4.82
2016,7,19,19,15,156.5,11.0,4.5,15.5,22.0,10.81,0.0
2016,7,19,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,20,5,15,159.5,10.0,3.35,13.0,21.0,27.77,0.0
2016,7,20,5,30,319.0,20.0,3.5,13.0,42.0,77.9,27.38
2016,7,20,5,45,425.5,28.0,3.65,13.5,82.5,129.55,83.79
2016,7,20,6,0,532.0,36.0,3.8,14.0,123.0,190.81,137.32
2016,7,20,6,15,596.0,41.5,3.75,14.5,171.0,246.86,188.27
2016,7,20,6,30,660.0,47.0,3.7,15.0,219.0,309.33,244.17
2016,7,20,6,45,402.0,94.0,3.7,15.5,205.5,282.64,228.31
2016,7,20,7,0,144.0,141.0,3.7,16.0,192.0,219.59,178.08
2016,7,20,7,15,147.5,163.5,3.65,16.5,223.0,252.25,204.85
2016,7,20,7,30,151.0,186.0,3.6,17.0,254.0,284.99,230.78
2016,7,20,7,45,499.5,126.0,3.55,17.5,389.0,457.81,372.73
2016,7,20,8,0,848.0,66.0,3.5,18.0,524.0,647.55,521.15
2016,7,20,8,15,559.5,165.5,3.45,18.5,479.5,587.04,468.33
2016,7,20,8,30,271.0,265.0,3.4,19.0,435.0,490.97,387.69
2016,7,20,8,45,589.0,169.0,3.4,19.5,572.5,661.03,521.92
2016,7,20,9,0,907.0,73.0,3.4,20.0,710.0,833.38,644.25
2016,7,20,9,15,917.0,74.5,3.4,20.0,750.0,871.99,668.57
2016,7,20,9,30,927.0,76.0,3.4,20.0,790.0,908.41,692.17
2016,7,20,9,45,925.5,83.0,3.4,20.5,823.0,937.93,709.53
2016,7,20,10,0,924.0,90.0,3.4,21.0,856.0,964.25,724.64
2016,7,20,10,15,930.0,91.0,3.45,21.5,885.0,988.04,738.34
2016,7,20,10,30,936.0,92.0,3.5,22.0,914.0,1008.82,750.04
2016,7,20,10,45,942.0,91.5,3.55,22.5,936.5,1024.89,758.64
2016,7,20,11,0,948.0,91.0,3.6,23.0,959.0,1037.73,765.21
2016,7,20,11,15,951.0,91.5,3.65,23.0,974.5,1045.32,769.92
2016,7,20,11,30,954.0,92.0,3.7,23.0,990.0,1049.49,772.55
2016,7,20,11,45,957.0,91.5,3.8,23.0,998.0,1049.19,772.74
2016,7,20,12,0,960.0,91.0,3.9,23.0,1006.0,1045.44,770.8
2016,7,20,12,15,960.0,91.0,4.0,23.0,1006.5,1035.81,765.09
2016,7,20,12,30,960.0,91.0,4.1,23.0,1007.0,1022.83,757.26
2016,7,20,12,45,959.5,90.5,4.25,23.5,1000.0,1005.57,745.48
2016,7,20,13,0,959.0,90.0,4.4,24.0,993.0,985.09,731.59
2016,7,20,13,15,956.5,89.5,4.5,23.5,978.5,959.66,716.93
2016,7,20,13,30,954.0,89.0,4.6,23.0,964.0,931.3,700.49
2016,7,20,13,45,951.0,88.0,4.75,23.0,942.5,899.2,680.26
2016,7,20,14,0,948.0,87.0,4.9,23.0,921.0,864.47,657.93
2016,7,20,14,15,942.5,86.0,5.0,23.0,892.5,825.29,631.88
2016,7,20,14,30,937.0,85.0,5.1,23.0,864.0,783.97,604.01
2016,7,20,14,45,930.0,83.5,5.25,23.0,829.5,739.16,573.48
2016,7,20,15,0,923.0,82.0,5.4,23.0,795.0,692.73,541.29
2016,7,20,15,15,913.5,80.5,5.45,22.5,755.0,643.35,504.53
2016,7,20,15,30,904.0,79.0,5.5,22.0,715.0,593.01,465.89
2016,7,20,15,45,891.5,77.0,5.6,22.0,670.5,539.91,423.18
2016,7,20,16,0,879.0,75.0,5.7,22.0,626.0,486.61,379.07
2016,7,20,16,15,862.0,73.0,5.7,21.5,578.0,431.46,332.81
2016,7,20,16,30,845.0,71.0,5.7,21.0,530.0,377.05,285.8
2016,7,20,16,45,823.0,68.0,5.75,20.5,479.5,321.14,236.62
2016,7,20,17,0,801.0,65.0,5.8,20.0,429.0,263.55,185.45
2016,7,20,17,15,770.5,62.0,5.8,19.5,377.0,209.55,137.69
2016,7,20,17,30,740.0,59.0,5.8,19.0,325.0,158.71,94.48
2016,7,20,17,45,697.5,54.5,5.8,18.5,274.0,108.78,56.93
2016,7,20,18,0,655.0,50.0,5.8,18.0,223.0,63.71,31.3
2016,7,20,18,15,590.0,44.0,5.65,17.5,174.5,32.34,22.81
2016,7,20,18,30,525.0,38.0,5.5,17.0,126.0,29.3,19.86
2016,7,20,18,45,417.5,30.0,5.4,16.5,84.5,22.11,13.02
2016,7,20,19,0,310.0,22.0,5.3,16.0,43.0,17.07,4.31
2016,7,20,19,15,155.0,11.0,5.2,15.5,21.5,10.81,0.0
