Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,154.0,10.0,3.95,13.5,20.5,26.93,0.0
2016,7,21,5,30,308.0,20.0,4.1,14.0,41.0,76.26,23.76
2016,7,21,5,45,418.0,28.5,4.35,14.5,81.5,129.06,83.0
2016,7,21,6,0,528.0,37.0,4.6,15.0,122.0,190.03,136.2
2016,7,21,6,15,592.5,42.5,4.6,15.0,170.0,246.04,187.45
2016,7,21,6,30,657.0,48.0,4.6,15.0,218.0,308.49,243.98
2016,7,21,6,45,700.0,52.0,4.6,15.5,269.0,366.18,295.5
2016,7,21,7,0,743.0,56.0,4.6,16.0,320.0,427.47,348.4
2016,7,21,7,15,773.0,59.0,4.5,16.5,371.5,483.97,395.64
2016,7,21,7,30,803.0,62.0,4.4,17.0,423.0,539.54,440.51
2016,7,21,7,45,825.0,64.5,4.3,17.5,473.5,593.26,482.26
2016,7,21,8,0,847.0,67.0,4.2,18.0,524.0,647.29,522.22
2016,7,21,8,15,863.5,69.0,4.1,18.5,571.5,696.84,556.27
2016,7,21,8,30,880.0,71.0,4.0,19.0,619.0,745.66,589.01
2016,7,21,8,45,893.0,72.5,3.9,19.5,663.5,790.14,617.9
2016,7,21,9,0,906.0,74.0,3.8,20.0,708.0,833.09,645.14
2016,7,21,9,15,915.5,75.5,3.75,20.0,748.0,871.27,670.06
2016,7,21,9,30,925.0,77.0,3.7,20.0,788.0,907.23,693.22
2016,7,21,9,45,931.0,79.0,3.7,20.5,822.5,938.13,711.64
2016,7,21,10,0,937.0,81.0,3.7,21.0,857.0,966.25,728.06
2016,7,21,10,15,943.0,82.0,3.75,21.0,886.0,990.37,743.44
2016,7,21,10,30,949.0,83.0,3.8,21.0,915.0,1011.44,756.84
2016,7,21,10,45,954.5,83.0,3.9,21.5,937.5,1027.77,766.02
2016,7,21,11,0,960.0,83.0,4.0,22.0,960.0,1040.82,773.1
2016,7,21,11,15,963.0,83.5,4.1,22.0,976.0,1048.54,778.25
2016,7,21,11,30,966.0,84.0,4.2,22.0,992.0,1052.8,781.24
2016,7,21,11,45,968.0,83.5,4.35,22.5,1000.0,1051.53,779.51
2016,7,21,12,0,970.0,83.0,4.5,23.0,1008.0,1046.77,775.56
2016,7,21,12,15,971.0,83.0,4.65,22.5,1008.5,1038.08,772.71
2016,7,21,12,30,972.0,83.0,4.8,22.0,1009.0,1025.97,767.56
2016,7,21,12,45,962.5,89.0,4.95,22.0,1000.0,1006.56,755.93
2016,7,21,13,0,953.0,95.0,5.1,22.0,991.0,984.14,742.2
2016,7,21,13,15,951.0,94.5,5.1,22.0,977.0,959.26,725.62
2016,7,21,13,30,949.0,94.0,5.1,22.0,963.0,931.43,707.01
2016,7,21,13,45,948.5,91.0,5.15,22.0,942.0,899.58,685.89
2016,7,21,14,0,948.0,88.0,5.2,22.0,921.0,864.97,662.71
2016,7,21,14,15,943.0,87.0,5.15,21.5,893.0,826.13,637.09
2016,7,21,14,30,938.0,86.0,5.1,21.0,865.0,785.12,609.66
2016,7,21,14,45,934.5,83.0,5.1,21.0,831.0,741.24,578.92
2016,7,21,15,0,931.0,80.0,5.1,21.0,797.0,695.46,546.49
2016,7,21,15,15,921.0,78.5,5.05,21.0,757.0,645.37,507.8
2016,7,21,15,30,911.0,77.0,5.0,21.0,717.0,594.36,467.42
2016,7,21,15,45,901.5,74.0,5.0,21.0,673.0,541.51,424.75
2016,7,21,16,0,892.0,71.0,5.0,21.0,629.0,488.16,380.48
2016,7,21,16,15,876.0,69.0,5.0,20.5,580.5,432.75,334.01
2016,7,21,16,30,860.0,67.0,5.0,20.0,532.0,377.97,286.64
2016,7,21,16,45,839.5,64.0,5.05,19.5,481.5,321.73,237.05
2016,7,21,17,0,819.0,61.0,5.1,19.0,431.0,267.08,188.03
2016,7,21,17,15,789.5,58.0,5.1,18.5,379.0,212.39,139.55
2016,7,21,17,30,760.0,55.0,5.1,18.0,327.0,157.12,92.58
2016,7,21,17,45,717.5,51.0,5.1,18.0,275.5,106.55,54.5
2016,7,21,18,0,675.0,47.0,5.1,18.0,224.0,60.82,28.84
2016,7,21,18,15,611.0,41.5,4.95,17.5,175.0,30.19,20.92
2016,7,21,18,30,547.0,36.0,4.8,17.0,126.0,27.49,18.28
2016,7,21,18,45,436.0,28.5,4.7,16.5,84.5,22.71,13.48
2016,7,21,19,0,325.0,21.0,4.6,16.0,43.0,16.22,3.15
2016,7,21,19,15,162.5,10.5,4.5,15.5,21.5,10.32,0.0
2016,7,21,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,22,5,15,155.0,10.0,3.75,13.5,19.5,26.82,0.0
2016,7,22,5,30,310.0,20.0,3.9,14.0,39.0,75.88,20.08
2016,7,22,5,45,419.5,28.0,4.05,14.5,80.0,127.03,80.91
2016,7,22,6,0,529.0,36.0,4.2,15.0,121.0,188.54,134.63
2016,7,22,6,15,595.5,42.0,4.1,15.5,169.5,245.7,186.33
2016,7,22,6,30,662.0,48.0,4.0,16.0,218.0,309.58,243.24
2016,7,22,6,45,706.0,52.0,3.95,16.5,269.5,367.96,294.92
2016,7,22,7,0,750.0,56.0,3.9,17.0,321.0,430.03,347.96
2016,7,22,7,15,780.5,59.5,3.8,17.5,373.5,487.74,395.73
2016,7,22,7,30,811.0,63.0,3.7,18.0,426.0,544.53,441.12
2016,7,22,7,45,834.0,65.5,3.65,18.5,477.0,599.28,483.38
2016,7,22,8,0,857.0,68.0,3.6,19.0,528.0,654.41,523.91
2016,7,22,8,15,874.0,70.0,3.55,19.5,577.0,704.77,558.19
2016,7,22,8,30,891.0,72.0,3.5,20.0,626.0,754.42,591.19
2016,7,22,8,45,903.5,74.0,3.5,20.5,671.5,799.5,620.47
2016,7,22,9,0,916.0,76.0,3.5,21.0,717.0,842.98,648.15
2016,7,22,9,15,926.5,77.5,3.5,21.5,757.5,882.36,672.56
2016,7,22,9,30,937.0,79.0,3.5,22.0,798.0,919.55,695.16
2016,7,22,9,45,935.0,85.5,3.55,22.5,831.0,948.37,712.17
2016,7,22,10,0,933.0,92.0,3.6,23.0,864.0,973.95,726.96
2016,7,22,10,15,939.0,93.0,3.65,23.0,893.0,997.95,742.11
2016,7,22,10,30,945.0,94.0,3.7,23.0,922.0,1018.91,755.28
2016,7,22,10,45,950.0,94.5,3.75,23.5,945.0,1035.19,763.96
2016,7,22,11,0,955.0,95.0,3.8,24.0,968.0,1048.17,770.55
2016,7,22,11,15,958.0,95.5,3.9,24.0,983.0,1055.79,775.6
2016,7,22,11,30,961.0,96.0,4.0,24.0,998.0,1059.96,778.55
2016,7,22,11,45,963.0,96.0,4.1,24.5,1006.0,1059.14,776.83
2016,7,22,12,0,965.0,96.0,4.2,25.0,1014.0,1054.84,772.98
2016,7,22,12,15,965.0,96.0,4.3,25.0,1014.0,1045.13,767.2
2016,7,22,12,30,965.0,96.0,4.4,25.0,1014.0,1032.03,759.29
2016,7,22,12,45,962.0,96.5,4.55,25.0,1006.0,1013.25,747.97
2016,7,22,13,0,959.0,97.0,4.7,25.0,998.0,991.32,735.04
2016,7,22,13,15,956.5,96.5,4.85,25.0,983.0,965.81,719.58
2016,7,22,13,30,954.0,96.0,5.0,25.0,968.0,937.35,701.97
2016,7,22,13,45,949.5,95.0,5.15,25.0,945.5,903.88,680.72
2016,7,22,14,0,945.0,94.0,5.3,25.0,923.0,867.85,657.44
2016,7,22,14,15,939.0,93.0,5.35,25.0,894.0,828.27,630.87
2016,7,22,14,30,933.0,92.0,5.4,25.0,865.0,786.59,602.57
2016,7,22,14,45,924.0,91.0,5.5,25.0,830.0,740.89,571.28
2016,7,22,15,0,915.0,90.0,5.6,25.0,795.0,693.73,538.17
2016,7,22,15,15,905.0,88.5,5.6,24.5,754.5,644.26,501.4
2016,7,22,15,30,895.0,87.0,5.6,24.0,714.0,593.89,462.88
2016,7,22,15,45,881.0,85.0,5.65,24.0,669.0,540.29,420.01
2016,7,22,16,0,867.0,83.0,5.7,24.0,624.0,486.65,375.93
2016,7,22,16,15,849.0,80.5,5.65,23.5,575.5,431.09,329.72
2016,7,22,16,30,831.0,78.0,5.6,23.0,527.0,376.38,282.89
2016,7,22,16,45,806.5,75.5,5.6,22.5,475.5,317.54,231.95
2016,7,22,17,0,782.0,73.0,5.6,22.0,424.0,263.84,184.45
2016,7,22,17,15,749.5,69.0,5.5,21.5,372.0,209.5,137.09
2016,7,22,17,30,717.0,65.0,5.4,21.0,320.0,158.59,94.53
2016,7,22,17,45,667.0,60.5,5.35,20.5,268.0,109.27,58.39
2016,7,22,18,0,617.0,56.0,5.3,20.0,216.0,62.5,31.87
2016,7,22,18,15,546.0,49.0,5.15,19.0,168.0,33.95,24.03
2016,7,22,18,30,475.0,42.0,5.0,18.0,120.0,30.58,20.83
2016,7,22,18,45,355.0,32.5,4.9,17.5,79.0,24.64,14.95
2016,7,22,19,0,235.0,23.0,4.8,17.0,38.0,18.29,3.32
2016,7,22,19,15,117.5,11.5,4.7,16.5,19.0,11.3,0.0
2016,7,22,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,23,5,15,120.0,10.5,3.1,13.5,18.0,23.3,0.0
2016,7,23,5,30,240.0,21.0,3.1,14.0,36.0,64.95,13.31
2016,7,23,5,45,359.5,30.5,3.1,15.0,75.5,117.6,74.98
2016,7,23,6,0,479.0,40.0,3.1,16.0,115.0,179.92,128.15
2016,7,23,6,15,549.5,46.5,2.95,16.5,163.0,236.07,178.14
2016,7,23,6,30,620.0,53.0,2.8,17.0,211.0,299.46,233.77
2016,7,23,6,45,669.0,57.5,2.65,17.5,262.5,357.33,284.12
2016,7,23,7,0,718.0,62.0,2.5,18.0,314.0,420.53,337.0
2016,7,23,7,15,750.5,65.5,2.5,18.5,366.0,477.77,383.72
2016,7,23,7,30,783.0,69.0,2.5,19.0,418.0,536.93,430.24
2016,7,23,7,45,808.5,71.5,2.5,20.0,469.5,592.2,471.32
2016,7,23,8,0,834.0,74.0,2.5,21.0,521.0,644.98,508.92
2016,7,23,8,15,851.5,76.5,2.55,22.0,569.5,695.3,541.8
2016,7,23,8,30,869.0,79.0,2.6,23.0,618.0,744.98,573.42
2016,7,23,8,45,882.5,81.0,2.65,24.0,663.0,790.04,601.08
2016,7,23,9,0,896.0,83.0,2.7,25.0,708.0,833.62,627.18
2016,7,23,9,15,906.5,84.5,2.8,25.5,748.5,872.36,651.14
2016,7,23,9,30,917.0,86.0,2.9,26.0,789.0,908.96,673.47
2016,7,23,9,45,926.0,87.0,3.0,26.5,824.5,941.31,692.8
2016,7,23,10,0,935.0,88.0,3.1,27.0,860.0,971.05,710.33
2016,7,23,10,15,940.5,89.0,3.2,27.0,889.0,994.66,725.24
2016,7,23,10,30,946.0,90.0,3.3,27.0,918.0,1015.21,738.27
2016,7,23,10,45,948.5,92.0,3.45,27.5,939.5,1030.67,747.0
2016,7,23,11,0,951.0,94.0,3.6,28.0,961.0,1042.78,753.65
2016,7,23,11,15,954.0,94.5,3.75,28.0,976.5,1050.4,759.01
2016,7,23,11,30,957.0,95.0,3.9,28.0,992.0,1054.57,762.27
2016,7,23,11,45,957.0,96.5,4.05,28.5,999.5,1053.33,760.64
2016,7,23,12,0,957.0,98.0,4.2,29.0,1007.0,1048.62,756.88
2016,7,23,12,15,957.0,98.0,4.35,28.5,1007.5,1038.95,753.02
2016,7,23,12,30,957.0,98.0,4.5,28.0,1008.0,1025.93,747.01
2016,7,23,12,45,953.0,99.5,4.65,28.0,1000.0,1007.31,735.95
2016,7,23,13,0,949.0,101.0,4.8,28.0,992.0,985.58,723.22
2016,7,23,13,15,946.5,100.5,4.9,28.0,977.0,960.25,707.61
2016,7,23,13,30,944.0,100.0,5.0,28.0,962.0,932.0,689.96
2016,7,23,13,45,941.0,99.0,5.1,28.0,940.5,900.04,669.66
2016,7,23,14,0,938.0,98.0,5.2,28.0,919.0,865.46,647.39
2016,7,23,14,15,932.5,96.5,5.2,27.5,890.5,825.97,622.24
2016,7,23,14,30,927.0,95.0,5.2,27.0,862.0,784.36,595.32
2016,7,23,14,45,919.0,93.5,5.25,27.0,827.5,739.06,564.47
2016,7,23,15,0,911.0,92.0,5.3,27.0,793.0,692.25,531.71
2016,7,23,15,15,901.0,90.5,5.3,26.5,752.5,642.9,495.46
2016,7,23,15,30,891.0,89.0,5.3,26.0,712.0,592.65,457.47
2016,7,23,15,45,877.0,87.0,5.3,26.0,667.0,539.18,415.07
2016,7,23,16,0,863.0,85.0,5.3,26.0,622.0,485.68,371.5
2016,7,23,16,15,845.0,82.5,5.2,25.5,573.5,430.26,325.84
2016,7,23,16,30,827.0,80.0,5.1,25.0,525.0,372.69,277.32
2016,7,23,16,45,802.5,77.0,5.1,24.5,474.0,316.61,229.04
2016,7,23,17,0,778.0,74.0,5.1,24.0,423.0,262.64,181.84
2016,7,23,17,15,745.0,70.0,5.05,23.0,371.0,208.4,135.36
2016,7,23,17,30,712.0,66.0,5.0,22.0,319.0,157.67,93.54
2016,7,23,17,45,661.5,61.5,5.0,21.5,267.0,105.69,55.57
2016,7,23,18,0,611.0,57.0,5.0,21.0,215.0,62.06,32.01
2016,7,23,18,15,538.5,50.0,4.9,20.0,166.5,34.92,24.76
2016,7,23,18,30,466.0,43.0,4.8,19.0,118.0,31.62,21.61
2016,7,23,18,45,343.5,33.0,4.7,18.5,77.5,25.26,15.31
2016,7,23,19,0,221.0,23.0,4.6,18.0,37.0,18.43,2.22
2016,7,23,19,15,110.5,11.5,4.5,17.5,18.5,11.3,0.0
2016,7,23,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,5,15,101.5,10.5,3.1,14.5,16.5,21.16,0.0
2016,7,24,5,30,203.0,21.0,3.1,15.0,33.0,58.44,7.59
2016,7,24,5,45,322.0,31.5,3.15,15.5,72.0,110.19,69.92
2016,7,24,6,0,441.0,42.0,3.2,16.0,111.0,171.28,122.06
2016,7,24,6,15,515.5,49.5,3.05,16.5,158.5,227.77,171.97
2016,7,24,6,30,590.0,57.0,2.9,17.0,206.0,291.93,228.02
2016,7,24,6,45,639.5,62.0,2.8,17.5,257.0,349.99,278.5
2016,7,24,7,0,689.0,67.0,2.7,18.0,308.0,411.32,330.06
2016,7,24,7,15,723.5,71.5,2.65,18.5,360.0,469.34,377.39
2016,7,24,7,30,758.0,76.0,2.6,19.0,412.0,529.52,424.65
2016,7,24,7,45,784.0,79.0,2.6,19.5,463.5,584.57,466.55
2016,7,24,8,0,810.0,82.0,2.6,20.0,515.0,640.32,507.6
2016,7,24,8,15,829.0,85.0,2.6,20.5,563.5,691.49,542.51
2016,7,24,8,30,848.0,88.0,2.6,21.0,612.0,738.49,573.31
2016,7,24,8,45,863.5,89.5,2.65,21.5,657.5,783.79,602.64
2016,7,24,9,0,879.0,91.0,2.7,22.0,703.0,827.81,630.61
2016,7,24,9,15,890.5,93.0,2.7,22.5,743.5,867.4,654.8
2016,7,24,9,30,902.0,95.0,2.7,23.0,784.0,904.96,677.29
2016,7,24,9,45,910.5,96.5,2.75,23.5,819.5,936.99,696.24
2016,7,24,10,0,919.0,98.0,2.8,24.0,855.0,966.42,713.37
2016,7,24,10,15,925.0,99.0,2.85,24.5,884.0,990.17,726.7
2016,7,24,10,30,931.0,100.0,2.9,25.0,913.0,1010.91,738.09
2016,7,24,10,45,936.0,100.5,3.0,25.5,936.0,1027.01,746.96
2016,7,24,11,0,941.0,101.0,3.1,26.0,959.0,1039.85,753.83
2016,7,24,11,15,944.0,101.5,3.2,26.0,974.0,1047.38,758.87
2016,7,24,11,30,947.0,102.0,3.3,26.0,989.0,1051.49,761.86
2016,7,24,11,45,948.5,102.5,3.4,26.5,997.0,1050.68,760.31
2016,7,24,12,0,950.0,103.0,3.5,27.0,1005.0,1046.43,756.68
2016,7,24,12,15,719.0,245.0,3.65,27.0,928.0,962.73,703.18
2016,7,24,12,30,488.0,387.0,3.8,27.0,851.0,869.44,635.73
2016,7,24,12,45,716.0,246.0,4.0,27.0,920.0,935.12,688.45
2016,7,24,13,0,944.0,105.0,4.2,27.0,989.0,984.46,722.16
2016,7,24,13,15,940.5,104.0,4.35,27.0,973.5,957.78,705.27
2016,7,24,13,30,937.0,103.0,4.5,27.0,958.0,928.27,686.89
2016,7,24,13,45,932.0,102.5,4.65,27.0,935.5,895.25,666.23
2016,7,24,14,0,927.0,102.0,4.8,27.0,913.0,859.76,643.8
2016,7,24,14,15,920.5,101.0,4.85,26.5,884.0,820.3,618.99
2016,7,24,14,30,914.0,100.0,4.9,26.0,855.0,778.81,592.41
2016,7,24,14,45,905.0,98.5,5.0,26.0,819.5,733.26,561.6
2016,7,24,15,0,896.0,97.0,5.1,26.0,784.0,686.31,528.61
2016,7,24,15,15,884.5,95.5,5.1,25.5,743.5,636.64,492.03
2016,7,24,15,30,873.0,94.0,5.1,25.0,703.0,586.23,453.84
2016,7,24,15,45,857.5,92.0,5.1,24.5,658.0,532.78,412.19
2016,7,24,16,0,842.0,90.0,5.1,24.0,613.0,479.48,369.35
2016,7,24,16,15,822.5,87.0,5.05,23.5,564.0,421.24,321.41
2016,7,24,16,30,803.0,84.0,5.0,23.0,515.0,366.59,274.91
2016,7,24,16,45,777.0,81.0,4.95,22.5,464.0,311.29,226.99
2016,7,24,17,0,751.0,78.0,4.9,22.0,413.0,258.29,180.41
2016,7,24,17,15,716.5,73.5,4.85,21.5,361.5,204.77,134.17
2016,7,24,17,30,682.0,69.0,4.8,21.0,310.0,152.12,90.63
2016,7,24,17,45,633.0,63.5,4.75,20.5,259.0,103.73,55.49
2016,7,24,18,0,584.0,58.0,4.7,20.0,208.0,60.91,32.32
2016,7,24,18,15,510.5,50.5,4.6,19.0,160.0,35.47,25.34
2016,7,24,18,30,437.0,43.0,4.5,18.0,112.0,31.75,21.8
2016,7,24,18,45,320.0,32.5,4.45,17.5,73.0,24.92,15.02
2016,7,24,19,0,203.0,22.0,4.4,17.0,34.0,17.57,0.56
2016,7,24,19,15,101.5,11.0,4.3,16.5,17.0,10.81,0.0
2016,7,24,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,5,15,90.0,10.0,3.05,13.0,15.5,19.32,0.0
2016,7,25,5,30,180.0,20.0,3.1,13.0,31.0,53.28,2.19
2016,7,25,5,45,298.0,31.5,3.15,13.5,69.0,104.69,66.54
2016,7,25,6,0,416.0,43.0,3.2,14.0,107.0,165.11,118.48
2016,7,25,6,15,491.0,51.5,3.05,14.5,154.5,221.45,168.45
2016,7,25,6,30,566.0,60.0,2.9,15.0,202.0,285.56,224.73
2016,7,25,6,45,293.0,91.5,2.8,15.5,166.5,231.42,186.34
2016,7,25,7,0,20.0,123.0,2.7,16.0,131.0,132.0,105.27
2016,7,25,7,15,29.0,145.5,2.6,16.5,158.0,164.58,132.02
2016,7,25,7,30,38.0,168.0,2.5,17.0,185.0,194.38,155.8
2016,7,25,7,45,44.5,190.5,2.45,17.5,213.0,223.39,178.48
2016,7,25,8,0,51.0,213.0,2.4,18.0,241.0,252.87,201.14
2016,7,25,8,15,72.5,241.5,2.4,18.5,284.5,299.97,237.58
2016,7,25,8,30,94.0,270.0,2.4,19.0,328.0,348.62,274.47
2016,7,25,8,45,473.5,187.0,2.45,20.0,512.0,583.86,459.79
2016,7,25,9,0,853.0,104.0,2.5,21.0,696.0,819.98,628.05
2016,7,25,9,15,865.0,106.0,2.5,21.5,737.0,859.15,650.3
2016,7,25,9,30,877.0,108.0,2.5,22.0,778.0,896.37,672.64
2016,7,25,9,45,884.0,111.0,2.5,22.5,813.0,927.96,690.92
2016,7,25,10,0,891.0,114.0,2.5,23.0,848.0,956.93,707.36
2016,7,25,10,15,898.0,115.5,2.55,23.0,877.0,981.56,722.71
2016,7,25,10,30,905.0,117.0,2.6,23.0,906.0,1003.28,736.24
2016,7,25,10,45,909.5,118.0,2.65,23.5,928.5,1019.01,744.51
2016,7,25,11,0,914.0,119.0,2.7,24.0,951.0,1031.55,750.83
2016,7,25,11,15,917.5,119.5,2.7,24.0,966.5,1039.32,755.17
2016,7,25,11,30,921.0,120.0,2.7,24.0,982.0,1043.77,757.53
2016,7,25,11,45,924.0,120.0,2.75,24.5,990.0,1043.86,756.26
2016,7,25,12,0,927.0,120.0,2.8,25.0,998.0,1040.6,752.99
2016,7,25,12,15,927.0,120.0,2.85,25.0,998.5,1031.05,747.3
2016,7,25,12,30,927.0,120.0,2.9,25.0,999.0,1018.23,739.64
2016,7,25,12,45,927.5,118.5,2.95,25.5,992.0,1001.2,727.89
2016,7,25,13,0,928.0,117.0,3.0,26.0,985.0,981.01,714.2
2016,7,25,13,15,925.0,116.5,3.05,26.0,970.0,955.56,698.51
2016,7,25,13,30,922.0,116.0,3.1,26.0,955.0,927.28,680.93
2016,7,25,13,45,920.0,113.5,3.2,26.0,933.5,895.2,661.06
2016,7,25,14,0,918.0,111.0,3.3,26.0,912.0,860.51,639.25
2016,7,25,14,15,911.5,109.5,3.35,25.5,883.5,820.79,614.71
2016,7,25,14,30,905.0,108.0,3.4,25.0,855.0,779.07,588.44
2016,7,25,14,45,899.5,104.5,3.45,25.0,820.5,734.35,558.53
2016,7,25,15,0,894.0,101.0,3.5,25.0,786.0,687.96,526.13
2016,7,25,15,15,883.0,99.0,3.45,24.5,745.5,638.13,489.89
2016,7,25,15,30,872.0,97.0,3.4,24.0,705.0,587.53,452.03
2016,7,25,15,45,861.0,93.5,3.4,24.0,660.5,535.0,410.87
2016,7,25,16,0,850.0,90.0,3.4,24.0,616.0,482.18,368.29
2016,7,25,16,15,831.0,87.0,3.35,23.5,567.0,423.7,320.8
2016,7,25,16,30,812.0,84.0,3.3,23.0,518.0,368.74,274.59
2016,7,25,16,45,790.0,79.5,3.25,22.5,467.5,312.79,226.54
2016,7,25,17,0,768.0,75.0,3.2,22.0,417.0,258.71,179.31
2016,7,25,17,15,734.0,71.0,3.15,21.5,364.5,204.8,132.98
2016,7,25,17,30,700.0,67.0,3.1,21.0,312.0,154.53,91.61
2016,7,25,17,45,654.0,61.5,3.05,20.5,261.0,102.72,53.95
2016,7,25,18,0,608.0,56.0,3.0,20.0,210.0,58.88,30.67
2016,7,25,18,15,535.0,48.5,2.9,19.5,161.5,33.89,23.91
2016,7,25,18,30,462.0,41.0,2.8,19.0,113.0,30.07,20.24
2016,7,25,18,45,344.0,30.5,2.75,18.5,73.5,23.16,13.41
2016,7,25,19,0,226.0,20.0,2.7,18.0,34.0,15.72,0.0
2016,7,25,19,15,113.0,10.0,2.6,17.5,17.0,9.83,0.0
2016,7,25,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,26,5,15,96.0,9.5,0.75,14.5,14.5,19.32,0.0
2016,7,26,5,30,192.0,19.0,0.8,15.0,29.0,53.62,0.0
2016,7,26,5,45,309.0,30.5,0.85,15.5,67.5,105.57,65.69
2016,7,26,6,0,426.0,42.0,0.9,16.0,106.0,166.15,117.3
2016,7,26,6,15,500.5,50.0,0.85,16.5,153.5,222.24,166.05
2016,7,26,6,30,575.0,58.0,0.8,17.0,201.0,286.05,220.63
2016,7,26,6,45,623.5,64.0,0.8,18.0,251.5,343.99,269.31
2016,7,26,7,0,672.0,70.0,0.8,19.0,302.0,406.23,319.47
2016,7,26,7,15,707.0,74.5,0.8,19.5,354.0,462.44,363.8
2016,7,26,7,30,742.0,79.0,0.8,20.0,406.0,522.16,409.0
2016,7,26,7,45,767.0,83.5,0.85,21.0,457.0,577.55,448.86
2016,7,26,8,0,792.0,88.0,0.9,22.0,508.0,633.61,487.71
2016,7,26,8,15,811.5,91.0,0.9,22.5,556.5,684.45,520.97
2016,7,26,8,30,831.0,94.0,0.9,23.0,605.0,734.88,552.42
2016,7,26,8,45,845.0,97.0,0.95,24.0,650.0,776.23,576.62
2016,7,26,9,0,859.0,100.0,1.0,25.0,695.0,820.03,602.03
2016,7,26,9,15,870.5,102.0,1.05,25.5,736.0,859.0,625.01
2016,7,26,9,30,882.0,104.0,1.1,26.0,777.0,895.99,646.49
2016,7,26,9,45,890.0,106.5,1.15,26.5,811.5,928.13,664.7
2016,7,26,10,0,898.0,109.0,1.2,27.0,846.0,957.68,681.21
2016,7,26,10,15,904.5,110.0,1.3,27.5,875.5,981.48,694.89
2016,7,26,10,30,911.0,111.0,1.4,28.0,905.0,1002.34,706.81
2016,7,26,10,45,916.0,112.0,1.5,29.0,927.5,1018.68,714.56
2016,7,26,11,0,921.0,113.0,1.6,30.0,950.0,1031.82,720.38
2016,7,26,11,15,924.0,114.0,1.75,30.0,965.0,1039.68,726.66
2016,7,26,11,30,927.0,115.0,1.9,30.0,980.0,1044.19,730.97
2016,7,26,11,45,929.0,114.5,2.1,30.5,988.0,1042.8,730.83
2016,7,26,12,0,931.0,114.0,2.3,31.0,996.0,1038.03,728.59
2016,7,26,12,15,931.0,114.0,2.4,31.0,996.0,1028.47,723.73
2016,7,26,12,30,931.0,114.0,2.5,31.0,996.0,1015.62,716.89
2016,7,26,12,45,925.0,116.5,2.65,31.0,987.0,996.35,706.5
2016,7,26,13,0,919.0,119.0,2.8,31.0,978.0,974.12,694.17
2016,7,26,13,15,916.0,118.5,2.9,30.5,963.0,948.83,680.74
2016,7,26,13,30,913.0,118.0,3.0,30.0,948.0,920.74,665.33
2016,7,26,13,45,727.5,216.5,3.1,30.0,868.0,834.76,610.06
2016,7,26,14,0,542.0,315.0,3.2,30.0,788.0,752.14,550.81
2016,7,26,14,15,717.5,213.0,3.2,30.0,817.5,769.54,568.12
2016,7,26,14,30,893.0,111.0,3.2,30.0,847.0,772.26,571.73
2016,7,26,14,45,885.5,108.5,3.25,30.0,812.5,727.51,542.13
2016,7,26,15,0,878.0,106.0,3.3,30.0,778.0,681.27,510.26
2016,7,26,15,15,711.0,161.0,3.25,29.5,686.5,587.83,441.8
2016,7,26,15,30,544.0,216.0,3.2,29.0,595.0,509.04,382.94
2016,7,26,15,45,685.5,156.0,3.2,28.5,601.0,497.77,375.41
2016,7,26,16,0,827.0,96.0,3.2,28.0,607.0,473.51,355.95
2016,7,26,16,15,807.0,93.0,3.15,27.5,558.0,418.21,311.52
2016,7,26,16,30,787.0,90.0,3.1,27.0,509.0,364.1,266.83
2016,7,26,16,45,583.0,121.0,3.05,27.0,414.5,283.39,204.32
2016,7,26,17,0,379.0,152.0,3.0,27.0,320.0,225.81,161.91
2016,7,26,17,15,523.0,112.0,2.9,26.0,312.0,196.28,131.78
2016,7,26,17,30,667.0,72.0,2.8,25.0,304.0,150.21,88.04
2016,7,26,17,45,617.5,65.5,2.7,24.5,253.0,101.8,53.91
2016,7,26,18,0,568.0,59.0,2.6,24.0,202.0,59.04,31.66
2016,7,26,18,15,494.5,51.0,2.5,23.0,154.5,36.19,25.48
2016,7,26,18,30,421.0,43.0,2.4,22.0,107.0,32.06,21.62
2016,7,26,18,45,305.5,31.0,2.3,21.0,68.5,23.78,13.62
2016,7,26,19,0,190.0,19.0,2.2,20.0,30.0,14.87,0.0
2016,7,26,19,15,95.0,9.5,2.1,19.5,15.0,9.34,0.0
2016,7,26,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,27,5,15,46.0,8.0,1.2,15.5,10.5,12.58,0.0
2016,7,27,5,30,92.0,16.0,1.2,16.0,21.0,33.79,0.0
2016,7,27,5,45,183.5,32.0,1.25,16.5,55.0,79.82,49.63
2016,7,27,6,0,275.0,48.0,1.3,17.0,89.0,131.34,93.41
2016,7,27,6,15,344.0,60.5,1.25,17.5,132.0,181.78,136.62
2016,7,27,6,30,413.0,73.0,1.2,18.0,175.0,239.57,185.79
2016,7,27,6,45,468.5,82.0,1.2,18.5,223.0,296.98,234.13
2016,7,27,7,0,524.0,91.0,1.2,19.0,271.0,358.0,284.07
2016,7,27,7,15,562.5,98.5,1.2,19.5,320.0,413.33,328.14
2016,7,27,7,30,601.0,106.0,1.2,20.0,369.0,471.46,372.88
2016,7,27,7,45,634.5,110.5,1.3,21.0,418.5,525.72,413.06
2016,7,27,8,0,668.0,115.0,1.4,22.0,468.0,581.65,453.19
2016,7,27,8,15,690.5,119.5,1.4,22.5,515.0,631.12,487.6
2016,7,27,8,30,713.0,124.0,1.4,23.0,562.0,680.69,520.71
2016,7,27,8,45,734.0,126.5,1.45,24.0,606.5,726.68,549.12
2016,7,27,9,0,755.0,129.0,1.5,25.0,651.0,769.84,575.0
2016,7,27,9,15,768.5,132.0,1.55,25.5,690.5,808.48,598.55
2016,7,27,9,30,782.0,135.0,1.6,26.0,730.0,845.51,620.78
2016,7,27,9,45,773.5,147.5,1.65,26.5,759.0,870.82,635.13
2016,7,27,10,0,765.0,160.0,1.7,27.0,788.0,892.96,647.49
2016,7,27,10,15,773.5,162.5,1.8,27.0,816.5,917.65,663.36
2016,7,27,10,30,782.0,165.0,1.9,27.0,845.0,939.83,677.63
2016,7,27,10,45,793.0,163.5,2.0,27.5,868.0,957.64,687.81
2016,7,27,11,0,804.0,162.0,2.1,28.0,891.0,972.76,696.34
2016,7,27,11,15,808.0,163.0,2.2,28.0,906.0,980.68,701.78
2016,7,27,11,30,812.0,164.0,2.3,28.0,921.0,985.6,705.48
2016,7,27,11,45,819.0,161.5,2.4,28.5,930.5,986.85,705.54
2016,7,27,12,0,826.0,159.0,2.5,29.0,940.0,985.03,703.77
2016,7,27,12,15,647.5,273.5,2.6,29.0,886.0,920.7,662.63
2016,7,27,12,30,469.0,388.0,2.7,29.0,832.0,851.73,612.62
2016,7,27,12,45,660.5,264.5,2.8,29.0,884.0,900.0,652.27
2016,7,27,13,0,852.0,141.0,2.9,29.0,936.0,933.08,674.92
2016,7,27,13,15,848.5,140.0,2.95,29.0,921.0,908.26,659.17
2016,7,27,13,30,845.0,139.0,3.0,29.0,906.0,880.88,642.16
2016,7,27,13,45,844.0,135.0,3.15,29.0,886.0,850.3,623.54
2016,7,27,14,0,843.0,131.0,3.3,29.0,866.0,817.27,603.04
2016,7,27,14,15,835.5,129.5,3.3,28.5,837.5,779.24,579.31
2016,7,27,14,30,828.0,128.0,3.3,28.0,809.0,739.48,554.1
2016,7,27,14,45,823.0,123.5,3.35,28.0,776.0,696.86,525.66
2016,7,27,15,0,818.0,119.0,3.4,28.0,743.0,652.46,493.87
2016,7,27,15,15,805.0,116.5,3.35,27.5,703.5,603.76,458.72
2016,7,27,15,30,792.0,114.0,3.3,27.0,664.0,554.67,422.31
2016,7,27,15,45,781.0,108.5,3.3,26.5,621.0,503.64,383.52
2016,7,27,16,0,770.0,103.0,3.3,26.0,578.0,452.5,343.38
2016,7,27,16,15,749.0,99.5,3.25,25.5,530.5,399.23,300.29
2016,7,27,16,30,728.0,96.0,3.2,25.0,483.0,347.33,257.08
2016,7,27,16,45,706.5,90.0,3.15,24.5,435.0,292.12,210.39
2016,7,27,17,0,685.0,84.0,3.1,24.0,387.0,241.1,166.38
2016,7,27,17,15,648.5,79.0,3.05,23.0,336.5,190.14,123.58
2016,7,27,17,30,612.0,74.0,3.0,22.0,286.0,143.1,85.72
2016,7,27,17,45,567.5,66.5,2.95,21.5,238.0,97.32,53.07
2016,7,27,18,0,523.0,59.0,2.9,21.0,190.0,56.65,31.57
2016,7,27,18,15,450.5,50.5,2.8,20.5,144.5,35.87,25.48
2016,7,27,18,30,378.0,42.0,2.7,20.0,99.0,31.27,21.11
2016,7,27,18,45,272.5,30.0,2.65,19.5,63.0,22.96,12.93
2016,7,27,19,0,167.0,18.0,2.6,19.0,27.0,14.02,0.0
2016,7,27,19,15,83.5,9.0,2.5,18.5,13.5,8.85,0.0
2016,7,27,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,8.0,1.7,14.0,8.0,7.86,0.0
2016,7,28,5,30,0.0,16.0,1.7,14.0,16.0,15.5,0.0
2016,7,28,5,45,37.5,33.0,1.7,14.5,38.5,44.56,27.57
2016,7,28,6,0,75.0,50.0,1.7,15.0,61.0,74.25,53.5
2016,7,28,6,15,93.0,70.5,1.65,15.5,89.5,105.77,80.86
2016,7,28,6,30,111.0,91.0,1.6,16.0,118.0,139.02,109.47
2016,7,28,6,45,123.5,112.0,1.6,16.5,149.0,172.26,137.68
2016,7,28,7,0,136.0,133.0,1.6,17.0,180.0,206.61,166.13
2016,7,28,7,15,219.5,147.5,1.55,17.5,237.5,277.46,223.59
2016,7,28,7,30,303.0,162.0,1.5,18.0,295.0,351.37,282.16
2016,7,28,7,45,538.0,121.0,1.45,19.0,391.0,476.63,380.09
2016,7,28,8,0,773.0,80.0,1.4,20.0,487.0,610.74,480.34
2016,7,28,8,15,792.0,83.0,1.45,20.5,534.5,660.45,513.51
2016,7,28,8,30,811.0,86.0,1.5,21.0,582.0,706.06,543.27
2016,7,28,8,45,825.5,88.0,1.55,21.5,625.5,749.85,571.26
2016,7,28,9,0,840.0,90.0,1.6,22.0,669.0,792.37,597.94
2016,7,28,9,15,851.0,92.0,1.7,22.5,708.5,830.4,621.73
2016,7,28,9,30,862.0,94.0,1.8,23.0,748.0,866.48,644.01
2016,7,28,9,45,871.5,95.0,1.9,23.5,783.0,897.94,663.08
2016,7,28,10,0,881.0,96.0,2.0,24.0,818.0,926.96,680.48
2016,7,28,10,15,887.5,97.0,2.1,24.5,846.0,950.53,694.27
2016,7,28,10,30,894.0,98.0,2.2,25.0,874.0,971.23,706.24
2016,7,28,10,45,897.0,99.5,2.3,25.5,895.0,986.02,714.46
2016,7,28,11,0,900.0,101.0,2.4,26.0,916.0,997.63,720.74
2016,7,28,11,15,902.5,101.5,2.45,26.0,930.5,1004.46,724.97
2016,7,28,11,30,905.0,102.0,2.5,26.0,945.0,1008.0,727.27
2016,7,28,11,45,905.0,103.5,2.65,26.5,952.0,1006.79,726.19
2016,7,28,12,0,905.0,105.0,2.8,27.0,959.0,1002.28,723.08
2016,7,28,12,15,904.5,105.0,2.85,27.0,958.5,992.49,717.2
2016,7,28,12,30,904.0,105.0,2.9,27.0,958.0,979.51,709.38
2016,7,28,12,45,896.0,108.5,2.95,27.0,948.5,959.82,697.26
2016,7,28,13,0,888.0,112.0,3.0,27.0,939.0,937.31,683.37
2016,7,28,13,15,885.0,111.0,3.0,26.5,924.5,912.22,668.73
2016,7,28,13,30,882.0,110.0,3.0,26.0,910.0,884.42,652.22
2016,7,28,13,45,877.0,109.0,3.05,26.0,888.5,852.35,631.79
2016,7,28,14,0,872.0,108.0,3.1,26.0,867.0,817.95,609.66
2016,7,28,14,15,865.5,107.0,3.1,25.5,838.5,780.22,585.94
2016,7,28,14,30,859.0,106.0,3.1,25.0,810.0,740.61,560.62
2016,7,28,14,45,850.0,104.0,3.1,25.0,776.0,696.6,530.79
2016,7,28,15,0,841.0,102.0,3.1,25.0,742.0,651.32,498.45
2016,7,28,15,15,829.0,100.0,3.1,24.5,702.5,603.13,463.42
2016,7,28,15,30,817.0,98.0,3.1,24.0,663.0,554.37,426.91
2016,7,28,15,45,802.5,95.0,3.1,24.0,619.5,500.93,385.06
2016,7,28,16,0,788.0,92.0,3.1,24.0,576.0,449.46,343.48
2016,7,28,16,15,768.0,89.0,3.05,23.5,529.0,396.15,299.89
2016,7,28,16,30,748.0,86.0,3.0,23.0,482.0,344.07,256.02
2016,7,28,16,45,722.5,82.0,3.0,23.0,433.0,290.88,210.06
2016,7,28,17,0,697.0,78.0,3.0,23.0,384.0,240.01,165.61
2016,7,28,17,15,661.5,73.5,3.0,22.0,334.0,186.66,120.65
2016,7,28,17,30,626.0,69.0,3.0,21.0,284.0,139.5,82.54
2016,7,28,17,45,576.5,63.0,3.0,20.5,235.5,93.89,50.35
2016,7,28,18,0,527.0,57.0,3.0,20.0,187.0,53.92,29.98
2016,7,28,18,15,454.5,48.5,2.85,19.5,142.0,34.27,24.19
2016,7,28,18,30,382.0,40.0,2.7,19.0,97.0,29.58,19.73
2016,7,28,18,45,272.5,28.5,2.55,18.5,61.5,21.69,11.81
2016,7,28,19,0,163.0,17.0,2.4,18.0,26.0,13.19,0.0
2016,7,28,19,15,81.5,8.5,2.25,17.5,13.0,8.36,0.0
2016,7,28,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,5,15,52.0,7.5,2.1,14.5,10.0,12.57,0.0
2016,7,29,5,30,104.0,15.0,2.1,15.0,20.0,33.96,0.0
2016,7,29,5,45,197.0,29.5,2.15,15.5,53.0,79.42,47.99
2016,7,29,6,0,290.0,44.0,2.2,16.0,86.0,130.15,92.13
2016,7,29,6,15,361.5,55.5,2.15,16.5,129.0,180.93,136.15
2016,7,29,6,30,433.0,67.0,2.1,17.0,172.0,241.31,188.16
2016,7,29,6,45,483.0,76.0,2.05,17.5,219.0,295.74,235.0
2016,7,29,7,0,533.0,85.0,2.0,18.0,266.0,354.78,284.3
2016,7,29,7,15,571.5,92.0,1.95,18.5,315.0,409.95,329.1
2016,7,29,7,30,610.0,99.0,1.9,19.0,364.0,467.93,374.56
2016,7,29,7,45,640.0,104.0,1.9,19.5,412.5,520.94,414.91
2016,7,29,8,0,670.0,109.0,1.9,20.0,461.0,575.32,455.03
2016,7,29,8,15,692.5,113.5,1.95,20.5,507.5,624.88,490.64
2016,7,29,8,30,715.0,118.0,2.0,21.0,554.0,674.55,524.8
2016,7,29,8,45,735.0,120.5,2.05,21.5,598.0,717.79,553.05
2016,7,29,9,0,755.0,123.0,2.1,22.0,642.0,762.44,581.86
2016,7,29,9,15,769.0,125.5,2.1,22.5,681.5,801.0,605.64
2016,7,29,9,30,783.0,128.0,2.1,23.0,721.0,837.98,628.03
2016,7,29,9,45,804.5,124.0,2.15,23.5,758.5,872.92,649.21
2016,7,29,10,0,826.0,120.0,2.2,24.0,796.0,900.95,665.63
2016,7,29,10,15,833.5,121.5,2.25,24.5,824.5,924.82,679.29
2016,7,29,10,30,841.0,123.0,2.3,25.0,853.0,946.02,691.2
2016,7,29,10,45,850.5,122.0,2.4,25.5,876.0,963.75,701.38
2016,7,29,11,0,860.0,121.0,2.5,26.0,899.0,978.62,709.76
2016,7,29,11,15,863.5,122.0,2.55,26.0,914.0,986.62,714.73
2016,7,29,11,30,867.0,123.0,2.6,26.0,929.0,991.46,717.84
2016,7,29,11,45,872.5,121.0,2.65,26.0,938.0,992.05,718.35
2016,7,29,12,0,878.0,119.0,2.7,26.0,947.0,989.45,716.95
2016,7,29,12,15,878.0,119.0,2.75,26.0,947.0,980.29,711.44
2016,7,29,12,30,878.0,119.0,2.8,26.0,947.0,968.03,704.04
2016,7,29,12,45,883.0,115.0,2.9,26.5,942.0,953.44,694.24
2016,7,29,13,0,888.0,111.0,3.0,27.0,937.0,935.7,682.42
2016,7,29,13,15,885.0,110.5,3.05,26.5,922.5,911.07,668.38
2016,7,29,13,30,882.0,110.0,3.1,26.0,908.0,883.72,652.47
2016,7,29,13,45,879.5,107.5,3.2,26.0,887.0,852.25,632.68
2016,7,29,14,0,877.0,105.0,3.3,26.0,866.0,818.3,611.04
2016,7,29,14,15,870.5,104.0,3.3,25.5,838.0,780.36,587.08
2016,7,29,14,30,864.0,103.0,3.3,25.0,810.0,740.53,561.52
2016,7,29,14,45,857.0,100.5,3.3,25.0,776.5,697.2,532.08
2016,7,29,15,0,850.0,98.0,3.3,25.0,743.0,652.41,500.1
2016,7,29,15,15,838.5,96.0,3.25,24.5,704.0,604.09,464.7
2016,7,29,15,30,827.0,94.0,3.2,24.0,665.0,555.14,427.8
2016,7,29,15,45,813.0,91.0,3.2,24.0,621.5,503.57,387.19
2016,7,29,16,0,799.0,88.0,3.2,24.0,578.0,449.62,343.68
2016,7,29,16,15,780.0,85.5,3.15,23.5,531.0,396.59,300.16
2016,7,29,16,30,761.0,83.0,3.1,23.0,484.0,344.68,256.25
2016,7,29,16,45,735.0,79.5,3.1,23.0,434.5,291.09,209.84
2016,7,29,17,0,709.0,76.0,3.1,23.0,385.0,239.85,164.98
2016,7,29,17,15,674.0,71.5,3.05,22.0,335.0,188.56,121.59
2016,7,29,17,30,639.0,67.0,3.0,21.0,285.0,138.27,80.99
2016,7,29,17,45,588.0,61.0,2.95,20.5,235.5,91.87,48.5
2016,7,29,18,0,537.0,55.0,2.9,20.0,186.0,51.29,28.29
2016,7,29,18,15,463.5,47.0,2.7,19.5,141.0,33.12,23.18
2016,7,29,18,30,390.0,39.0,2.5,19.0,96.0,28.83,19.05
2016,7,29,18,45,275.0,28.0,2.4,18.5,60.0,21.37,11.38
2016,7,29,19,0,160.0,17.0,2.3,18.0,24.0,13.32,0.0
2016,7,29,19,15,80.0,8.5,2.15,17.5,12.0,8.36,0.0
2016,7,29,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,5,15,81.0,7.5,1.95,14.0,11.5,15.36,0.0
2016,7,30,5,30,162.0,15.0,2.0,14.0,23.0,43.02,0.0
2016,7,30,5,45,280.0,26.5,2.15,14.5,58.5,93.92,55.49
2016,7,30,6,0,398.0,38.0,2.3,15.0,94.0,152.47,107.04
2016,7,30,6,15,473.0,46.0,2.3,15.5,140.0,206.81,155.1
2016,7,30,6,30,548.0,54.0,2.3,16.0,186.0,269.02,209.64
2016,7,30,6,45,274.0,81.5,2.3,16.5,147.5,211.08,168.72
2016,7,30,7,0,0.0,109.0,2.3,17.0,109.0,108.0,84.92
2016,7,30,7,15,9.5,131.5,2.25,17.5,136.0,135.59,107.57
2016,7,30,7,30,19.0,154.0,2.2,18.0,163.0,164.07,130.41
2016,7,30,7,45,28.5,178.5,2.2,19.0,193.0,200.76,159.15
2016,7,30,8,0,38.0,203.0,2.2,20.0,223.0,233.72,184.29
2016,7,30,8,15,92.5,237.0,2.2,20.5,291.5,309.53,243.75
2016,7,30,8,30,147.0,271.0,2.2,21.0,360.0,396.81,310.17
2016,7,30,8,45,159.0,293.0,2.25,21.5,396.5,434.6,337.07
2016,7,30,9,0,171.0,315.0,2.3,22.0,433.0,472.75,364.04
2016,7,30,9,15,519.0,205.5,2.35,22.5,592.0,672.58,517.44
2016,7,30,9,30,867.0,96.0,2.4,23.0,751.0,872.0,654.83
2016,7,30,9,45,880.5,95.0,2.5,23.5,787.5,905.07,673.51
2016,7,30,10,0,894.0,94.0,2.6,24.0,824.0,935.89,692.11
2016,7,30,10,15,900.5,95.5,2.65,24.0,852.5,960.28,707.35
2016,7,30,10,30,907.0,97.0,2.7,24.0,881.0,981.73,720.74
2016,7,30,10,45,911.5,97.5,2.8,24.5,903.5,997.1,729.27
2016,7,30,11,0,916.0,98.0,2.9,25.0,926.0,1009.28,735.84
2016,7,30,11,15,919.5,98.5,2.95,25.0,941.0,1017.18,740.75
2016,7,30,11,30,923.0,99.0,3.0,25.0,956.0,1021.74,743.64
2016,7,30,11,45,924.5,99.5,3.05,25.5,964.0,1020.94,741.76
2016,7,30,12,0,926.0,100.0,3.1,26.0,972.0,1016.76,737.84
2016,7,30,12,15,926.5,100.0,3.1,25.5,972.0,1007.73,733.42
2016,7,30,12,30,927.0,100.0,3.1,25.0,972.0,995.4,726.96
2016,7,30,12,45,918.5,104.0,3.1,25.0,962.5,975.34,714.11
2016,7,30,13,0,910.0,108.0,3.1,25.0,953.0,952.4,699.45
2016,7,30,13,15,907.0,107.5,3.05,25.0,938.5,927.22,683.0
2016,7,30,13,30,904.0,107.0,3.0,25.0,924.0,899.26,664.71
2016,7,30,13,45,901.5,105.0,3.0,25.0,903.0,867.59,644.25
2016,7,30,14,0,899.0,103.0,3.0,25.0,882.0,833.36,621.99
2016,7,30,14,15,893.0,102.0,2.95,24.5,854.0,794.99,597.63
2016,7,30,14,30,887.0,101.0,2.9,24.0,826.0,754.61,571.63
2016,7,30,14,45,882.5,97.5,2.9,24.0,792.5,711.08,542.26
2016,7,30,15,0,878.0,94.0,2.9,24.0,759.0,665.82,510.29
2016,7,30,15,15,867.0,92.0,2.85,23.5,719.0,616.5,474.27
