Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,15,30,856.0,90.0,2.8,23.0,679.0,566.45,436.64
2016,7,30,15,45,847.0,86.0,2.8,23.0,636.0,515.04,396.18
2016,7,30,16,0,838.0,82.0,2.8,23.0,593.0,463.18,354.13
2016,7,30,16,15,819.5,79.0,2.85,22.5,545.0,408.12,309.11
2016,7,30,16,30,801.0,76.0,2.9,22.0,497.0,351.06,261.14
2016,7,30,16,45,782.5,71.5,2.95,21.5,448.0,296.64,213.98
2016,7,30,17,0,764.0,67.0,3.0,21.0,399.0,243.73,167.36
2016,7,30,17,15,730.5,63.0,3.0,20.5,347.5,190.16,121.22
2016,7,30,17,30,697.0,59.0,3.0,20.0,296.0,140.16,80.39
2016,7,30,17,45,654.5,53.5,3.05,19.5,246.0,91.9,46.52
2016,7,30,18,0,612.0,48.0,3.1,19.0,196.0,48.59,25.76
2016,7,30,18,15,539.5,41.5,3.05,18.0,149.0,28.61,19.39
2016,7,30,18,30,467.0,35.0,3.0,17.0,102.0,25.39,16.24
2016,7,30,18,45,350.0,25.0,2.95,16.5,64.0,18.73,9.19
2016,7,30,19,0,233.0,15.0,2.9,16.0,26.0,11.54,0.0
2016,7,30,19,15,116.5,7.5,2.8,15.5,13.0,7.37,0.0
2016,7,30,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,5,15,108.5,7.0,2.45,13.5,12.0,17.44,0.0
2016,7,31,5,30,217.0,14.0,2.5,14.0,24.0,49.7,0.0
2016,7,31,5,45,339.0,24.0,2.65,14.5,61.0,102.81,59.12
2016,7,31,6,0,461.0,34.0,2.8,15.0,98.0,163.81,114.06
2016,7,31,6,15,534.5,40.5,2.75,15.5,145.0,218.1,162.84
2016,7,31,6,30,608.0,47.0,2.7,16.0,192.0,281.41,218.9
2016,7,31,6,45,304.0,67.5,2.65,16.5,140.0,207.65,165.95
2016,7,31,7,0,0.0,88.0,2.6,17.0,88.0,86.17,66.83
2016,7,31,7,15,0.0,104.5,2.45,17.5,104.5,102.56,80.3
2016,7,31,7,30,0.0,121.0,2.3,18.0,121.0,118.94,93.34
2016,7,31,7,45,10.5,154.5,2.2,18.5,160.0,159.36,125.89
2016,7,31,8,0,21.0,188.0,2.1,19.0,199.0,200.81,158.56
2016,7,31,8,15,31.0,214.5,2.0,19.5,232.5,241.74,190.13
2016,7,31,8,30,41.0,241.0,1.9,20.0,266.0,277.93,217.39
2016,7,31,8,45,43.5,261.5,1.85,20.5,290.0,302.41,235.02
2016,7,31,9,0,46.0,282.0,1.8,21.0,314.0,326.91,252.44
2016,7,31,9,15,75.5,315.5,1.8,21.0,371.5,388.35,298.71
2016,7,31,9,30,105.0,349.0,1.8,21.0,429.0,451.29,345.0
2016,7,31,9,45,107.0,367.5,1.8,21.5,451.5,474.37,360.07
2016,7,31,10,0,109.0,386.0,1.8,22.0,474.0,497.13,374.99
2016,7,31,10,15,228.5,387.5,1.8,22.5,582.0,621.33,465.32
2016,7,31,10,30,348.0,389.0,1.8,23.0,690.0,748.73,553.45
2016,7,31,10,45,617.0,255.0,1.8,23.5,805.0,883.82,649.67
2016,7,31,11,0,886.0,121.0,1.8,24.0,920.0,1003.29,724.37
2016,7,31,11,15,889.5,121.5,1.85,24.0,935.0,1010.89,727.93
2016,7,31,11,30,893.0,122.0,1.9,24.0,950.0,1015.23,730.84
2016,7,31,11,45,893.0,123.5,1.95,24.5,957.5,1013.86,728.84
2016,7,31,12,0,893.0,125.0,2.0,25.0,965.0,1009.22,724.95
2016,7,31,12,15,893.0,125.0,2.05,25.0,965.0,999.83,719.58
2016,7,31,12,30,893.0,125.0,2.1,25.0,965.0,987.27,712.31
2016,7,31,12,45,901.0,119.0,2.2,25.0,960.5,973.16,704.67
2016,7,31,13,0,909.0,113.0,2.3,25.0,956.0,955.73,694.86
2016,7,31,13,15,905.5,112.5,2.35,25.0,941.0,930.06,679.18
2016,7,31,13,30,902.0,112.0,2.4,25.0,926.0,901.63,661.68
2016,7,31,13,45,900.0,109.0,2.5,25.0,904.5,869.38,641.94
2016,7,31,14,0,898.0,106.0,2.6,25.0,883.0,834.56,620.25
2016,7,31,14,15,891.0,105.0,2.65,24.5,854.0,795.37,596.15
2016,7,31,14,30,884.0,104.0,2.7,24.0,825.0,754.26,570.36
2016,7,31,14,45,878.0,100.5,2.8,24.0,791.0,709.73,540.89
2016,7,31,15,0,872.0,97.0,2.9,24.0,757.0,663.62,508.6
2016,7,31,15,15,860.5,95.5,2.95,23.5,716.5,614.67,473.17
2016,7,31,15,30,849.0,94.0,3.0,23.0,676.0,565.04,436.05
2016,7,31,15,45,837.0,90.0,3.1,22.5,632.0,512.37,395.55
2016,7,31,16,0,825.0,86.0,3.2,22.0,588.0,459.55,353.44
2016,7,31,16,15,805.0,83.5,3.2,21.5,539.5,402.24,306.32
2016,7,31,16,30,785.0,81.0,3.2,21.0,491.0,348.58,260.61
2016,7,31,16,45,762.5,76.5,3.25,20.5,441.0,293.78,213.04
2016,7,31,17,0,740.0,72.0,3.3,20.0,391.0,240.94,166.5
2016,7,31,17,15,704.5,67.5,3.25,19.0,340.0,187.86,121.04
2016,7,31,17,30,669.0,63.0,3.2,18.0,289.0,138.62,81.01
2016,7,31,17,45,622.0,57.5,3.15,17.5,239.0,88.82,45.88
2016,7,31,18,0,575.0,52.0,3.1,17.0,189.0,46.98,26.03
2016,7,31,18,15,499.5,44.5,3.0,16.5,142.5,31.28,21.85
2016,7,31,18,30,424.0,37.0,2.9,16.0,96.0,27.34,17.96
2016,7,31,18,45,305.0,26.0,2.85,15.5,59.5,19.8,9.85
2016,7,31,19,0,186.0,15.0,2.8,15.0,23.0,11.66,0.0
2016,7,31,19,15,93.0,7.5,2.7,14.5,11.5,7.37,0.0
2016,7,31,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,5,15,93.0,7.0,2.05,13.5,11.0,6.88,0.0
2016,8,1,5,30,186.0,14.0,2.1,14.0,22.0,41.04,0.0
2016,8,1,5,45,312.0,24.0,2.15,14.5,58.0,97.0,54.7
2016,8,1,6,0,438.0,34.0,2.2,15.0,94.0,157.35,109.2
2016,8,1,6,15,513.0,41.0,2.15,15.5,140.0,212.51,158.34
2016,8,1,6,30,588.0,48.0,2.1,16.0,186.0,274.46,212.96
2016,8,1,6,45,298.5,81.0,2.1,16.5,151.5,220.3,175.82
2016,8,1,7,0,9.0,114.0,2.1,17.0,117.0,117.67,92.92
2016,8,1,7,15,10.0,130.0,2.05,17.0,134.0,134.39,106.78
2016,8,1,7,30,11.0,146.0,2.0,17.0,151.0,151.22,120.27
2016,8,1,7,45,36.5,179.0,2.0,17.5,197.5,206.42,164.78
2016,8,1,8,0,62.0,212.0,2.0,18.0,244.0,259.61,206.68
2016,8,1,8,15,80.0,238.0,1.95,18.5,284.0,301.92,239.01
2016,8,1,8,30,98.0,264.0,1.9,19.0,324.0,345.5,271.7
2016,8,1,8,45,164.5,285.5,1.85,19.5,394.5,430.82,336.47
2016,8,1,9,0,231.0,307.0,1.8,20.0,465.0,513.24,397.0
2016,8,1,9,15,563.0,194.5,1.85,20.5,610.5,701.31,539.72
2016,8,1,9,30,895.0,82.0,1.9,21.0,756.0,880.22,660.89
2016,8,1,9,45,896.0,87.5,2.0,21.5,789.0,909.86,677.32
2016,8,1,10,0,897.0,93.0,2.1,22.0,822.0,936.51,693.25
2016,8,1,10,15,904.0,94.0,2.2,22.0,851.5,960.91,709.05
2016,8,1,10,30,911.0,95.0,2.3,22.0,881.0,982.38,723.0
2016,8,1,10,45,916.0,96.0,2.4,22.5,903.5,998.83,732.35
2016,8,1,11,0,921.0,97.0,2.5,23.0,926.0,1012.06,739.71
2016,8,1,11,15,924.5,97.5,2.55,23.0,941.0,1019.97,744.66
2016,8,1,11,30,928.0,98.0,2.6,23.0,956.0,1024.51,747.6
2016,8,1,11,45,929.5,98.0,2.7,23.5,964.0,1023.15,745.91
2016,8,1,12,0,931.0,98.0,2.8,24.0,972.0,1018.39,742.16
2016,8,1,12,15,931.5,98.0,2.9,24.0,972.5,1009.27,737.13
2016,8,1,12,30,932.0,98.0,3.0,24.0,973.0,996.82,730.01
2016,8,1,12,45,927.5,99.5,3.1,24.0,964.5,977.88,718.67
2016,8,1,13,0,923.0,101.0,3.2,24.0,956.0,955.91,705.35
2016,8,1,13,15,920.5,100.5,3.3,24.0,941.0,930.83,689.91
2016,8,1,13,30,918.0,100.0,3.4,24.0,926.0,902.89,672.45
2016,8,1,13,45,915.0,98.0,3.5,24.0,904.5,870.3,651.72
2016,8,1,14,0,912.0,96.0,3.6,24.0,883.0,835.14,629.05
2016,8,1,14,15,906.0,95.0,3.65,23.5,854.5,796.23,604.47
2016,8,1,14,30,900.0,94.0,3.7,23.0,826.0,755.28,578.12
2016,8,1,14,45,893.0,91.5,3.8,23.0,791.5,710.35,547.62
2016,8,1,15,0,886.0,89.0,3.9,23.0,757.0,663.87,514.55
2016,8,1,15,15,875.5,87.5,3.9,22.5,717.0,614.89,478.24
2016,8,1,15,30,865.0,86.0,3.9,22.0,677.0,565.1,440.2
2016,8,1,15,45,851.5,83.5,3.95,22.0,632.5,512.28,397.98
2016,8,1,16,0,838.0,81.0,4.0,22.0,588.0,459.43,354.48
2016,8,1,16,15,819.5,78.0,3.95,21.5,540.0,404.3,308.51
2016,8,1,16,30,801.0,75.0,3.9,21.0,492.0,347.18,259.71
2016,8,1,16,45,776.0,72.0,3.9,20.5,442.0,292.15,211.61
2016,8,1,17,0,751.0,69.0,3.9,20.0,392.0,239.33,164.87
2016,8,1,17,15,716.5,65.0,3.85,19.0,340.5,186.29,119.27
2016,8,1,17,30,682.0,61.0,3.8,18.0,289.0,136.98,79.18
2016,8,1,17,45,630.5,56.0,3.8,17.5,238.5,89.45,46.46
2016,8,1,18,0,579.0,51.0,3.8,17.0,188.0,44.8,25.12
2016,8,1,18,15,502.0,43.5,3.7,16.5,141.5,30.58,21.2
2016,8,1,18,30,425.0,36.0,3.6,16.0,95.0,26.6,17.26
2016,8,1,18,45,296.5,25.5,3.5,15.5,58.5,19.49,9.29
2016,8,1,19,0,168.0,15.0,3.4,15.0,22.0,14.74,0.0
2016,8,1,19,15,84.0,7.5,3.35,14.5,11.0,7.37,0.0
2016,8,1,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,5,15,76.0,7.5,2.8,13.0,10.0,7.37,0.0
2016,8,2,5,30,152.0,15.0,2.9,13.0,20.0,36.81,0.0
2016,8,2,5,45,285.0,26.0,3.0,13.5,56.5,93.15,51.83
2016,8,2,6,0,418.0,37.0,3.1,14.0,93.0,154.98,108.14
2016,8,2,6,15,498.0,44.5,3.05,14.5,140.0,211.17,158.27
2016,8,2,6,30,578.0,52.0,3.0,15.0,187.0,275.79,215.39
2016,8,2,6,45,289.0,75.5,3.0,15.5,143.0,209.92,168.47
2016,8,2,7,0,0.0,99.0,3.0,16.0,99.0,97.69,76.74
2016,8,2,7,15,9.5,125.5,2.95,16.5,129.5,129.45,103.06
2016,8,2,7,30,19.0,152.0,2.9,17.0,160.0,162.13,129.54
2016,8,2,7,45,28.0,176.0,2.9,17.5,189.5,197.99,158.14
2016,8,2,8,0,37.0,200.0,2.9,18.0,219.0,230.05,183.2
2016,8,2,8,15,58.5,229.5,2.85,18.5,263.5,277.57,220.35
2016,8,2,8,30,80.0,259.0,2.8,19.0,308.0,326.7,257.98
2016,8,2,8,45,80.5,279.5,2.8,19.5,331.5,351.02,275.35
2016,8,2,9,0,81.0,300.0,2.8,20.0,355.0,375.13,292.4
2016,8,2,9,15,167.0,321.5,2.75,20.0,444.0,480.85,373.56
2016,8,2,9,30,253.0,343.0,2.7,20.0,533.0,591.71,455.68
2016,8,2,9,45,586.5,219.0,2.7,20.5,687.5,778.45,596.85
2016,8,2,10,0,920.0,95.0,2.7,21.0,842.0,959.44,718.24
2016,8,2,10,15,927.0,96.0,2.7,21.5,871.5,984.28,730.57
2016,8,2,10,30,934.0,97.0,2.7,22.0,901.0,1006.09,742.34
2016,8,2,10,45,939.0,98.0,2.75,22.5,924.0,1022.81,751.28
2016,8,2,11,0,944.0,99.0,2.8,23.0,947.0,1036.21,758.16
2016,8,2,11,15,947.5,99.5,2.8,23.0,963.0,1044.21,762.65
2016,8,2,11,30,951.0,100.0,2.8,23.0,979.0,1048.75,765.07
2016,8,2,11,45,952.5,100.5,2.85,23.0,987.0,1047.81,764.6
2016,8,2,12,0,954.0,101.0,2.9,23.0,995.0,1043.38,762.03
2016,8,2,12,15,954.0,101.0,2.95,23.0,994.5,1033.5,756.07
2016,8,2,12,30,954.0,101.0,3.0,23.0,994.0,1020.22,748.01
2016,8,2,12,45,945.5,104.5,3.05,23.5,984.5,999.1,733.48
2016,8,2,13,0,937.0,108.0,3.1,24.0,975.0,975.0,717.1
2016,8,2,13,15,933.5,107.5,3.15,24.0,959.0,948.6,700.61
2016,8,2,13,30,930.0,107.0,3.2,24.0,943.0,919.34,682.16
2016,8,2,13,45,925.5,106.0,3.3,24.0,920.5,886.02,661.18
2016,8,2,14,0,921.0,105.0,3.4,24.0,898.0,850.18,638.29
2016,8,2,14,15,914.0,103.5,3.45,24.0,868.0,809.58,611.61
2016,8,2,14,30,907.0,102.0,3.5,24.0,838.0,766.99,583.27
2016,8,2,14,45,897.5,100.5,3.6,24.0,802.0,720.9,552.3
2016,8,2,15,0,888.0,99.0,3.7,24.0,766.0,673.44,518.47
2016,8,2,15,15,875.5,97.0,3.8,23.5,725.0,622.56,481.38
2016,8,2,15,30,863.0,95.0,3.9,23.0,684.0,571.07,442.6
2016,8,2,15,45,846.5,93.0,4.0,23.0,637.5,517.18,399.88
2016,8,2,16,0,830.0,91.0,4.1,23.0,591.0,461.16,354.33
2016,8,2,16,15,809.0,88.0,4.15,22.5,542.0,405.08,307.97
2016,8,2,16,30,788.0,85.0,4.2,22.0,493.0,350.3,261.29
2016,8,2,16,45,758.5,81.5,4.3,21.5,441.0,294.13,212.74
2016,8,2,17,0,729.0,78.0,4.4,21.0,389.0,240.71,166.02
2016,8,2,17,15,691.0,73.5,4.4,20.5,337.0,185.12,118.61
2016,8,2,17,30,653.0,69.0,4.4,20.0,285.0,136.08,79.15
2016,8,2,17,45,593.0,63.5,4.45,19.5,233.5,88.93,47.37
2016,8,2,18,0,533.0,58.0,4.5,19.0,182.0,48.68,29.64
2016,8,2,18,15,450.0,49.0,4.45,18.0,136.0,35.61,25.4
2016,8,2,18,30,367.0,40.0,4.4,17.0,90.0,30.54,20.49
2016,8,2,18,45,232.5,27.5,4.35,16.5,54.5,21.61,10.42
2016,8,2,19,0,98.0,15.0,4.3,16.0,19.0,14.74,0.0
2016,8,2,19,15,49.0,7.5,4.2,15.5,9.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,5,15,53.0,7.0,2.5,13.5,8.5,0.0,0.0
2016,8,3,5,30,106.0,14.0,2.5,14.0,17.0,28.99,0.0
2016,8,3,5,45,239.0,26.5,2.55,15.0,52.5,83.73,45.06
2016,8,3,6,0,372.0,39.0,2.6,16.0,88.0,144.89,100.31
2016,8,3,6,15,455.5,47.5,2.45,16.0,134.5,200.75,149.51
2016,8,3,6,30,539.0,56.0,2.3,16.0,181.0,265.42,206.16
2016,8,3,6,45,330.0,91.5,2.15,16.5,174.0,244.51,195.06
2016,8,3,7,0,121.0,127.0,2.0,17.0,167.0,192.82,154.83
2016,8,3,7,15,92.5,147.5,1.9,17.5,181.0,200.56,161.15
2016,8,3,7,30,64.0,168.0,1.8,18.0,195.0,209.93,167.88
2016,8,3,7,45,102.5,194.0,1.7,18.5,244.0,263.67,210.58
2016,8,3,8,0,141.0,220.0,1.6,19.0,293.0,327.19,259.67
2016,8,3,8,15,170.0,242.0,1.6,19.5,338.5,376.61,296.77
2016,8,3,8,30,199.0,264.0,1.6,20.0,384.0,427.98,334.59
2016,8,3,8,45,294.0,266.0,1.65,20.5,458.5,518.62,402.39
2016,8,3,9,0,389.0,268.0,1.7,21.0,533.0,607.98,467.2
2016,8,3,9,15,637.5,183.5,1.8,21.5,648.0,752.31,573.53
2016,8,3,9,30,886.0,99.0,1.9,22.0,763.0,889.69,664.3
2016,8,3,9,45,898.5,99.0,2.0,22.5,800.0,923.45,683.74
2016,8,3,10,0,911.0,99.0,2.1,23.0,837.0,954.82,702.58
2016,8,3,10,15,918.0,100.0,2.2,23.5,866.5,979.45,716.96
2016,8,3,10,30,925.0,101.0,2.3,24.0,896.0,1001.1,729.47
2016,8,3,10,45,930.0,102.0,2.45,24.5,919.0,1017.67,739.27
2016,8,3,11,0,935.0,103.0,2.6,25.0,942.0,1030.95,747.04
2016,8,3,11,15,938.5,103.5,2.75,25.0,957.5,1038.87,752.92
2016,8,3,11,30,942.0,104.0,2.9,25.0,973.0,1043.34,756.72
2016,8,3,11,45,944.0,104.5,3.05,25.0,981.0,1042.87,757.43
2016,8,3,12,0,946.0,105.0,3.2,25.0,989.0,1038.92,755.99
2016,8,3,12,15,946.0,105.0,3.3,25.0,989.5,1029.05,750.38
2016,8,3,12,30,946.0,105.0,3.4,25.0,990.0,1015.81,742.67
2016,8,3,12,45,944.5,105.0,3.55,25.0,982.5,997.83,732.26
2016,8,3,13,0,943.0,105.0,3.7,25.0,975.0,976.65,719.71
2016,8,3,13,15,940.5,104.5,3.85,24.5,960.0,950.97,705.47
2016,8,3,13,30,938.0,104.0,4.0,24.0,945.0,922.35,689.07
2016,8,3,13,45,933.5,103.0,4.15,24.0,922.5,888.75,667.71
2016,8,3,14,0,929.0,102.0,4.3,24.0,900.0,852.61,644.39
2016,8,3,14,15,922.0,101.0,4.35,23.5,870.5,812.16,618.6
2016,8,3,14,30,915.0,100.0,4.4,23.0,841.0,769.7,590.99
2016,8,3,14,45,906.5,98.5,4.5,23.0,805.0,723.91,559.9
2016,8,3,15,0,898.0,97.0,4.6,23.0,769.0,676.66,525.84
2016,8,3,15,15,886.0,95.0,4.6,22.5,728.0,625.59,487.79
2016,8,3,15,30,874.0,93.0,4.6,22.0,687.0,573.82,448.06
2016,8,3,15,45,858.5,90.5,4.7,21.5,641.0,519.39,405.28
2016,8,3,16,0,843.0,88.0,4.8,21.0,595.0,465.11,361.12
2016,8,3,16,15,822.5,85.0,4.8,20.5,545.5,406.11,311.75
2016,8,3,16,30,802.0,82.0,4.8,20.0,496.0,350.77,263.86
2016,8,3,16,45,774.5,78.5,4.8,19.5,444.0,294.42,214.35
2016,8,3,17,0,747.0,75.0,4.8,19.0,392.0,240.59,166.57
2016,8,3,17,15,709.5,70.5,4.75,18.5,339.5,186.8,120.11
2016,8,3,17,30,672.0,66.0,4.7,18.0,287.0,134.27,77.55
2016,8,3,17,45,617.5,60.0,4.7,17.5,235.5,86.09,44.93
2016,8,3,18,0,563.0,54.0,4.7,17.0,184.0,44.18,26.86
2016,8,3,18,15,480.0,46.0,4.6,16.5,137.0,33.12,23.36
2016,8,3,18,30,397.0,38.0,4.5,16.0,90.0,28.85,19.07
2016,8,3,18,45,259.5,26.0,4.4,15.5,54.0,20.34,9.02
2016,8,3,19,0,122.0,14.0,4.3,15.0,18.0,13.76,0.0
2016,8,3,19,15,61.0,7.0,4.2,14.5,9.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,4,5,15,54.5,6.5,3.45,13.5,8.0,0.0,0.0
2016,8,4,5,30,109.0,13.0,3.5,14.0,16.0,28.28,0.0
2016,8,4,5,45,246.5,25.0,3.55,14.5,51.5,82.94,42.86
2016,8,4,6,0,384.0,37.0,3.6,15.0,87.0,145.37,100.5
2016,8,4,6,15,467.5,45.5,3.55,15.0,133.5,201.72,150.67
2016,8,4,6,30,551.0,54.0,3.5,15.0,180.0,266.93,208.5
2016,8,4,6,45,275.5,43.0,3.45,15.5,106.0,169.57,135.52
2016,8,4,7,0,0.0,32.0,3.4,16.0,32.0,30.89,20.61
2016,8,4,7,15,0.0,53.0,3.4,16.0,53.0,51.2,37.8
2016,8,4,7,30,0.0,74.0,3.4,16.0,74.0,71.55,54.77
2016,8,4,7,45,0.0,105.5,3.4,16.5,105.5,102.84,80.46
2016,8,4,8,0,0.0,137.0,3.4,17.0,137.0,134.46,105.94
2016,8,4,8,15,0.0,125.5,3.45,17.5,125.5,122.5,95.61
2016,8,4,8,30,0.0,114.0,3.5,18.0,114.0,110.84,85.66
2016,8,4,8,45,2.0,148.5,3.6,18.5,150.0,146.78,114.34
2016,8,4,9,0,4.0,183.0,3.7,19.0,186.0,183.04,142.75
2016,8,4,9,15,5.5,193.0,3.75,19.0,197.0,194.28,151.31
2016,8,4,9,30,7.0,203.0,3.8,19.0,208.0,205.6,159.96
2016,8,4,9,45,10.0,229.0,3.85,19.5,237.0,234.48,182.03
2016,8,4,10,0,13.0,255.0,3.9,20.0,266.0,263.47,203.89
2016,8,4,10,15,20.5,293.5,3.95,20.0,311.0,309.48,239.13
2016,8,4,10,30,28.0,332.0,4.0,20.0,356.0,364.02,280.36
2016,8,4,10,45,69.5,384.0,4.05,20.0,446.0,458.3,352.07
2016,8,4,11,0,111.0,436.0,4.1,20.0,536.0,561.13,428.23
2016,8,4,11,15,89.5,432.0,4.15,20.0,513.5,526.71,401.7
2016,8,4,11,30,68.0,428.0,4.2,20.0,491.0,499.99,381.25
2016,8,4,11,45,70.5,429.0,4.3,20.0,494.5,501.87,382.87
2016,8,4,12,0,73.0,430.0,4.4,20.0,498.0,503.41,384.22
2016,8,4,12,15,54.5,409.5,4.4,20.0,461.0,462.32,353.21
2016,8,4,12,30,36.0,389.0,4.4,20.0,424.0,421.68,322.48
2016,8,4,12,45,85.0,423.0,4.4,20.0,502.5,499.83,382.43
2016,8,4,13,0,134.0,457.0,4.4,20.0,581.0,579.44,441.92
2016,8,4,13,15,85.5,415.0,4.4,19.5,493.5,485.11,371.98
2016,8,4,13,30,37.0,373.0,4.4,19.0,406.0,397.6,306.17
2016,8,4,13,45,133.0,393.0,4.4,19.0,507.5,497.24,384.6
2016,8,4,14,0,229.0,413.0,4.4,19.0,609.0,586.99,453.28
2016,8,4,14,15,253.0,393.0,4.4,19.0,602.5,576.32,446.02
2016,8,4,14,30,277.0,373.0,4.4,19.0,596.0,561.98,436.37
2016,8,4,14,45,283.0,351.5,4.4,19.0,571.0,531.44,414.12
2016,8,4,15,0,289.0,330.0,4.4,19.0,546.0,499.97,390.89
2016,8,4,15,15,274.5,314.5,4.45,18.5,510.5,460.83,361.88
2016,8,4,15,30,260.0,299.0,4.5,18.0,475.0,422.63,333.1
2016,8,4,15,45,260.5,277.0,4.55,18.0,443.5,387.17,305.45
2016,8,4,16,0,261.0,255.0,4.6,18.0,412.0,351.49,277.05
2016,8,4,16,15,141.5,221.0,4.6,17.5,305.0,259.75,205.01
2016,8,4,16,30,22.0,187.0,4.6,17.0,198.0,184.0,145.89
2016,8,4,16,45,19.5,168.0,4.65,17.0,177.5,163.68,129.78
2016,8,4,17,0,17.0,149.0,4.7,17.0,157.0,143.69,113.71
2016,8,4,17,15,12.5,130.5,4.65,16.5,135.5,124.14,98.12
2016,8,4,17,30,8.0,112.0,4.6,16.0,114.0,105.17,82.82
2016,8,4,17,45,285.0,81.5,4.6,15.5,146.5,81.88,53.79
2016,8,4,18,0,562.0,51.0,4.6,15.0,179.0,40.11,30.02
2016,8,4,18,15,480.5,43.0,4.5,14.5,132.5,30.64,21.37
2016,8,4,18,30,399.0,35.0,4.4,14.0,86.0,26.22,16.92
2016,8,4,18,45,199.5,25.5,4.35,14.0,51.0,19.77,8.07
2016,8,4,19,0,0.0,16.0,4.3,14.0,16.0,15.73,0.0
2016,8,4,19,15,0.0,8.0,4.3,13.5,8.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,5,15,46.5,6.0,3.5,14.0,7.5,0.0,0.0
2016,8,5,5,30,93.0,12.0,3.5,14.0,15.0,24.89,0.0
2016,8,5,5,45,226.0,25.0,3.5,14.5,49.5,78.21,38.61
2016,8,5,6,0,359.0,38.0,3.5,15.0,84.0,139.66,96.38
2016,8,5,6,15,443.5,47.5,3.4,15.0,130.0,195.99,146.31
2016,8,5,6,30,528.0,57.0,3.3,15.0,176.0,261.31,203.99
2016,8,5,6,45,271.5,85.0,3.25,15.0,147.0,212.61,170.93
2016,8,5,7,0,15.0,113.0,3.2,15.0,118.0,119.7,95.53
2016,8,5,7,15,40.5,139.5,3.1,15.5,156.0,164.9,133.15
2016,8,5,7,30,66.0,166.0,3.0,16.0,194.0,209.0,169.11
2016,8,5,7,45,60.5,186.0,2.9,16.5,214.0,229.19,184.59
2016,8,5,8,0,55.0,206.0,2.8,17.0,234.0,248.75,199.23
2016,8,5,8,15,37.0,209.5,2.65,17.0,229.5,240.97,191.93
2016,8,5,8,30,19.0,213.0,2.5,17.0,225.0,225.63,178.62
2016,8,5,8,45,35.0,247.5,2.45,17.5,270.5,281.11,221.89
2016,8,5,9,0,51.0,282.0,2.4,18.0,316.0,331.44,260.06
2016,8,5,9,15,50.5,299.0,2.35,18.0,335.0,349.79,273.18
2016,8,5,9,30,50.0,316.0,2.3,18.0,354.0,367.93,286.17
2016,8,5,9,45,42.5,320.5,2.3,18.5,353.5,366.2,283.42
2016,8,5,10,0,35.0,325.0,2.3,19.0,353.0,364.02,280.47
2016,8,5,10,15,52.5,358.5,2.3,19.5,402.5,415.68,318.61
2016,8,5,10,30,70.0,392.0,2.3,20.0,452.0,467.63,355.99
2016,8,5,10,45,71.5,401.5,2.3,20.5,464.0,478.72,362.71
2016,8,5,11,0,73.0,411.0,2.3,21.0,476.0,489.51,369.43
2016,8,5,11,15,249.0,395.0,2.35,21.0,623.5,660.93,497.6
2016,8,5,11,30,425.0,379.0,2.4,21.0,771.0,822.83,612.78
2016,8,5,11,45,670.5,250.5,2.5,21.5,873.0,931.45,691.65
2016,8,5,12,0,916.0,122.0,2.6,22.0,975.0,1025.38,751.73
2016,8,5,12,15,915.5,121.5,2.7,22.0,974.5,1014.63,744.71
2016,8,5,12,30,915.0,121.0,2.8,22.0,974.0,1000.62,736.65
2016,8,5,12,45,914.5,120.0,2.95,22.0,966.5,982.9,726.6
2016,8,5,13,0,914.0,119.0,3.1,22.0,959.0,962.06,714.41
2016,8,5,13,15,910.0,118.5,3.3,22.0,943.0,935.54,698.66
2016,8,5,13,30,906.0,118.0,3.5,22.0,927.0,906.25,680.81
2016,8,5,13,45,897.0,118.5,3.7,22.0,903.0,871.11,658.68
2016,8,5,14,0,888.0,119.0,3.9,22.0,879.0,833.8,634.71
2016,8,5,14,15,880.0,117.5,4.0,22.0,849.0,793.36,607.76
2016,8,5,14,30,872.0,116.0,4.1,22.0,819.0,751.1,579.19
2016,8,5,14,45,857.0,116.5,4.25,22.0,782.0,704.3,546.95
2016,8,5,15,0,842.0,117.0,4.4,22.0,745.0,655.98,511.15
2016,8,5,15,15,828.0,114.5,4.4,21.5,703.5,605.16,473.17
2016,8,5,15,30,814.0,112.0,4.4,21.0,662.0,554.0,433.81
2016,8,5,15,45,791.0,111.0,4.45,20.5,615.0,499.68,390.9
2016,8,5,16,0,768.0,110.0,4.5,20.0,568.0,446.42,347.5
2016,8,5,16,15,744.5,106.0,4.45,19.5,519.0,391.51,301.44
2016,8,5,16,30,721.0,102.0,4.4,19.0,470.0,335.76,253.61
2016,8,5,16,45,683.5,98.5,4.4,19.0,418.0,280.63,205.39
2016,8,5,17,0,646.0,95.0,4.4,19.0,366.0,229.19,160.28
2016,8,5,17,15,603.0,89.0,4.35,18.5,314.5,178.51,117.39
2016,8,5,17,30,560.0,83.0,4.3,18.0,263.0,132.61,81.1
2016,8,5,17,45,495.5,75.0,4.3,17.5,213.5,88.56,52.02
2016,8,5,18,0,431.0,67.0,4.3,17.0,164.0,52.08,40.25
2016,8,5,18,15,345.0,55.0,4.2,16.5,119.5,41.1,30.26
2016,8,5,18,30,259.0,43.0,4.1,16.0,75.0,33.01,22.45
2016,8,5,18,45,148.5,27.0,4.1,15.5,43.5,21.09,8.05
2016,8,5,19,0,38.0,11.0,4.1,15.0,12.0,10.81,0.0
2016,8,5,19,15,19.0,5.5,4.05,14.5,6.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,5,15,25.5,5.5,3.9,13.0,6.5,0.0,0.0
2016,8,6,5,30,51.0,11.0,3.9,13.0,13.0,17.92,0.0
2016,8,6,5,45,173.5,26.0,3.95,13.5,45.5,67.93,31.89
2016,8,6,6,0,296.0,41.0,4.0,14.0,78.0,126.11,87.55
2016,8,6,6,15,382.5,52.0,3.95,14.0,123.0,181.6,136.42
2016,8,6,6,30,469.0,63.0,3.9,14.0,168.0,245.95,193.15
2016,8,6,6,45,234.5,52.5,3.9,14.5,105.0,160.15,128.36
2016,8,6,7,0,0.0,42.0,3.9,15.0,42.0,40.56,28.93
2016,8,6,7,15,0.0,76.5,3.9,15.5,76.5,74.17,57.26
2016,8,6,7,30,0.0,111.0,3.9,16.0,111.0,108.88,85.95
2016,8,6,7,45,0.0,129.0,3.9,16.5,129.0,126.82,100.28
2016,8,6,8,0,0.0,147.0,3.9,17.0,147.0,144.76,114.4
2016,8,6,8,15,1.5,161.0,3.95,17.0,162.0,159.64,126.15
2016,8,6,8,30,3.0,175.0,4.0,17.0,177.0,174.66,137.93
2016,8,6,8,45,6.5,193.5,4.05,17.5,198.0,195.95,154.44
2016,8,6,9,0,10.0,212.0,4.1,18.0,219.0,217.48,170.94
2016,8,6,9,15,27.5,261.0,4.1,18.5,281.5,289.75,227.47
2016,8,6,9,30,45.0,310.0,4.1,19.0,344.0,357.22,278.94
2016,8,6,9,45,95.5,348.0,4.2,19.5,424.0,443.48,344.96
2016,8,6,10,0,146.0,386.0,4.3,20.0,504.0,540.37,417.13
2016,8,6,10,15,184.0,399.0,4.3,20.0,553.0,591.57,454.92
2016,8,6,10,30,222.0,412.0,4.3,20.0,602.0,643.33,492.85
2016,8,6,10,45,332.5,384.5,4.35,20.0,677.5,731.14,559.13
2016,8,6,11,0,443.0,357.0,4.4,20.0,753.0,819.08,624.05
2016,8,6,11,15,674.0,238.5,4.4,20.0,851.5,926.52,705.36
2016,8,6,11,30,905.0,120.0,4.4,20.0,950.0,1021.25,769.11
2016,8,6,11,45,906.5,120.5,4.45,20.5,957.5,1020.17,766.22
2016,8,6,12,0,908.0,121.0,4.5,21.0,965.0,1015.75,762.0
2016,8,6,12,15,908.0,120.5,4.5,21.0,965.0,1005.52,755.06
2016,8,6,12,30,908.0,120.0,4.5,21.0,965.0,992.04,746.06
2016,8,6,12,45,902.0,122.5,4.5,21.0,956.0,972.74,733.2
2016,8,6,13,0,896.0,125.0,4.5,21.0,947.0,950.51,718.42
2016,8,6,13,15,893.0,124.5,4.5,21.0,932.0,925.22,701.58
2016,8,6,13,30,890.0,124.0,4.5,21.0,917.0,897.16,682.82
2016,8,6,13,45,886.5,122.0,4.55,21.0,895.0,864.58,661.21
2016,8,6,14,0,883.0,120.0,4.6,21.0,873.0,829.54,637.73
2016,8,6,14,15,875.5,118.5,4.7,20.5,844.0,789.6,612.04
2016,8,6,14,30,868.0,117.0,4.8,20.0,815.0,747.81,584.57
2016,8,6,14,45,860.0,114.0,4.95,20.0,780.0,702.6,553.04
2016,8,6,15,0,852.0,111.0,5.1,20.0,745.0,656.0,518.0
2016,8,6,15,15,839.5,109.0,5.2,19.5,704.0,605.28,479.63
2016,8,6,15,30,827.0,107.0,5.3,19.0,663.0,554.85,440.23
2016,8,6,15,45,813.0,103.0,5.45,19.0,618.0,501.52,396.65
2016,8,6,16,0,799.0,99.0,5.6,19.0,573.0,448.33,351.89
2016,8,6,16,15,777.0,95.5,5.7,18.5,524.5,392.86,304.67
2016,8,6,16,30,755.0,92.0,5.8,18.0,476.0,338.87,257.41
2016,8,6,16,45,727.5,87.5,5.9,17.5,425.0,284.12,208.81
2016,8,6,17,0,700.0,83.0,6.0,17.0,374.0,229.24,159.97
2016,8,6,17,15,660.0,77.5,6.05,16.5,322.0,176.57,114.5
2016,8,6,17,30,620.0,72.0,6.1,16.0,270.0,128.3,75.77
2016,8,6,17,45,560.5,65.0,6.15,16.0,219.5,82.12,45.22
2016,8,6,18,0,501.0,58.0,6.2,16.0,169.0,42.86,32.26
2016,8,6,18,15,412.5,48.0,6.2,15.5,123.5,35.56,25.49
2016,8,6,18,30,324.0,38.0,6.2,15.0,78.0,29.53,19.47
2016,8,6,18,45,190.0,24.5,6.2,14.5,45.0,19.09,5.78
2016,8,6,19,0,56.0,11.0,6.2,14.0,12.0,10.81,0.0
2016,8,6,19,15,28.0,5.5,6.15,13.5,6.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,8,7,5,15,47.5,5.5,5.25,12.5,6.5,0.0,0.0
2016,8,7,5,30,95.0,11.0,5.3,13.0,13.0,23.93,0.0
2016,8,7,5,45,241.5,23.0,5.35,13.5,47.5,77.77,33.61
2016,8,7,6,0,388.0,35.0,5.4,14.0,82.0,142.83,97.84
2016,8,7,6,15,475.0,43.5,5.3,14.0,129.0,200.14,149.49
2016,8,7,6,30,562.0,52.0,5.2,14.0,176.0,266.76,209.21
2016,8,7,6,45,281.0,61.5,5.15,14.5,123.5,189.49,152.64
2016,8,7,7,0,0.0,71.0,5.1,15.0,71.0,68.96,52.98
2016,8,7,7,15,0.0,84.0,5.0,15.5,84.0,81.78,63.66
2016,8,7,7,30,0.0,97.0,4.9,16.0,97.0,94.61,74.09
2016,8,7,7,45,0.0,118.0,4.8,16.5,118.0,115.59,91.1
2016,8,7,8,0,0.0,139.0,4.7,17.0,139.0,136.6,107.85
2016,8,7,8,15,4.5,165.0,4.6,17.5,167.5,165.89,131.21
2016,8,7,8,30,9.0,191.0,4.5,18.0,196.0,195.57,154.52
2016,8,7,8,45,23.0,229.0,4.45,18.5,244.0,245.38,193.8
2016,8,7,9,0,37.0,267.0,4.4,19.0,292.0,304.05,239.19
2016,8,7,9,15,99.0,308.0,4.3,19.0,380.0,400.71,315.06
2016,8,7,9,30,161.0,349.0,4.2,19.0,468.0,509.22,397.68
2016,8,7,9,45,165.0,367.0,4.15,19.5,495.0,535.15,414.99
2016,8,7,10,0,169.0,385.0,4.1,20.0,522.0,560.6,432.09
2016,8,7,10,15,550.0,242.0,4.05,20.5,707.5,789.71,608.85
2016,8,7,10,30,931.0,99.0,4.0,21.0,893.0,1002.08,754.48
2016,8,7,10,45,937.5,99.5,3.95,21.5,916.5,1019.61,761.98
2016,8,7,11,0,944.0,100.0,3.9,22.0,940.0,1033.84,768.83
2016,8,7,11,15,947.0,100.5,3.85,22.0,955.5,1041.23,772.7
2016,8,7,11,30,950.0,101.0,3.8,22.0,971.0,1045.13,774.43
2016,8,7,11,45,953.0,100.5,3.8,22.0,979.0,1044.47,773.65
2016,8,7,12,0,956.0,100.0,3.8,22.0,987.0,1040.28,770.7
2016,8,7,12,15,956.0,100.0,3.8,22.0,987.5,1030.19,763.98
2016,8,7,12,30,956.0,100.0,3.8,22.0,988.0,1016.65,755.12
2016,8,7,12,45,956.0,99.0,3.85,22.5,980.5,998.73,742.34
2016,8,7,13,0,956.0,98.0,3.9,23.0,973.0,977.5,727.46
2016,8,7,13,15,953.5,97.5,3.95,23.0,958.0,951.32,710.7
2016,8,7,13,30,951.0,97.0,4.0,23.0,943.0,922.14,691.89
2016,8,7,13,45,947.5,95.5,4.1,23.0,920.5,888.27,670.03
2016,8,7,14,0,944.0,94.0,4.2,23.0,898.0,851.75,646.17
2016,8,7,14,15,937.5,93.0,4.3,22.5,868.0,810.93,620.25
2016,8,7,14,30,931.0,92.0,4.4,22.0,838.0,768.02,592.44
2016,8,7,14,45,922.5,90.5,4.5,22.0,802.0,721.36,560.58
2016,8,7,15,0,914.0,89.0,4.6,22.0,766.0,673.2,525.6
2016,8,7,15,15,902.5,87.0,4.6,21.5,724.5,621.5,486.75
2016,8,7,15,30,891.0,85.0,4.6,21.0,683.0,569.05,446.13
2016,8,7,15,45,875.0,83.5,4.65,21.0,636.5,514.31,401.76
2016,8,7,16,0,859.0,82.0,4.7,21.0,590.0,459.75,356.21
2016,8,7,16,15,839.0,79.0,4.65,20.5,540.0,402.67,307.94
2016,8,7,16,30,819.0,76.0,4.6,20.0,490.0,343.84,257.03
2016,8,7,16,45,790.0,73.0,4.55,20.0,437.5,286.58,206.18
2016,8,7,17,0,761.0,70.0,4.5,20.0,385.0,232.0,157.54
2016,8,7,17,15,723.0,66.0,4.45,19.5,331.5,177.91,111.28
2016,8,7,17,30,685.0,62.0,4.4,19.0,278.0,127.99,71.86
2016,8,7,17,45,626.0,56.5,4.35,18.5,226.0,76.91,38.81
2016,8,7,18,0,567.0,51.0,4.3,18.0,174.0,35.36,25.41
2016,8,7,18,15,477.5,42.5,4.2,17.5,127.0,30.77,21.1
2016,8,7,18,30,388.0,34.0,4.1,17.0,80.0,25.9,16.15
2016,8,7,18,45,234.5,22.0,4.1,16.5,46.0,17.2,3.4
2016,8,7,19,0,81.0,10.0,4.1,16.0,12.0,9.83,0.0
2016,8,7,19,15,40.5,5.0,4.05,15.5,6.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,5,15,44.0,5.0,3.9,13.5,6.0,0.0,0.0
2016,8,8,5,30,88.0,10.0,4.0,14.0,12.0,21.85,0.0
2016,8,8,5,45,232.0,22.0,4.15,14.5,45.5,74.23,28.9
2016,8,8,6,0,376.0,34.0,4.3,15.0,79.0,138.35,93.8
2016,8,8,6,15,463.0,42.0,4.2,15.5,124.5,194.33,143.73
2016,8,8,6,30,550.0,50.0,4.1,16.0,170.0,259.63,201.31
2016,8,8,6,45,275.0,65.5,4.0,16.5,125.5,191.41,152.68
2016,8,8,7,0,0.0,81.0,3.9,17.0,81.0,79.25,61.14
2016,8,8,7,15,0.0,96.5,3.8,17.5,96.5,94.62,73.83
2016,8,8,7,30,0.0,112.0,3.7,18.0,112.0,109.99,86.18
2016,8,8,7,45,20.5,154.5,3.65,18.5,165.0,165.86,131.8
2016,8,8,8,0,41.0,197.0,3.6,19.0,218.0,229.96,183.02
2016,8,8,8,15,40.0,215.5,3.55,19.0,238.0,249.86,198.12
2016,8,8,8,30,39.0,234.0,3.5,19.0,258.0,269.59,213.0
2016,8,8,8,45,34.0,245.0,3.5,19.5,267.0,277.91,218.31
2016,8,8,9,0,29.0,256.0,3.5,20.0,276.0,285.82,223.28
2016,8,8,9,15,456.0,175.0,3.55,20.5,512.0,583.6,461.85
2016,8,8,9,30,883.0,94.0,3.6,21.0,748.0,878.4,673.41
2016,8,8,9,45,895.5,94.0,3.7,21.5,784.5,912.09,692.44
2016,8,8,10,0,908.0,94.0,3.8,22.0,821.0,943.38,711.68
2016,8,8,10,15,915.0,95.0,3.9,22.0,850.5,967.95,727.69
2016,8,8,10,30,922.0,96.0,4.0,22.0,880.0,989.52,741.76
2016,8,8,10,45,925.5,97.5,4.15,22.5,902.5,1005.08,750.73
2016,8,8,11,0,929.0,99.0,4.3,23.0,925.0,1017.32,757.57
2016,8,8,11,15,932.5,100.0,4.45,23.0,940.5,1025.63,763.37
2016,8,8,11,30,936.0,101.0,4.6,23.0,956.0,1030.5,767.35
2016,8,8,11,45,936.5,102.0,4.8,23.0,963.5,1028.93,767.75
2016,8,8,12,0,937.0,103.0,5.0,23.0,971.0,1023.9,765.88
2016,8,8,12,15,937.0,103.0,5.15,23.0,971.0,1013.93,760.3
2016,8,8,12,30,937.0,103.0,5.3,23.0,971.0,1000.58,752.46
2016,8,8,12,45,936.5,102.5,5.5,23.0,963.5,982.94,742.03
2016,8,8,13,0,936.0,102.0,5.7,23.0,956.0,962.07,729.3
2016,8,8,13,15,933.0,101.5,5.8,23.0,941.0,935.84,712.14
2016,8,8,13,30,930.0,101.0,5.9,23.0,926.0,906.7,692.88
2016,8,8,13,45,926.5,99.0,6.0,23.0,903.5,872.89,670.2
2016,8,8,14,0,923.0,97.0,6.1,23.0,881.0,836.49,645.5
2016,8,8,14,15,916.5,96.0,6.1,22.5,851.5,796.35,618.71
2016,8,8,14,30,910.0,95.0,6.1,22.0,822.0,754.17,590.13
2016,8,8,14,45,902.5,93.0,6.2,22.0,786.5,708.5,557.82
2016,8,8,15,0,895.0,91.0,6.3,22.0,751.0,661.3,522.22
2016,8,8,15,15,883.0,89.0,6.3,21.5,710.0,610.11,482.82
2016,8,8,15,30,871.0,87.0,6.3,21.0,669.0,558.25,441.77
2016,8,8,15,45,856.0,84.5,6.3,21.0,623.0,504.0,396.86
2016,8,8,16,0,841.0,82.0,6.3,21.0,577.0,449.88,350.88
2016,8,8,16,15,820.5,79.5,6.2,20.5,527.5,391.33,300.84
2016,8,8,16,30,800.0,77.0,6.1,20.0,478.0,336.44,252.48
2016,8,8,16,45,774.5,73.0,6.05,20.0,427.0,280.28,202.09
2016,8,8,17,0,749.0,69.0,6.0,20.0,376.0,226.44,153.72
2016,8,8,17,15,710.5,64.5,5.9,19.0,323.5,172.52,107.72
2016,8,8,17,30,672.0,60.0,5.8,18.0,271.0,122.84,68.66
2016,8,8,17,45,618.5,54.0,5.75,17.5,220.0,72.58,36.22
2016,8,8,18,0,565.0,48.0,5.7,17.0,169.0,33.0,23.43
2016,8,8,18,15,475.5,40.0,5.6,16.5,123.0,28.74,19.38
2016,8,8,18,30,386.0,32.0,5.5,16.0,77.0,24.21,14.68
2016,8,8,18,45,193.0,16.0,5.4,15.5,38.5,11.75,0.0
2016,8,8,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,15,43.0,5.0,3.6,13.5,5.5,0.0,0.0
2016,8,9,5,30,86.0,10.0,3.6,14.0,11.0,21.46,0.0
2016,8,9,5,45,232.0,21.5,3.65,14.5,44.0,73.05,25.0
2016,8,9,6,0,378.0,33.0,3.7,15.0,77.0,137.34,92.47
2016,8,9,6,15,466.0,41.0,3.45,15.0,123.0,193.59,142.94
2016,8,9,6,30,554.0,49.0,3.2,15.0,169.0,259.3,201.18
2016,8,9,6,45,603.5,56.0,3.0,15.5,219.0,317.26,252.82
2016,8,9,7,0,653.0,63.0,2.8,16.0,269.0,379.76,306.54
2016,8,9,7,15,397.0,115.0,2.5,16.5,247.0,337.1,273.61
2016,8,9,7,30,141.0,167.0,2.2,17.0,225.0,258.16,208.28
2016,8,9,7,45,135.0,190.5,1.9,17.5,252.0,285.98,229.77
2016,8,9,8,0,129.0,214.0,1.6,18.0,279.0,312.92,249.39
2016,8,9,8,15,226.5,226.0,1.4,18.5,354.0,398.44,315.77
2016,8,9,8,30,324.0,238.0,1.2,19.0,429.0,499.22,390.42
2016,8,9,8,45,594.5,162.0,1.0,19.5,547.0,650.5,502.16
2016,8,9,9,0,865.0,86.0,0.8,20.0,665.0,800.88,600.62
2016,8,9,9,15,877.0,88.0,0.8,20.5,706.0,840.73,622.42
2016,8,9,9,30,889.0,90.0,0.8,21.0,747.0,878.57,644.01
2016,8,9,9,45,900.5,90.0,0.8,21.5,783.0,911.52,662.18
2016,8,9,10,0,912.0,90.0,0.8,22.0,819.0,942.0,678.63
2016,8,9,10,15,918.5,91.5,0.95,22.5,848.5,966.73,694.27
2016,8,9,10,30,925.0,93.0,1.1,23.0,878.0,988.42,708.01
2016,8,9,10,45,930.0,93.0,1.25,23.5,900.5,1003.87,717.85
2016,8,9,11,0,935.0,93.0,1.4,24.0,923.0,1016.02,725.67
2016,8,9,11,15,938.0,93.5,1.6,24.0,938.0,1023.35,732.68
2016,8,9,11,30,941.0,94.0,1.8,24.0,953.0,1027.21,737.49
2016,8,9,11,45,942.0,94.5,2.0,24.5,960.5,1025.62,737.35
2016,8,9,12,0,943.0,95.0,2.2,25.0,968.0,1020.54,734.95
2016,8,9,12,15,943.0,95.0,2.35,25.0,968.0,1010.5,730.22
2016,8,9,12,30,943.0,95.0,2.5,25.0,968.0,997.07,723.3
2016,8,9,12,45,937.0,97.5,2.7,25.5,958.5,977.22,711.24
2016,8,9,13,0,931.0,100.0,2.9,26.0,949.0,954.32,697.07
2016,8,9,13,15,928.0,99.5,3.0,26.0,933.5,928.15,681.21
2016,8,9,13,30,925.0,99.0,3.1,26.0,918.0,899.1,663.33
2016,8,9,13,45,919.0,99.0,3.25,26.0,895.0,865.27,642.39
2016,8,9,14,0,913.0,99.0,3.4,26.0,872.0,829.03,619.54
2016,8,9,14,15,906.5,98.0,3.45,25.5,842.5,789.17,594.58
2016,8,9,14,30,900.0,97.0,3.5,25.0,813.0,747.3,567.84
2016,8,9,14,45,889.0,96.0,3.6,25.0,777.0,700.56,536.32
2016,8,9,15,0,878.0,95.0,3.7,25.0,741.0,652.59,501.48
2016,8,9,15,15,866.0,93.0,3.7,24.5,700.0,602.11,464.19
2016,8,9,15,30,854.0,91.0,3.7,24.0,659.0,550.98,425.25
2016,8,9,15,45,836.0,89.5,3.7,24.0,613.0,496.97,382.11
2016,8,9,16,0,818.0,88.0,3.7,24.0,567.0,441.06,336.38
2016,8,9,16,15,797.0,85.0,3.65,23.5,518.0,385.41,290.14
