Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,16,30,776.0,82.0,3.6,23.0,469.0,331.11,243.71
2016,8,9,16,45,744.5,79.0,3.55,22.5,417.5,275.51,195.67
2016,8,9,17,0,713.0,76.0,3.5,22.0,366.0,222.93,150.01
2016,8,9,17,15,673.0,71.0,3.55,21.5,314.0,167.67,103.84
2016,8,9,17,30,633.0,66.0,3.6,21.0,262.0,119.27,66.56
2016,8,9,17,45,568.5,60.0,3.65,20.5,211.0,73.31,38.48
2016,8,9,18,0,504.0,54.0,3.7,20.0,160.0,38.36,27.75
2016,8,9,18,15,411.5,44.5,3.7,19.0,115.0,33.02,22.81
2016,8,9,18,30,319.0,35.0,3.7,18.0,70.0,27.34,17.01
2016,8,9,18,45,159.5,17.5,3.7,17.5,35.0,13.24,0.0
2016,8,9,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,45,151.5,17.5,3.05,14.5,35.0,53.01,14.12
2016,8,10,6,0,303.0,35.0,3.1,15.0,70.0,120.74,81.27
2016,8,10,6,15,393.0,45.5,3.0,15.5,114.5,176.16,130.0
2016,8,10,6,30,483.0,56.0,2.9,16.0,159.0,241.33,186.69
2016,8,10,6,45,538.0,64.0,2.8,16.5,208.0,298.91,237.37
2016,8,10,7,0,593.0,72.0,2.7,17.0,257.0,361.66,290.92
2016,8,10,7,15,309.0,111.0,2.55,17.0,208.5,287.47,233.23
2016,8,10,7,30,25.0,150.0,2.4,17.0,160.0,163.91,130.78
2016,8,10,7,45,35.0,173.5,2.25,17.5,190.0,200.3,160.1
2016,8,10,8,0,45.0,197.0,2.1,18.0,220.0,232.77,185.36
2016,8,10,8,15,73.5,226.5,2.05,18.5,268.0,285.46,226.54
2016,8,10,8,30,102.0,256.0,2.0,19.0,316.0,340.31,268.42
2016,8,10,8,45,140.5,280.0,1.95,19.5,370.0,406.48,318.14
2016,8,10,9,0,179.0,304.0,1.9,20.0,424.0,467.65,362.9
2016,8,10,9,15,512.5,207.0,1.9,20.5,579.0,665.58,514.38
2016,8,10,9,30,846.0,110.0,1.9,21.0,734.0,862.14,649.72
2016,8,10,9,45,860.5,110.0,1.95,21.5,770.5,896.58,668.77
2016,8,10,10,0,875.0,110.0,2.0,22.0,807.0,928.81,687.87
2016,8,10,10,15,882.5,111.5,2.1,22.0,836.5,953.63,703.9
2016,8,10,10,30,890.0,113.0,2.2,22.0,866.0,975.56,718.16
2016,8,10,10,45,896.0,113.5,2.3,22.5,889.0,991.94,727.49
2016,8,10,11,0,902.0,114.0,2.4,23.0,912.0,1005.15,734.87
2016,8,10,11,15,906.0,114.5,2.45,23.0,927.5,1013.13,739.87
2016,8,10,11,30,910.0,115.0,2.5,23.0,943.0,1017.77,742.88
2016,8,10,11,45,912.5,115.0,2.65,23.5,951.5,1017.02,742.12
2016,8,10,12,0,915.0,115.0,2.8,24.0,960.0,1012.88,739.24
2016,8,10,12,15,915.0,115.0,2.9,24.0,960.0,1002.94,733.66
2016,8,10,12,30,915.0,115.0,3.0,24.0,960.0,989.7,726.01
2016,8,10,12,45,912.5,115.5,3.15,24.0,951.5,971.39,715.44
2016,8,10,13,0,910.0,116.0,3.3,24.0,943.0,949.99,702.79
2016,8,10,13,15,906.5,115.0,3.45,24.0,927.5,923.23,686.45
2016,8,10,13,30,903.0,114.0,3.6,24.0,912.0,893.68,668.08
2016,8,10,13,45,899.0,112.5,3.75,24.0,889.5,860.56,647.09
2016,8,10,14,0,895.0,111.0,3.9,24.0,867.0,824.96,624.14
2016,8,10,14,15,887.5,109.5,4.0,23.5,837.0,784.38,598.37
2016,8,10,14,30,880.0,108.0,4.1,23.0,807.0,741.91,570.85
2016,8,10,14,45,871.0,106.0,4.2,23.0,771.5,696.27,539.31
2016,8,10,15,0,862.0,104.0,4.3,23.0,736.0,649.29,504.32
2016,8,10,15,15,849.0,101.5,4.25,22.5,694.5,598.37,466.04
2016,8,10,15,30,836.0,99.0,4.2,22.0,653.0,545.29,425.08
2016,8,10,15,45,820.5,96.0,4.2,22.0,607.5,491.58,381.67
2016,8,10,16,0,805.0,93.0,4.2,22.0,562.0,438.14,337.26
2016,8,10,16,15,782.5,89.5,4.1,21.5,512.5,382.09,290.19
2016,8,10,16,30,760.0,86.0,4.0,21.0,463.0,327.59,243.16
2016,8,10,16,45,732.0,81.5,3.95,20.5,412.0,272.44,195.03
2016,8,10,17,0,704.0,77.0,3.9,20.0,361.0,217.43,146.98
2016,8,10,17,15,663.0,71.5,3.8,19.5,309.0,164.58,102.5
2016,8,10,17,30,622.0,66.0,3.7,19.0,257.0,116.26,65.26
2016,8,10,17,45,563.5,59.0,3.65,18.5,207.0,70.49,37.25
2016,8,10,18,0,505.0,52.0,3.6,18.0,157.0,36.82,26.64
2016,8,10,18,15,412.0,42.5,3.5,17.5,112.0,31.4,21.53
2016,8,10,18,30,319.0,33.0,3.4,17.0,67.0,25.62,15.5
2016,8,10,18,45,159.5,16.5,3.3,16.5,33.5,12.47,0.0
2016,8,10,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,5,45,130.0,18.0,2.0,13.5,32.5,47.98,9.23
2016,8,11,6,0,260.0,36.0,2.2,14.0,65.0,110.4,74.29
2016,8,11,6,15,346.5,48.0,2.25,14.5,108.5,164.49,121.79
2016,8,11,6,30,433.0,60.0,2.3,15.0,152.0,227.44,176.46
2016,8,11,6,45,485.5,70.5,2.4,15.5,200.0,284.07,226.27
2016,8,11,7,0,538.0,81.0,2.5,16.0,248.0,345.67,279.0
2016,8,11,7,15,269.0,89.5,2.45,16.5,173.0,242.86,197.66
2016,8,11,7,30,0.0,98.0,2.4,17.0,98.0,95.73,74.49
2016,8,11,7,45,0.0,117.5,2.35,17.5,117.5,115.21,90.33
2016,8,11,8,0,0.0,137.0,2.3,18.0,137.0,134.69,105.7
2016,8,11,8,15,4.0,163.0,2.25,18.5,165.5,163.65,128.55
2016,8,11,8,30,8.0,189.0,2.2,19.0,194.0,192.95,151.28
2016,8,11,8,45,14.5,215.5,2.2,19.5,225.0,225.0,175.91
2016,8,11,9,0,21.0,242.0,2.2,20.0,256.0,257.49,200.48
2016,8,11,9,15,32.5,273.5,2.2,20.5,296.5,307.74,238.4
2016,8,11,9,30,44.0,305.0,2.2,21.0,337.0,351.45,270.59
2016,8,11,9,45,226.5,313.5,2.2,21.5,492.0,541.48,415.55
2016,8,11,10,0,409.0,322.0,2.2,22.0,647.0,730.55,551.03
2016,8,11,10,15,641.0,223.0,2.2,22.5,754.5,854.03,639.25
2016,8,11,10,30,873.0,124.0,2.2,23.0,862.0,970.21,713.02
2016,8,11,10,45,878.5,125.5,2.25,23.5,884.5,986.86,720.98
2016,8,11,11,0,884.0,127.0,2.3,24.0,907.0,1000.37,728.0
2016,8,11,11,15,888.0,127.5,2.35,24.0,922.5,1008.15,732.86
2016,8,11,11,30,892.0,128.0,2.4,24.0,938.0,1012.64,735.78
2016,8,11,11,45,894.5,128.5,2.45,24.0,946.0,1012.32,735.76
2016,8,11,12,0,897.0,129.0,2.5,24.0,954.0,1008.67,733.75
2016,8,11,12,15,897.0,128.5,2.55,24.0,954.0,998.26,727.5
2016,8,11,12,30,897.0,128.0,2.6,24.0,954.0,984.62,719.29
2016,8,11,12,45,892.0,130.0,2.7,24.5,945.0,965.64,706.74
2016,8,11,13,0,887.0,132.0,2.8,25.0,936.0,943.72,692.29
2016,8,11,13,15,883.5,131.0,2.85,25.0,920.5,917.36,675.86
2016,8,11,13,30,880.0,130.0,2.9,25.0,905.0,888.28,657.57
2016,8,11,13,45,877.0,127.5,3.0,25.0,883.0,855.57,637.05
2016,8,11,14,0,874.0,125.0,3.1,25.0,861.0,820.38,614.64
2016,8,11,14,15,866.0,123.5,3.15,24.5,831.0,780.04,589.31
2016,8,11,14,30,858.0,122.0,3.2,24.0,801.0,737.91,562.34
2016,8,11,14,45,850.0,118.5,3.25,24.0,765.5,692.29,530.6
2016,8,11,15,0,842.0,115.0,3.3,24.0,730.0,644.63,495.65
2016,8,11,15,15,828.0,112.5,3.3,23.5,688.5,593.52,457.94
2016,8,11,15,30,814.0,110.0,3.3,23.0,647.0,542.08,418.81
2016,8,11,15,45,798.0,106.0,3.35,23.0,601.5,488.17,375.95
2016,8,11,16,0,782.0,102.0,3.4,23.0,556.0,434.66,332.13
2016,8,11,16,15,758.5,98.5,3.4,22.5,506.5,379.39,286.3
2016,8,11,16,30,735.0,95.0,3.4,22.0,457.0,323.45,238.79
2016,8,11,16,45,705.0,89.5,3.4,21.5,405.5,267.98,190.98
2016,8,11,17,0,675.0,84.0,3.4,21.0,354.0,215.41,145.48
2016,8,11,17,15,632.0,78.0,3.35,20.0,302.5,163.46,102.54
2016,8,11,17,30,589.0,72.0,3.3,19.0,251.0,116.31,66.84
2016,8,11,17,45,527.5,63.5,3.3,18.5,201.0,71.08,39.42
2016,8,11,18,0,466.0,55.0,3.3,18.0,151.0,39.74,29.16
2016,8,11,18,15,373.5,44.0,3.15,17.5,106.5,33.04,22.9
2016,8,11,18,30,281.0,33.0,3.0,17.0,62.0,25.88,15.5
2016,8,11,18,45,140.5,16.5,2.9,16.5,31.0,12.63,0.0
2016,8,11,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,149.5,17.0,1.9,13.5,33.0,51.15,5.84
2016,8,12,6,0,299.0,34.0,2.0,14.0,66.0,118.04,78.59
2016,8,12,6,15,389.5,44.5,1.95,14.5,111.0,173.16,127.46
2016,8,12,6,30,480.0,55.0,1.9,15.0,156.0,238.12,183.93
2016,8,12,6,45,542.5,62.5,1.85,15.5,206.0,297.94,236.26
2016,8,12,7,0,605.0,70.0,1.8,16.0,256.0,363.71,292.04
2016,8,12,7,15,304.5,101.5,1.8,16.5,195.5,274.2,222.25
2016,8,12,7,30,4.0,133.0,1.8,17.0,135.0,134.31,106.14
2016,8,12,7,45,8.5,152.0,1.8,17.5,156.5,156.18,123.82
2016,8,12,8,0,13.0,171.0,1.8,18.0,178.0,178.44,141.2
2016,8,12,8,15,20.0,195.0,1.8,18.5,206.5,208.04,164.2
2016,8,12,8,30,27.0,219.0,1.8,19.0,235.0,244.84,192.42
2016,8,12,8,45,51.0,254.0,1.85,20.0,287.0,301.21,235.34
2016,8,12,9,0,75.0,289.0,1.9,21.0,339.0,359.17,278.3
2016,8,12,9,15,75.0,307.5,1.9,21.5,360.5,380.3,292.6
2016,8,12,9,30,75.0,326.0,1.9,22.0,382.0,401.17,306.72
2016,8,12,9,45,475.5,219.0,1.95,22.5,594.5,672.0,513.73
2016,8,12,10,0,876.0,112.0,2.0,23.0,807.0,930.42,688.83
2016,8,12,10,15,883.0,113.0,2.1,23.0,836.0,954.2,701.7
2016,8,12,10,30,890.0,114.0,2.2,23.0,865.0,975.06,715.22
2016,8,12,10,45,896.0,115.0,2.3,23.5,887.5,991.91,724.82
2016,8,12,11,0,902.0,116.0,2.4,24.0,910.0,1005.57,732.44
2016,8,12,11,15,905.0,116.5,2.5,24.0,925.0,1012.48,737.24
2016,8,12,11,30,908.0,117.0,2.6,24.0,940.0,1016.03,740.05
2016,8,12,11,45,910.5,117.0,2.75,24.5,948.0,1015.19,739.17
2016,8,12,12,0,913.0,117.0,2.9,25.0,956.0,1010.94,736.17
2016,8,12,12,15,913.0,117.0,2.95,25.0,955.5,1000.91,730.07
2016,8,12,12,30,913.0,117.0,3.0,25.0,955.0,987.56,721.95
2016,8,12,12,45,916.0,113.5,3.15,25.0,948.5,970.24,712.07
2016,8,12,13,0,919.0,110.0,3.3,25.0,942.0,949.65,699.99
2016,8,12,13,15,916.0,109.5,3.35,24.5,926.5,923.52,684.83
2016,8,12,13,30,913.0,109.0,3.4,24.0,911.0,894.53,667.65
2016,8,12,13,45,908.5,107.5,3.45,24.0,888.5,860.57,645.66
2016,8,12,14,0,904.0,106.0,3.5,24.0,866.0,824.14,621.83
2016,8,12,14,15,897.0,105.0,3.5,24.0,836.0,783.98,594.97
2016,8,12,14,30,890.0,104.0,3.5,24.0,806.0,741.88,566.51
2016,8,12,14,45,881.5,102.0,3.5,24.0,770.5,696.05,534.88
2016,8,12,15,0,873.0,100.0,3.5,24.0,735.0,648.81,499.81
2016,8,12,15,15,860.0,97.5,3.45,23.5,693.5,597.29,461.47
2016,8,12,15,30,847.0,95.0,3.4,23.0,652.0,545.24,421.58
2016,8,12,15,45,831.0,92.5,3.4,23.0,606.0,489.46,377.01
2016,8,12,16,0,815.0,90.0,3.4,23.0,560.0,435.68,332.64
2016,8,12,16,15,793.0,86.5,3.3,22.5,510.5,379.26,285.52
2016,8,12,16,30,771.0,83.0,3.2,22.0,461.0,324.33,238.37
2016,8,12,16,45,741.0,79.0,3.15,22.0,409.0,268.52,189.63
2016,8,12,17,0,711.0,75.0,3.1,22.0,357.0,215.6,143.44
2016,8,12,17,15,669.0,70.0,3.05,21.5,305.0,160.28,97.69
2016,8,12,17,30,627.0,65.0,3.0,21.0,253.0,112.09,61.48
2016,8,12,17,45,565.0,58.0,2.95,20.5,202.5,66.14,34.73
2016,8,12,18,0,503.0,51.0,2.9,20.0,152.0,36.41,26.0
2016,8,12,18,15,406.5,41.0,2.85,19.5,107.0,30.49,20.46
2016,8,12,18,30,310.0,31.0,2.8,19.0,62.0,24.17,13.72
2016,8,12,18,45,155.0,15.5,2.8,18.5,31.0,11.85,0.0
2016,8,12,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,5,45,145.5,16.5,2.3,14.5,32.0,49.4,0.44
2016,8,13,6,0,291.0,33.0,2.4,15.0,64.0,114.77,75.48
2016,8,13,6,15,383.0,43.5,2.35,15.5,108.0,169.74,124.26
2016,8,13,6,30,475.0,54.0,2.3,16.0,152.0,234.77,180.67
2016,8,13,6,45,323.0,86.0,2.25,16.5,161.0,232.85,184.97
2016,8,13,7,0,171.0,118.0,2.2,17.0,170.0,205.69,165.33
2016,8,13,7,15,185.0,138.5,2.15,17.5,205.0,243.07,196.34
2016,8,13,7,30,199.0,159.0,2.1,18.0,240.0,281.53,227.2
2016,8,13,7,45,473.5,122.5,2.1,19.0,348.0,428.81,345.56
2016,8,13,8,0,748.0,86.0,2.1,20.0,456.0,590.42,469.5
2016,8,13,8,15,770.5,89.5,2.0,20.5,505.0,642.3,505.32
2016,8,13,8,30,793.0,93.0,1.9,21.0,554.0,694.07,539.13
2016,8,13,8,45,812.0,95.0,1.85,21.5,600.0,741.05,568.95
2016,8,13,9,0,831.0,97.0,1.8,22.0,646.0,782.65,594.39
2016,8,13,9,15,844.0,99.0,1.85,22.5,686.5,822.17,618.87
2016,8,13,9,30,857.0,101.0,1.9,23.0,727.0,859.81,641.79
2016,8,13,9,45,872.5,100.0,2.0,23.5,764.5,894.32,662.9
2016,8,13,10,0,888.0,99.0,2.1,24.0,802.0,926.63,682.44
2016,8,13,10,15,895.0,100.0,2.2,24.5,831.0,950.7,696.5
2016,8,13,10,30,902.0,101.0,2.3,25.0,860.0,971.8,708.71
2016,8,13,10,45,907.5,101.5,2.45,25.5,882.5,987.82,718.18
2016,8,13,11,0,913.0,102.0,2.6,26.0,905.0,1000.6,725.64
2016,8,13,11,15,916.5,103.0,2.7,26.0,920.5,1008.64,731.09
2016,8,13,11,30,920.0,104.0,2.8,26.0,936.0,1013.25,734.49
2016,8,13,11,45,921.5,104.0,2.95,26.5,943.5,1011.43,732.85
2016,8,13,12,0,923.0,104.0,3.1,27.0,951.0,1006.18,729.11
2016,8,13,12,15,923.0,104.0,3.25,27.0,950.5,996.07,723.73
2016,8,13,12,30,923.0,104.0,3.4,27.0,950.0,982.61,716.21
2016,8,13,12,45,908.5,112.0,3.55,27.0,938.0,960.49,703.0
2016,8,13,13,0,894.0,120.0,3.7,27.0,926.0,935.61,687.92
2016,8,13,13,15,890.5,119.0,3.8,27.0,910.5,909.02,671.32
2016,8,13,13,30,887.0,118.0,3.9,27.0,895.0,879.68,652.76
2016,8,13,13,45,884.0,115.5,4.05,27.0,873.0,846.66,631.81
2016,8,13,14,0,881.0,113.0,4.2,27.0,851.0,811.15,608.92
2016,8,13,14,15,873.0,112.0,4.25,26.5,821.0,770.98,583.31
2016,8,13,14,30,865.0,111.0,4.3,26.0,791.0,728.99,556.06
2016,8,13,14,45,857.5,107.5,4.35,26.0,756.0,683.34,524.12
2016,8,13,15,0,850.0,104.0,4.4,26.0,721.0,636.27,489.18
2016,8,13,15,15,836.5,102.0,4.4,25.5,679.5,585.93,451.66
2016,8,13,15,30,823.0,100.0,4.4,25.0,638.0,533.54,411.52
2016,8,13,15,45,808.0,96.0,4.4,25.0,593.0,479.64,368.27
2016,8,13,16,0,793.0,92.0,4.4,25.0,548.0,426.02,324.01
2016,8,13,16,15,770.5,89.0,4.4,24.5,498.5,371.03,278.14
2016,8,13,16,30,748.0,86.0,4.4,24.0,449.0,317.6,232.36
2016,8,13,16,45,719.5,81.0,4.4,24.0,398.5,262.55,184.4
2016,8,13,17,0,691.0,76.0,4.4,24.0,348.0,207.71,136.92
2016,8,13,17,15,648.0,70.5,4.4,23.0,296.5,155.47,94.21
2016,8,13,17,30,605.0,65.0,4.4,22.0,245.0,108.01,59.1
2016,8,13,17,45,544.0,57.5,4.4,21.5,195.0,63.06,33.36
2016,8,13,18,0,483.0,50.0,4.4,21.0,145.0,35.75,25.27
2016,8,13,18,15,384.5,40.0,4.3,20.5,101.5,29.8,19.71
2016,8,13,18,30,286.0,30.0,4.2,20.0,58.0,23.44,12.75
2016,8,13,18,45,143.0,15.0,4.1,19.5,29.0,11.54,0.0
2016,8,13,19,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,5,45,144.5,16.0,2.5,14.5,31.0,48.22,0.0
2016,8,14,6,0,289.0,32.0,2.6,15.0,62.0,112.95,73.55
2016,8,14,6,15,382.5,43.0,2.6,15.5,106.5,168.63,123.19
2016,8,14,6,30,476.0,54.0,2.6,16.0,151.0,234.58,180.46
2016,8,14,6,45,536.0,61.5,2.6,16.5,200.5,293.08,232.01
2016,8,14,7,0,596.0,69.0,2.6,17.0,250.0,357.28,286.98
2016,8,14,7,15,351.0,115.5,2.6,17.5,227.0,312.81,253.12
2016,8,14,7,30,106.0,162.0,2.6,18.0,204.0,233.24,187.51
2016,8,14,7,45,98.0,184.0,2.65,18.5,227.0,250.47,200.94
2016,8,14,8,0,90.0,206.0,2.7,19.0,250.0,272.39,217.38
2016,8,14,8,15,72.5,222.0,2.7,19.5,260.5,280.16,222.06
2016,8,14,8,30,55.0,238.0,2.7,20.0,271.0,286.32,225.33
2016,8,14,8,45,175.5,260.0,2.7,21.0,374.0,411.73,323.34
2016,8,14,9,0,296.0,282.0,2.7,22.0,477.0,546.29,423.61
2016,8,14,9,15,308.5,299.0,2.65,22.5,513.5,583.95,448.59
2016,8,14,9,30,321.0,316.0,2.6,23.0,550.0,621.3,473.43
2016,8,14,9,45,576.5,223.0,2.6,23.5,668.5,769.23,583.07
2016,8,14,10,0,832.0,130.0,2.6,24.0,787.0,913.34,679.42
2016,8,14,10,15,840.5,131.5,2.6,24.0,816.5,938.18,693.57
2016,8,14,10,30,849.0,133.0,2.6,24.0,846.0,954.44,703.17
2016,8,14,10,45,856.0,133.5,2.6,24.5,868.5,971.06,711.75
2016,8,14,11,0,863.0,134.0,2.6,25.0,891.0,984.64,718.38
2016,8,14,11,15,866.5,135.0,2.6,25.0,906.0,992.19,722.6
2016,8,14,11,30,870.0,136.0,2.6,25.0,921.0,996.49,724.9
2016,8,14,11,45,873.5,135.0,2.65,25.5,929.0,995.48,722.97
2016,8,14,12,0,877.0,134.0,2.7,26.0,937.0,991.21,719.09
2016,8,14,12,15,877.0,134.0,2.75,26.0,936.5,981.31,713.13
2016,8,14,12,30,877.0,134.0,2.8,26.0,936.0,968.24,705.22
2016,8,14,12,45,876.5,133.0,2.9,26.0,928.5,950.58,694.79
2016,8,14,13,0,876.0,132.0,3.0,26.0,921.0,929.88,682.38
2016,8,14,13,15,872.0,131.0,3.1,26.0,905.0,903.15,665.91
2016,8,14,13,30,868.0,130.0,3.2,26.0,889.0,873.76,647.58
2016,8,14,13,45,859.5,130.5,3.35,26.0,865.0,839.59,626.13
2016,8,14,14,0,851.0,131.0,3.5,26.0,841.0,803.32,602.98
2016,8,14,14,15,843.0,129.0,3.6,25.5,811.0,764.01,578.31
2016,8,14,14,30,835.0,127.0,3.7,25.0,781.0,721.58,551.03
2016,8,14,14,45,823.0,125.0,3.85,25.0,745.0,674.99,517.98
2016,8,14,15,0,811.0,123.0,4.0,25.0,709.0,627.46,482.99
2016,8,14,15,15,796.5,120.5,4.1,24.5,667.5,577.31,445.87
2016,8,14,15,30,782.0,118.0,4.2,24.0,626.0,526.97,407.39
2016,8,14,15,45,764.0,114.0,4.3,24.0,580.5,473.57,364.65
2016,8,14,16,0,746.0,110.0,4.4,24.0,535.0,418.79,319.75
2016,8,14,16,15,721.5,105.5,4.4,23.5,486.0,363.82,274.0
2016,8,14,16,30,697.0,101.0,4.4,23.0,437.0,310.72,228.65
2016,8,14,16,45,666.0,95.0,4.45,22.5,386.5,256.65,182.13
2016,8,14,17,0,635.0,89.0,4.5,22.0,336.0,205.67,138.27
2016,8,14,17,15,589.5,82.0,4.45,21.0,285.0,154.92,96.95
2016,8,14,17,30,544.0,75.0,4.4,20.0,234.0,109.33,63.39
2016,8,14,17,45,481.5,65.5,4.35,19.5,185.5,66.2,38.52
2016,8,14,18,0,419.0,56.0,4.3,19.0,137.0,41.51,30.47
2016,8,14,18,15,321.0,43.5,4.15,18.5,94.5,33.4,22.91
2016,8,14,18,30,223.0,31.0,4.0,18.0,52.0,24.04,12.96
2016,8,14,18,45,111.5,15.5,3.85,17.5,26.0,15.24,0.0
2016,8,14,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,5,45,167.0,15.5,2.7,13.5,32.5,51.3,0.0
2016,8,15,6,0,334.0,31.0,2.8,14.0,65.0,122.21,78.88
2016,8,15,6,15,432.0,40.5,2.7,14.0,111.0,179.94,131.57
2016,8,15,6,30,530.0,50.0,2.6,14.0,157.0,248.4,191.91
2016,8,15,6,45,265.0,61.0,2.55,14.5,114.5,180.74,144.19
2016,8,15,7,0,0.0,72.0,2.5,15.0,72.0,70.2,53.97
2016,8,15,7,15,0.0,87.0,2.45,15.5,87.0,85.08,66.44
2016,8,15,7,30,0.0,102.0,2.4,16.0,102.0,99.96,78.54
2016,8,15,7,45,0.0,112.5,2.4,17.0,112.5,110.22,86.45
2016,8,15,8,0,0.0,123.0,2.4,18.0,123.0,120.51,94.23
2016,8,15,8,15,1.5,147.0,2.4,18.5,148.0,145.64,114.11
2016,8,15,8,30,3.0,171.0,2.4,19.0,173.0,170.92,133.77
2016,8,15,8,45,11.5,204.0,2.4,19.5,212.0,210.99,165.07
2016,8,15,9,0,20.0,237.0,2.4,20.0,251.0,251.7,196.26
2016,8,15,9,15,27.0,262.5,2.4,20.0,282.0,291.69,226.72
2016,8,15,9,30,34.0,288.0,2.4,20.0,313.0,324.88,251.64
2016,8,15,9,45,45.5,316.5,2.45,20.5,351.5,365.51,281.62
2016,8,15,10,0,57.0,345.0,2.5,21.0,390.0,406.45,311.34
2016,8,15,10,15,90.5,375.0,2.55,21.5,449.5,469.73,357.84
2016,8,15,10,30,124.0,405.0,2.6,22.0,509.0,542.39,409.92
2016,8,15,10,45,213.5,406.5,2.7,22.5,591.5,630.09,474.03
2016,8,15,11,0,303.0,408.0,2.8,23.0,674.0,727.0,542.67
2016,8,15,11,15,628.0,254.5,2.9,23.0,816.5,892.98,666.52
2016,8,15,11,30,953.0,101.0,3.0,23.0,959.0,1040.22,763.81
2016,8,15,11,45,954.0,101.5,3.1,23.5,966.5,1038.25,760.24
2016,8,15,12,0,955.0,102.0,3.2,24.0,974.0,1032.72,755.85
2016,8,15,12,15,954.5,102.0,3.3,24.0,973.5,1021.69,749.47
2016,8,15,12,30,954.0,102.0,3.4,24.0,973.0,1007.21,740.91
2016,8,15,12,45,945.0,106.0,3.5,24.0,962.0,985.53,727.63
2016,8,15,13,0,936.0,110.0,3.6,24.0,951.0,960.82,712.35
2016,8,15,13,15,932.5,109.5,3.65,24.0,935.0,933.62,695.03
2016,8,15,13,30,929.0,109.0,3.7,24.0,919.0,903.52,675.7
2016,8,15,13,45,924.5,107.5,3.75,24.0,895.5,868.85,653.16
2016,8,15,14,0,920.0,106.0,3.8,24.0,872.0,831.65,628.72
2016,8,15,14,15,912.5,104.5,3.8,23.5,841.0,789.83,601.79
2016,8,15,14,30,905.0,103.0,3.8,23.0,810.0,746.06,573.14
2016,8,15,14,45,896.5,101.0,3.85,23.0,773.5,699.39,540.62
2016,8,15,15,0,888.0,99.0,3.9,23.0,737.0,651.29,504.7
2016,8,15,15,15,875.0,96.5,3.8,22.5,694.5,598.9,465.18
2016,8,15,15,30,862.0,94.0,3.7,22.0,652.0,545.97,424.08
2016,8,15,15,45,846.0,91.0,3.65,22.0,605.5,488.85,377.93
2016,8,15,16,0,830.0,88.0,3.6,22.0,559.0,433.7,331.96
2016,8,15,16,15,807.5,84.5,3.5,21.5,508.5,376.25,283.56
2016,8,15,16,30,785.0,81.0,3.4,21.0,458.0,320.34,235.17
2016,8,15,16,45,756.0,76.5,3.35,20.5,405.5,263.6,185.63
2016,8,15,17,0,727.0,72.0,3.3,20.0,353.0,209.65,138.54
2016,8,15,17,15,683.5,67.0,3.15,19.5,300.0,153.5,92.13
2016,8,15,17,30,640.0,62.0,3.0,19.0,247.0,104.58,56.12
2016,8,15,17,45,576.5,55.0,2.95,18.5,196.0,58.3,30.87
2016,8,15,18,0,513.0,48.0,2.9,18.0,145.0,34.48,24.47
2016,8,15,18,15,408.0,38.0,2.8,17.0,100.0,28.45,18.77
2016,8,15,18,30,303.0,28.0,2.7,16.0,55.0,22.0,11.03
2016,8,15,18,45,151.5,14.0,2.65,15.5,27.5,13.76,0.0
2016,8,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,5,45,136.0,16.0,2.3,13.5,29.5,45.82,0.0
2016,8,16,6,0,272.0,32.0,2.4,14.0,59.0,108.28,69.37
2016,8,16,6,15,368.5,43.0,2.35,14.5,103.0,163.69,119.49
2016,8,16,6,30,465.0,54.0,2.3,15.0,147.0,229.73,176.86
2016,8,16,6,45,526.5,62.5,2.3,15.5,197.0,289.24,229.33
2016,8,16,7,0,588.0,71.0,2.3,16.0,247.0,354.66,285.37
2016,8,16,7,15,294.0,89.0,2.3,16.5,177.0,253.98,206.52
2016,8,16,7,30,0.0,107.0,2.3,17.0,107.0,105.16,82.31
2016,8,16,7,45,0.0,120.5,2.3,17.5,120.5,118.48,93.07
2016,8,16,8,0,0.0,134.0,2.3,18.0,134.0,131.81,103.43
2016,8,16,8,15,0.5,150.0,2.35,18.5,150.5,148.06,116.02
2016,8,16,8,30,1.0,166.0,2.4,19.0,167.0,164.36,128.48
2016,8,16,8,45,10.5,200.5,2.45,19.5,208.0,206.65,161.68
2016,8,16,9,0,20.0,235.0,2.5,20.0,249.0,249.68,194.8
2016,8,16,9,15,33.0,269.0,2.5,20.5,293.0,303.79,235.9
2016,8,16,9,30,46.0,303.0,2.5,21.0,337.0,351.51,271.32
2016,8,16,9,45,108.0,339.5,2.55,21.5,423.5,454.83,349.13
2016,8,16,10,0,170.0,376.0,2.6,22.0,510.0,552.11,419.99
2016,8,16,10,15,349.0,338.0,2.6,22.0,625.5,689.21,522.24
2016,8,16,10,30,528.0,300.0,2.6,22.0,741.0,831.48,623.91
2016,8,16,10,45,702.0,217.0,2.65,22.5,819.5,919.36,684.7
2016,8,16,11,0,876.0,134.0,2.7,23.0,898.0,995.4,732.65
2016,8,16,11,15,880.0,134.5,2.7,23.0,913.5,1002.89,736.26
2016,8,16,11,30,884.0,135.0,2.7,23.0,929.0,1007.08,738.5
2016,8,16,11,45,886.0,135.5,2.75,23.5,936.5,1006.0,736.49
2016,8,16,12,0,888.0,136.0,2.8,24.0,944.0,1001.6,732.49
2016,8,16,12,15,888.0,135.5,2.8,24.0,943.5,990.95,725.55
2016,8,16,12,30,888.0,135.0,2.8,24.0,943.0,977.09,716.65
2016,8,16,12,45,880.0,138.5,2.85,24.5,932.5,956.64,702.58
2016,8,16,13,0,872.0,142.0,2.9,25.0,922.0,933.37,686.75
2016,8,16,13,15,867.5,141.0,2.9,25.0,906.0,906.11,669.26
2016,8,16,13,30,863.0,140.0,2.9,25.0,890.0,876.22,650.0
2016,8,16,13,45,858.5,138.0,2.95,25.0,866.5,842.86,628.65
2016,8,16,14,0,854.0,136.0,3.0,25.0,843.0,808.71,606.61
2016,8,16,14,15,845.0,134.0,3.05,24.5,813.0,766.97,580.24
2016,8,16,14,30,836.0,132.0,3.1,24.0,783.0,723.6,552.33
2016,8,16,14,45,826.0,129.0,3.15,24.0,746.5,677.18,518.97
2016,8,16,15,0,816.0,126.0,3.2,24.0,710.0,629.66,483.96
2016,8,16,15,15,801.0,123.0,3.3,23.5,668.0,578.41,446.26
2016,8,16,15,30,786.0,120.0,3.4,23.0,626.0,527.01,407.16
2016,8,16,15,45,768.0,115.5,3.5,23.0,580.0,472.86,363.97
2016,8,16,16,0,750.0,111.0,3.6,23.0,534.0,417.32,318.47
2016,8,16,16,15,724.5,106.5,3.6,22.5,484.5,361.75,272.22
2016,8,16,16,30,699.0,102.0,3.6,22.0,435.0,308.17,226.45
2016,8,16,16,45,666.0,96.0,3.6,21.5,383.5,253.53,179.47
2016,8,16,17,0,633.0,90.0,3.6,21.0,332.0,202.22,135.48
2016,8,16,17,15,586.0,82.5,3.55,20.0,280.5,151.1,94.18
2016,8,16,17,30,539.0,75.0,3.5,19.0,229.0,105.35,61.09
2016,8,16,17,45,472.5,65.5,3.5,18.5,180.0,62.74,37.62
2016,8,16,18,0,406.0,56.0,3.5,18.0,131.0,42.17,31.1
2016,8,16,18,15,305.0,42.5,3.4,17.5,88.5,32.34,21.95
2016,8,16,18,30,204.0,29.0,3.3,17.0,46.0,22.58,10.75
2016,8,16,18,45,102.0,14.5,3.25,16.5,23.0,14.25,0.0
2016,8,16,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,5,45,107.0,16.0,2.45,14.5,26.0,39.54,0.0
2016,8,17,6,0,214.0,32.0,2.6,15.0,52.0,94.06,59.36
2016,8,17,6,15,306.5,45.0,2.55,15.5,94.0,146.47,106.53
2016,8,17,6,30,399.0,58.0,2.5,16.0,136.0,210.7,161.86
2016,8,17,6,45,463.0,67.0,2.5,16.5,184.5,268.27,212.25
2016,8,17,7,0,527.0,76.0,2.5,17.0,233.0,332.02,266.7
2016,8,17,7,15,263.5,100.0,2.4,17.5,178.5,244.25,197.79
2016,8,17,7,30,0.0,124.0,2.3,18.0,124.0,122.96,96.63
2016,8,17,7,45,8.0,148.0,2.25,18.5,152.0,152.01,120.18
2016,8,17,8,0,16.0,172.0,2.2,19.0,180.0,181.76,143.66
2016,8,17,8,15,19.0,191.0,2.1,19.5,201.5,203.47,160.18
2016,8,17,8,30,22.0,210.0,2.0,20.0,223.0,225.37,176.62
2016,8,17,8,45,35.0,240.0,1.95,20.5,262.0,274.14,213.92
2016,8,17,9,0,48.0,270.0,1.9,21.0,301.0,317.17,245.99
2016,8,17,9,15,165.5,296.0,1.9,21.5,414.0,452.24,349.46
2016,8,17,9,30,283.0,322.0,1.9,22.0,527.0,594.52,453.11
2016,8,17,9,45,561.0,222.0,1.95,22.5,653.0,752.96,570.03
2016,8,17,10,0,839.0,122.0,2.0,23.0,779.0,903.22,670.38
2016,8,17,10,15,847.5,123.5,2.05,23.5,808.5,928.04,683.36
2016,8,17,10,30,856.0,125.0,2.1,24.0,838.0,950.07,695.8
2016,8,17,10,45,861.0,127.0,2.15,24.5,860.5,966.35,704.53
2016,8,17,11,0,866.0,129.0,2.2,25.0,883.0,979.5,711.35
2016,8,17,11,15,870.0,129.5,2.25,25.0,898.5,986.92,715.99
2016,8,17,11,30,874.0,130.0,2.3,25.0,914.0,991.09,718.71
2016,8,17,11,45,875.5,131.0,2.35,25.0,921.0,990.04,718.23
2016,8,17,12,0,877.0,132.0,2.4,25.0,928.0,985.7,715.79
2016,8,17,12,15,877.0,132.0,2.45,25.0,927.5,975.64,709.78
2016,8,17,12,30,877.0,132.0,2.5,25.0,927.0,962.38,701.83
2016,8,17,12,45,867.0,136.5,2.6,25.5,916.5,941.26,687.89
2016,8,17,13,0,857.0,141.0,2.7,26.0,906.0,917.41,672.21
2016,8,17,13,15,852.5,140.0,2.8,26.0,890.0,890.45,655.73
2016,8,17,13,30,848.0,139.0,2.9,26.0,874.0,860.91,637.4
2016,8,17,13,45,843.0,137.0,3.0,26.0,851.0,829.6,617.71
2016,8,17,14,0,838.0,135.0,3.1,26.0,828.0,793.45,594.52
2016,8,17,14,15,829.0,133.0,3.25,25.5,797.5,752.25,568.89
2016,8,17,14,30,820.0,131.0,3.4,25.0,767.0,709.46,541.51
2016,8,17,14,45,810.0,128.0,3.55,25.0,731.0,663.67,508.74
2016,8,17,15,0,800.0,125.0,3.7,25.0,695.0,616.82,474.29
2016,8,17,15,15,784.5,122.0,3.7,24.5,653.5,566.0,436.41
2016,8,17,15,30,769.0,119.0,3.7,24.0,612.0,515.11,397.34
2016,8,17,15,45,750.0,115.0,3.75,23.5,566.0,461.82,355.32
2016,8,17,16,0,731.0,111.0,3.8,23.0,520.0,407.25,311.03
2016,8,17,16,15,704.5,106.0,3.75,22.5,471.0,351.88,264.82
2016,8,17,16,30,678.0,101.0,3.7,22.0,422.0,298.65,219.29
2016,8,17,16,45,643.5,95.5,3.65,21.5,371.0,245.3,173.41
2016,8,17,17,0,609.0,90.0,3.6,21.0,320.0,195.47,130.79
2016,8,17,17,15,561.0,82.5,3.5,20.0,269.5,145.69,90.81
2016,8,17,17,30,513.0,75.0,3.4,19.0,219.0,101.4,59.15
2016,8,17,17,45,443.0,65.0,3.35,18.5,171.0,59.93,36.7
2016,8,17,18,0,373.0,55.0,3.3,18.0,123.0,40.93,29.98
2016,8,17,18,15,274.0,41.0,3.2,17.5,82.0,31.22,20.92
2016,8,17,18,30,175.0,27.0,3.1,17.0,41.0,21.01,8.79
2016,8,17,18,45,87.5,13.5,3.05,16.5,20.5,13.27,0.0
2016,8,17,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,90.0,16.0,2.0,14.5,24.5,36.26,0.0
2016,8,18,6,0,180.0,32.0,2.1,15.0,49.0,86.16,53.66
2016,8,18,6,15,271.5,46.5,2.15,15.5,90.0,137.97,100.29
2016,8,18,6,30,363.0,61.0,2.2,16.0,131.0,200.05,153.57
2016,8,18,6,45,423.5,72.0,2.25,16.5,178.0,255.66,202.15
2016,8,18,7,0,484.0,83.0,2.3,17.0,225.0,319.6,256.56
2016,8,18,7,15,243.0,105.5,2.3,17.5,177.0,240.03,194.16
2016,8,18,7,30,2.0,128.0,2.3,18.0,129.0,128.37,101.11
2016,8,18,7,45,12.5,152.5,2.35,18.5,158.5,159.54,126.41
2016,8,18,8,0,23.0,177.0,2.4,19.0,188.0,191.63,151.82
2016,8,18,8,15,34.0,203.0,2.4,19.5,221.5,233.04,184.15
2016,8,18,8,30,45.0,229.0,2.4,20.0,255.0,269.55,212.04
2016,8,18,8,45,108.5,262.5,2.4,20.5,331.5,355.28,278.85
2016,8,18,9,0,172.0,296.0,2.4,21.0,408.0,453.42,352.78
2016,8,18,9,15,460.0,221.5,2.4,21.5,547.0,634.56,491.82
2016,8,18,9,30,748.0,147.0,2.4,22.0,686.0,819.67,623.25
2016,8,18,9,45,689.5,186.5,2.4,22.5,702.5,829.43,625.86
2016,8,18,10,0,631.0,226.0,2.4,23.0,719.0,832.72,625.07
2016,8,18,10,15,641.5,229.5,2.45,23.0,747.0,857.48,641.59
2016,8,18,10,30,652.0,233.0,2.5,23.0,775.0,880.1,656.44
2016,8,18,10,45,657.5,237.0,2.6,23.5,796.0,896.14,665.84
2016,8,18,11,0,663.0,241.0,2.7,24.0,817.0,909.64,673.58
2016,8,18,11,15,668.0,243.0,2.75,24.0,831.5,917.98,678.9
2016,8,18,11,30,673.0,245.0,2.8,24.0,846.0,923.63,682.59
2016,8,18,11,45,675.5,245.5,2.9,24.5,853.5,922.61,681.01
2016,8,18,12,0,678.0,246.0,3.0,25.0,861.0,918.87,677.79
2016,8,18,12,15,678.0,246.0,3.0,25.0,860.5,909.55,671.57
2016,8,18,12,30,678.0,246.0,3.0,25.0,860.0,897.63,663.76
2016,8,18,12,45,679.5,242.5,3.05,25.0,853.0,881.05,653.26
2016,8,18,13,0,681.0,239.0,3.1,25.0,846.0,862.0,641.04
2016,8,18,13,15,676.0,237.0,3.15,25.0,830.5,836.35,624.1
2016,8,18,13,30,671.0,235.0,3.2,25.0,815.0,808.71,605.67
2016,8,18,13,45,666.0,230.5,3.25,25.0,793.0,776.78,584.15
2016,8,18,14,0,661.0,226.0,3.3,25.0,771.0,743.19,561.18
2016,8,18,14,15,650.5,222.0,3.35,24.5,742.0,704.47,535.2
2016,8,18,14,30,640.0,218.0,3.4,24.0,713.0,664.83,507.99
2016,8,18,14,45,630.5,211.0,3.5,24.0,679.0,622.25,477.31
2016,8,18,15,0,621.0,204.0,3.6,24.0,645.0,579.09,445.49
2016,8,18,15,15,603.0,197.5,3.6,23.5,604.5,531.16,409.91
2016,8,18,15,30,585.0,191.0,3.6,23.0,564.0,483.27,373.44
2016,8,18,15,45,567.5,181.5,3.6,22.5,521.0,434.19,335.12
2016,8,18,16,0,550.0,172.0,3.6,22.0,478.0,386.11,296.52
2016,8,18,16,15,521.0,162.5,3.55,21.5,431.0,335.07,254.77
2016,8,18,16,30,492.0,153.0,3.5,21.0,384.0,286.65,214.4
2016,8,18,16,45,460.0,140.5,3.45,20.5,336.0,237.67,173.38
2016,8,18,17,0,428.0,128.0,3.4,20.0,288.0,192.07,135.39
2016,8,18,17,15,381.0,113.5,3.3,19.5,240.0,146.23,99.14
2016,8,18,17,30,334.0,99.0,3.2,19.0,192.0,105.77,69.88
2016,8,18,17,45,277.0,81.5,3.15,18.5,147.5,68.05,46.89
2016,8,18,18,0,220.0,64.0,3.1,18.0,103.0,51.18,38.79
2016,8,18,18,15,151.0,43.5,3.0,17.5,66.0,35.57,24.47
2016,8,18,18,30,82.0,23.0,2.9,17.0,29.0,19.35,6.64
2016,8,18,18,45,41.0,11.5,2.85,16.5,14.5,11.3,0.0
2016,8,18,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,5,45,43.5,13.0,2.7,14.5,17.0,20.38,0.0
2016,8,19,6,0,87.0,26.0,2.9,15.0,34.0,52.8,30.99
2016,8,19,6,15,147.5,47.5,2.95,15.5,71.5,99.13,71.92
2016,8,19,6,30,208.0,69.0,3.0,16.0,109.0,151.46,116.72
2016,8,19,6,45,259.5,88.0,3.05,16.5,153.5,203.51,161.6
2016,8,19,7,0,311.0,107.0,3.1,17.0,198.0,260.75,210.22
2016,8,19,7,15,163.0,122.0,2.95,17.0,170.5,213.09,172.56
2016,8,19,7,30,15.0,137.0,2.8,17.0,143.0,145.18,115.67
2016,8,19,7,45,24.5,160.5,2.7,17.5,171.5,175.3,140.03
2016,8,19,8,0,34.0,184.0,2.6,18.0,200.0,212.25,169.28
2016,8,19,8,15,43.0,208.0,2.5,18.5,231.0,244.85,194.48
2016,8,19,8,30,52.0,232.0,2.4,19.0,262.0,278.05,219.71
2016,8,19,8,45,71.5,260.0,2.3,19.5,304.5,324.23,254.79
2016,8,19,9,0,91.0,288.0,2.2,20.0,347.0,371.57,289.96
2016,8,19,9,15,152.5,310.0,2.15,20.5,416.5,456.72,353.93
2016,8,19,9,30,214.0,332.0,2.1,21.0,486.0,536.95,412.31
2016,8,19,9,45,406.0,285.0,2.05,21.5,595.5,678.38,516.68
2016,8,19,10,0,598.0,238.0,2.0,22.0,705.0,814.46,612.45
2016,8,19,10,15,609.0,242.5,2.0,22.0,733.0,840.08,627.85
2016,8,19,10,30,620.0,247.0,2.0,22.0,761.0,863.65,642.86
2016,8,19,10,45,622.5,253.5,2.05,22.5,781.0,878.95,651.34
2016,8,19,11,0,625.0,260.0,2.1,23.0,801.0,891.74,658.25
2016,8,19,11,15,630.0,262.0,2.15,23.0,815.5,899.81,663.54
2016,8,19,11,30,635.0,264.0,2.2,23.0,830.0,905.32,667.27
2016,8,19,11,45,633.5,267.5,2.25,23.5,836.0,903.45,664.77
2016,8,19,12,0,632.0,271.0,2.3,24.0,842.0,899.02,660.7
2016,8,19,12,15,632.0,271.0,2.35,24.0,841.5,890.0,655.1
2016,8,19,12,30,632.0,271.0,2.4,24.0,841.0,878.53,647.93
2016,8,19,12,45,638.5,264.5,2.45,24.0,835.5,864.21,639.17
2016,8,19,13,0,645.0,258.0,2.5,24.0,830.0,847.38,628.7
2016,8,19,13,15,639.5,255.5,2.55,24.0,814.5,821.52,611.75
2016,8,19,13,30,634.0,253.0,2.6,24.0,799.0,793.82,593.45
2016,8,19,13,45,626.0,250.0,2.7,24.0,776.5,761.91,572.29
