Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,14,0,618.0,247.0,2.8,24.0,754.0,728.64,549.84
2016,8,19,14,15,607.0,242.0,2.8,23.5,725.0,690.04,523.8
2016,8,19,14,30,596.0,237.0,2.8,23.0,696.0,650.68,496.72
2016,8,19,14,45,582.5,230.5,2.85,23.0,661.5,607.11,465.28
2016,8,19,15,0,569.0,224.0,2.9,23.0,627.0,563.97,433.49
2016,8,19,15,15,550.5,216.5,2.9,22.5,587.0,517.11,398.87
2016,8,19,15,30,532.0,209.0,2.9,22.0,547.0,470.99,363.94
2016,8,19,15,45,510.0,199.5,2.9,22.0,503.5,422.37,325.59
2016,8,19,16,0,488.0,190.0,2.9,22.0,460.0,375.3,287.64
2016,8,19,16,15,459.0,178.0,2.95,21.5,413.5,325.23,247.31
2016,8,19,16,30,430.0,166.0,3.0,21.0,367.0,277.9,208.45
2016,8,19,16,45,394.5,152.0,3.1,20.5,319.0,230.14,169.15
2016,8,19,17,0,359.0,138.0,3.2,20.0,271.0,188.79,135.3
2016,8,19,17,15,316.0,120.5,3.2,19.5,224.5,145.03,100.95
2016,8,19,17,30,273.0,103.0,3.2,19.0,178.0,106.22,72.75
2016,8,19,17,45,220.5,82.0,3.25,18.5,134.5,69.63,49.53
2016,8,19,18,0,168.0,61.0,3.3,18.0,91.0,48.91,36.77
2016,8,19,18,15,113.0,39.5,3.25,17.5,56.5,32.47,21.72
2016,8,19,18,30,58.0,18.0,3.2,17.0,22.0,15.31,2.96
2016,8,19,18,45,29.0,9.0,3.2,16.5,11.0,8.85,0.0
2016,8,19,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,8.0,2.1,14.5,8.0,7.86,0.0
2016,8,20,6,0,0.0,16.0,2.2,15.0,16.0,15.44,5.67
2016,8,20,6,15,0.0,35.5,2.2,15.5,35.5,34.62,22.89
2016,8,20,6,30,0.0,55.0,2.2,16.0,55.0,54.47,40.03
2016,8,20,6,45,4.5,77.5,2.2,16.5,79.0,79.2,61.03
2016,8,20,7,0,9.0,100.0,2.2,17.0,103.0,104.28,82.03
2016,8,20,7,15,19.0,121.5,2.15,17.0,128.5,131.37,104.56
2016,8,20,7,30,29.0,143.0,2.1,17.0,154.0,164.24,131.52
2016,8,20,7,45,46.0,168.5,2.1,17.5,189.5,202.47,162.22
2016,8,20,8,0,63.0,194.0,2.1,18.0,225.0,242.13,193.5
2016,8,20,8,15,50.5,208.0,2.05,18.5,234.5,250.1,198.48
2016,8,20,8,30,38.0,222.0,2.0,19.0,244.0,256.98,202.51
2016,8,20,8,45,71.5,256.0,2.0,19.5,301.0,319.92,251.26
2016,8,20,9,0,105.0,290.0,2.0,20.0,358.0,385.07,300.31
2016,8,20,9,15,82.5,300.0,2.0,20.5,356.0,379.1,293.52
2016,8,20,9,30,60.0,310.0,2.0,21.0,354.0,371.57,285.92
2016,8,20,9,45,72.0,333.5,2.05,21.5,388.5,407.88,312.25
2016,8,20,10,0,84.0,357.0,2.1,22.0,423.0,444.43,338.18
2016,8,20,10,15,166.5,375.0,2.15,22.0,510.5,549.53,416.32
2016,8,20,10,30,249.0,393.0,2.2,22.0,598.0,656.6,493.23
2016,8,20,10,45,288.5,394.0,2.25,22.5,638.5,696.68,520.24
2016,8,20,11,0,328.0,395.0,2.3,23.0,679.0,736.35,547.13
2016,8,20,11,15,508.0,312.0,2.4,23.0,760.0,830.9,617.47
2016,8,20,11,30,688.0,229.0,2.5,23.0,841.0,919.93,681.3
2016,8,20,11,45,694.0,227.5,2.65,23.0,849.0,920.14,681.6
2016,8,20,12,0,700.0,226.0,2.8,23.0,857.0,917.57,680.92
2016,8,20,12,15,700.5,226.0,2.85,23.0,856.5,908.5,675.21
2016,8,20,12,30,701.0,226.0,2.9,23.0,856.0,896.75,667.84
2016,8,20,12,45,684.5,233.0,3.0,23.0,844.0,873.84,653.33
2016,8,20,13,0,668.0,240.0,3.1,23.0,832.0,848.97,637.12
2016,8,20,13,15,663.5,238.0,3.1,23.0,816.5,823.97,620.18
2016,8,20,13,30,659.0,236.0,3.1,23.0,801.0,796.98,601.75
2016,8,20,13,45,659.5,228.5,3.15,23.0,781.0,766.85,581.42
2016,8,20,14,0,660.0,221.0,3.2,23.0,761.0,734.73,559.42
2016,8,20,14,15,649.5,217.0,3.2,22.5,732.0,696.0,532.95
2016,8,20,14,30,639.0,213.0,3.2,22.0,703.0,656.34,505.3
2016,8,20,14,45,633.5,204.0,3.2,22.0,670.0,614.46,474.64
2016,8,20,15,0,628.0,195.0,3.2,22.0,637.0,571.65,442.65
2016,8,20,15,15,610.0,189.0,3.2,21.5,597.0,523.87,406.89
2016,8,20,15,30,592.0,183.0,3.2,21.0,557.0,476.71,370.64
2016,8,20,15,45,577.5,172.5,3.2,21.0,514.0,427.24,331.05
2016,8,20,16,0,563.0,162.0,3.2,21.0,471.0,379.01,291.44
2016,8,20,16,15,534.0,153.0,3.25,20.5,424.0,327.86,249.4
2016,8,20,16,30,505.0,144.0,3.3,20.0,377.0,279.34,208.69
2016,8,20,16,45,475.0,131.5,3.35,19.5,330.0,230.31,167.29
2016,8,20,17,0,445.0,119.0,3.4,19.0,283.0,184.44,128.82
2016,8,20,17,15,397.5,105.5,3.4,18.5,235.0,138.76,92.73
2016,8,20,17,30,350.0,92.0,3.4,18.0,187.0,98.51,64.08
2016,8,20,17,45,293.5,75.5,3.4,17.5,142.5,61.15,42.46
2016,8,20,18,0,237.0,59.0,3.4,17.0,98.0,44.58,33.11
2016,8,20,18,15,162.0,39.5,3.3,16.5,62.0,30.35,19.88
2016,8,20,18,30,87.0,20.0,3.2,16.0,26.0,15.46,1.54
2016,8,20,18,45,43.5,10.0,3.15,16.0,13.0,9.83,0.0
2016,8,20,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,5,45,54.5,13.5,2.8,14.5,18.0,22.65,0.0
2016,8,21,6,0,109.0,27.0,3.0,15.0,36.0,59.19,33.39
2016,8,21,6,15,181.0,46.5,3.0,15.0,74.5,111.88,81.17
2016,8,21,6,30,253.0,66.0,3.0,15.0,113.0,167.65,129.36
2016,8,21,6,45,314.0,81.0,3.05,15.5,158.5,221.73,176.39
2016,8,21,7,0,375.0,96.0,3.1,16.0,204.0,282.06,228.01
2016,8,21,7,15,187.5,108.5,3.05,16.5,162.5,215.43,174.98
2016,8,21,7,30,0.0,121.0,3.0,17.0,121.0,120.09,94.83
2016,8,21,7,45,14.0,149.5,2.95,17.5,156.5,157.48,125.44
2016,8,21,8,0,28.0,178.0,2.9,18.0,192.0,201.99,161.09
2016,8,21,8,15,30.5,197.5,2.85,18.0,214.0,224.92,178.93
2016,8,21,8,30,33.0,217.0,2.8,18.0,236.0,247.98,196.7
2016,8,21,8,45,61.5,251.0,2.75,18.5,289.5,306.87,242.66
2016,8,21,9,0,90.0,285.0,2.7,19.0,343.0,367.64,288.93
2016,8,21,9,15,148.5,308.0,2.7,19.5,411.0,451.26,352.42
2016,8,21,9,30,207.0,331.0,2.7,20.0,479.0,529.74,410.42
2016,8,21,9,45,246.5,342.0,2.7,20.5,527.0,589.53,452.98
2016,8,21,10,0,286.0,353.0,2.7,21.0,575.0,641.59,489.41
2016,8,21,10,15,482.0,283.5,2.75,21.0,674.0,761.85,579.86
2016,8,21,10,30,678.0,214.0,2.8,21.0,773.0,882.62,666.68
2016,8,21,10,45,688.0,215.0,2.85,21.5,795.5,900.03,675.79
2016,8,21,11,0,698.0,216.0,2.9,22.0,818.0,914.92,684.13
2016,8,21,11,15,703.0,218.0,2.95,22.0,832.5,923.35,689.53
2016,8,21,11,30,708.0,220.0,3.0,22.0,847.0,928.99,693.23
2016,8,21,11,45,712.0,219.5,3.1,22.5,854.5,928.22,691.78
2016,8,21,12,0,716.0,219.0,3.2,23.0,862.0,924.62,688.57
2016,8,21,12,15,716.0,219.0,3.3,23.0,861.5,914.89,682.68
2016,8,21,12,30,716.0,219.0,3.4,23.0,861.0,902.44,675.05
2016,8,21,12,45,729.5,208.5,3.5,23.0,857.5,889.02,666.81
2016,8,21,13,0,743.0,198.0,3.6,23.0,854.0,872.55,656.52
2016,8,21,13,15,738.0,196.5,3.65,22.5,838.0,845.98,640.25
2016,8,21,13,30,733.0,195.0,3.7,22.0,822.0,817.21,622.4
2016,8,21,13,45,728.0,191.5,3.8,22.0,799.5,784.41,600.58
2016,8,21,14,0,723.0,188.0,3.9,22.0,777.0,749.74,576.76
2016,8,21,14,15,712.5,185.0,3.9,21.5,747.5,709.79,549.05
2016,8,21,14,30,702.0,182.0,3.9,21.0,718.0,668.73,519.95
2016,8,21,14,45,691.5,176.5,3.95,21.0,683.0,624.35,487.0
2016,8,21,15,0,681.0,171.0,4.0,21.0,648.0,579.31,452.83
2016,8,21,15,15,663.0,166.0,4.0,20.5,607.0,530.07,415.36
2016,8,21,15,30,645.0,161.0,4.0,20.0,566.0,481.32,377.23
2016,8,21,15,45,484.0,188.5,4.05,20.0,479.0,397.31,310.36
2016,8,21,16,0,323.0,216.0,4.1,20.0,392.0,330.21,257.01
2016,8,21,16,15,321.5,194.0,4.1,19.5,355.0,289.99,224.24
2016,8,21,16,30,320.0,172.0,4.1,19.0,318.0,249.82,190.67
2016,8,21,16,45,264.5,156.0,4.15,18.5,267.0,201.99,152.15
2016,8,21,17,0,209.0,140.0,4.2,18.0,216.0,160.33,119.24
2016,8,21,17,15,292.5,113.5,4.15,17.5,201.5,133.86,93.72
2016,8,21,17,30,376.0,87.0,4.1,17.0,187.0,94.74,60.62
2016,8,21,17,45,311.5,72.0,4.1,16.5,142.0,57.29,40.04
2016,8,21,18,0,247.0,57.0,4.1,16.0,97.0,43.13,31.93
2016,8,21,18,15,167.5,38.0,4.0,15.5,61.0,29.24,18.86
2016,8,21,18,30,88.0,19.0,3.9,15.0,25.0,14.72,0.0
2016,8,21,18,45,44.0,9.5,3.8,15.0,12.5,9.34,0.0
2016,8,21,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,5.5,3.4,14.5,5.5,5.41,0.0
2016,8,22,6,0,0.0,11.0,3.5,15.0,11.0,10.6,1.75
2016,8,22,6,15,0.0,23.0,3.4,15.0,23.0,22.2,12.62
2016,8,22,6,30,0.0,35.0,3.3,15.0,35.0,33.8,22.81
2016,8,22,6,45,0.0,49.0,3.25,15.5,49.0,47.34,34.49
2016,8,22,7,0,0.0,63.0,3.2,16.0,63.0,61.15,46.23
2016,8,22,7,15,0.0,78.0,3.1,16.5,78.0,76.05,58.66
2016,8,22,7,30,0.0,93.0,3.0,17.0,93.0,90.95,70.85
2016,8,22,7,45,0.0,108.5,2.95,17.5,108.5,106.36,83.24
2016,8,22,8,0,0.0,124.0,2.9,18.0,124.0,121.77,95.42
2016,8,22,8,15,1.0,145.0,2.8,18.0,145.5,143.52,112.79
2016,8,22,8,30,2.0,166.0,2.7,18.0,167.0,165.36,130.02
2016,8,22,8,45,6.0,186.0,2.65,18.5,189.5,188.52,147.96
2016,8,22,9,0,10.0,206.0,2.6,19.0,212.0,211.96,165.88
2016,8,22,9,15,11.0,219.0,2.6,19.5,226.5,225.94,176.07
2016,8,22,9,30,12.0,232.0,2.6,20.0,241.0,239.95,186.22
2016,8,22,9,45,15.0,251.5,2.65,20.5,263.5,262.4,202.91
2016,8,22,10,0,18.0,271.0,2.7,21.0,286.0,284.93,219.46
2016,8,22,10,15,29.0,307.5,2.75,21.0,331.5,340.97,261.9
2016,8,22,10,30,40.0,344.0,2.8,21.0,377.0,389.49,298.04
2016,8,22,10,45,69.5,378.0,2.9,21.5,437.5,453.0,345.01
2016,8,22,11,0,99.0,412.0,3.0,22.0,498.0,516.64,391.12
2016,8,22,11,15,408.0,310.5,3.1,22.0,670.5,731.46,554.96
2016,8,22,11,30,717.0,209.0,3.2,22.0,843.0,925.18,693.78
2016,8,22,11,45,719.5,209.5,3.3,22.5,850.0,923.97,690.41
2016,8,22,12,0,722.0,210.0,3.4,23.0,857.0,919.91,686.85
2016,8,22,12,15,722.0,209.5,3.5,23.0,856.0,909.61,680.49
2016,8,22,12,30,722.0,209.0,3.6,23.0,855.0,896.56,672.37
2016,8,22,12,45,688.0,227.0,3.7,23.0,838.0,868.54,654.03
2016,8,22,13,0,654.0,245.0,3.8,23.0,821.0,838.97,633.8
2016,8,22,13,15,649.0,243.0,3.9,22.5,805.5,813.74,618.12
2016,8,22,13,30,644.0,241.0,4.0,22.0,790.0,786.61,600.81
2016,8,22,13,45,643.0,234.0,4.1,22.0,769.0,756.07,579.85
2016,8,22,14,0,642.0,227.0,4.2,22.0,748.0,723.69,557.26
2016,8,22,14,15,631.0,223.0,4.25,21.5,719.0,685.15,530.5
2016,8,22,14,30,620.0,219.0,4.3,21.0,690.0,645.77,502.59
2016,8,22,14,45,612.0,210.5,4.4,21.0,656.5,603.43,471.29
2016,8,22,15,0,604.0,202.0,4.5,21.0,623.0,560.43,438.8
2016,8,22,15,15,491.5,223.0,4.5,20.5,551.5,485.74,380.98
2016,8,22,15,30,379.0,244.0,4.5,20.0,480.0,421.73,330.8
2016,8,22,15,45,334.5,232.0,4.55,20.0,429.0,368.51,288.62
2016,8,22,16,0,290.0,220.0,4.6,20.0,378.0,319.46,249.28
2016,8,22,16,15,207.0,204.5,4.5,19.5,311.5,260.25,202.63
2016,8,22,16,30,124.0,189.0,4.4,19.0,245.0,208.24,162.21
2016,8,22,16,45,80.5,161.5,4.3,18.5,196.5,167.02,129.96
2016,8,22,17,0,37.0,134.0,4.2,18.0,148.0,128.93,100.49
2016,8,22,17,15,26.0,113.0,4.05,17.5,122.0,105.46,81.75
2016,8,22,17,30,15.0,92.0,3.9,17.0,96.0,85.86,66.07
2016,8,22,17,45,110.5,74.5,3.75,17.0,93.0,63.45,50.05
2016,8,22,18,0,206.0,57.0,3.6,17.0,90.0,45.92,34.13
2016,8,22,18,15,135.0,36.5,3.45,16.5,55.0,30.11,19.26
2016,8,22,18,30,64.0,16.0,3.3,16.0,20.0,13.65,0.0
2016,8,22,18,45,32.0,8.0,3.15,15.5,10.0,7.86,0.0
2016,8,22,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,5,45,70.5,13.5,2.8,14.5,19.0,25.22,0.0
2016,8,23,6,0,141.0,27.0,2.9,15.0,38.0,69.83,37.28
2016,8,23,6,15,228.0,43.0,2.85,15.5,77.0,120.85,86.54
2016,8,23,6,30,315.0,59.0,2.8,16.0,116.0,180.14,137.58
2016,8,23,6,45,381.0,71.5,2.75,16.5,163.0,236.62,186.82
2016,8,23,7,0,447.0,84.0,2.7,17.0,210.0,299.85,240.86
2016,8,23,7,15,260.0,117.0,2.55,17.5,193.5,260.91,211.03
2016,8,23,7,30,73.0,150.0,2.4,18.0,177.0,196.57,157.69
2016,8,23,7,45,80.0,173.0,2.3,18.5,207.0,228.08,182.85
2016,8,23,8,0,87.0,196.0,2.2,19.0,237.0,260.04,207.55
2016,8,23,8,15,155.5,218.0,2.15,19.0,301.0,340.33,271.32
2016,8,23,8,30,224.0,240.0,2.1,19.0,365.0,419.31,332.49
2016,8,23,8,45,225.5,262.5,2.05,19.5,397.5,452.56,355.63
2016,8,23,9,0,227.0,285.0,2.0,20.0,430.0,485.18,378.05
2016,8,23,9,15,487.0,214.0,2.0,20.5,551.5,646.95,501.43
2016,8,23,9,30,747.0,143.0,2.0,21.0,673.0,810.62,616.67
2016,8,23,9,45,739.0,156.5,2.05,21.5,703.0,837.16,631.25
2016,8,23,10,0,731.0,170.0,2.1,22.0,733.0,860.53,644.94
2016,8,23,10,15,741.0,172.5,2.1,22.0,761.5,885.49,660.49
2016,8,23,10,30,751.0,175.0,2.1,22.0,790.0,907.97,674.35
2016,8,23,10,45,759.5,176.0,2.15,22.5,812.5,920.95,681.15
2016,8,23,11,0,768.0,177.0,2.2,23.0,835.0,935.08,688.87
2016,8,23,11,15,772.5,178.0,2.25,23.0,849.5,942.44,693.54
2016,8,23,11,30,777.0,179.0,2.3,23.0,864.0,946.81,696.43
2016,8,23,11,45,630.5,264.5,2.35,23.5,823.0,893.87,659.22
2016,8,23,12,0,484.0,350.0,2.4,24.0,782.0,833.39,613.3
2016,8,23,12,15,634.0,264.0,2.45,24.0,829.5,880.83,650.94
2016,8,23,12,30,784.0,178.0,2.5,24.0,877.0,918.32,677.05
2016,8,23,12,45,783.5,176.0,2.55,24.0,869.0,899.98,665.15
2016,8,23,13,0,783.0,174.0,2.6,24.0,861.0,878.87,651.93
2016,8,23,13,15,778.0,173.0,2.65,24.0,844.5,852.21,634.95
2016,8,23,13,30,773.0,172.0,2.7,24.0,828.0,823.22,616.36
2016,8,23,13,45,767.5,169.0,2.8,24.0,805.0,789.68,594.82
2016,8,23,14,0,762.0,166.0,2.9,24.0,782.0,754.17,571.69
2016,8,23,14,15,752.0,163.5,2.95,23.5,752.0,714.13,545.18
2016,8,23,14,30,742.0,161.0,3.0,23.0,722.0,672.37,516.35
2016,8,23,14,45,730.5,156.5,3.15,23.0,686.0,626.65,483.32
2016,8,23,15,0,719.0,152.0,3.3,23.0,650.0,580.23,448.88
2016,8,23,15,15,701.5,148.0,3.4,22.5,609.0,530.51,411.62
2016,8,23,15,30,684.0,144.0,3.5,22.0,568.0,481.12,373.44
2016,8,23,15,45,664.0,137.5,3.65,22.0,523.0,428.84,331.3
2016,8,23,16,0,644.0,131.0,3.8,22.0,478.0,377.68,288.9
2016,8,23,16,15,615.0,124.5,3.85,21.5,430.0,324.78,244.67
2016,8,23,16,30,586.0,118.0,3.9,21.0,382.0,274.47,201.73
2016,8,23,16,45,550.5,109.0,4.0,20.5,332.5,223.17,158.02
2016,8,23,17,0,515.0,100.0,4.1,20.0,283.0,175.68,118.12
2016,8,23,17,15,463.5,89.5,4.05,19.0,234.0,128.47,81.48
2016,8,23,17,30,412.0,79.0,4.0,18.0,185.0,87.31,53.77
2016,8,23,17,45,344.0,65.5,4.0,17.5,140.0,49.55,37.79
2016,8,23,18,0,276.0,52.0,4.0,17.0,95.0,39.39,28.43
2016,8,23,18,15,185.0,34.5,3.85,16.5,58.5,26.62,16.11
2016,8,23,18,30,94.0,17.0,3.7,16.0,22.0,13.22,0.0
2016,8,23,18,45,47.0,8.5,3.6,16.0,11.0,8.36,0.0
2016,8,23,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,5,45,96.5,13.0,2.4,13.5,20.5,29.02,0.0
2016,8,24,6,0,193.0,26.0,2.5,14.0,41.0,79.73,40.59
2016,8,24,6,15,292.5,40.0,2.5,14.5,82.5,135.15,96.34
2016,8,24,6,30,392.0,54.0,2.5,15.0,124.0,201.01,153.37
2016,8,24,6,45,461.5,63.5,2.5,15.5,172.5,260.44,205.69
2016,8,24,7,0,531.0,73.0,2.5,16.0,221.0,326.68,262.69
2016,8,24,7,15,265.5,81.5,2.45,16.0,155.5,229.64,187.01
2016,8,24,7,30,0.0,90.0,2.4,16.0,90.0,87.93,68.43
2016,8,24,7,45,0.0,89.5,2.35,16.5,89.5,87.02,67.51
2016,8,24,8,0,0.0,89.0,2.3,17.0,89.0,86.29,66.55
2016,8,24,8,15,0.0,102.5,2.3,17.5,102.5,99.67,77.2
2016,8,24,8,30,0.0,116.0,2.3,18.0,116.0,113.05,87.69
2016,8,24,8,45,3.0,154.0,2.3,18.5,155.5,153.53,119.97
2016,8,24,9,0,6.0,192.0,2.3,19.0,195.0,194.46,151.94
2016,8,24,9,15,28.0,245.0,2.35,19.5,264.5,274.52,214.45
2016,8,24,9,30,50.0,298.0,2.4,20.0,334.0,350.33,271.93
2016,8,24,9,45,114.5,332.0,2.45,20.5,418.5,452.91,349.49
2016,8,24,10,0,179.0,366.0,2.5,21.0,503.0,549.39,420.16
2016,8,24,10,15,240.5,370.0,2.55,21.0,562.5,621.31,472.59
2016,8,24,10,30,302.0,374.0,2.6,21.0,622.0,685.49,518.95
2016,8,24,10,45,593.5,247.5,2.7,21.5,750.0,841.43,635.34
2016,8,24,11,0,885.0,121.0,2.8,22.0,878.0,981.36,728.59
2016,8,24,11,15,888.5,121.5,2.9,22.0,892.5,988.02,731.99
2016,8,24,11,30,892.0,122.0,3.0,22.0,907.0,991.33,734.55
2016,8,24,11,45,891.0,124.0,3.1,22.5,913.0,988.47,731.74
2016,8,24,12,0,890.0,126.0,3.2,23.0,919.0,982.25,726.86
2016,8,24,12,15,889.5,126.0,3.3,23.0,918.0,971.14,720.24
2016,8,24,12,30,889.0,126.0,3.4,23.0,917.0,956.77,711.54
2016,8,24,12,45,869.0,136.0,3.5,23.0,902.5,931.53,695.56
2016,8,24,13,0,849.0,146.0,3.6,23.0,888.0,907.56,680.44
2016,8,24,13,15,844.5,145.0,3.7,23.0,871.0,879.78,662.64
2016,8,24,13,30,840.0,144.0,3.8,23.0,854.0,849.42,642.96
2016,8,24,13,45,833.0,142.5,3.9,23.0,830.0,814.13,619.7
2016,8,24,14,0,826.0,141.0,4.0,23.0,806.0,776.76,594.77
2016,8,24,14,15,816.5,139.0,4.1,22.5,775.0,735.17,567.65
2016,8,24,14,30,807.0,137.0,4.2,22.0,744.0,692.08,537.83
2016,8,24,14,45,794.0,134.5,4.3,22.0,707.0,644.97,502.8
2016,8,24,15,0,781.0,132.0,4.4,22.0,670.0,597.12,466.44
2016,8,24,15,15,764.0,128.5,4.4,21.5,627.5,545.62,426.97
2016,8,24,15,30,747.0,125.0,4.4,21.0,585.0,492.64,385.24
2016,8,24,15,45,726.0,120.5,4.45,21.0,538.5,438.66,340.9
2016,8,24,16,0,705.0,116.0,4.5,21.0,492.0,385.77,296.27
2016,8,24,16,15,676.0,110.5,4.5,20.5,442.5,330.58,249.4
2016,8,24,16,30,647.0,105.0,4.5,20.0,393.0,277.89,203.72
2016,8,24,16,45,609.0,98.0,4.5,19.5,342.0,224.51,157.63
2016,8,24,17,0,571.0,91.0,4.5,19.0,291.0,175.16,115.79
2016,8,24,17,15,518.0,82.0,4.45,18.5,240.5,126.5,77.82
2016,8,24,17,30,465.0,73.0,4.4,18.0,190.0,84.03,49.84
2016,8,24,17,45,389.5,61.0,4.35,17.5,143.5,44.97,33.75
2016,8,24,18,0,314.0,49.0,4.3,17.0,97.0,37.13,26.4
2016,8,24,18,15,208.5,33.0,4.2,16.5,59.5,25.51,14.88
2016,8,24,18,30,103.0,17.0,4.1,16.0,22.0,13.3,0.0
2016,8,24,18,45,51.5,8.5,4.05,15.5,11.0,8.36,0.0
2016,8,24,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,5,45,101.5,12.5,2.9,14.5,20.0,29.24,0.0
2016,8,25,6,0,203.0,25.0,3.0,15.0,40.0,80.76,38.38
2016,8,25,6,15,305.5,37.5,2.95,15.0,81.0,136.7,96.77
2016,8,25,6,30,408.0,50.0,2.9,15.0,122.0,201.76,153.59
2016,8,25,6,45,204.0,40.0,2.85,15.5,76.0,130.11,101.75
2016,8,25,7,0,0.0,30.0,2.8,16.0,30.0,28.95,18.96
2016,8,25,7,15,0.0,37.5,2.75,16.5,37.5,36.2,25.12
2016,8,25,7,30,0.0,45.0,2.7,17.0,45.0,43.46,31.13
2016,8,25,7,45,0.0,55.5,2.65,17.5,55.5,53.63,39.49
2016,8,25,8,0,0.0,66.0,2.6,18.0,66.0,63.8,47.72
2016,8,25,8,15,0.0,80.5,2.6,18.0,80.5,77.86,59.16
2016,8,25,8,30,0.0,95.0,2.6,18.0,95.0,92.06,70.6
2016,8,25,8,45,0.0,102.0,2.6,18.5,102.0,98.95,75.84
2016,8,25,9,0,0.0,109.0,2.6,19.0,109.0,105.85,81.04
2016,8,25,9,15,0.5,138.0,2.65,19.5,138.5,135.11,104.16
2016,8,25,9,30,1.0,167.0,2.7,20.0,168.0,164.52,127.02
2016,8,25,9,45,3.0,180.5,2.75,20.5,183.5,179.71,138.49
2016,8,25,10,0,5.0,194.0,2.8,21.0,199.0,194.99,149.96
2016,8,25,10,15,7.5,213.0,2.85,21.0,219.5,216.32,166.37
2016,8,25,10,30,10.0,232.0,2.9,21.0,240.0,237.69,182.71
2016,8,25,10,45,25.0,295.0,2.95,21.5,316.5,323.24,247.77
2016,8,25,11,0,40.0,358.0,3.0,22.0,393.0,403.0,306.7
2016,8,25,11,15,77.0,393.0,3.0,22.0,460.5,474.34,359.83
2016,8,25,11,30,114.0,428.0,3.0,22.0,528.0,553.14,417.27
2016,8,25,11,45,117.5,428.5,3.0,22.0,532.5,554.55,417.82
2016,8,25,12,0,121.0,429.0,3.0,22.0,537.0,555.4,418.43
2016,8,25,12,15,522.0,267.5,3.0,22.0,730.5,775.25,587.81
2016,8,25,12,30,923.0,106.0,3.0,22.0,924.0,966.06,719.43
2016,8,25,12,45,913.0,110.5,3.05,22.5,913.0,943.9,702.15
2016,8,25,13,0,903.0,115.0,3.1,23.0,902.0,918.85,684.89
2016,8,25,13,15,899.0,114.5,3.15,23.0,885.0,891.24,667.23
2016,8,25,13,30,895.0,114.0,3.2,23.0,868.0,860.86,647.61
2016,8,25,13,45,889.0,112.5,3.3,23.0,844.0,825.25,624.55
2016,8,25,14,0,883.0,111.0,3.4,23.0,820.0,787.31,599.64
2016,8,25,14,15,874.5,109.5,3.5,22.5,788.5,745.4,572.73
2016,8,25,14,30,866.0,108.0,3.6,22.0,757.0,701.73,544.06
2016,8,25,14,45,854.5,106.0,3.7,22.0,720.0,654.1,508.86
2016,8,25,15,0,843.0,104.0,3.8,22.0,683.0,604.66,471.4
2016,8,25,15,15,828.0,101.5,3.85,21.5,640.0,552.38,431.46
2016,8,25,15,30,813.0,99.0,3.9,21.0,597.0,499.92,390.06
2016,8,25,15,45,793.0,96.0,3.95,20.5,550.0,444.82,345.27
2016,8,25,16,0,773.0,93.0,4.0,20.0,503.0,390.58,299.73
2016,8,25,16,15,746.5,89.0,4.0,19.5,453.0,334.34,251.4
2016,8,25,16,30,720.0,85.0,4.0,19.0,403.0,277.96,202.06
2016,8,25,16,45,683.5,80.0,4.0,18.5,351.0,222.79,153.8
2016,8,25,17,0,647.0,75.0,4.0,18.0,299.0,171.37,109.73
2016,8,25,17,15,595.5,68.0,3.9,17.5,247.5,120.46,69.91
2016,8,25,17,30,544.0,61.0,3.8,17.0,196.0,75.47,41.04
2016,8,25,17,45,465.5,52.0,3.75,16.5,147.5,37.56,27.38
2016,8,25,18,0,387.0,43.0,3.7,16.0,99.0,32.72,22.64
2016,8,25,18,15,265.0,29.5,3.55,15.5,60.5,23.05,12.6
2016,8,25,18,30,143.0,16.0,3.4,15.0,22.0,12.63,0.0
2016,8,25,18,45,71.5,8.0,3.3,15.0,11.0,7.86,0.0
2016,8,25,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,102.0,12.0,2.9,14.5,19.5,28.71,0.0
2016,8,26,6,0,204.0,24.0,3.0,15.0,39.0,79.27,34.6
2016,8,26,6,15,311.0,37.0,3.0,15.5,80.5,137.36,96.6
2016,8,26,6,30,418.0,50.0,3.0,16.0,122.0,204.6,154.91
2016,8,26,6,45,209.0,61.0,3.05,16.5,97.0,157.1,123.38
2016,8,26,7,0,0.0,72.0,3.1,17.0,72.0,70.69,53.93
2016,8,26,7,15,0.0,89.0,3.1,17.0,89.0,87.68,68.26
2016,8,26,7,30,0.0,106.0,3.1,17.0,106.0,104.64,82.26
2016,8,26,7,45,0.0,122.5,3.15,17.5,122.5,121.06,95.41
2016,8,26,8,0,0.0,139.0,3.2,18.0,139.0,137.48,108.34
2016,8,26,8,15,2.5,156.5,3.15,18.5,158.0,156.64,123.35
2016,8,26,8,30,5.0,174.0,3.1,19.0,177.0,176.01,138.31
2016,8,26,8,45,20.5,212.0,3.1,19.5,225.0,226.77,178.39
2016,8,26,9,0,36.0,250.0,3.1,20.0,273.0,286.72,224.74
2016,8,26,9,15,60.5,283.0,3.05,20.0,324.5,342.78,267.94
2016,8,26,9,30,85.0,316.0,3.0,20.0,376.0,400.08,311.35
2016,8,26,9,45,234.5,317.5,3.0,20.5,494.5,551.76,427.48
2016,8,26,10,0,384.0,319.0,3.0,21.0,613.0,692.34,530.6
2016,8,26,10,15,605.0,232.0,3.0,21.0,714.5,820.64,625.92
2016,8,26,10,30,826.0,145.0,3.0,21.0,816.0,939.59,706.85
2016,8,26,10,45,830.5,147.0,3.0,21.5,837.5,954.52,713.68
2016,8,26,11,0,835.0,149.0,3.0,22.0,859.0,966.33,719.4
2016,8,26,11,15,839.0,150.0,3.05,22.0,873.5,973.41,723.87
2016,8,26,11,30,843.0,151.0,3.1,22.0,888.0,977.24,726.34
2016,8,26,11,45,645.5,253.0,3.15,22.5,820.0,893.43,668.14
2016,8,26,12,0,448.0,355.0,3.2,23.0,752.0,801.96,598.7
2016,8,26,12,15,646.5,253.5,3.25,23.0,825.0,878.55,658.48
2016,8,26,12,30,845.0,152.0,3.3,23.0,898.0,943.55,702.97
2016,8,26,12,45,849.0,147.5,3.35,23.0,891.0,925.52,690.85
2016,8,26,13,0,853.0,143.0,3.4,23.0,884.0,904.35,677.32
2016,8,26,13,15,848.5,142.0,3.4,23.0,867.0,876.34,658.85
2016,8,26,13,30,844.0,141.0,3.4,23.0,850.0,845.75,638.6
2016,8,26,13,45,839.0,138.5,3.45,23.0,826.0,810.81,615.53
2016,8,26,14,0,834.0,136.0,3.5,23.0,802.0,773.65,590.73
2016,8,26,14,15,824.5,134.0,3.5,22.5,771.0,731.68,563.16
2016,8,26,14,30,815.0,132.0,3.5,22.0,740.0,688.18,532.9
2016,8,26,14,45,805.0,128.0,3.5,22.0,703.0,641.13,497.9
2016,8,26,15,0,795.0,124.0,3.5,22.0,666.0,593.06,461.33
2016,8,26,15,15,778.5,120.5,3.45,21.5,623.5,541.14,421.6
2016,8,26,15,30,762.0,117.0,3.4,21.0,581.0,489.31,380.75
2016,8,26,15,45,742.5,112.0,3.35,21.0,534.5,433.25,334.83
2016,8,26,16,0,723.0,107.0,3.3,21.0,488.0,379.68,289.63
2016,8,26,16,15,694.5,102.0,3.25,20.5,438.0,324.26,242.6
2016,8,26,16,30,666.0,97.0,3.2,20.0,388.0,271.27,196.68
2016,8,26,16,45,628.5,90.5,3.15,19.5,337.0,217.58,150.41
2016,8,26,17,0,591.0,84.0,3.1,19.0,286.0,167.83,108.48
2016,8,26,17,15,537.0,75.5,3.0,18.5,235.5,118.68,70.75
2016,8,26,17,30,483.0,67.0,2.9,18.0,185.0,75.81,43.7
2016,8,26,17,45,404.5,56.0,2.85,17.5,138.0,41.59,30.73
2016,8,26,18,0,326.0,45.0,2.8,17.0,91.0,34.18,23.72
2016,8,26,18,15,212.5,29.5,2.7,16.5,54.5,22.85,11.87
2016,8,26,18,30,99.0,14.0,2.6,16.0,18.0,13.76,0.0
2016,8,26,18,45,49.5,7.0,2.55,16.0,9.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,4.0,2.9,14.5,4.0,3.93,0.0
2016,8,27,6,0,0.0,8.0,3.0,15.0,8.0,7.71,0.0
2016,8,27,6,15,0.0,18.5,3.0,15.0,18.5,17.85,8.85
2016,8,27,6,30,0.0,29.0,3.0,15.0,29.0,27.99,17.84
2016,8,27,6,45,0.0,42.0,3.0,15.5,42.0,40.56,28.71
2016,8,27,7,0,0.0,55.0,3.0,16.0,55.0,53.15,39.46
2016,8,27,7,15,0.0,68.0,3.0,16.0,68.0,65.93,50.28
2016,8,27,7,30,0.0,81.0,3.0,16.0,81.0,78.79,61.0
2016,8,27,7,45,0.0,98.5,3.0,16.5,98.5,96.26,75.26
2016,8,27,8,0,0.0,116.0,3.0,17.0,116.0,113.74,89.29
2016,8,27,8,15,0.0,138.0,3.0,17.5,138.5,135.85,106.87
2016,8,27,8,30,0.0,160.0,3.0,18.0,161.0,157.97,124.18
2016,8,27,8,45,1.0,167.5,3.05,18.5,168.5,165.92,129.95
2016,8,27,9,0,2.0,175.0,3.1,19.0,176.0,173.98,135.8
2016,8,27,9,15,16.0,223.0,3.15,19.0,234.5,234.42,183.73
2016,8,27,9,30,30.0,271.0,3.2,19.0,293.0,304.28,238.0
2016,8,27,9,45,29.5,283.5,3.25,19.5,306.0,316.99,246.62
2016,8,27,10,0,29.0,296.0,3.3,20.0,319.0,329.56,255.25
2016,8,27,10,15,29.5,307.0,3.3,20.5,331.0,341.28,263.22
2016,8,27,10,30,30.0,318.0,3.3,21.0,343.0,352.88,271.07
2016,8,27,10,45,54.5,357.0,3.35,21.5,403.0,416.69,318.78
2016,8,27,11,0,79.0,396.0,3.4,22.0,463.0,480.58,365.43
2016,8,27,11,15,107.5,412.5,3.45,22.0,505.5,524.18,397.7
2016,8,27,11,30,136.0,429.0,3.5,22.0,548.0,575.19,434.99
2016,8,27,11,45,139.5,429.5,3.55,22.0,552.5,576.47,435.72
2016,8,27,12,0,143.0,430.0,3.6,22.0,557.0,577.09,436.28
2016,8,27,12,15,238.5,417.0,3.65,22.0,628.0,655.48,495.63
2016,8,27,12,30,334.0,404.0,3.7,22.0,699.0,723.74,546.49
2016,8,27,12,45,585.5,277.0,3.75,22.0,786.0,819.12,621.47
2016,8,27,13,0,837.0,150.0,3.8,22.0,873.0,895.46,677.09
2016,8,27,13,15,832.5,148.5,3.8,22.0,856.0,867.24,657.5
2016,8,27,13,30,828.0,147.0,3.8,22.0,839.0,836.48,636.87
2016,8,27,13,45,825.0,143.5,3.8,22.0,816.0,802.55,613.94
2016,8,27,14,0,822.0,140.0,3.8,22.0,793.0,766.3,589.26
2016,8,27,14,15,812.0,137.5,3.75,21.5,762.0,723.85,560.84
2016,8,27,14,30,802.0,135.0,3.7,21.0,731.0,679.96,529.53
2016,8,27,14,45,795.0,130.0,3.7,21.0,695.0,634.33,495.33
2016,8,27,15,0,788.0,125.0,3.7,21.0,659.0,587.46,459.38
2016,8,27,15,15,771.5,121.5,3.65,20.5,616.5,535.86,419.56
2016,8,27,15,30,755.0,118.0,3.6,20.0,574.0,482.78,377.49
2016,8,27,15,45,740.0,111.5,3.6,20.0,529.0,429.19,333.17
2016,8,27,16,0,725.0,105.0,3.6,20.0,484.0,376.1,288.02
2016,8,27,16,15,696.5,100.0,3.55,19.5,434.0,320.62,240.56
2016,8,27,16,30,668.0,95.0,3.5,19.0,384.0,267.57,194.28
2016,8,27,16,45,637.0,87.0,3.45,19.0,334.0,213.92,147.26
2016,8,27,17,0,606.0,79.0,3.4,19.0,284.0,163.48,104.22
2016,8,27,17,15,552.0,71.0,3.4,18.5,233.0,114.07,66.54
2016,8,27,17,30,498.0,63.0,3.4,18.0,182.0,70.94,39.97
2016,8,27,17,45,424.5,52.0,3.45,17.5,135.5,38.2,27.73
2016,8,27,18,0,351.0,41.0,3.5,17.0,89.0,31.45,21.29
2016,8,27,18,15,231.0,27.0,3.5,16.5,52.5,21.19,9.94
2016,8,27,18,30,111.0,13.0,3.5,16.0,16.0,12.78,0.0
2016,8,27,18,45,55.5,6.5,3.5,15.5,8.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,7.0,2.05,13.5,7.0,6.88,0.0
2016,8,28,6,0,0.0,14.0,2.1,14.0,14.0,13.51,0.66
2016,8,28,6,15,0.0,31.0,2.0,14.5,31.0,30.31,18.93
2016,8,28,6,30,0.0,48.0,1.9,15.0,48.0,47.54,34.14
2016,8,28,6,45,0.0,68.0,1.85,15.5,68.0,67.88,51.65
2016,8,28,7,0,0.0,88.0,1.8,16.0,88.0,88.07,68.74
2016,8,28,7,15,5.0,107.5,1.75,16.0,109.0,110.07,87.18
2016,8,28,7,30,10.0,127.0,1.7,16.0,130.0,132.53,105.71
2016,8,28,7,45,20.0,150.0,1.7,16.5,158.5,162.13,129.67
2016,8,28,8,0,30.0,173.0,1.7,17.0,187.0,198.55,158.67
2016,8,28,8,15,97.5,206.0,1.75,17.5,258.0,280.57,224.7
2016,8,28,8,30,165.0,239.0,1.8,18.0,329.0,375.53,298.67
2016,8,28,8,45,232.5,252.0,1.9,18.5,391.0,445.78,352.28
2016,8,28,9,0,300.0,265.0,2.0,19.0,453.0,528.77,414.12
2016,8,28,9,15,580.0,184.5,2.1,19.5,578.0,692.59,538.91
2016,8,28,9,30,860.0,104.0,2.2,20.0,703.0,851.75,649.16
2016,8,28,9,45,867.5,107.0,2.35,20.5,738.0,883.02,667.71
2016,8,28,10,0,875.0,110.0,2.5,21.0,773.0,911.59,685.59
2016,8,28,10,15,882.5,111.5,2.6,21.0,802.5,935.7,701.34
2016,8,28,10,30,890.0,113.0,2.7,21.0,832.0,956.81,715.19
2016,8,28,10,45,896.0,114.0,2.85,21.5,854.0,972.85,724.78
2016,8,28,11,0,902.0,115.0,3.0,22.0,876.0,985.62,732.3
2016,8,28,11,15,905.0,115.5,3.1,22.0,890.5,991.63,736.44
2016,8,28,11,30,908.0,116.0,3.2,22.0,905.0,994.21,738.48
2016,8,28,11,45,910.0,116.0,3.35,22.5,911.5,991.85,736.32
2016,8,28,12,0,912.0,116.0,3.5,23.0,918.0,986.03,731.98
2016,8,28,12,15,912.0,116.0,3.55,23.0,916.5,974.9,724.92
2016,8,28,12,30,912.0,116.0,3.6,23.0,915.0,960.41,715.74
2016,8,28,12,45,923.0,108.0,3.7,23.5,909.5,944.36,704.54
2016,8,28,13,0,934.0,100.0,3.8,24.0,904.0,924.67,690.93
2016,8,28,13,15,930.0,99.0,3.8,23.5,887.0,895.62,673.09
2016,8,28,13,30,926.0,98.0,3.8,23.0,870.0,863.7,653.22
2016,8,28,13,45,920.5,97.0,3.8,23.0,845.5,827.86,629.23
2016,8,28,14,0,915.0,96.0,3.8,23.0,821.0,789.55,603.39
2016,8,28,14,15,907.0,94.5,3.7,22.5,789.0,746.68,574.83
2016,8,28,14,30,899.0,93.0,3.6,22.0,757.0,701.92,544.59
2016,8,28,14,45,888.5,91.0,3.55,22.0,719.5,653.43,508.33
2016,8,28,15,0,878.0,89.0,3.5,22.0,682.0,603.73,470.11
2016,8,28,15,15,863.5,87.0,3.45,21.5,638.5,550.9,429.37
2016,8,28,15,30,849.0,85.0,3.4,21.0,595.0,497.73,387.06
2016,8,28,15,45,830.0,82.5,3.35,21.0,547.5,440.1,339.35
2016,8,28,16,0,811.0,80.0,3.3,21.0,500.0,384.82,292.13
2016,8,28,16,15,785.5,76.5,3.25,20.5,449.0,327.43,242.73
2016,8,28,16,30,760.0,73.0,3.2,20.0,398.0,272.02,194.0
2016,8,28,16,45,723.5,68.5,3.15,19.5,345.5,215.55,144.76
2016,8,28,17,0,687.0,64.0,3.1,19.0,293.0,162.83,100.11
2016,8,28,17,15,634.5,58.5,3.1,18.5,241.0,109.01,59.17
2016,8,28,17,30,582.0,53.0,3.1,18.0,189.0,63.51,32.43
2016,8,28,17,45,498.0,44.5,3.1,17.5,140.0,31.75,22.08
2016,8,28,18,0,414.0,36.0,3.1,17.0,91.0,27.02,17.41
2016,8,28,18,15,277.0,24.0,3.1,16.5,53.5,18.55,7.22
2016,8,28,18,30,140.0,12.0,3.1,16.0,16.0,11.8,0.0
2016,8,28,18,45,70.0,6.0,3.1,15.5,8.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,5,45,100.5,11.0,3.65,13.5,17.5,27.11,0.0
2016,8,29,6,0,201.0,22.0,3.8,14.0,35.0,74.54,20.12
2016,8,29,6,15,315.5,34.0,3.8,14.5,76.0,134.47,93.32
2016,8,29,6,30,430.0,46.0,3.8,15.0,117.0,202.88,153.34
2016,8,29,6,45,215.0,59.0,3.8,15.5,94.5,156.72,123.3
2016,8,29,7,0,0.0,72.0,3.8,16.0,72.0,70.88,54.29
2016,8,29,7,15,0.0,89.0,3.75,16.0,89.0,87.87,68.71
2016,8,29,7,30,0.0,106.0,3.7,16.0,106.0,104.83,82.79
2016,8,29,7,45,0.0,107.5,3.7,16.5,107.5,105.61,83.05
2016,8,29,8,0,0.0,109.0,3.7,17.0,109.0,106.64,83.48
2016,8,29,8,15,9.5,153.0,3.7,17.5,158.5,157.9,125.26
2016,8,29,8,30,19.0,197.0,3.7,18.0,208.0,210.33,167.05
2016,8,29,8,45,154.0,231.5,3.75,18.5,327.5,363.7,291.17
2016,8,29,9,0,289.0,266.0,3.8,19.0,447.0,520.98,413.11
2016,8,29,9,15,574.5,181.0,3.8,19.0,570.5,683.66,540.84
2016,8,29,9,30,860.0,96.0,3.8,19.0,694.0,841.78,654.84
2016,8,29,9,45,880.5,93.0,3.85,19.5,732.0,877.82,676.86
2016,8,29,10,0,901.0,90.0,3.9,20.0,770.0,911.8,698.11
2016,8,29,10,15,696.5,192.0,3.95,20.5,730.5,859.85,659.41
2016,8,29,10,30,492.0,294.0,4.0,21.0,691.0,783.94,599.5
2016,8,29,10,45,710.0,193.0,4.05,21.5,782.0,889.78,677.49
2016,8,29,11,0,928.0,92.0,4.1,22.0,873.0,984.19,739.77
2016,8,29,11,15,931.0,92.5,4.15,22.0,887.5,990.38,742.98
2016,8,29,11,30,934.0,93.0,4.2,22.0,902.0,993.03,744.61
2016,8,29,11,45,937.0,93.0,4.3,22.5,909.0,991.59,742.47
2016,8,29,12,0,940.0,93.0,4.4,23.0,916.0,986.58,738.07
2016,8,29,12,15,940.0,93.0,4.5,23.0,915.0,975.2,730.97
2016,8,29,12,30,940.0,93.0,4.6,23.0,914.0,960.36,721.9
2016,8,29,12,45,921.5,102.0,4.75,23.0,900.0,934.75,705.86
