Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,13,0,903.0,111.0,4.9,23.0,886.0,906.47,687.88
2016,8,29,13,15,691.5,211.5,5.0,23.0,798.5,808.37,620.1
2016,8,29,13,30,480.0,312.0,5.1,23.0,711.0,710.65,544.97
2016,8,29,13,45,685.5,207.5,5.25,23.0,758.5,752.59,582.21
2016,8,29,14,0,891.0,103.0,5.4,23.0,806.0,775.87,601.51
2016,8,29,14,15,883.0,101.5,5.45,22.5,774.5,733.8,573.01
2016,8,29,14,30,875.0,100.0,5.5,22.0,743.0,689.92,542.76
2016,8,29,14,45,868.0,96.5,5.55,22.0,706.5,643.12,506.92
2016,8,29,15,0,861.0,93.0,5.6,22.0,670.0,594.86,469.09
2016,8,29,15,15,846.5,90.5,5.6,21.5,627.5,542.3,427.64
2016,8,29,15,30,832.0,88.0,5.6,21.0,585.0,487.86,383.49
2016,8,29,15,45,816.0,84.0,5.6,21.0,538.5,432.59,336.66
2016,8,29,16,0,800.0,80.0,5.6,21.0,492.0,377.76,288.95
2016,8,29,16,15,774.0,76.5,5.6,20.5,441.5,320.84,239.18
2016,8,29,16,30,748.0,73.0,5.6,20.0,391.0,265.97,190.31
2016,8,29,16,45,713.0,68.5,5.6,20.0,339.0,210.58,141.22
2016,8,29,17,0,678.0,64.0,5.6,20.0,287.0,158.79,97.01
2016,8,29,17,15,624.0,58.0,5.5,19.5,235.0,105.03,56.48
2016,8,29,17,30,570.0,52.0,5.4,19.0,183.0,59.82,30.57
2016,8,29,17,45,483.0,44.0,5.35,18.5,135.0,31.58,21.77
2016,8,29,18,0,396.0,36.0,5.3,18.0,87.0,27.31,17.46
2016,8,29,18,15,198.0,25.0,5.2,17.5,50.5,19.45,6.64
2016,8,29,18,30,0.0,14.0,5.1,17.0,14.0,13.76,0.0
2016,8,29,18,45,0.0,7.0,5.05,16.5,7.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,8.0,4.35,15.5,8.0,7.86,0.0
2016,8,30,6,0,0.0,16.0,4.5,16.0,16.0,15.44,0.0
2016,8,30,6,15,6.5,35.5,4.55,16.0,36.5,37.57,24.16
2016,8,30,6,30,13.0,55.0,4.6,16.0,57.0,60.02,43.96
2016,8,30,6,45,23.0,75.5,4.65,16.5,81.0,88.44,68.3
2016,8,30,7,0,33.0,96.0,4.7,17.0,105.0,115.29,91.17
2016,8,30,7,15,39.5,117.0,4.65,17.5,130.0,141.93,113.48
2016,8,30,7,30,46.0,138.0,4.6,18.0,155.0,169.1,135.78
2016,8,30,7,45,91.5,164.5,4.6,18.5,204.0,225.84,182.34
2016,8,30,8,0,137.0,191.0,4.6,19.0,253.0,293.27,236.65
2016,8,30,8,15,487.5,132.0,4.55,19.5,390.5,483.52,392.7
2016,8,30,8,30,838.0,73.0,4.5,20.0,528.0,685.59,548.68
2016,8,30,8,45,856.5,74.5,4.5,20.5,574.5,732.7,579.87
2016,8,30,9,0,875.0,76.0,4.5,21.0,621.0,778.63,610.45
2016,8,30,9,15,887.5,78.0,4.5,21.5,662.0,818.74,636.34
2016,8,30,9,30,900.0,80.0,4.5,22.0,703.0,856.72,660.39
2016,8,30,9,45,909.5,81.0,4.55,22.5,738.5,888.58,680.23
2016,8,30,10,0,919.0,82.0,4.6,23.0,774.0,917.74,698.09
2016,8,30,10,15,925.5,83.5,4.6,23.0,803.0,941.79,713.42
2016,8,30,10,30,932.0,85.0,4.6,23.0,832.0,962.66,726.61
2016,8,30,10,45,938.5,84.5,4.7,23.5,854.0,978.04,735.48
2016,8,30,11,0,945.0,84.0,4.8,24.0,876.0,990.03,742.16
2016,8,30,11,15,947.5,84.5,4.8,24.0,890.0,995.78,745.42
2016,8,30,11,30,950.0,85.0,4.8,24.0,904.0,997.92,746.42
2016,8,30,11,45,952.5,84.5,4.8,24.0,911.0,995.38,744.4
2016,8,30,12,0,955.0,84.0,4.8,24.0,918.0,989.22,740.1
2016,8,30,12,15,954.5,83.5,4.8,24.0,916.0,976.66,731.6
2016,8,30,12,30,954.0,83.0,4.8,24.0,914.0,960.59,720.87
2016,8,30,12,45,948.5,85.0,4.85,24.0,903.5,939.21,706.96
2016,8,30,13,0,943.0,87.0,4.9,24.0,893.0,914.66,690.9
2016,8,30,13,15,939.5,86.5,4.9,24.0,876.0,886.23,671.82
2016,8,30,13,30,936.0,86.0,4.9,24.0,859.0,854.86,650.67
2016,8,30,13,45,931.5,84.0,4.95,24.0,834.5,818.39,626.13
2016,8,30,14,0,927.0,82.0,5.0,24.0,810.0,779.37,599.6
2016,8,30,14,15,919.5,81.0,5.0,23.5,778.5,736.84,571.21
2016,8,30,14,30,912.0,80.0,5.0,23.0,747.0,692.36,541.01
2016,8,30,14,45,902.0,78.5,5.0,23.0,709.0,644.07,504.52
2016,8,30,15,0,892.0,77.0,5.0,23.0,671.0,594.51,465.79
2016,8,30,15,15,878.5,75.0,5.0,22.5,628.0,541.56,424.29
2016,8,30,15,30,865.0,73.0,5.0,22.0,585.0,488.15,381.1
2016,8,30,15,45,847.5,70.5,5.0,22.0,538.0,432.36,334.0
2016,8,30,16,0,830.0,68.0,5.0,22.0,491.0,377.05,286.02
2016,8,30,16,15,805.5,65.0,4.95,21.5,440.5,319.78,235.97
2016,8,30,16,30,781.0,62.0,4.9,21.0,390.0,261.63,184.48
2016,8,30,16,45,745.5,58.5,4.9,20.5,338.0,205.32,135.0
2016,8,30,17,0,710.0,55.0,4.9,20.0,286.0,152.6,90.41
2016,8,30,17,15,658.0,50.5,4.85,19.5,234.0,101.32,52.36
2016,8,30,17,30,606.0,46.0,4.8,19.0,182.0,56.04,27.74
2016,8,30,17,45,519.5,39.0,4.8,18.5,133.5,27.49,18.19
2016,8,30,18,0,433.0,32.0,4.8,18.0,85.0,23.86,14.44
2016,8,30,18,15,216.5,22.5,4.7,17.5,49.0,17.62,4.02
2016,8,30,18,30,0.0,13.0,4.6,17.0,13.0,12.78,0.0
2016,8,30,18,45,0.0,6.5,4.6,17.0,6.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,31,5,45,132.5,9.5,4.45,14.5,17.0,30.52,0.0
2016,8,31,6,0,265.0,19.0,4.6,15.0,34.0,83.86,8.1
2016,8,31,6,15,387.5,28.5,4.7,15.5,76.5,147.25,99.93
2016,8,31,6,30,510.0,38.0,4.8,16.0,119.0,219.05,163.94
2016,8,31,6,45,579.0,44.5,4.95,16.5,169.5,278.66,218.29
2016,8,31,7,0,648.0,51.0,5.1,17.0,220.0,346.93,278.85
2016,8,31,7,15,444.5,93.5,5.15,17.0,221.0,328.76,268.29
2016,8,31,7,30,241.0,136.0,5.2,17.0,222.0,283.09,231.7
2016,8,31,7,45,205.5,162.0,5.3,17.5,244.0,295.75,241.72
2016,8,31,8,0,170.0,188.0,5.4,18.0,266.0,310.64,252.58
2016,8,31,8,15,231.5,204.0,5.4,18.5,322.0,383.19,310.74
2016,8,31,8,30,293.0,220.0,5.4,19.0,378.0,453.31,365.83
2016,8,31,8,45,261.0,247.0,5.45,19.5,397.0,469.43,375.92
2016,8,31,9,0,229.0,274.0,5.5,20.0,416.0,473.83,376.97
2016,8,31,9,15,565.0,177.5,5.5,20.0,559.5,670.72,535.29
2016,8,31,9,30,901.0,81.0,5.5,20.0,703.0,857.39,672.92
2016,8,31,9,45,906.0,84.5,5.55,20.5,737.0,888.07,691.65
2016,8,31,10,0,911.0,88.0,5.6,21.0,771.0,915.8,708.97
2016,8,31,10,15,918.0,89.0,5.55,21.0,800.0,939.5,724.23
2016,8,31,10,30,925.0,90.0,5.5,21.0,829.0,960.07,737.29
2016,8,31,10,45,929.5,91.0,5.45,21.5,851.0,975.02,745.0
2016,8,31,11,0,934.0,92.0,5.4,22.0,873.0,986.54,750.39
2016,8,31,11,15,937.0,92.5,5.35,22.0,887.0,992.6,753.59
2016,8,31,11,30,940.0,93.0,5.3,22.0,901.0,995.08,754.49
2016,8,31,11,45,941.5,93.0,5.25,22.0,907.5,992.03,751.72
2016,8,31,12,0,943.0,93.0,5.2,22.0,914.0,985.4,746.65
2016,8,31,12,15,942.5,93.0,5.15,22.0,912.5,973.35,738.01
2016,8,31,12,30,942.0,93.0,5.1,22.0,911.0,957.84,727.11
2016,8,31,12,45,934.5,96.0,5.1,22.0,899.5,935.77,712.14
2016,8,31,13,0,927.0,99.0,5.1,22.0,888.0,910.66,695.11
2016,8,31,13,15,922.5,98.5,5.1,22.0,870.5,881.64,675.36
2016,8,31,13,30,918.0,98.0,5.1,22.0,853.0,849.78,653.59
2016,8,31,13,45,914.0,95.5,5.15,22.0,828.5,813.64,628.94
2016,8,31,14,0,910.0,93.0,5.2,22.0,804.0,774.97,602.3
2016,8,31,14,15,901.5,92.0,5.25,22.0,772.0,732.25,572.46
2016,8,31,14,30,893.0,91.0,5.3,22.0,740.0,687.69,540.74
2016,8,31,14,45,884.0,88.0,5.35,22.0,702.5,639.27,503.64
2016,8,31,15,0,875.0,85.0,5.4,22.0,665.0,589.53,464.6
2016,8,31,15,15,860.0,83.0,5.4,21.5,621.5,536.51,422.66
2016,8,31,15,30,845.0,81.0,5.4,21.0,578.0,483.21,379.19
2016,8,31,15,45,828.0,77.5,5.4,21.0,531.0,427.64,331.95
2016,8,31,16,0,811.0,74.0,5.4,21.0,484.0,370.35,282.16
2016,8,31,16,15,784.5,70.5,5.35,20.5,433.0,312.77,231.65
2016,8,31,16,30,758.0,67.0,5.3,20.0,382.0,257.29,182.16
2016,8,31,16,45,723.0,63.0,5.3,20.0,330.0,201.97,133.18
2016,8,31,17,0,688.0,59.0,5.3,20.0,278.0,150.25,89.39
2016,8,31,17,15,633.5,53.5,5.2,19.5,226.5,99.28,52.07
2016,8,31,17,30,579.0,48.0,5.1,19.0,175.0,51.9,26.11
2016,8,31,17,45,489.5,40.0,5.1,18.5,127.0,28.59,19.1
2016,8,31,18,0,400.0,32.0,5.1,18.0,79.0,24.13,14.52
2016,8,31,18,15,200.0,16.0,5.05,17.5,39.5,11.76,0.0
2016,8,31,18,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,5,45,128.5,9.0,4.2,14.5,16.5,29.24,0.0
2016,9,1,6,0,257.0,18.0,4.3,15.0,33.0,80.41,0.0
2016,9,1,6,15,382.0,28.0,4.35,15.0,75.5,144.83,97.64
2016,9,1,6,30,507.0,38.0,4.4,15.0,118.0,217.51,162.95
2016,9,1,6,45,253.5,39.0,4.45,15.5,79.0,146.67,114.43
2016,9,1,7,0,0.0,40.0,4.5,16.0,40.0,38.62,27.1
2016,9,1,7,15,0.0,49.5,4.4,16.5,49.5,47.81,34.91
2016,9,1,7,30,0.0,59.0,4.3,17.0,59.0,57.01,42.55
2016,9,1,7,45,0.0,65.5,4.25,17.5,65.5,63.31,47.62
2016,9,1,8,0,0.0,72.0,4.2,18.0,72.0,69.61,52.61
2016,9,1,8,15,0.0,89.5,4.1,18.0,89.5,86.72,66.57
2016,9,1,8,30,0.0,107.0,4.0,18.0,107.0,104.12,80.62
2016,9,1,8,45,0.0,127.0,3.95,18.5,127.0,124.08,96.43
2016,9,1,9,0,0.0,147.0,3.9,19.0,147.0,144.07,112.06
2016,9,1,9,15,1.0,161.5,3.9,19.5,162.0,159.32,123.75
2016,9,1,9,30,2.0,176.0,3.9,20.0,177.0,174.62,135.39
2016,9,1,9,45,4.0,190.0,3.9,20.5,193.0,190.34,147.28
2016,9,1,10,0,6.0,204.0,3.9,21.0,209.0,206.12,159.14
2016,9,1,10,15,8.0,217.5,4.0,21.0,224.0,221.45,170.9
2016,9,1,10,30,10.0,231.0,4.1,21.0,239.0,236.8,182.65
2016,9,1,10,45,13.0,256.0,4.2,21.0,266.5,264.71,204.09
2016,9,1,11,0,16.0,281.0,4.3,21.0,294.0,292.6,225.38
2016,9,1,11,15,13.0,257.0,4.45,21.0,268.0,265.2,204.14
2016,9,1,11,30,10.0,233.0,4.6,21.0,242.0,238.02,183.09
2016,9,1,11,45,10.5,234.0,4.8,21.5,243.0,239.22,183.75
2016,9,1,12,0,11.0,235.0,5.0,22.0,244.0,240.36,184.33
2016,9,1,12,15,60.0,325.0,5.1,21.5,376.5,381.12,294.19
2016,9,1,12,30,109.0,415.0,5.2,21.0,509.0,515.57,396.49
2016,9,1,12,45,106.5,412.0,5.3,21.0,503.5,506.49,389.47
2016,9,1,13,0,104.0,409.0,5.4,21.0,498.0,497.13,382.74
2016,9,1,13,15,106.0,399.0,5.25,21.0,488.0,484.27,373.23
2016,9,1,13,30,108.0,389.0,5.1,21.0,478.0,471.04,363.46
2016,9,1,13,45,148.0,381.0,5.0,21.0,498.5,491.8,380.3
2016,9,1,14,0,188.0,373.0,4.9,21.0,519.0,505.97,391.93
2016,9,1,14,15,316.5,323.5,4.9,21.0,557.5,540.66,421.31
2016,9,1,14,30,445.0,274.0,4.9,21.0,596.0,564.0,441.26
2016,9,1,14,45,518.0,231.0,4.9,21.0,587.0,545.96,428.63
2016,9,1,15,0,591.0,188.0,4.9,21.0,578.0,521.31,410.24
2016,9,1,15,15,450.5,214.0,5.0,20.5,500.0,440.32,346.64
2016,9,1,15,30,310.0,240.0,5.1,20.0,422.0,372.84,293.28
2016,9,1,15,45,302.0,221.5,5.2,20.0,386.5,333.77,261.74
2016,9,1,16,0,294.0,203.0,5.3,20.0,351.0,295.27,229.97
2016,9,1,16,15,288.0,181.5,5.3,19.5,313.5,255.38,196.88
2016,9,1,16,30,282.0,160.0,5.3,19.0,276.0,216.09,163.74
2016,9,1,16,45,467.0,113.5,5.3,18.5,274.0,191.47,135.01
2016,9,1,17,0,652.0,67.0,5.3,18.0,272.0,147.27,89.14
2016,9,1,17,15,593.0,60.5,5.25,17.5,220.5,97.02,52.64
2016,9,1,17,30,534.0,54.0,5.2,17.0,169.0,53.61,29.87
2016,9,1,17,45,431.0,45.0,5.2,16.5,121.0,33.39,23.4
2016,9,1,18,0,328.0,36.0,5.2,16.0,73.0,28.33,17.99
2016,9,1,18,15,164.0,18.0,5.15,15.5,36.5,13.78,0.0
2016,9,1,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,5,45,72.0,9.5,4.25,14.5,13.0,20.69,0.0
2016,9,2,6,0,144.0,19.0,4.4,15.0,26.0,56.36,0.0
2016,9,2,6,15,263.0,32.0,4.4,15.0,65.0,117.01,78.61
2016,9,2,6,30,382.0,45.0,4.4,15.0,104.0,184.33,138.36
2016,9,2,6,45,456.5,54.0,4.45,15.5,151.5,243.63,191.4
2016,9,2,7,0,531.0,63.0,4.5,16.0,199.0,310.36,250.03
2016,9,2,7,15,581.5,69.5,4.4,16.5,249.5,369.72,301.46
2016,9,2,7,30,632.0,76.0,4.3,17.0,300.0,433.12,354.48
2016,9,2,7,45,668.5,81.0,4.25,17.5,351.0,490.32,400.94
2016,9,2,8,0,705.0,86.0,4.2,18.0,402.0,549.4,447.33
2016,9,2,8,15,731.0,90.0,4.15,18.5,450.5,599.92,485.79
2016,9,2,8,30,757.0,94.0,4.1,19.0,499.0,652.58,524.14
2016,9,2,8,45,777.0,96.5,4.05,19.5,544.0,698.91,555.81
2016,9,2,9,0,797.0,99.0,4.0,20.0,589.0,744.33,586.2
2016,9,2,9,15,812.0,101.5,4.05,20.5,629.5,784.45,612.61
2016,9,2,9,30,827.0,104.0,4.1,21.0,670.0,822.76,637.43
2016,9,2,9,45,576.5,215.5,4.15,21.5,620.5,746.22,578.36
2016,9,2,10,0,326.0,327.0,4.2,22.0,571.0,646.37,497.16
2016,9,2,10,15,425.5,303.0,4.3,22.0,633.5,723.98,556.11
2016,9,2,10,30,525.0,279.0,4.4,22.0,696.0,795.63,609.18
2016,9,2,10,45,462.5,314.5,4.5,22.5,689.0,779.01,593.58
2016,9,2,11,0,400.0,350.0,4.6,23.0,682.0,751.41,570.95
2016,9,2,11,15,451.5,336.0,4.6,23.0,717.0,792.44,601.04
2016,9,2,11,30,503.0,322.0,4.6,23.0,752.0,824.4,624.37
2016,9,2,11,45,707.5,211.0,4.6,23.5,820.0,899.82,680.46
2016,9,2,12,0,912.0,100.0,4.6,24.0,888.0,959.61,719.41
2016,9,2,12,15,912.0,100.0,4.6,24.0,886.5,948.17,711.21
2016,9,2,12,30,912.0,100.0,4.6,24.0,885.0,933.36,701.3
2016,9,2,12,45,894.0,108.5,4.65,24.0,871.0,907.99,684.6
2016,9,2,13,0,876.0,117.0,4.7,24.0,857.0,880.03,666.15
2016,9,2,13,15,872.0,116.0,4.8,24.0,840.0,851.98,647.88
2016,9,2,13,30,868.0,115.0,4.9,24.0,823.0,821.25,627.59
2016,9,2,13,45,864.5,112.5,5.05,24.0,799.5,786.87,604.8
2016,9,2,14,0,861.0,110.0,5.2,24.0,776.0,750.09,580.01
2016,9,2,14,15,852.0,108.0,5.4,23.5,744.5,707.68,552.08
2016,9,2,14,30,843.0,106.0,5.6,23.0,713.0,663.64,521.11
2016,9,2,14,45,833.5,103.0,5.8,23.0,676.0,616.55,485.25
2016,9,2,15,0,824.0,100.0,6.0,23.0,639.0,568.26,447.44
2016,9,2,15,15,808.0,97.5,6.05,22.5,596.5,516.17,406.14
2016,9,2,15,30,792.0,95.0,6.1,22.0,554.0,464.07,363.55
2016,9,2,15,45,773.0,91.0,6.15,22.0,507.5,409.53,317.18
2016,9,2,16,0,754.0,87.0,6.2,22.0,461.0,355.84,270.36
2016,9,2,16,15,725.0,83.0,6.15,21.0,411.5,300.17,222.11
2016,9,2,16,30,696.0,79.0,6.1,20.0,362.0,244.78,173.48
2016,9,2,16,45,655.5,73.5,6.05,19.5,310.5,190.46,126.23
2016,9,2,17,0,615.0,68.0,6.0,19.0,259.0,140.41,84.76
2016,9,2,17,15,553.5,61.5,5.9,18.5,208.5,92.32,50.5
2016,9,2,17,30,492.0,55.0,5.8,18.0,158.0,51.39,29.82
2016,9,2,17,45,393.0,45.0,5.75,17.5,112.5,33.72,23.51
2016,9,2,18,0,294.0,35.0,5.7,17.0,67.0,27.69,17.12
2016,9,2,18,15,147.0,17.5,5.65,16.5,33.5,13.53,0.0
2016,9,2,18,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,5.55,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,4.5,5.7,13.5,4.5,4.42,0.0
2016,9,3,6,0,0.0,9.0,5.8,14.0,9.0,8.68,0.0
2016,9,3,6,15,0.0,24.5,5.8,14.0,24.5,23.66,12.87
2016,9,3,6,30,0.0,40.0,5.8,14.0,40.0,39.25,27.07
2016,9,3,6,45,0.0,58.5,5.8,14.5,58.5,58.05,43.41
2016,9,3,7,0,0.0,77.0,5.8,15.0,77.0,76.69,59.43
2016,9,3,7,15,0.5,97.0,5.7,15.5,97.0,97.12,76.66
2016,9,3,7,30,1.0,117.0,5.6,16.0,117.0,117.54,93.54
2016,9,3,7,45,0.5,124.5,5.5,16.5,124.5,124.03,98.52
2016,9,3,8,0,0.0,132.0,5.4,17.0,132.0,130.68,103.51
2016,9,3,8,15,28.5,175.5,5.35,17.0,190.5,200.7,161.28
2016,9,3,8,30,57.0,219.0,5.3,17.0,249.0,268.85,216.53
2016,9,3,8,45,40.0,223.0,5.25,17.5,245.5,261.08,208.7
2016,9,3,9,0,23.0,227.0,5.2,18.0,242.0,244.74,194.19
2016,9,3,9,15,21.0,235.5,5.15,18.5,249.5,251.85,198.9
2016,9,3,9,30,19.0,244.0,5.1,19.0,257.0,258.84,203.46
2016,9,3,9,45,41.0,286.0,5.1,19.5,316.5,330.33,259.17
2016,9,3,10,0,63.0,328.0,5.1,20.0,376.0,395.05,308.46
2016,9,3,10,15,109.5,355.0,5.15,20.0,441.0,466.27,363.59
2016,9,3,10,30,156.0,382.0,5.2,20.0,506.0,547.4,425.16
2016,9,3,10,45,191.0,391.0,5.3,20.0,547.0,589.74,457.22
2016,9,3,11,0,226.0,400.0,5.4,20.0,588.0,631.88,489.06
2016,9,3,11,15,148.0,397.0,5.5,20.0,521.0,553.96,428.6
2016,9,3,11,30,70.0,394.0,5.6,20.0,454.0,467.29,361.09
2016,9,3,11,45,75.0,400.0,5.7,20.0,465.0,476.49,368.4
2016,9,3,12,0,80.0,406.0,5.8,20.0,476.0,485.25,375.16
2016,9,3,12,15,102.5,413.5,5.9,20.0,502.0,511.14,395.48
2016,9,3,12,30,125.0,421.0,6.0,20.0,528.0,541.83,419.22
2016,9,3,12,45,126.5,413.0,6.1,20.0,520.5,530.22,410.81
2016,9,3,13,0,128.0,405.0,6.2,20.0,513.0,518.14,402.17
2016,9,3,13,15,283.5,363.0,6.2,20.0,595.5,604.29,472.11
2016,9,3,13,30,439.0,321.0,6.2,20.0,678.0,680.1,532.67
2016,9,3,13,45,446.5,305.5,6.25,20.0,658.5,653.3,513.01
2016,9,3,14,0,454.0,290.0,6.3,20.0,639.0,624.78,492.17
2016,9,3,14,15,391.0,300.0,6.3,19.5,592.0,568.07,448.83
2016,9,3,14,30,328.0,310.0,6.3,19.0,545.0,517.51,409.72
2016,9,3,14,45,386.0,275.5,6.3,19.0,537.5,503.08,399.68
2016,9,3,15,0,444.0,241.0,6.3,19.0,530.0,483.42,384.74
2016,9,3,15,15,436.5,226.5,6.35,18.5,494.5,441.64,351.83
2016,9,3,15,30,429.0,212.0,6.4,18.0,459.0,399.89,318.19
2016,9,3,15,45,593.5,151.0,6.5,18.0,461.0,387.3,305.46
2016,9,3,16,0,758.0,90.0,6.6,18.0,463.0,357.26,275.53
2016,9,3,16,15,728.5,86.0,6.65,17.5,413.0,299.22,224.08
2016,9,3,16,30,699.0,82.0,6.7,17.0,363.0,245.5,175.75
2016,9,3,16,45,648.5,78.0,6.8,17.0,310.0,190.54,127.64
2016,9,3,17,0,598.0,74.0,6.9,17.0,257.0,141.04,86.74
2016,9,3,17,15,533.5,66.5,6.8,16.5,206.0,93.05,52.78
2016,9,3,17,30,469.0,59.0,6.7,16.0,155.0,52.68,32.76
2016,9,3,17,45,356.5,48.0,6.6,15.5,108.5,37.0,26.49
2016,9,3,18,0,244.0,37.0,6.5,15.0,62.0,28.79,17.84
2016,9,3,18,15,122.0,18.5,6.55,14.5,31.0,14.52,0.0
2016,9,3,18,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,6.6,13.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,45,31.0,8.5,6.75,13.0,10.0,13.18,0.0
2016,9,4,6,0,62.0,17.0,6.8,13.0,20.0,33.66,0.0
2016,9,4,6,15,162.5,35.5,6.75,13.5,57.0,93.79,62.44
2016,9,4,6,30,263.0,54.0,6.7,14.0,94.0,154.99,117.12
2016,9,4,6,45,343.0,68.0,6.65,14.5,141.0,214.38,169.65
2016,9,4,7,0,423.0,82.0,6.6,15.0,188.0,282.17,229.12
2016,9,4,7,15,479.5,92.5,6.45,15.0,239.0,342.58,282.33
2016,9,4,7,30,536.0,103.0,6.3,15.0,290.0,410.21,340.29
2016,9,4,7,45,587.0,107.5,6.2,15.5,342.5,471.05,390.86
2016,9,4,8,0,638.0,112.0,6.1,16.0,395.0,535.06,442.59
2016,9,4,8,15,668.0,118.0,5.95,16.5,444.0,589.53,485.03
2016,9,4,8,30,698.0,124.0,5.8,17.0,493.0,644.65,526.75
2016,9,4,8,45,730.0,124.5,5.65,17.5,541.0,695.42,563.91
2016,9,4,9,0,762.0,125.0,5.5,18.0,589.0,746.19,598.98
2016,9,4,9,15,778.5,128.0,5.45,18.0,630.0,783.96,625.26
2016,9,4,9,30,795.0,131.0,5.4,18.0,671.0,823.01,652.3
2016,9,4,9,45,838.5,118.0,5.35,18.5,714.0,866.07,680.66
2016,9,4,10,0,882.0,105.0,5.3,19.0,757.0,902.73,704.0
2016,9,4,10,15,890.0,106.5,5.25,19.5,786.0,926.97,718.26
2016,9,4,10,30,898.0,108.0,5.2,20.0,815.0,948.18,730.38
2016,9,4,10,45,902.5,109.5,5.2,20.5,836.5,962.95,738.33
2016,9,4,11,0,907.0,111.0,5.2,21.0,858.0,974.37,744.04
2016,9,4,11,15,910.0,111.5,5.25,21.0,872.0,979.88,747.61
2016,9,4,11,30,913.0,112.0,5.3,21.0,886.0,981.91,748.93
2016,9,4,11,45,694.0,222.5,5.4,21.5,813.5,896.06,687.69
2016,9,4,12,0,475.0,333.0,5.5,22.0,741.0,796.72,610.22
2016,9,4,12,15,694.5,223.0,5.6,22.0,817.5,879.01,676.24
2016,9,4,12,30,914.0,113.0,5.7,22.0,894.0,943.98,722.42
2016,9,4,12,45,918.0,109.0,5.8,22.0,886.0,924.99,709.54
2016,9,4,13,0,922.0,105.0,5.9,22.0,878.0,902.61,694.71
2016,9,4,13,15,918.0,104.0,5.95,22.0,860.0,873.28,674.65
2016,9,4,13,30,914.0,103.0,6.0,22.0,842.0,841.1,652.51
2016,9,4,13,45,906.0,103.0,6.1,22.0,816.0,804.16,627.02
2016,9,4,14,0,898.0,103.0,6.2,22.0,790.0,764.97,599.66
2016,9,4,14,15,889.0,101.5,6.2,21.5,758.0,721.55,569.71
2016,9,4,14,30,880.0,100.0,6.2,21.0,726.0,676.39,536.77
2016,9,4,14,45,866.5,98.5,6.25,21.0,687.0,626.97,498.08
2016,9,4,15,0,853.0,97.0,6.3,21.0,648.0,575.9,457.21
2016,9,4,15,15,836.5,94.5,6.2,20.5,604.0,522.12,413.78
2016,9,4,15,30,820.0,92.0,6.1,20.0,560.0,468.34,369.11
2016,9,4,15,45,797.0,89.0,6.1,20.0,512.0,411.67,320.43
2016,9,4,16,0,774.0,86.0,6.1,20.0,464.0,356.24,271.64
2016,9,4,16,15,743.5,82.0,6.05,19.5,412.5,299.13,221.28
2016,9,4,16,30,713.0,78.0,6.0,19.0,361.0,242.47,170.94
2016,9,4,16,45,665.5,73.5,5.95,18.5,308.0,187.0,122.94
2016,9,4,17,0,618.0,69.0,5.9,18.0,255.0,136.62,81.84
2016,9,4,17,15,553.0,61.5,5.8,17.5,203.5,87.65,47.86
2016,9,4,17,30,488.0,54.0,5.7,17.0,152.0,46.3,28.54
2016,9,4,17,45,377.0,44.0,5.65,16.5,106.0,33.49,23.28
2016,9,4,18,0,266.0,34.0,5.6,16.0,60.0,27.47,16.26
2016,9,4,18,15,133.0,17.0,5.45,15.5,30.0,13.36,0.0
2016,9,4,18,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,5,5,45,65.0,8.0,2.2,12.5,11.0,7.86,0.0
2016,9,5,6,0,130.0,16.0,2.2,13.0,22.0,48.68,0.0
2016,9,5,6,15,255.0,29.5,2.15,13.5,60.5,111.53,72.42
2016,9,5,6,30,380.0,43.0,2.1,14.0,99.0,180.21,134.28
2016,9,5,6,45,461.5,52.5,2.1,14.5,147.5,242.23,189.22
2016,9,5,7,0,543.0,62.0,2.1,15.0,196.0,312.45,250.14
2016,9,5,7,15,595.0,68.5,2.0,15.5,247.5,372.94,301.84
2016,9,5,7,30,647.0,75.0,1.9,16.0,299.0,437.58,354.91
2016,9,5,7,45,686.0,79.5,1.8,16.5,351.0,496.17,401.25
2016,9,5,8,0,725.0,84.0,1.7,17.0,403.0,554.88,445.86
2016,9,5,8,15,751.0,88.0,1.6,17.5,452.0,608.05,484.47
2016,9,5,8,30,777.0,92.0,1.5,18.0,501.0,661.34,521.11
2016,9,5,8,45,798.5,94.0,1.4,19.0,547.5,708.8,550.24
2016,9,5,9,0,820.0,96.0,1.3,20.0,594.0,755.38,577.74
2016,9,5,9,15,834.5,98.5,1.3,20.5,635.0,795.63,602.3
2016,9,5,9,30,849.0,101.0,1.3,21.0,676.0,829.03,621.89
2016,9,5,9,45,869.0,98.5,1.3,21.5,713.5,864.32,642.56
2016,9,5,10,0,889.0,96.0,1.3,22.0,751.0,897.51,661.57
2016,9,5,10,15,896.5,97.5,1.4,22.5,779.5,921.4,675.8
2016,9,5,10,30,904.0,99.0,1.5,23.0,808.0,942.22,688.15
2016,9,5,10,45,908.5,100.0,1.65,23.5,829.5,956.49,697.0
2016,9,5,11,0,913.0,101.0,1.8,24.0,851.0,967.4,703.76
2016,9,5,11,15,916.5,102.0,1.95,24.0,865.0,973.91,709.14
2016,9,5,11,30,920.0,103.0,2.1,24.0,879.0,976.92,712.35
2016,9,5,11,45,919.5,104.0,2.25,24.0,884.5,972.64,710.91
2016,9,5,12,0,919.0,105.0,2.4,24.0,890.0,964.87,707.28
2016,9,5,12,15,918.5,105.0,2.6,24.0,888.0,952.6,701.17
2016,9,5,12,30,918.0,105.0,2.8,24.0,886.0,936.94,692.75
2016,9,5,12,45,902.0,112.5,3.05,24.5,872.5,912.03,677.05
2016,9,5,13,0,886.0,120.0,3.3,25.0,859.0,884.44,659.37
2016,9,5,13,15,881.5,119.0,3.5,24.5,841.0,855.47,642.74
2016,9,5,13,30,877.0,118.0,3.7,24.0,823.0,823.81,623.93
2016,9,5,13,45,868.5,117.5,3.9,24.0,797.5,787.03,600.01
2016,9,5,14,0,860.0,117.0,4.1,24.0,772.0,748.16,574.26
2016,9,5,14,15,850.5,115.0,4.25,24.0,740.0,705.91,545.47
2016,9,5,14,30,841.0,113.0,4.4,24.0,708.0,660.95,512.42
2016,9,5,14,45,828.0,110.5,4.55,24.0,669.5,612.04,475.83
2016,9,5,15,0,815.0,108.0,4.7,24.0,631.0,562.35,437.57
2016,9,5,15,15,797.5,105.0,4.7,23.5,587.5,509.34,396.08
2016,9,5,15,30,780.0,102.0,4.7,23.0,544.0,456.53,353.44
2016,9,5,15,45,759.0,97.5,4.75,22.5,496.5,401.31,307.74
2016,9,5,16,0,738.0,93.0,4.8,22.0,449.0,345.31,260.12
2016,9,5,16,15,706.5,88.5,4.65,21.5,399.0,289.22,211.43
2016,9,5,16,30,675.0,84.0,4.5,21.0,349.0,235.92,164.71
2016,9,5,16,45,634.0,77.5,4.35,20.5,297.5,182.12,118.75
2016,9,5,17,0,593.0,71.0,4.2,20.0,246.0,132.72,78.98
2016,9,5,17,15,528.0,62.5,4.1,19.5,195.5,84.55,46.32
2016,9,5,17,30,463.0,54.0,4.0,19.0,145.0,44.02,32.65
2016,9,5,17,45,360.5,42.5,3.95,18.5,100.0,32.41,22.07
2016,9,5,18,0,258.0,31.0,3.9,18.0,55.0,24.77,13.45
2016,9,5,18,15,129.0,15.5,3.9,17.5,27.5,15.24,0.0
2016,9,5,18,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,70.5,7.5,1.9,13.5,10.5,7.37,0.0
2016,9,6,6,0,141.0,15.0,1.8,14.0,21.0,43.7,0.0
2016,9,6,6,15,270.0,27.5,1.6,14.5,59.5,113.12,71.74
2016,9,6,6,30,399.0,40.0,1.4,15.0,98.0,182.6,134.73
2016,9,6,6,45,480.0,48.5,1.25,15.5,146.5,244.13,188.86
2016,9,6,7,0,561.0,57.0,1.1,16.0,195.0,313.81,248.43
2016,9,6,7,15,613.0,63.5,0.95,16.5,246.5,375.06,299.57
2016,9,6,7,30,665.0,70.0,0.8,17.0,298.0,440.47,351.55
2016,9,6,7,45,701.5,74.0,0.7,18.0,349.5,496.02,393.22
2016,9,6,8,0,738.0,78.0,0.6,19.0,401.0,555.26,435.41
2016,9,6,8,15,764.0,82.0,0.7,19.5,450.5,608.9,474.42
2016,9,6,8,30,790.0,86.0,0.8,20.0,500.0,662.62,511.64
2016,9,6,8,45,809.0,88.5,0.9,21.0,545.5,709.2,541.23
2016,9,6,9,0,828.0,91.0,1.0,22.0,591.0,754.67,569.52
2016,9,6,9,15,842.5,93.5,1.1,22.5,632.0,790.42,591.88
2016,9,6,9,30,857.0,96.0,1.2,23.0,673.0,828.78,615.88
2016,9,6,9,45,865.0,99.0,1.3,24.0,708.0,859.92,633.64
2016,9,6,10,0,873.0,102.0,1.4,25.0,743.0,888.36,649.52
2016,9,6,10,15,881.5,103.5,1.45,25.5,771.5,912.75,663.32
2016,9,6,10,30,890.0,105.0,1.5,26.0,800.0,934.14,675.22
2016,9,6,10,45,716.5,197.0,1.6,26.5,767.0,889.96,645.74
2016,9,6,11,0,543.0,289.0,1.7,27.0,734.0,825.74,599.97
2016,9,6,11,15,725.5,198.5,1.85,27.0,803.0,904.35,656.65
2016,9,6,11,30,908.0,108.0,2.0,27.0,872.0,968.88,698.63
2016,9,6,11,45,909.5,108.5,2.15,27.0,877.5,965.88,697.42
2016,9,6,12,0,911.0,109.0,2.3,27.0,883.0,959.4,694.7
2016,9,6,12,15,910.5,108.5,2.5,27.0,881.0,946.59,688.36
2016,9,6,12,30,910.0,108.0,2.7,27.0,879.0,930.44,679.76
2016,9,6,12,45,903.0,110.0,2.95,27.5,868.0,907.86,665.84
2016,9,6,13,0,896.0,112.0,3.2,28.0,857.0,882.34,649.77
2016,9,6,13,15,892.0,111.5,3.4,27.5,839.0,854.0,633.82
2016,9,6,13,30,888.0,111.0,3.6,27.0,821.0,822.9,615.69
2016,9,6,13,45,882.5,109.0,3.8,27.0,796.0,786.55,592.39
2016,9,6,14,0,877.0,107.0,4.0,27.0,771.0,747.87,567.14
2016,9,6,14,15,868.0,105.5,4.1,26.5,739.0,705.13,539.36
2016,9,6,14,30,859.0,104.0,4.2,26.0,707.0,660.71,508.08
2016,9,6,14,45,848.0,101.0,4.3,26.0,669.0,611.82,471.47
2016,9,6,15,0,837.0,98.0,4.4,26.0,631.0,561.86,433.07
2016,9,6,15,15,820.0,95.5,4.35,25.5,587.5,508.58,391.59
2016,9,6,15,30,803.0,93.0,4.3,25.0,544.0,455.39,348.89
2016,9,6,15,45,783.0,88.5,4.25,25.0,496.5,399.43,302.2
2016,9,6,16,0,763.0,84.0,4.2,25.0,449.0,344.44,255.12
2016,9,6,16,15,732.0,80.0,4.1,24.5,398.0,287.94,206.64
2016,9,6,16,30,701.0,76.0,4.0,24.0,347.0,232.0,158.3
2016,9,6,16,45,660.5,70.0,3.9,24.0,295.5,177.42,112.01
2016,9,6,17,0,620.0,64.0,3.8,24.0,244.0,127.17,72.14
2016,9,6,17,15,555.5,56.5,3.65,23.0,193.5,78.6,40.49
2016,9,6,17,30,491.0,49.0,3.5,22.0,143.0,37.57,26.65
2016,9,6,17,45,388.5,38.5,3.4,21.0,98.0,28.95,18.81
2016,9,6,18,0,286.0,28.0,3.3,20.0,53.0,22.11,10.62
2016,9,6,18,15,143.0,14.0,3.3,19.5,26.5,13.76,0.0
2016,9,6,18,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,5,45,68.0,7.0,1.3,16.5,9.5,0.0,0.0
2016,9,7,6,0,136.0,14.0,1.3,17.0,19.0,41.51,0.0
2016,9,7,6,15,262.5,27.0,1.3,17.5,57.0,110.38,67.75
2016,9,7,6,30,389.0,40.0,1.3,18.0,95.0,178.96,130.16
2016,9,7,6,45,468.0,49.5,1.3,18.5,143.5,240.22,183.6
2016,9,7,7,0,547.0,59.0,1.3,19.0,192.0,309.45,242.51
2016,9,7,7,15,599.5,66.0,1.35,19.5,243.5,370.74,293.97
2016,9,7,7,30,652.0,73.0,1.4,20.0,295.0,436.25,346.92
2016,9,7,7,45,688.0,78.0,1.5,21.0,346.5,493.78,391.45
2016,9,7,8,0,724.0,83.0,1.6,22.0,398.0,551.13,434.24
2016,9,7,8,15,750.5,87.0,1.7,22.5,447.5,604.47,473.42
2016,9,7,8,30,777.0,91.0,1.8,23.0,497.0,657.94,511.15
2016,9,7,8,45,796.0,94.5,1.9,24.0,542.5,705.11,541.37
2016,9,7,9,0,815.0,98.0,2.0,25.0,588.0,751.2,570.23
2016,9,7,9,15,829.5,100.5,1.95,25.5,628.5,791.16,594.31
2016,9,7,9,30,844.0,103.0,1.9,26.0,669.0,829.2,616.68
2016,9,7,9,45,857.5,103.5,1.9,27.0,705.0,856.9,631.05
2016,9,7,10,0,871.0,104.0,1.9,28.0,741.0,887.18,647.0
2016,9,7,10,15,878.5,105.5,1.85,28.5,769.5,910.54,659.0
2016,9,7,10,30,886.0,107.0,1.8,29.0,798.0,930.88,669.03
2016,9,7,10,45,891.0,108.5,1.8,29.5,819.0,945.75,676.16
2016,9,7,11,0,896.0,110.0,1.8,30.0,840.0,957.31,681.31
2016,9,7,11,15,899.5,110.5,1.85,30.0,854.0,963.01,684.86
2016,9,7,11,30,903.0,111.0,1.9,30.0,868.0,965.27,686.43
2016,9,7,11,45,904.0,111.5,1.95,30.5,873.5,961.72,683.12
2016,9,7,12,0,905.0,112.0,2.0,31.0,879.0,954.71,677.81
2016,9,7,12,15,904.5,112.0,2.15,31.0,877.0,942.4,671.66
2016,9,7,12,30,904.0,112.0,2.3,31.0,875.0,926.74,663.37
2016,9,7,12,45,881.5,122.5,2.5,31.5,859.0,899.31,646.51
2016,9,7,13,0,859.0,133.0,2.7,32.0,843.0,869.5,627.93
2016,9,7,13,15,854.0,132.0,2.85,31.5,825.0,843.42,613.75
2016,9,7,13,30,849.0,131.0,3.0,31.0,807.0,811.47,595.36
2016,9,7,13,45,840.0,130.0,3.15,31.0,781.0,774.07,571.8
2016,9,7,14,0,831.0,129.0,3.3,31.0,755.0,734.71,546.58
2016,9,7,14,15,820.5,127.0,3.35,30.5,723.0,691.57,518.1
2016,9,7,14,30,810.0,125.0,3.4,30.0,691.0,647.05,487.22
2016,9,7,14,45,794.0,122.5,3.5,30.0,652.0,597.58,451.11
2016,9,7,15,0,778.0,120.0,3.6,30.0,613.0,547.69,413.72
2016,9,7,15,15,759.0,116.5,3.6,29.5,569.5,495.19,373.93
2016,9,7,15,30,740.0,113.0,3.6,29.0,526.0,441.55,332.07
2016,9,7,15,45,712.5,109.0,3.65,29.0,478.0,386.04,287.07
2016,9,7,16,0,685.0,105.0,3.7,29.0,430.0,332.42,242.49
2016,9,7,16,15,650.0,99.5,3.6,28.0,379.5,277.4,197.05
2016,9,7,16,30,615.0,94.0,3.5,27.0,329.0,225.68,153.83
2016,9,7,16,45,565.0,86.5,3.45,26.5,277.5,173.06,110.97
2016,9,7,17,0,515.0,79.0,3.4,26.0,226.0,126.02,75.08
2016,9,7,17,15,445.5,69.0,3.2,25.0,177.0,81.33,46.51
2016,9,7,17,30,376.0,59.0,3.0,24.0,128.0,44.02,31.83
2016,9,7,17,45,272.5,44.0,2.85,23.0,85.5,33.61,22.42
2016,9,7,18,0,169.0,29.0,2.7,22.0,43.0,22.65,9.96
2016,9,7,18,15,84.5,14.5,2.5,21.5,21.5,14.25,0.0
2016,9,7,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,5,45,33.0,6.0,2.2,14.5,7.0,0.0,0.0
2016,9,8,6,0,66.0,12.0,2.2,15.0,14.0,25.17,0.0
2016,9,8,6,15,171.5,29.0,2.2,15.5,49.5,88.09,53.32
2016,9,8,6,30,277.0,46.0,2.2,16.0,85.0,149.27,109.85
2016,9,8,6,45,359.5,59.0,2.25,16.5,131.0,208.73,161.66
2016,9,8,7,0,442.0,72.0,2.3,17.0,177.0,276.88,220.2
2016,9,8,7,15,497.5,81.0,2.25,17.5,227.0,338.19,272.23
2016,9,8,7,30,553.0,90.0,2.2,18.0,277.0,402.52,325.08
2016,9,8,7,45,444.5,124.0,2.15,18.5,290.0,402.19,324.49
2016,9,8,8,0,336.0,158.0,2.1,19.0,303.0,385.64,310.11
2016,9,8,8,15,358.5,175.0,2.05,19.5,346.5,433.17,346.36
2016,9,8,8,30,381.0,192.0,2.0,20.0,390.0,481.58,381.94
2016,9,8,8,45,562.0,157.0,2.0,20.5,478.0,602.44,473.69
2016,9,8,9,0,743.0,122.0,2.0,21.0,566.0,723.5,560.54
2016,9,8,9,15,759.5,125.0,1.95,21.0,606.5,760.42,583.68
2016,9,8,9,30,776.0,128.0,1.9,21.0,647.0,798.63,608.13
2016,9,8,9,45,787.0,131.5,1.9,21.5,681.5,830.78,627.37
2016,9,8,10,0,798.0,135.0,1.9,22.0,716.0,860.57,644.86
2016,9,8,10,15,807.5,137.0,1.9,22.0,744.0,884.84,659.81
2016,9,8,10,30,817.0,139.0,1.9,22.0,772.0,906.34,672.95
2016,9,8,10,45,825.0,139.0,1.95,22.5,794.0,921.38,681.13
2016,9,8,11,0,833.0,139.0,2.0,23.0,816.0,933.35,687.42
2016,9,8,11,15,837.0,140.0,2.0,23.0,829.5,939.48,690.81
2016,9,8,11,30,841.0,141.0,2.0,23.0,843.0,942.34,692.23
2016,9,8,11,45,844.5,140.0,2.05,23.5,849.0,939.31,689.18
2016,9,8,12,0,848.0,139.0,2.1,24.0,855.0,932.98,684.15
2016,9,8,12,15,847.5,139.0,2.15,24.0,853.0,920.77,676.72
2016,9,8,12,30,847.0,139.0,2.2,24.0,851.0,905.38,667.33
2016,9,8,12,45,846.0,137.5,2.3,24.0,841.0,884.92,655.06
2016,9,8,13,0,845.0,136.0,2.4,24.0,831.0,861.48,640.77
2016,9,8,13,15,840.0,135.0,2.4,24.0,813.0,832.39,621.83
2016,9,8,13,30,835.0,134.0,2.4,24.0,795.0,800.78,601.15
2016,9,8,13,45,830.5,130.5,2.45,24.0,770.5,764.66,577.58
2016,9,8,14,0,826.0,127.0,2.5,24.0,746.0,726.34,552.26
2016,9,8,14,15,815.5,125.0,2.5,23.5,714.0,683.37,523.08
2016,9,8,14,30,805.0,123.0,2.5,23.0,682.0,639.04,491.6
2016,9,8,14,45,794.5,118.5,2.55,23.0,644.5,591.1,455.97
2016,9,8,15,0,784.0,114.0,2.6,23.0,607.0,542.28,418.67
2016,9,8,15,15,765.0,111.0,2.65,22.5,563.5,490.01,378.36
