Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,15,30,746.0,108.0,2.7,22.0,520.0,436.63,335.88
2016,9,8,15,45,724.5,102.5,2.75,22.0,473.0,381.85,290.39
2016,9,8,16,0,703.0,97.0,2.8,22.0,426.0,328.32,244.69
2016,9,8,16,15,669.0,91.5,2.85,21.5,376.0,272.74,197.23
2016,9,8,16,30,635.0,86.0,2.9,21.0,326.0,220.31,152.02
2016,9,8,16,45,591.5,78.5,3.0,20.5,275.5,167.84,108.08
2016,9,8,17,0,548.0,71.0,3.1,20.0,225.0,120.15,70.83
2016,9,8,17,15,479.0,62.0,3.15,19.5,176.0,74.7,41.71
2016,9,8,17,30,410.0,53.0,3.2,19.0,127.0,39.78,28.83
2016,9,8,17,45,307.0,39.5,3.25,18.5,84.5,30.61,20.23
2016,9,8,18,0,204.0,26.0,3.3,18.0,42.0,20.27,7.33
2016,9,8,18,15,102.0,13.0,3.25,17.5,21.0,12.78,0.0
2016,9,8,18,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,45,49.0,6.5,1.75,13.5,8.0,0.0,0.0
2016,9,9,6,0,98.0,13.0,1.8,14.0,16.0,32.52,0.0
2016,9,9,6,15,226.0,27.0,1.75,14.5,52.5,99.72,58.73
2016,9,9,6,30,354.0,41.0,1.7,15.0,89.0,168.1,123.27
2016,9,9,6,45,439.0,50.5,1.7,15.5,136.5,229.51,177.42
2016,9,9,7,0,524.0,60.0,1.7,16.0,184.0,299.51,237.83
2016,9,9,7,15,262.0,69.0,1.65,16.5,131.0,209.99,169.47
2016,9,9,7,30,0.0,78.0,1.6,17.0,78.0,76.11,58.38
2016,9,9,7,45,0.0,94.5,1.55,17.5,94.5,92.62,72.03
2016,9,9,8,0,0.0,111.0,1.5,18.0,111.0,109.12,85.23
2016,9,9,8,15,5.0,143.0,1.45,18.5,146.0,145.07,114.1
2016,9,9,8,30,10.0,175.0,1.4,19.0,181.0,181.53,142.74
2016,9,9,8,45,17.0,198.5,1.35,19.5,209.0,210.87,165.26
2016,9,9,9,0,24.0,222.0,1.3,20.0,237.0,240.64,187.75
2016,9,9,9,15,70.5,263.5,1.3,20.5,310.0,330.57,257.01
2016,9,9,9,30,117.0,305.0,1.3,21.0,383.0,424.29,326.42
2016,9,9,9,45,488.5,205.0,1.3,21.5,556.0,652.93,499.98
2016,9,9,10,0,860.0,105.0,1.3,22.0,729.0,875.3,650.07
2016,9,9,10,15,868.5,106.5,1.4,22.5,757.5,899.19,662.09
2016,9,9,10,30,877.0,108.0,1.5,23.0,786.0,920.12,674.59
2016,9,9,10,45,687.0,203.0,1.6,23.5,743.0,864.74,637.26
2016,9,9,11,0,497.0,298.0,1.7,24.0,700.0,789.18,582.07
2016,9,9,11,15,698.0,204.0,1.8,24.0,778.5,879.71,648.42
2016,9,9,11,30,899.0,110.0,1.9,24.0,857.0,956.14,698.17
2016,9,9,11,45,674.5,221.5,2.0,24.5,784.0,868.77,639.65
2016,9,9,12,0,450.0,333.0,2.1,25.0,711.0,768.19,566.12
2016,9,9,12,15,677.0,221.0,2.25,25.0,788.0,852.26,631.34
2016,9,9,12,30,904.0,109.0,2.4,25.0,865.0,918.6,676.06
2016,9,9,12,45,887.5,116.0,2.55,25.5,850.5,892.81,658.58
2016,9,9,13,0,871.0,123.0,2.7,26.0,836.0,864.45,640.11
2016,9,9,13,15,866.0,122.0,2.85,26.0,818.0,835.16,622.08
2016,9,9,13,30,861.0,121.0,3.0,26.0,800.0,803.26,602.04
2016,9,9,13,45,855.5,118.5,3.15,26.0,775.0,767.04,578.75
2016,9,9,14,0,850.0,116.0,3.3,26.0,750.0,729.72,554.38
2016,9,9,14,15,839.5,114.0,3.4,25.5,717.5,685.86,525.11
2016,9,9,14,30,829.0,112.0,3.5,25.0,685.0,640.55,492.98
2016,9,9,14,45,816.5,109.0,3.6,24.5,646.5,591.88,457.39
2016,9,9,15,0,804.0,106.0,3.7,24.0,608.0,542.42,420.03
2016,9,9,15,15,785.5,103.0,3.7,23.5,564.0,489.47,378.59
2016,9,9,15,30,767.0,100.0,3.7,23.0,520.0,436.86,336.08
2016,9,9,15,45,743.0,96.0,3.75,23.0,472.5,381.74,289.88
2016,9,9,16,0,719.0,92.0,3.8,23.0,425.0,326.19,242.28
2016,9,9,16,15,684.5,87.0,3.75,22.0,374.5,270.16,194.53
2016,9,9,16,30,650.0,82.0,3.7,21.0,324.0,217.33,149.04
2016,9,9,16,45,601.5,75.5,3.7,20.5,272.5,164.26,104.7
2016,9,9,17,0,553.0,69.0,3.7,20.0,221.0,116.52,67.84
2016,9,9,17,15,480.5,60.0,3.6,19.0,172.0,70.87,39.32
2016,9,9,17,30,408.0,51.0,3.5,18.0,123.0,38.28,27.6
2016,9,9,17,45,296.0,38.0,3.4,17.5,81.0,29.51,19.26
2016,9,9,18,0,184.0,25.0,3.3,17.0,39.0,19.55,5.25
2016,9,9,18,15,92.0,12.5,3.15,16.5,19.5,12.29,0.0
2016,9,9,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,5,45,22.5,5.5,2.7,13.5,6.0,0.0,0.0
2016,9,10,6,0,45.0,11.0,2.8,14.0,12.0,19.82,0.0
2016,9,10,6,15,153.0,28.0,2.85,14.0,45.5,80.93,45.95
2016,9,10,6,30,261.0,45.0,2.9,14.0,79.0,142.76,105.3
2016,9,10,6,45,343.0,57.5,2.95,14.5,124.5,200.27,156.06
2016,9,10,7,0,425.0,70.0,3.0,15.0,170.0,266.47,213.72
2016,9,10,7,15,212.5,73.5,2.95,15.5,123.5,184.8,150.02
2016,9,10,7,30,0.0,77.0,2.9,16.0,77.0,75.12,57.88
2016,9,10,7,45,0.5,107.5,2.85,16.5,108.0,106.56,84.0
2016,9,10,8,0,1.0,138.0,2.8,17.0,139.0,138.19,109.64
2016,9,10,8,15,8.5,160.0,2.75,17.5,165.0,165.42,131.41
2016,9,10,8,30,16.0,182.0,2.7,18.0,191.0,193.22,153.33
2016,9,10,8,45,24.0,206.0,2.65,18.5,220.0,224.04,177.31
2016,9,10,9,0,32.0,230.0,2.6,19.0,249.0,263.26,207.46
2016,9,10,9,15,62.0,264.0,2.6,19.5,304.5,324.37,254.75
2016,9,10,9,30,92.0,298.0,2.6,20.0,360.0,387.0,302.08
2016,9,10,9,45,172.0,315.0,2.6,20.5,437.0,483.65,375.4
2016,9,10,10,0,252.0,332.0,2.6,21.0,514.0,583.61,448.68
2016,9,10,10,15,529.0,235.0,2.65,21.0,636.0,738.22,566.84
2016,9,10,10,30,806.0,138.0,2.7,21.0,758.0,891.85,674.66
2016,9,10,10,45,812.5,139.5,2.75,21.5,779.0,906.84,681.77
2016,9,10,11,0,819.0,141.0,2.8,22.0,800.0,918.77,688.12
2016,9,10,11,15,822.5,142.0,2.85,22.0,813.5,924.22,691.57
2016,9,10,11,30,826.0,143.0,2.9,22.0,827.0,926.45,693.03
2016,9,10,11,45,645.5,234.0,2.95,22.5,770.5,853.24,641.68
2016,9,10,12,0,465.0,325.0,3.0,23.0,714.0,772.55,579.89
2016,9,10,12,15,646.5,234.0,3.0,23.0,773.5,836.24,630.05
2016,9,10,12,30,828.0,143.0,3.0,23.0,833.0,887.94,665.65
2016,9,10,12,45,823.0,143.5,3.05,23.0,822.0,866.27,651.06
2016,9,10,13,0,818.0,144.0,3.1,23.0,811.0,841.86,635.18
2016,9,10,13,15,812.5,142.5,3.1,23.0,792.5,812.39,615.51
2016,9,10,13,30,807.0,141.0,3.1,23.0,774.0,780.53,594.13
2016,9,10,13,45,799.5,139.0,3.15,23.0,749.0,744.43,569.91
2016,9,10,14,0,792.0,137.0,3.2,23.0,724.0,706.41,543.83
2016,9,10,14,15,780.5,135.0,3.2,22.5,692.0,663.97,513.79
2016,9,10,14,30,769.0,133.0,3.2,22.0,660.0,620.34,482.14
2016,9,10,14,45,754.0,129.5,3.2,22.0,622.0,571.49,444.94
2016,9,10,15,0,739.0,126.0,3.2,22.0,584.0,522.7,406.87
2016,9,10,15,15,719.0,122.0,3.2,21.5,541.0,470.85,366.19
2016,9,10,15,30,699.0,118.0,3.2,21.0,498.0,419.64,324.77
2016,9,10,15,45,673.0,112.5,3.2,21.0,451.0,365.6,279.46
2016,9,10,16,0,647.0,107.0,3.2,21.0,404.0,313.38,234.65
2016,9,10,16,15,610.5,101.0,3.2,20.5,354.5,259.89,188.87
2016,9,10,16,30,574.0,95.0,3.2,20.0,305.0,209.96,145.94
2016,9,10,16,45,524.5,86.5,3.25,19.5,255.5,159.41,104.18
2016,9,10,17,0,475.0,78.0,3.3,19.0,206.0,114.45,69.84
2016,9,10,17,15,403.5,66.5,3.25,18.5,158.5,70.77,42.23
2016,9,10,17,30,332.0,55.0,3.2,18.0,111.0,41.35,30.19
2016,9,10,17,45,230.5,39.0,3.2,17.5,71.5,29.96,19.46
2016,9,10,18,0,129.0,23.0,3.2,17.0,32.0,17.98,2.13
2016,9,10,18,15,64.5,11.5,3.1,16.5,16.0,11.3,0.0
2016,9,10,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,5,45,14.0,4.5,2.9,13.5,4.5,0.0,0.0
2016,9,11,6,0,28.0,9.0,3.0,14.0,9.0,14.41,0.0
2016,9,11,6,15,115.0,28.0,3.05,14.0,41.0,66.37,35.34
2016,9,11,6,30,202.0,47.0,3.1,14.0,73.0,126.82,93.46
2016,9,11,6,45,277.5,63.0,3.15,14.5,117.0,182.63,142.4
2016,9,11,7,0,353.0,79.0,3.2,15.0,161.0,246.44,197.76
2016,9,11,7,15,215.5,104.0,3.1,15.5,157.5,222.07,180.43
2016,9,11,7,30,78.0,129.0,3.0,16.0,154.0,177.07,143.34
2016,9,11,7,45,108.0,152.0,2.95,16.5,194.0,228.12,185.43
2016,9,11,8,0,138.0,175.0,2.9,17.0,234.0,275.86,223.86
2016,9,11,8,15,93.5,190.5,2.8,17.0,232.5,261.25,210.78
2016,9,11,8,30,49.0,206.0,2.7,17.0,231.0,249.54,199.75
2016,9,11,8,45,154.5,230.0,2.65,17.5,319.0,361.78,290.05
2016,9,11,9,0,260.0,254.0,2.6,18.0,407.0,482.02,382.89
2016,9,11,9,15,261.5,274.0,2.6,18.5,437.0,512.4,403.46
2016,9,11,9,30,263.0,294.0,2.6,19.0,467.0,541.86,423.49
2016,9,11,9,45,274.0,307.0,2.6,19.5,495.5,570.71,443.19
2016,9,11,10,0,285.0,320.0,2.6,20.0,524.0,598.98,462.21
2016,9,11,10,15,536.5,231.5,2.6,20.0,635.5,740.08,570.27
2016,9,11,10,30,788.0,143.0,2.6,20.0,747.0,879.18,667.92
2016,9,11,10,45,795.5,144.0,2.65,20.5,768.0,894.27,675.29
2016,9,11,11,0,803.0,145.0,2.7,21.0,789.0,906.37,681.84
2016,9,11,11,15,807.0,146.0,2.75,21.0,802.5,912.14,685.52
2016,9,11,11,30,811.0,147.0,2.8,21.0,816.0,914.74,687.25
2016,9,11,11,45,600.5,253.0,2.9,21.5,750.0,829.65,626.49
2016,9,11,12,0,390.0,359.0,3.0,22.0,684.0,731.93,551.75
2016,9,11,12,15,601.5,253.0,3.05,22.0,753.0,813.3,616.04
2016,9,11,12,30,813.0,147.0,3.1,22.0,822.0,876.46,661.37
2016,9,11,12,45,823.5,139.5,3.2,22.0,815.0,860.11,650.51
2016,9,11,13,0,834.0,132.0,3.3,22.0,808.0,840.41,638.0
2016,9,11,13,15,828.5,130.5,3.4,21.5,790.0,810.54,619.56
2016,9,11,13,30,823.0,129.0,3.5,21.0,772.0,778.22,599.22
2016,9,11,13,45,627.5,209.0,3.65,21.0,689.5,683.73,529.82
2016,9,11,14,0,432.0,289.0,3.8,21.0,607.0,596.52,462.23
2016,9,11,14,15,378.0,291.0,3.85,20.5,560.5,540.33,420.97
2016,9,11,14,30,324.0,293.0,3.9,20.0,514.0,489.86,383.12
2016,9,11,14,45,303.5,278.5,4.0,20.0,476.0,446.94,350.48
2016,9,11,15,0,283.0,264.0,4.1,20.0,438.0,405.33,318.32
2016,9,11,15,15,303.5,239.5,4.1,19.5,413.5,375.85,295.75
2016,9,11,15,30,324.0,215.0,4.1,19.0,389.0,344.04,270.44
2016,9,11,15,45,312.5,197.0,4.2,18.5,352.5,303.52,237.64
2016,9,11,16,0,301.0,179.0,4.3,18.0,316.0,263.94,204.91
2016,9,11,16,15,220.5,162.0,4.3,17.5,256.0,207.5,159.86
2016,9,11,16,30,140.0,145.0,4.3,17.0,196.0,161.83,124.3
2016,9,11,16,45,325.0,107.5,4.35,17.0,201.0,143.9,100.99
2016,9,11,17,0,510.0,70.0,4.4,17.0,206.0,108.42,64.2
2016,9,11,17,15,437.5,60.5,4.4,16.5,158.5,65.44,37.99
2016,9,11,17,30,365.0,51.0,4.4,16.0,111.0,39.11,28.43
2016,9,11,17,45,256.5,36.5,4.4,15.5,71.0,28.07,17.82
2016,9,11,18,0,148.0,22.0,4.4,15.0,31.0,17.27,0.0
2016,9,11,18,15,74.0,11.0,4.3,14.5,15.5,10.81,0.0
2016,9,11,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,5,45,20.0,6.0,4.4,13.0,6.5,0.0,0.0
2016,9,12,6,0,40.0,12.0,4.5,13.0,13.0,19.7,0.0
2016,9,12,6,15,173.0,28.0,4.55,13.5,47.5,84.87,43.6
2016,9,12,6,30,306.0,44.0,4.6,14.0,82.0,155.1,113.7
2016,9,12,6,45,400.0,54.0,4.7,14.5,129.5,217.27,169.13
2016,9,12,7,0,494.0,64.0,4.8,15.0,177.0,289.25,232.38
2016,9,12,7,15,553.5,71.5,4.8,15.0,228.5,351.39,287.47
2016,9,12,7,30,613.0,79.0,4.8,15.0,280.0,418.41,345.25
2016,9,12,7,45,324.5,120.0,4.8,15.5,228.0,327.71,270.71
2016,9,12,8,0,36.0,161.0,4.8,16.0,176.0,190.73,154.11
2016,9,12,8,15,68.0,189.0,4.8,16.0,222.0,242.94,197.33
2016,9,12,8,30,100.0,217.0,4.8,16.0,268.0,297.54,241.66
2016,9,12,8,45,450.0,160.5,4.85,16.5,420.5,517.35,423.38
2016,9,12,9,0,800.0,104.0,4.9,17.0,573.0,739.52,595.6
2016,9,12,9,15,576.0,188.0,4.9,17.0,538.0,677.02,543.63
2016,9,12,9,30,352.0,272.0,4.9,17.0,503.0,590.69,471.59
2016,9,12,9,45,611.5,189.0,4.9,17.5,616.5,741.36,590.6
2016,9,12,10,0,871.0,106.0,4.9,18.0,730.0,880.79,690.28
2016,9,12,10,15,640.5,209.5,4.9,18.0,678.0,811.25,637.58
2016,9,12,10,30,410.0,313.0,4.9,18.0,626.0,717.91,561.73
2016,9,12,10,45,655.5,212.0,4.95,18.5,728.5,840.9,657.82
2016,9,12,11,0,901.0,111.0,5.0,19.0,831.0,952.66,735.12
2016,9,12,11,15,477.0,237.0,5.05,19.0,619.5,702.36,550.57
2016,9,12,11,30,53.0,363.0,5.1,19.0,408.0,418.71,324.64
2016,9,12,11,45,122.0,385.5,5.2,19.0,487.0,511.53,397.98
2016,9,12,12,0,191.0,408.0,5.3,19.0,566.0,594.58,461.83
2016,9,12,12,15,194.0,404.5,5.35,19.0,565.0,588.99,457.57
2016,9,12,12,30,197.0,401.0,5.4,19.0,564.0,582.58,453.08
2016,9,12,12,45,121.0,373.5,5.5,19.0,473.5,483.03,376.54
2016,9,12,13,0,45.0,346.0,5.6,19.0,383.0,381.9,297.57
2016,9,12,13,15,45.5,338.0,5.6,18.5,374.5,371.67,290.72
2016,9,12,13,30,46.0,330.0,5.6,18.0,366.0,361.31,283.56
2016,9,12,13,45,29.5,286.0,5.65,18.0,309.0,302.64,237.82
2016,9,12,14,0,13.0,242.0,5.7,18.0,252.0,243.88,191.55
2016,9,12,14,15,12.0,232.0,5.65,17.5,241.0,232.57,183.27
2016,9,12,14,30,11.0,222.0,5.6,17.0,230.0,221.33,174.95
2016,9,12,14,45,7.5,203.0,5.55,17.0,208.0,200.11,158.21
2016,9,12,15,0,4.0,184.0,5.5,17.0,186.0,179.3,141.74
2016,9,12,15,15,2.0,171.5,5.5,16.5,172.5,165.81,131.41
2016,9,12,15,30,0.0,159.0,5.5,16.0,159.0,152.55,121.19
2016,9,12,15,45,0.0,106.5,5.5,16.0,106.5,102.64,80.35
2016,9,12,16,0,0.0,54.0,5.5,16.0,54.0,52.18,38.41
2016,9,12,16,15,0.0,83.5,5.45,15.5,83.5,80.52,62.51
2016,9,12,16,30,0.0,113.0,5.4,15.0,113.0,107.09,85.11
2016,9,12,16,45,0.0,94.5,5.4,15.0,94.5,89.4,70.27
2016,9,12,17,0,0.0,76.0,5.4,15.0,76.0,71.84,55.34
2016,9,12,17,15,0.0,58.5,5.3,14.5,58.5,55.32,41.15
2016,9,12,17,30,0.0,41.0,5.2,14.0,41.0,39.1,28.58
2016,9,12,17,45,0.0,26.0,5.15,13.5,26.0,25.11,15.26
2016,9,12,18,0,0.0,11.0,5.1,13.0,11.0,10.61,0.0
2016,9,12,18,15,0.0,5.5,5.05,13.0,5.5,5.41,0.0
2016,9,12,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,13,5,45,16.5,4.5,2.95,14.0,5.0,0.0,0.0
2016,9,13,6,0,33.0,9.0,3.1,14.0,10.0,15.32,0.0
2016,9,13,6,15,145.5,26.5,3.15,14.5,43.0,75.49,35.48
2016,9,13,6,30,258.0,44.0,3.2,15.0,76.0,140.22,101.92
2016,9,13,6,45,339.0,58.0,3.25,15.5,121.5,198.47,153.47
2016,9,13,7,0,420.0,72.0,3.3,16.0,167.0,265.31,211.59
2016,9,13,7,15,480.0,82.0,3.2,16.0,217.0,325.72,264.2
2016,9,13,7,30,540.0,92.0,3.1,16.0,267.0,394.02,321.81
2016,9,13,7,45,581.0,99.5,3.05,16.5,317.0,451.69,368.82
2016,9,13,8,0,622.0,107.0,3.0,17.0,367.0,511.7,416.1
2016,9,13,8,15,653.0,113.0,2.95,17.0,415.5,565.48,457.92
2016,9,13,8,30,684.0,119.0,2.9,17.0,464.0,619.98,499.17
2016,9,13,8,45,708.5,123.0,2.85,17.5,509.0,667.84,533.44
2016,9,13,9,0,733.0,127.0,2.8,18.0,554.0,715.21,565.66
2016,9,13,9,15,750.0,130.5,2.75,18.0,594.5,755.23,592.66
2016,9,13,9,30,767.0,134.0,2.7,18.0,635.0,793.68,618.22
2016,9,13,9,45,779.5,136.5,2.7,18.5,669.5,822.21,635.64
2016,9,13,10,0,792.0,139.0,2.7,19.0,704.0,851.66,653.63
2016,9,13,10,15,801.5,141.0,2.7,19.5,732.0,875.41,667.52
2016,9,13,10,30,811.0,143.0,2.7,20.0,760.0,896.37,679.51
2016,9,13,10,45,824.5,141.0,2.75,20.5,782.5,913.77,689.48
2016,9,13,11,0,838.0,139.0,2.8,21.0,805.0,928.17,697.49
2016,9,13,11,15,842.0,139.5,2.8,21.0,818.0,933.36,700.35
2016,9,13,11,30,846.0,140.0,2.8,21.0,831.0,935.24,701.19
2016,9,13,11,45,854.5,136.5,2.8,21.5,838.5,933.66,698.53
2016,9,13,12,0,863.0,133.0,2.8,22.0,846.0,923.92,690.55
2016,9,13,12,15,862.0,132.5,2.75,22.0,843.0,910.53,681.25
2016,9,13,12,30,861.0,132.0,2.7,22.0,840.0,893.97,669.96
2016,9,13,12,45,624.5,238.5,2.7,22.0,748.5,788.14,596.06
2016,9,13,13,0,388.0,345.0,2.7,22.0,657.0,675.56,511.28
2016,9,13,13,15,619.0,235.5,2.65,22.0,719.5,744.0,566.6
2016,9,13,13,30,850.0,126.0,2.6,22.0,782.0,790.51,601.54
2016,9,13,13,45,846.0,122.5,2.6,22.0,756.5,753.99,576.35
2016,9,13,14,0,842.0,119.0,2.6,22.0,731.0,715.19,550.03
2016,9,13,14,15,830.5,117.0,2.6,22.0,698.0,670.81,517.9
2016,9,13,14,30,819.0,115.0,2.6,22.0,665.0,625.11,483.92
2016,9,13,14,45,807.0,111.0,2.6,22.0,626.5,576.08,446.7
2016,9,13,15,0,795.0,107.0,2.6,22.0,588.0,526.28,407.89
2016,9,13,15,15,775.0,104.0,2.6,21.5,544.0,473.1,366.1
2016,9,13,15,30,755.0,101.0,2.6,21.0,500.0,420.45,323.36
2016,9,13,15,45,729.5,96.5,2.65,21.0,452.0,363.4,275.51
2016,9,13,16,0,704.0,92.0,2.7,21.0,404.0,309.51,229.01
2016,9,13,16,15,667.5,86.5,2.65,20.5,353.5,253.74,180.99
2016,9,13,16,30,631.0,81.0,2.6,20.0,303.0,201.44,135.91
2016,9,13,16,45,578.0,74.0,2.6,20.0,252.0,149.05,92.85
2016,9,13,17,0,525.0,67.0,2.6,20.0,201.0,102.58,58.5
2016,9,13,17,15,447.5,57.0,2.55,19.5,153.0,58.7,33.47
2016,9,13,17,30,370.0,47.0,2.5,19.0,105.0,36.06,25.3
2016,9,13,17,45,250.0,33.0,2.5,18.5,65.5,25.47,14.87
2016,9,13,18,0,130.0,19.0,2.5,18.0,26.0,14.96,0.0
2016,9,13,18,15,65.0,9.5,2.45,17.5,13.0,9.34,0.0
2016,9,13,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,5,45,13.0,3.5,1.3,13.5,3.5,0.0,0.0
2016,9,14,6,0,26.0,7.0,1.3,14.0,7.0,11.95,0.0
2016,9,14,6,15,121.5,25.5,1.3,14.5,38.5,67.71,28.46
2016,9,14,6,30,217.0,44.0,1.3,15.0,70.0,127.62,92.21
2016,9,14,6,45,299.0,59.5,1.35,15.5,115.0,185.57,142.76
2016,9,14,7,0,381.0,75.0,1.4,16.0,160.0,252.25,199.81
2016,9,14,7,15,439.5,86.5,1.35,16.5,209.0,311.54,250.04
2016,9,14,7,30,498.0,98.0,1.3,17.0,258.0,376.05,302.83
2016,9,14,7,45,543.0,105.5,1.3,17.5,307.5,435.86,350.31
2016,9,14,8,0,588.0,113.0,1.3,18.0,357.0,496.57,396.89
2016,9,14,8,15,619.5,120.0,1.3,18.5,405.0,550.3,436.62
2016,9,14,8,30,651.0,127.0,1.3,19.0,453.0,604.85,475.71
2016,9,14,8,45,678.0,130.5,1.3,19.5,498.5,652.73,508.91
2016,9,14,9,0,705.0,134.0,1.3,20.0,544.0,700.34,540.85
2016,9,14,9,15,723.0,138.0,1.3,20.0,584.0,740.77,567.28
2016,9,14,9,30,741.0,142.0,1.3,20.0,624.0,779.76,592.44
2016,9,14,9,45,806.0,120.5,1.35,20.5,670.5,825.65,621.43
2016,9,14,10,0,871.0,99.0,1.4,21.0,717.0,869.36,648.46
2016,9,14,10,15,879.0,100.5,1.45,21.5,745.5,892.59,661.69
2016,9,14,10,30,887.0,102.0,1.5,22.0,774.0,912.79,673.16
2016,9,14,10,45,894.0,102.5,1.55,22.5,795.0,927.83,681.31
2016,9,14,11,0,901.0,103.0,1.6,23.0,816.0,939.57,687.46
2016,9,14,11,15,904.5,103.5,1.7,23.0,829.5,944.7,691.43
2016,9,14,11,30,908.0,104.0,1.8,23.0,843.0,946.35,693.31
2016,9,14,11,45,910.5,103.5,1.95,23.5,848.5,942.52,690.98
2016,9,14,12,0,913.0,103.0,2.1,24.0,854.0,935.19,686.42
2016,9,14,12,15,913.0,103.0,2.25,24.0,851.5,922.68,679.8
2016,9,14,12,30,913.0,103.0,2.4,24.0,849.0,906.78,670.93
2016,9,14,12,45,903.0,106.5,2.55,24.0,836.0,882.66,656.5
2016,9,14,13,0,893.0,110.0,2.7,24.0,823.0,855.71,640.05
2016,9,14,13,15,888.5,109.0,2.75,24.0,804.5,825.96,620.85
2016,9,14,13,30,884.0,108.0,2.8,24.0,786.0,793.51,599.7
2016,9,14,13,45,878.5,106.0,2.9,24.0,760.5,756.79,575.67
2016,9,14,14,0,873.0,104.0,3.0,24.0,735.0,717.77,549.74
2016,9,14,14,15,863.0,102.0,3.0,23.5,702.0,673.67,519.32
2016,9,14,14,30,853.0,100.0,3.0,23.0,669.0,628.02,486.2
2016,9,14,14,45,841.0,97.0,3.05,23.0,630.5,578.59,448.59
2016,9,14,15,0,829.0,94.0,3.1,23.0,592.0,528.24,409.21
2016,9,14,15,15,810.5,91.5,3.05,22.5,548.0,474.69,366.73
2016,9,14,15,30,792.0,89.0,3.0,22.0,504.0,421.44,323.12
2016,9,14,15,45,768.5,84.5,3.0,22.0,456.0,365.0,275.3
2016,9,14,16,0,745.0,80.0,3.0,22.0,408.0,309.97,227.51
2016,9,14,16,15,710.0,75.5,2.95,21.5,357.0,253.65,178.75
2016,9,14,16,30,675.0,71.0,2.9,21.0,306.0,198.44,131.11
2016,9,14,16,45,626.5,65.0,2.9,21.0,254.5,145.33,87.37
2016,9,14,17,0,578.0,59.0,2.9,21.0,203.0,97.53,52.43
2016,9,14,17,15,500.0,50.5,2.85,20.0,154.0,52.21,28.06
2016,9,14,17,30,422.0,42.0,2.8,19.0,105.0,31.64,21.45
2016,9,14,17,45,294.0,29.5,2.8,18.5,65.0,22.97,12.46
2016,9,14,18,0,166.0,17.0,2.8,18.0,25.0,13.6,0.0
2016,9,14,18,15,83.0,8.5,2.85,17.5,12.5,8.36,0.0
2016,9,14,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,6,15,193.0,17.0,2.35,13.5,39.5,75.68,27.39
2016,9,15,6,30,386.0,34.0,2.4,14.0,79.0,167.76,120.31
2016,9,15,6,45,474.5,42.5,2.5,15.0,127.0,229.93,176.42
2016,9,15,7,0,563.0,51.0,2.6,16.0,175.0,301.13,238.53
2016,9,15,7,15,312.0,87.5,2.55,16.5,159.0,253.23,204.47
2016,9,15,7,30,61.0,124.0,2.5,17.0,143.0,162.94,130.81
2016,9,15,7,45,67.0,145.0,2.5,17.5,169.5,190.96,153.87
2016,9,15,8,0,73.0,166.0,2.5,18.0,196.0,219.36,176.47
2016,9,15,8,15,74.0,187.5,2.4,18.5,221.5,245.43,196.56
2016,9,15,8,30,75.0,209.0,2.3,19.0,247.0,271.36,216.09
2016,9,15,8,45,175.0,227.0,2.25,19.5,325.5,372.99,296.58
2016,9,15,9,0,275.0,245.0,2.2,20.0,404.0,482.19,379.76
2016,9,15,9,15,322.5,253.5,2.15,20.0,453.0,536.59,419.77
2016,9,15,9,30,370.0,262.0,2.1,20.0,502.0,592.72,460.6
2016,9,15,9,45,634.0,175.5,2.1,20.5,612.5,742.2,572.48
2016,9,15,10,0,898.0,89.0,2.1,21.0,723.0,879.7,664.06
2016,9,15,10,15,905.5,90.0,2.1,21.5,751.0,902.37,675.6
2016,9,15,10,30,913.0,91.0,2.1,22.0,779.0,921.91,686.17
2016,9,15,10,45,918.0,92.0,2.15,22.5,800.0,935.91,693.64
2016,9,15,11,0,923.0,93.0,2.2,23.0,821.0,946.48,698.99
2016,9,15,11,15,926.5,93.5,2.3,23.0,834.0,951.64,702.77
2016,9,15,11,30,930.0,94.0,2.4,23.0,847.0,953.23,704.37
2016,9,15,11,45,931.0,94.5,2.55,23.5,852.0,948.95,701.32
2016,9,15,12,0,932.0,95.0,2.7,24.0,857.0,941.11,696.02
2016,9,15,12,15,931.5,95.0,2.85,24.0,854.5,927.88,688.52
2016,9,15,12,30,931.0,95.0,3.0,24.0,852.0,911.21,678.75
2016,9,15,12,45,914.5,102.0,3.15,24.0,837.5,884.86,662.38
2016,9,15,13,0,898.0,109.0,3.3,24.0,823.0,855.85,644.12
2016,9,15,13,15,893.5,108.0,3.45,24.0,804.0,825.91,625.03
2016,9,15,13,30,889.0,107.0,3.6,24.0,785.0,793.25,603.85
2016,9,15,13,45,881.0,106.0,3.75,24.0,758.5,755.47,578.8
2016,9,15,14,0,873.0,105.0,3.9,24.0,732.0,715.56,551.93
2016,9,15,14,15,862.5,103.0,4.0,23.5,699.0,671.09,520.89
2016,9,15,14,30,852.0,101.0,4.1,23.0,666.0,625.2,487.32
2016,9,15,14,45,837.5,99.0,4.2,23.0,626.5,575.3,448.83
2016,9,15,15,0,823.0,97.0,4.3,23.0,587.0,524.77,408.79
2016,9,15,15,15,803.5,94.0,4.35,22.5,542.5,470.55,365.47
2016,9,15,15,30,784.0,91.0,4.4,22.0,498.0,416.77,321.1
2016,9,15,15,45,757.5,87.5,4.45,22.0,449.5,360.65,273.09
2016,9,15,16,0,731.0,84.0,4.5,22.0,401.0,304.49,224.1
2016,9,15,16,15,694.5,79.0,4.45,21.5,350.0,247.97,174.93
2016,9,15,16,30,658.0,74.0,4.4,21.0,299.0,194.9,128.95
2016,9,15,16,45,604.0,67.5,4.4,20.5,247.5,141.7,85.65
2016,9,15,17,0,550.0,61.0,4.4,20.0,196.0,94.52,51.72
2016,9,15,17,15,467.0,52.0,4.3,19.0,147.0,50.6,28.61
2016,9,15,17,30,384.0,43.0,4.2,18.0,98.0,32.98,22.59
2016,9,15,17,45,250.0,29.5,4.15,17.5,59.5,23.32,12.24
2016,9,15,18,0,116.0,16.0,4.1,17.0,21.0,15.73,0.0
2016,9,15,18,15,58.0,8.0,4.0,16.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,16,6,15,180.0,17.0,1.8,13.5,37.5,71.85,21.07
2016,9,16,6,30,360.0,34.0,1.7,14.0,75.0,159.42,113.6
2016,9,16,6,45,452.0,43.0,1.65,14.5,122.5,221.84,169.85
2016,9,16,7,0,544.0,52.0,1.6,15.0,170.0,293.71,232.35
2016,9,16,7,15,601.0,58.0,1.5,15.5,221.0,354.81,285.06
2016,9,16,7,30,658.0,64.0,1.4,16.0,272.0,420.55,339.41
2016,9,16,7,45,348.0,111.0,1.3,16.5,223.0,329.03,266.6
2016,9,16,8,0,38.0,158.0,1.2,17.0,174.0,189.09,150.77
2016,9,16,8,15,41.5,177.5,1.1,17.5,197.0,213.06,169.83
2016,9,16,8,30,45.0,197.0,1.0,18.0,220.0,237.2,188.01
2016,9,16,8,45,73.0,225.0,0.95,19.0,266.0,288.8,227.41
2016,9,16,9,0,101.0,253.0,0.9,20.0,312.0,342.11,266.79
2016,9,16,9,15,201.0,265.5,0.85,20.5,392.0,444.82,344.06
2016,9,16,9,30,301.0,278.0,0.8,21.0,472.0,553.46,421.93
2016,9,16,9,45,594.5,185.0,0.8,21.5,594.0,717.78,541.2
2016,9,16,10,0,888.0,92.0,0.8,22.0,716.0,872.38,640.82
2016,9,16,10,15,718.5,171.0,0.9,22.5,689.0,833.03,612.43
2016,9,16,10,30,549.0,250.0,1.0,23.0,662.0,771.66,569.01
2016,9,16,10,45,731.5,173.0,1.1,24.0,738.0,861.6,630.21
2016,9,16,11,0,914.0,96.0,1.2,25.0,814.0,939.15,677.27
2016,9,16,11,15,917.5,96.5,1.4,25.0,827.0,944.16,681.99
2016,9,16,11,30,921.0,97.0,1.6,25.0,840.0,945.65,685.28
2016,9,16,11,45,922.5,97.5,1.85,25.5,845.0,941.77,684.3
2016,9,16,12,0,924.0,98.0,2.1,26.0,850.0,934.35,680.84
2016,9,16,12,15,923.5,98.0,2.3,26.0,847.5,921.11,674.27
2016,9,16,12,30,923.0,98.0,2.5,26.0,845.0,904.46,665.35
2016,9,16,12,45,914.0,100.5,2.7,26.0,832.0,879.89,651.01
2016,9,16,13,0,905.0,103.0,2.9,26.0,819.0,852.43,634.54
2016,9,16,13,15,900.5,102.5,2.95,26.0,800.5,822.78,615.44
2016,9,16,13,30,896.0,102.0,3.0,26.0,782.0,790.39,594.36
2016,9,16,13,45,888.0,101.0,3.05,26.0,755.5,752.36,569.2
2016,9,16,14,0,880.0,100.0,3.1,26.0,729.0,712.18,542.32
2016,9,16,14,15,870.0,98.0,3.05,26.0,695.5,667.76,510.38
2016,9,16,14,30,860.0,96.0,3.0,26.0,662.0,621.78,476.06
2016,9,16,14,45,845.5,94.0,3.0,26.0,623.0,571.56,437.96
2016,9,16,15,0,831.0,92.0,3.0,26.0,584.0,520.69,398.34
2016,9,16,15,15,812.5,89.5,2.95,25.5,539.5,467.09,356.16
2016,9,16,15,30,794.0,87.0,2.9,25.0,495.0,413.81,312.84
2016,9,16,15,45,768.5,83.0,2.85,25.0,446.5,357.13,265.18
2016,9,16,16,0,743.0,79.0,2.8,25.0,398.0,302.09,217.83
2016,9,16,16,15,706.5,74.5,2.75,24.5,347.0,243.83,168.17
2016,9,16,16,30,670.0,70.0,2.7,24.0,296.0,190.69,122.94
2016,9,16,16,45,617.0,64.0,2.65,23.5,244.5,137.63,80.58
2016,9,16,17,0,564.0,58.0,2.6,23.0,193.0,90.43,47.64
2016,9,16,17,15,481.0,49.0,2.6,22.0,144.0,46.04,25.51
2016,9,16,17,30,398.0,40.0,2.6,21.0,95.0,30.47,20.08
2016,9,16,17,45,260.0,27.0,2.6,20.0,56.5,21.18,9.77
2016,9,16,18,0,122.0,14.0,2.6,19.0,18.0,13.76,0.0
2016,9,16,18,15,61.0,7.0,2.6,18.5,9.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,6,15,177.5,16.5,1.2,14.5,36.5,70.01,14.59
2016,9,17,6,30,355.0,33.0,1.1,15.0,73.0,156.38,110.12
2016,9,17,6,45,451.0,41.5,1.0,15.5,120.5,219.18,166.28
2016,9,17,7,0,547.0,50.0,0.9,16.0,168.0,291.84,228.56
2016,9,17,7,15,273.5,69.5,0.8,16.5,128.5,213.79,170.93
2016,9,17,7,30,0.0,89.0,0.7,17.0,89.0,88.2,68.25
2016,9,17,7,45,0.0,106.0,0.6,17.5,106.0,105.23,82.37
2016,9,17,8,0,0.0,123.0,0.5,18.0,123.0,122.25,95.81
2016,9,17,8,15,3.0,143.5,0.5,18.5,145.0,144.9,113.62
2016,9,17,8,30,6.0,164.0,0.5,19.0,167.0,167.77,131.25
2016,9,17,8,45,32.0,201.5,0.55,20.0,220.0,232.84,181.9
2016,9,17,9,0,58.0,239.0,0.6,21.0,273.0,293.84,227.67
2016,9,17,9,15,88.5,265.5,0.65,21.5,321.0,347.49,267.42
2016,9,17,9,30,119.0,292.0,0.7,22.0,369.0,411.32,313.69
2016,9,17,9,45,505.5,190.0,0.8,23.0,540.0,643.3,487.47
2016,9,17,10,0,892.0,88.0,0.9,24.0,711.0,869.31,636.69
2016,9,17,10,15,899.5,89.0,1.0,24.5,739.0,891.7,647.43
2016,9,17,10,30,907.0,90.0,1.1,25.0,767.0,910.96,658.91
2016,9,17,10,45,739.5,174.5,1.25,25.5,736.5,868.59,631.6
2016,9,17,11,0,572.0,259.0,1.4,26.0,706.0,806.58,589.06
2016,9,17,11,15,521.5,282.5,1.55,26.0,695.0,785.06,575.14
2016,9,17,11,30,471.0,306.0,1.7,26.0,684.0,760.99,558.8
2016,9,17,11,45,698.5,199.5,1.9,26.5,763.5,852.8,626.18
2016,9,17,12,0,926.0,93.0,2.1,27.0,843.0,928.02,675.11
2016,9,17,12,15,925.0,92.5,2.25,27.0,840.0,913.74,666.55
2016,9,17,12,30,924.0,92.0,2.4,27.0,837.0,896.06,656.59
2016,9,17,12,45,910.0,97.5,2.6,27.5,822.5,870.38,640.34
2016,9,17,13,0,896.0,103.0,2.8,28.0,808.0,842.0,622.12
2016,9,17,13,15,891.0,102.0,2.9,27.5,788.5,811.62,604.17
2016,9,17,13,30,886.0,101.0,3.0,27.0,769.0,778.58,584.13
2016,9,17,13,45,878.0,100.0,3.1,27.0,742.5,740.85,559.43
2016,9,17,14,0,870.0,99.0,3.2,27.0,716.0,701.0,532.96
2016,9,17,14,15,859.5,97.0,3.25,27.0,683.0,656.63,501.21
2016,9,17,14,30,849.0,95.0,3.3,27.0,650.0,610.78,467.22
2016,9,17,14,45,833.5,93.0,3.35,27.0,610.5,560.49,429.07
2016,9,17,15,0,818.0,91.0,3.4,27.0,571.0,509.69,389.47
2016,9,17,15,15,799.0,88.5,3.4,26.5,527.0,456.55,347.58
2016,9,17,15,30,780.0,86.0,3.4,26.0,483.0,403.79,304.61
2016,9,17,15,45,752.0,82.5,3.4,26.0,434.5,347.51,257.28
2016,9,17,16,0,724.0,79.0,3.4,26.0,386.0,293.18,210.56
2016,9,17,16,15,687.0,74.5,3.3,25.0,336.0,235.97,162.14
2016,9,17,16,30,650.0,70.0,3.2,24.0,286.0,183.98,118.22
2016,9,17,16,45,595.5,63.5,3.15,23.5,235.0,131.63,76.7
2016,9,17,17,0,541.0,57.0,3.1,23.0,184.0,85.34,44.87
2016,9,17,17,15,457.0,48.0,3.05,22.0,136.5,42.64,24.41
2016,9,17,17,30,373.0,39.0,3.0,21.0,89.0,29.87,19.46
2016,9,17,17,45,236.0,25.5,3.0,20.5,52.0,20.03,7.97
2016,9,17,18,0,99.0,12.0,3.0,20.0,15.0,11.8,0.0
2016,9,17,18,15,49.5,6.0,3.0,19.5,7.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,6,15,178.5,15.5,0.75,16.5,35.5,68.42,7.07
2016,9,18,6,30,357.0,31.0,0.8,17.0,71.0,154.37,106.86
2016,9,18,6,45,450.0,40.0,0.9,17.5,117.5,216.49,162.51
2016,9,18,7,0,543.0,49.0,1.0,18.0,164.0,288.26,224.04
2016,9,18,7,15,601.0,55.0,0.95,18.5,214.5,349.47,275.96
2016,9,18,7,30,659.0,61.0,0.9,19.0,265.0,413.54,328.15
2016,9,18,7,45,698.0,65.5,0.85,20.0,316.0,471.65,372.91
2016,9,18,8,0,737.0,70.0,0.8,21.0,367.0,531.68,416.94
2016,9,18,8,15,764.0,73.5,0.75,22.0,415.5,584.37,453.56
2016,9,18,8,30,791.0,77.0,0.7,23.0,464.0,637.17,488.39
2016,9,18,8,45,811.0,79.5,0.7,24.0,509.5,683.53,516.61
2016,9,18,9,0,831.0,82.0,0.7,25.0,555.0,728.79,543.34
2016,9,18,9,15,846.0,84.0,0.8,26.0,595.0,763.57,563.86
2016,9,18,9,30,861.0,86.0,0.9,27.0,635.0,800.86,585.86
2016,9,18,9,45,880.5,84.0,1.0,28.0,671.5,835.22,605.6
2016,9,18,10,0,900.0,82.0,1.1,29.0,708.0,867.35,623.7
2016,9,18,10,15,907.5,83.0,1.3,29.5,736.0,889.81,638.16
2016,9,18,10,30,915.0,84.0,1.5,30.0,764.0,909.13,650.63
2016,9,18,10,45,920.0,85.0,1.7,30.5,784.5,922.91,659.54
2016,9,18,11,0,925.0,86.0,1.9,31.0,805.0,933.25,666.27
2016,9,18,11,15,928.0,86.5,2.05,31.0,817.5,937.72,670.11
2016,9,18,11,30,931.0,87.0,2.2,31.0,830.0,938.61,671.79
2016,9,18,11,45,932.0,87.0,2.4,31.5,835.0,933.58,668.85
2016,9,18,12,0,933.0,87.0,2.6,32.0,840.0,924.98,663.64
2016,9,18,12,15,932.0,87.0,2.7,32.0,836.5,911.1,655.58
2016,9,18,12,30,931.0,87.0,2.8,32.0,833.0,893.79,645.36
2016,9,18,12,45,924.5,89.0,2.95,32.5,821.0,870.61,630.35
2016,9,18,13,0,918.0,91.0,3.1,33.0,809.0,844.42,613.32
2016,9,18,13,15,913.5,90.0,3.15,33.0,790.0,813.85,593.99
2016,9,18,13,30,909.0,89.0,3.2,33.0,771.0,780.51,572.7
2016,9,18,13,45,902.0,88.0,3.25,33.0,744.5,742.75,548.26
2016,9,18,14,0,895.0,87.0,3.3,33.0,718.0,702.75,522.05
2016,9,18,14,15,885.0,85.5,3.35,32.5,685.0,658.25,492.18
2016,9,18,14,30,875.0,84.0,3.4,32.0,652.0,612.17,459.54
2016,9,18,14,45,861.5,82.0,3.5,32.0,612.5,562.29,422.38
2016,9,18,15,0,848.0,80.0,3.6,32.0,573.0,511.63,383.52
2016,9,18,15,15,830.0,77.5,3.6,31.5,529.0,457.89,341.75
2016,9,18,15,30,812.0,75.0,3.6,31.0,485.0,402.87,297.66
2016,9,18,15,45,786.5,72.0,3.65,31.0,436.5,346.41,250.73
