Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,16,0,761.0,69.0,3.7,31.0,388.0,291.55,204.09
2016,9,18,16,15,725.5,65.0,3.65,30.0,337.0,235.22,156.87
2016,9,18,16,30,690.0,61.0,3.6,29.0,286.0,182.19,112.72
2016,9,18,16,45,637.5,55.5,3.6,28.0,235.0,129.19,71.68
2016,9,18,17,0,585.0,50.0,3.6,27.0,184.0,79.66,38.6
2016,9,18,17,15,500.5,42.0,3.55,26.0,135.5,35.63,19.41
2016,9,18,17,30,416.0,34.0,3.5,25.0,87.0,25.47,15.34
2016,9,18,17,45,269.0,22.5,3.45,24.0,50.5,17.41,4.88
2016,9,18,18,0,122.0,11.0,3.4,23.0,14.0,10.81,0.0
2016,9,18,18,15,61.0,5.5,3.2,22.5,7.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,19,6,15,141.0,17.0,1.4,17.5,32.0,59.19,0.0
2016,9,19,6,30,282.0,34.0,1.5,18.0,64.0,134.75,92.61
2016,9,19,6,45,376.0,45.0,1.6,19.0,109.0,195.41,146.39
2016,9,19,7,0,470.0,56.0,1.7,20.0,154.0,265.83,206.16
2016,9,19,7,15,530.5,63.5,1.7,20.5,203.5,326.24,257.57
2016,9,19,7,30,591.0,71.0,1.7,21.0,253.0,391.68,311.33
2016,9,19,7,45,636.5,76.0,1.7,21.5,303.5,450.56,358.25
2016,9,19,8,0,682.0,81.0,1.7,22.0,354.0,512.1,405.5
2016,9,19,8,15,711.5,85.0,1.75,22.5,402.0,564.47,444.5
2016,9,19,8,30,741.0,89.0,1.8,23.0,450.0,615.24,481.24
2016,9,19,8,45,541.0,157.5,1.85,24.0,434.5,574.06,445.31
2016,9,19,9,0,341.0,226.0,1.9,25.0,419.0,508.97,391.83
2016,9,19,9,15,582.0,162.0,1.95,25.5,519.5,649.32,497.46
2016,9,19,9,30,823.0,98.0,2.0,26.0,620.0,786.54,591.49
2016,9,19,9,45,666.5,167.5,2.1,27.0,605.0,755.14,566.0
2016,9,19,10,0,510.0,237.0,2.2,28.0,590.0,705.93,526.4
2016,9,19,10,15,571.5,226.0,2.3,28.0,636.5,755.28,561.94
2016,9,19,10,30,633.0,215.0,2.4,28.0,683.0,807.63,598.26
2016,9,19,10,45,755.0,160.5,2.5,28.5,734.0,863.36,634.64
2016,9,19,11,0,877.0,106.0,2.6,29.0,785.0,909.22,663.31
2016,9,19,11,15,880.5,107.0,2.7,29.0,798.0,914.36,666.58
2016,9,19,11,30,884.0,108.0,2.8,29.0,811.0,916.09,668.09
2016,9,19,11,45,889.0,106.0,2.9,29.5,816.5,912.56,664.94
2016,9,19,12,0,894.0,104.0,3.0,30.0,822.0,905.58,659.67
2016,9,19,12,15,893.5,104.0,3.15,30.0,819.0,892.46,652.1
2016,9,19,12,30,893.0,104.0,3.3,30.0,816.0,876.03,642.39
2016,9,19,12,45,885.5,106.0,3.45,30.5,803.5,852.61,626.7
2016,9,19,13,0,878.0,108.0,3.6,31.0,791.0,826.35,609.11
2016,9,19,13,15,873.0,107.0,3.7,30.5,772.5,796.31,591.07
2016,9,19,13,30,868.0,106.0,3.8,30.0,754.0,763.68,571.02
2016,9,19,13,45,864.5,103.0,3.95,30.0,728.5,727.66,547.43
2016,9,19,14,0,861.0,100.0,4.1,30.0,703.0,689.27,521.86
2016,9,19,14,15,850.0,98.5,4.1,29.5,670.0,645.38,490.7
2016,9,19,14,30,839.0,97.0,4.1,29.0,637.0,600.11,457.71
2016,9,19,14,45,828.5,93.0,4.2,29.0,599.0,551.05,420.38
2016,9,19,15,0,818.0,89.0,4.3,29.0,561.0,501.06,381.26
2016,9,19,15,15,798.5,86.5,4.25,28.5,517.0,447.76,338.99
2016,9,19,15,30,779.0,84.0,4.2,28.0,473.0,394.91,295.77
2016,9,19,15,45,756.5,79.0,4.2,28.0,425.5,339.34,248.83
2016,9,19,16,0,734.0,74.0,4.2,28.0,378.0,285.13,202.07
2016,9,19,16,15,696.5,69.5,4.1,27.0,327.5,229.46,154.95
2016,9,19,16,30,659.0,65.0,4.0,26.0,277.0,175.34,109.69
2016,9,19,16,45,607.0,58.5,3.9,25.5,226.5,123.25,69.01
2016,9,19,17,0,555.0,52.0,3.8,25.0,176.0,76.91,38.38
2016,9,19,17,15,467.5,43.5,3.75,24.0,128.5,34.53,23.66
2016,9,19,17,30,380.0,35.0,3.7,23.0,81.0,26.74,16.41
2016,9,19,17,45,233.0,22.0,3.65,22.5,46.0,17.21,3.16
2016,9,19,18,0,86.0,9.0,3.6,22.0,11.0,8.85,0.0
2016,9,19,18,15,43.0,4.5,3.55,21.5,5.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,20,6,15,148.0,17.0,2.75,15.0,32.5,61.58,0.0
2016,9,20,6,30,296.0,34.0,2.9,15.0,65.0,138.44,95.57
2016,9,20,6,45,402.0,43.5,3.1,15.5,111.5,202.32,153.72
2016,9,20,7,0,508.0,53.0,3.3,16.0,158.0,277.08,218.92
2016,9,20,7,15,569.5,60.0,3.35,16.5,208.5,339.12,273.4
2016,9,20,7,30,631.0,67.0,3.4,17.0,259.0,406.24,330.43
2016,9,20,7,45,675.5,71.0,3.45,17.5,310.0,465.13,379.22
2016,9,20,8,0,720.0,75.0,3.5,18.0,361.0,524.53,426.87
2016,9,20,8,15,748.0,79.0,3.55,18.5,409.5,577.56,467.98
2016,9,20,8,30,776.0,83.0,3.6,19.0,458.0,630.79,508.01
2016,9,20,8,45,799.0,84.5,3.65,19.5,503.0,677.43,540.7
2016,9,20,9,0,822.0,86.0,3.7,20.0,548.0,723.19,571.91
2016,9,20,9,15,836.5,88.5,3.7,20.0,588.0,762.26,598.69
2016,9,20,9,30,851.0,91.0,3.7,20.0,628.0,794.55,620.36
2016,9,20,9,45,596.5,193.0,3.7,20.5,579.5,722.57,564.24
2016,9,20,10,0,342.0,295.0,3.7,21.0,531.0,615.85,477.92
2016,9,20,10,15,528.5,236.5,3.7,21.5,617.5,727.88,563.46
2016,9,20,10,30,715.0,178.0,3.7,22.0,704.0,839.07,643.03
2016,9,20,10,45,808.5,137.5,3.75,22.5,747.5,880.98,669.69
2016,9,20,11,0,902.0,97.0,3.8,23.0,791.0,919.46,694.22
2016,9,20,11,15,905.0,97.5,3.85,23.0,803.5,923.62,696.56
2016,9,20,11,30,908.0,98.0,3.9,23.0,816.0,924.3,696.9
2016,9,20,11,45,908.0,98.5,4.0,23.0,820.0,918.79,693.45
2016,9,20,12,0,908.0,99.0,4.1,23.0,824.0,909.81,687.76
2016,9,20,12,15,907.0,99.0,4.2,23.0,820.5,896.02,678.86
2016,9,20,12,30,906.0,99.0,4.3,23.0,817.0,878.89,667.73
2016,9,20,12,45,900.5,100.0,4.45,23.5,805.0,855.81,651.41
2016,9,20,13,0,895.0,101.0,4.6,24.0,793.0,829.77,633.42
2016,9,20,13,15,730.5,171.0,4.7,23.5,726.5,751.17,579.93
2016,9,20,13,30,566.0,241.0,4.8,23.0,660.0,671.83,520.22
2016,9,20,13,45,715.0,169.5,4.95,23.0,680.0,686.77,535.43
2016,9,20,14,0,864.0,98.0,5.1,23.0,700.0,685.99,538.04
2016,9,20,14,15,752.0,132.5,5.1,23.0,638.0,614.0,481.78
2016,9,20,14,30,640.0,167.0,5.1,23.0,576.0,547.44,429.26
2016,9,20,14,45,724.0,129.5,5.2,23.0,565.0,525.7,412.67
2016,9,20,15,0,808.0,92.0,5.3,23.0,554.0,495.66,388.12
2016,9,20,15,15,622.5,130.5,5.35,22.5,469.5,406.63,317.02
2016,9,20,15,30,437.0,169.0,5.4,22.0,385.0,334.04,259.05
2016,9,20,15,45,573.5,124.0,5.45,21.5,377.0,314.31,239.17
2016,9,20,16,0,710.0,79.0,5.5,21.0,369.0,278.08,203.03
2016,9,20,16,15,670.5,74.0,5.5,20.5,318.5,222.72,154.48
2016,9,20,16,30,631.0,69.0,5.5,20.0,268.0,171.18,110.1
2016,9,20,16,45,571.5,62.5,5.5,19.5,218.0,120.01,69.76
2016,9,20,17,0,512.0,56.0,5.5,19.0,168.0,75.53,40.37
2016,9,20,17,15,421.0,46.0,5.4,18.5,121.5,34.69,24.34
2016,9,20,17,30,330.0,36.0,5.3,18.0,75.0,28.06,17.75
2016,9,20,17,45,165.0,18.0,5.25,17.5,37.5,13.63,0.0
2016,9,20,18,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,5.15,16.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,6,15,140.0,17.0,5.15,14.0,31.5,58.12,0.0
2016,9,21,6,30,280.0,34.0,5.4,14.0,63.0,133.26,91.54
2016,9,21,6,45,387.0,44.0,5.7,14.5,108.5,197.02,150.51
2016,9,21,7,0,494.0,54.0,6.0,15.0,154.0,271.78,216.6
2016,9,21,7,15,557.0,61.0,6.1,15.0,204.5,333.69,272.55
2016,9,21,7,30,620.0,68.0,6.2,15.0,255.0,400.82,331.7
2016,9,21,7,45,667.0,72.0,6.3,15.5,306.0,460.45,382.75
2016,9,21,8,0,714.0,76.0,6.4,16.0,357.0,520.74,432.9
2016,9,21,8,15,538.0,127.5,6.45,16.0,355.0,495.7,411.04
2016,9,21,8,30,362.0,179.0,6.5,16.0,353.0,447.15,369.05
2016,9,21,8,45,590.5,133.5,6.6,16.5,449.0,584.51,482.06
2016,9,21,9,0,819.0,88.0,6.7,17.0,545.0,721.47,589.02
2016,9,21,9,15,835.0,90.0,6.75,17.0,585.5,760.95,617.5
2016,9,21,9,30,851.0,92.0,6.8,17.0,626.0,793.7,641.03
2016,9,21,9,45,639.0,180.5,6.9,17.5,594.0,743.18,599.71
2016,9,21,10,0,427.0,269.0,7.0,18.0,562.0,667.39,534.25
2016,9,21,10,15,662.0,183.0,7.0,18.0,657.5,788.23,631.9
2016,9,21,10,30,897.0,97.0,7.0,18.0,753.0,900.45,714.33
2016,9,21,10,45,903.5,98.0,7.0,18.5,774.5,915.02,722.37
2016,9,21,11,0,910.0,99.0,7.0,19.0,796.0,926.23,728.42
2016,9,21,11,15,914.5,99.5,7.0,19.0,809.5,931.64,731.8
2016,9,21,11,30,919.0,100.0,7.0,19.0,823.0,933.54,732.77
2016,9,21,11,45,921.5,100.5,7.0,19.0,828.5,930.09,730.02
2016,9,21,12,0,924.0,101.0,7.0,19.0,834.0,923.08,724.84
2016,9,21,12,15,925.0,100.5,7.1,19.0,832.0,910.18,715.93
2016,9,21,12,30,926.0,100.0,7.2,19.0,830.0,893.83,704.59
2016,9,21,12,45,732.5,182.5,7.3,19.0,755.0,804.2,638.84
2016,9,21,13,0,539.0,265.0,7.4,19.0,680.0,710.61,564.5
2016,9,21,13,15,726.5,182.0,7.45,19.0,726.0,756.63,604.59
2016,9,21,13,30,914.0,99.0,7.5,19.0,772.0,784.37,626.74
2016,9,21,13,45,910.0,97.0,7.55,19.0,746.5,747.35,599.57
2016,9,21,14,0,906.0,95.0,7.6,19.0,721.0,707.87,570.47
2016,9,21,14,15,896.5,93.5,7.65,19.0,687.5,663.11,534.94
2016,9,21,14,30,887.0,92.0,7.7,19.0,654.0,616.7,497.37
2016,9,21,14,45,876.0,89.0,7.75,19.0,614.5,566.58,456.04
2016,9,21,15,0,865.0,86.0,7.8,19.0,575.0,514.66,412.26
2016,9,21,15,15,845.5,83.0,7.75,18.5,529.5,458.63,364.68
2016,9,21,15,30,826.0,80.0,7.7,18.0,484.0,402.97,316.08
2016,9,21,15,45,802.5,76.0,7.7,18.0,435.0,345.66,264.51
2016,9,21,16,0,779.0,72.0,7.7,18.0,386.0,289.74,213.35
2016,9,21,16,15,740.5,67.5,7.65,17.5,333.5,231.61,161.18
2016,9,21,16,30,702.0,63.0,7.6,17.0,281.0,177.15,113.36
2016,9,21,16,45,643.0,57.0,7.55,17.0,228.5,120.64,68.11
2016,9,21,17,0,584.0,51.0,7.5,17.0,176.0,72.71,36.8
2016,9,21,17,15,486.0,42.5,7.45,16.5,126.5,31.24,21.49
2016,9,21,17,30,388.0,34.0,7.4,16.0,77.0,26.49,16.36
2016,9,21,17,45,194.0,17.0,7.4,15.5,38.5,12.93,0.0
2016,9,21,18,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,7.3,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,6.9,13.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,9,22,6,15,138.0,16.5,7.75,13.0,30.5,56.58,0.0
2016,9,22,6,30,276.0,33.0,7.8,13.0,61.0,130.7,89.03
2016,9,22,6,45,381.5,44.0,7.85,13.5,106.5,194.5,149.06
2016,9,22,7,0,487.0,55.0,7.9,14.0,152.0,269.26,215.69
2016,9,22,7,15,552.0,62.0,7.75,14.5,202.5,331.64,271.99
2016,9,22,7,30,617.0,69.0,7.6,15.0,253.0,399.4,331.44
2016,9,22,7,45,668.0,73.0,7.45,15.5,305.5,460.98,384.27
2016,9,22,8,0,719.0,77.0,7.3,16.0,358.0,525.62,437.98
2016,9,22,8,15,749.0,80.5,7.15,16.5,407.0,576.96,479.42
2016,9,22,8,30,779.0,84.0,7.0,17.0,456.0,630.8,521.53
2016,9,22,8,45,805.5,85.5,6.85,17.5,502.5,679.84,557.53
2016,9,22,9,0,832.0,87.0,6.7,18.0,549.0,728.21,591.76
2016,9,22,9,15,847.5,89.5,6.6,18.0,589.5,768.18,620.28
2016,9,22,9,30,863.0,92.0,6.5,18.0,630.0,801.34,643.4
2016,9,22,9,45,685.0,163.0,6.4,18.5,604.5,760.84,609.86
2016,9,22,10,0,507.0,234.0,6.3,19.0,579.0,696.55,555.07
2016,9,22,10,15,711.0,162.5,6.2,19.0,668.5,806.64,640.49
2016,9,22,10,30,915.0,91.0,6.1,19.0,758.0,907.18,712.49
2016,9,22,10,45,921.0,91.5,6.0,19.5,778.0,920.87,719.15
2016,9,22,11,0,927.0,92.0,5.9,20.0,798.0,931.12,723.81
2016,9,22,11,15,929.5,92.5,5.85,20.0,810.5,934.73,725.52
2016,9,22,11,30,932.0,93.0,5.8,20.0,823.0,934.76,724.86
2016,9,22,11,45,932.5,93.5,5.8,20.5,827.0,929.42,719.41
2016,9,22,12,0,933.0,94.0,5.8,21.0,831.0,920.51,711.6
2016,9,22,12,15,932.0,94.0,5.85,21.0,827.5,906.26,701.81
2016,9,22,12,30,931.0,94.0,5.9,21.0,824.0,888.58,689.68
2016,9,22,12,45,925.5,95.0,5.95,21.0,811.5,864.9,673.29
2016,9,22,13,0,920.0,96.0,6.0,21.0,799.0,838.18,654.72
2016,9,22,13,15,914.5,95.0,6.0,21.0,779.0,806.5,632.3
2016,9,22,13,30,909.0,94.0,6.0,21.0,759.0,772.13,607.86
2016,9,22,13,45,899.0,93.5,6.05,21.0,731.5,732.55,579.62
2016,9,22,14,0,889.0,93.0,6.1,21.0,704.0,690.95,549.36
2016,9,22,14,15,878.0,91.5,6.1,21.0,670.0,645.93,514.19
2016,9,22,14,30,867.0,90.0,6.1,21.0,636.0,599.43,477.14
2016,9,22,14,45,850.0,88.5,6.2,21.0,595.5,548.06,435.64
2016,9,22,15,0,833.0,87.0,6.3,21.0,555.0,496.34,392.77
2016,9,22,15,15,812.0,84.5,6.4,20.5,510.0,441.76,347.21
2016,9,22,15,30,791.0,82.0,6.5,20.0,465.0,387.77,300.77
2016,9,22,15,45,758.0,79.5,6.6,20.0,415.5,330.64,250.32
2016,9,22,16,0,725.0,77.0,6.7,20.0,366.0,276.01,201.31
2016,9,22,16,15,684.0,72.0,6.65,19.5,315.0,218.06,150.31
2016,9,22,16,30,643.0,67.0,6.6,19.0,264.0,165.82,105.32
2016,9,22,16,45,577.0,61.0,6.6,18.5,212.5,114.21,65.31
2016,9,22,17,0,511.0,55.0,6.6,18.0,161.0,70.06,37.5
2016,9,22,17,15,411.5,45.0,6.4,17.0,114.5,33.9,23.69
2016,9,22,17,30,312.0,35.0,6.2,16.0,68.0,27.87,17.21
2016,9,22,17,45,156.0,17.5,6.05,15.5,34.0,13.64,0.0
2016,9,22,18,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,6,15,171.5,14.0,2.7,12.5,30.0,62.0,0.0
2016,9,23,6,30,343.0,28.0,2.8,13.0,60.0,144.71,96.51
2016,9,23,6,45,443.0,36.5,2.9,14.0,106.0,206.83,156.43
2016,9,23,7,0,543.0,45.0,3.0,15.0,152.0,279.41,220.29
2016,9,23,7,15,602.5,51.0,2.95,15.5,202.0,340.57,274.55
2016,9,23,7,30,662.0,57.0,2.9,16.0,252.0,404.77,329.57
2016,9,23,7,45,701.5,61.0,2.9,16.5,302.0,462.14,377.37
2016,9,23,8,0,741.0,65.0,2.9,17.0,352.0,521.43,424.93
2016,9,23,8,15,767.5,68.5,2.85,17.5,400.0,573.44,465.04
2016,9,23,8,30,794.0,72.0,2.8,18.0,448.0,625.49,503.82
2016,9,23,8,45,814.5,74.0,2.8,19.0,492.5,671.21,534.24
2016,9,23,9,0,835.0,76.0,2.8,20.0,537.0,711.47,559.93
2016,9,23,9,15,849.0,78.0,2.75,20.5,576.5,749.59,584.39
2016,9,23,9,30,863.0,80.0,2.7,21.0,616.0,785.67,606.99
2016,9,23,9,45,874.0,81.0,2.7,21.5,649.5,815.86,625.46
2016,9,23,10,0,885.0,82.0,2.7,22.0,683.0,843.43,641.99
2016,9,23,10,15,892.5,83.0,2.7,22.0,709.5,865.14,655.67
2016,9,23,10,30,900.0,84.0,2.7,22.0,736.0,883.76,667.31
2016,9,23,10,45,904.5,85.0,2.75,22.5,755.5,896.48,674.11
2016,9,23,11,0,909.0,86.0,2.8,23.0,775.0,905.8,678.76
2016,9,23,11,15,911.5,86.5,2.9,23.0,787.0,909.33,681.31
2016,9,23,11,30,914.0,87.0,3.0,23.0,799.0,909.35,681.67
2016,9,23,11,45,913.0,88.0,3.2,23.5,802.5,903.3,677.4
2016,9,23,12,0,912.0,89.0,3.4,24.0,806.0,893.77,670.84
2016,9,23,12,15,911.0,88.5,3.55,24.0,802.0,879.23,661.91
2016,9,23,12,30,910.0,88.0,3.7,24.0,798.0,861.35,650.72
2016,9,23,12,45,903.5,89.5,3.9,24.0,785.0,837.81,635.82
2016,9,23,13,0,897.0,91.0,4.1,24.0,772.0,811.34,618.77
2016,9,23,13,15,891.5,90.0,4.25,23.5,752.5,780.29,599.31
2016,9,23,13,30,886.0,89.0,4.4,23.0,733.0,746.62,577.7
2016,9,23,13,45,876.5,88.5,4.6,23.0,706.0,708.2,551.8
2016,9,23,14,0,867.0,88.0,4.8,23.0,679.0,667.8,523.64
2016,9,23,14,15,856.5,86.5,4.9,22.5,646.0,624.0,491.34
2016,9,23,14,30,846.0,85.0,5.0,22.0,613.0,578.75,456.95
2016,9,23,14,45,719.0,117.5,5.15,22.0,546.5,502.4,396.11
2016,9,23,15,0,592.0,150.0,5.3,22.0,480.0,435.9,342.3
2016,9,23,15,15,563.0,144.5,5.35,21.5,437.5,386.33,302.02
2016,9,23,15,30,534.0,139.0,5.4,21.0,395.0,337.75,261.58
2016,9,23,15,45,630.0,103.5,5.5,21.0,374.0,306.24,231.33
2016,9,23,16,0,726.0,68.0,5.6,21.0,353.0,264.53,190.51
2016,9,23,16,15,687.0,63.5,5.55,20.5,303.5,209.57,142.15
2016,9,23,16,30,648.0,59.0,5.5,20.0,254.0,158.41,98.33
2016,9,23,16,45,588.5,53.0,5.45,19.5,204.0,105.61,57.62
2016,9,23,17,0,529.0,47.0,5.4,19.0,154.0,61.34,30.44
2016,9,23,17,15,432.0,38.0,5.3,18.5,108.5,27.75,18.18
2016,9,23,17,30,335.0,29.0,5.2,18.0,63.0,22.29,12.19
2016,9,23,17,45,167.5,14.5,5.15,17.5,31.5,11.02,0.0
2016,9,23,18,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,6,15,186.0,12.5,2.0,14.5,30.0,55.72,0.0
2016,9,24,6,30,372.0,25.0,2.0,15.0,60.0,149.25,96.72
2016,9,24,6,45,471.5,33.0,2.05,16.0,106.0,209.44,156.14
2016,9,24,7,0,571.0,41.0,2.1,17.0,152.0,282.75,220.08
2016,9,24,7,15,630.0,46.5,2.05,17.5,202.5,344.64,274.33
2016,9,24,7,30,689.0,52.0,2.0,18.0,253.0,411.21,330.39
2016,9,24,7,45,728.0,56.0,1.95,18.5,304.0,469.38,377.83
2016,9,24,8,0,767.0,60.0,1.9,19.0,355.0,529.4,424.75
2016,9,24,8,15,794.5,62.5,1.9,19.5,403.5,581.83,464.39
2016,9,24,8,30,822.0,65.0,1.9,20.0,452.0,630.32,499.48
2016,9,24,8,45,842.0,67.5,1.95,21.0,497.5,677.05,530.08
2016,9,24,9,0,862.0,70.0,2.0,22.0,543.0,722.61,559.1
2016,9,24,9,15,876.5,71.5,2.15,22.5,583.0,761.3,584.52
2016,9,24,9,30,891.0,73.0,2.3,23.0,623.0,797.89,608.28
2016,9,24,9,45,905.0,72.5,2.45,23.5,658.0,829.44,628.37
2016,9,24,10,0,919.0,72.0,2.6,24.0,693.0,858.4,646.62
2016,9,24,10,15,927.0,73.0,2.65,24.5,720.5,881.09,659.83
2016,9,24,10,30,935.0,74.0,2.7,25.0,748.0,900.55,670.91
2016,9,24,10,45,940.5,74.5,2.75,25.5,768.5,913.89,677.96
2016,9,24,11,0,946.0,75.0,2.8,26.0,789.0,923.72,682.81
2016,9,24,11,15,949.0,75.5,2.85,26.5,801.5,927.73,683.93
2016,9,24,11,30,952.0,76.0,2.9,27.0,814.0,928.09,682.82
2016,9,24,11,45,953.5,76.0,2.95,27.5,818.5,922.92,678.2
2016,9,24,12,0,955.0,76.0,3.0,28.0,823.0,914.1,671.35
2016,9,24,12,15,954.0,76.0,3.1,28.0,819.5,899.51,662.48
2016,9,24,12,30,953.0,76.0,3.2,28.0,816.0,881.43,651.34
2016,9,24,12,45,941.0,81.0,3.35,28.0,802.0,856.23,635.71
2016,9,24,13,0,929.0,86.0,3.5,28.0,788.0,828.17,618.04
2016,9,24,13,15,924.0,85.0,3.6,28.0,768.0,796.59,597.57
2016,9,24,13,30,919.0,84.0,3.7,28.0,748.0,762.26,575.05
2016,9,24,13,45,910.5,83.5,3.85,28.0,720.5,723.41,549.31
2016,9,24,14,0,902.0,83.0,4.0,28.0,693.0,682.4,521.43
2016,9,24,14,15,891.5,81.5,4.05,28.0,659.5,637.21,487.95
2016,9,24,14,30,881.0,80.0,4.1,28.0,626.0,590.48,452.51
2016,9,24,14,45,866.0,78.0,4.2,28.0,585.5,539.57,413.12
2016,9,24,15,0,851.0,76.0,4.3,28.0,545.0,488.04,372.09
2016,9,24,15,15,831.0,73.5,4.35,27.5,500.0,433.5,328.19
2016,9,24,15,30,811.0,71.0,4.4,27.0,455.0,377.96,282.13
2016,9,24,15,45,783.0,68.0,4.45,27.0,406.5,321.22,233.54
2016,9,24,16,0,755.0,65.0,4.5,27.0,358.0,266.4,185.74
2016,9,24,16,15,715.0,61.0,4.45,26.0,307.0,210.24,137.95
2016,9,24,16,30,675.0,57.0,4.4,25.0,256.0,157.96,94.59
2016,9,24,16,45,613.5,51.0,4.4,24.0,205.0,105.78,55.88
2016,9,24,17,0,552.0,45.0,4.4,23.0,154.0,58.17,27.64
2016,9,24,17,15,450.5,36.5,4.3,22.0,107.5,26.7,16.93
2016,9,24,17,30,349.0,28.0,4.2,21.0,61.0,21.65,11.08
2016,9,24,17,45,174.5,14.0,4.1,20.5,30.5,13.76,0.0
2016,9,24,18,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,25,6,15,186.0,13.0,2.9,15.5,29.5,55.91,0.0
2016,9,25,6,30,372.0,26.0,3.0,16.0,59.0,149.9,94.91
2016,9,25,6,45,478.5,34.0,3.15,17.0,106.0,214.63,159.45
2016,9,25,7,0,585.0,42.0,3.3,18.0,153.0,288.3,223.98
2016,9,25,7,15,645.0,47.5,3.15,18.5,204.5,351.28,279.47
2016,9,25,7,30,705.0,53.0,3.0,19.0,256.0,418.95,336.77
2016,9,25,7,45,744.5,56.5,2.9,20.0,307.5,477.47,384.16
2016,9,25,8,0,784.0,60.0,2.8,21.0,359.0,537.81,430.82
2016,9,25,8,15,810.5,63.0,2.7,22.0,408.0,590.81,469.9
2016,9,25,8,30,837.0,66.0,2.6,23.0,457.0,639.72,504.12
2016,9,25,8,45,855.5,68.5,2.55,24.0,502.5,685.82,533.67
2016,9,25,9,0,874.0,71.0,2.5,25.0,548.0,730.61,561.46
2016,9,25,9,15,887.5,72.5,2.45,25.5,588.0,768.78,585.03
2016,9,25,9,30,901.0,74.0,2.4,26.0,628.0,804.76,606.72
2016,9,25,9,45,915.0,73.5,2.35,27.0,662.5,836.42,623.91
2016,9,25,10,0,929.0,73.0,2.3,28.0,697.0,865.46,639.05
2016,9,25,10,15,936.0,74.0,2.15,28.5,724.0,887.34,649.64
2016,9,25,10,30,943.0,75.0,2.0,29.0,751.0,905.94,657.93
2016,9,25,10,45,945.5,76.5,1.85,30.0,770.5,917.72,660.38
2016,9,25,11,0,948.0,78.0,1.7,31.0,790.0,925.92,660.5
2016,9,25,11,15,950.5,78.5,1.5,31.5,802.0,929.38,658.31
2016,9,25,11,30,953.0,79.0,1.3,32.0,814.0,929.19,653.75
2016,9,25,11,45,952.0,80.0,1.15,32.5,817.5,922.79,646.06
2016,9,25,12,0,951.0,81.0,1.0,33.0,821.0,912.79,636.26
2016,9,25,12,15,949.5,81.0,0.8,33.0,817.0,897.72,623.85
2016,9,25,12,30,948.0,81.0,0.6,33.0,813.0,879.19,609.33
2016,9,25,12,45,939.0,84.0,0.4,33.5,799.0,854.35,589.81
2016,9,25,13,0,930.0,87.0,0.2,34.0,785.0,826.56,568.96
2016,9,25,13,15,924.5,86.0,0.4,34.0,765.0,794.51,553.5
2016,9,25,13,30,919.0,85.0,0.6,34.0,745.0,759.74,535.92
2016,9,25,13,45,907.5,85.5,0.85,34.0,716.5,719.8,514.83
2016,9,25,14,0,896.0,86.0,1.1,34.0,688.0,677.91,490.68
2016,9,25,14,15,885.0,84.0,1.3,34.0,654.0,632.12,460.82
2016,9,25,14,30,874.0,82.0,1.5,34.0,620.0,584.86,428.54
2016,9,25,14,45,855.5,81.5,1.7,34.0,579.0,533.91,392.16
2016,9,25,15,0,837.0,81.0,1.9,34.0,538.0,481.87,353.49
2016,9,25,15,15,816.0,78.0,2.05,33.5,493.0,426.81,311.64
2016,9,25,15,30,795.0,75.0,2.2,33.0,448.0,372.36,268.59
2016,9,25,15,45,762.5,72.0,2.35,32.5,398.5,315.09,222.17
2016,9,25,16,0,730.0,69.0,2.5,32.0,349.0,260.26,176.64
2016,9,25,16,15,688.5,64.5,2.65,31.0,298.0,204.86,131.11
2016,9,25,16,30,647.0,60.0,2.8,30.0,247.0,151.55,88.43
2016,9,25,16,45,581.0,53.5,2.95,29.0,196.5,100.12,51.71
2016,9,25,17,0,515.0,47.0,3.1,28.0,146.0,56.11,27.24
2016,9,25,17,15,411.5,37.5,3.15,27.0,100.5,27.91,17.43
2016,9,25,17,30,308.0,28.0,3.2,26.0,55.0,21.98,10.44
2016,9,25,17,45,154.0,14.0,3.25,25.0,27.5,13.76,0.0
2016,9,25,18,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,6,15,117.0,14.0,1.2,18.5,24.5,40.7,0.0
2016,9,26,6,30,234.0,28.0,1.2,19.0,49.0,111.85,67.93
2016,9,26,6,45,335.5,41.0,1.3,20.0,92.5,173.25,126.71
2016,9,26,7,0,437.0,54.0,1.4,21.0,136.0,245.23,187.46
2016,9,26,7,15,503.5,63.0,1.35,21.5,185.5,307.38,240.07
2016,9,26,7,30,570.0,72.0,1.3,22.0,235.0,375.17,295.45
2016,9,26,7,45,616.0,79.0,1.3,23.0,285.5,434.8,342.17
2016,9,26,8,0,662.0,86.0,1.3,24.0,336.0,497.14,388.97
2016,9,26,8,15,694.5,91.0,1.2,24.5,384.5,550.99,427.87
2016,9,26,8,30,727.0,96.0,1.1,25.0,433.0,605.52,465.66
2016,9,26,8,45,750.5,99.5,1.05,26.0,478.0,652.29,495.95
2016,9,26,9,0,774.0,103.0,1.0,27.0,523.0,695.85,521.86
2016,9,26,9,15,791.5,106.5,0.95,27.5,563.0,736.31,545.81
2016,9,26,9,30,809.0,110.0,0.9,28.0,603.0,775.03,568.05
2016,9,26,9,45,822.5,112.0,0.9,29.0,637.5,806.81,584.87
2016,9,26,10,0,836.0,114.0,0.9,30.0,672.0,836.17,599.92
2016,9,26,10,15,845.5,115.5,1.0,30.5,699.5,858.91,613.34
2016,9,26,10,30,855.0,117.0,1.1,31.0,727.0,878.71,624.96
2016,9,26,10,45,862.5,118.0,1.2,31.5,747.5,893.11,633.23
2016,9,26,11,0,870.0,119.0,1.3,32.0,768.0,904.27,639.58
2016,9,26,11,15,873.5,119.5,1.45,32.0,780.5,902.98,640.16
2016,9,26,11,30,877.0,120.0,1.6,32.0,793.0,903.49,642.0
2016,9,26,11,45,880.0,119.5,1.8,32.5,797.5,899.11,639.97
2016,9,26,12,0,883.0,119.0,2.0,33.0,802.0,891.33,635.73
2016,9,26,12,15,882.0,119.0,2.1,33.0,798.0,877.3,627.8
2016,9,26,12,30,881.0,119.0,2.2,33.0,794.0,860.04,617.84
2016,9,26,12,45,902.5,106.5,2.35,33.0,789.0,844.91,609.67
2016,9,26,13,0,924.0,94.0,2.5,33.0,784.0,825.67,598.69
2016,9,26,13,15,919.0,93.0,2.55,33.0,763.5,794.08,578.81
2016,9,26,13,30,914.0,92.0,2.6,33.0,743.0,759.76,557.03
2016,9,26,13,45,907.5,90.0,2.7,33.0,716.0,720.81,532.19
2016,9,26,14,0,901.0,88.0,2.8,33.0,689.0,679.61,504.59
2016,9,26,14,15,890.0,86.5,2.8,32.5,655.0,634.09,472.82
2016,9,26,14,30,879.0,85.0,2.8,32.0,621.0,587.09,439.04
2016,9,26,14,45,866.0,82.0,2.85,32.0,581.0,536.32,400.79
2016,9,26,15,0,853.0,79.0,2.9,32.0,541.0,484.77,360.78
2016,9,26,15,15,832.5,76.0,2.85,31.5,495.5,428.39,316.49
2016,9,26,15,30,812.0,73.0,2.8,31.0,450.0,373.35,271.77
2016,9,26,15,45,782.5,70.0,2.75,30.5,400.5,316.25,224.42
2016,9,26,16,0,753.0,67.0,2.7,30.0,351.0,261.25,177.88
2016,9,26,16,15,711.5,62.5,2.6,29.0,299.5,204.74,130.9
2016,9,26,16,30,670.0,58.0,2.5,28.0,248.0,152.29,88.63
2016,9,26,16,45,605.5,51.5,2.45,27.5,197.0,98.02,49.7
2016,9,26,17,0,541.0,45.0,2.4,27.0,146.0,52.92,25.25
2016,9,26,17,15,436.0,35.5,2.25,26.0,100.0,26.39,16.18
2016,9,26,17,30,331.0,26.0,2.1,25.0,54.0,20.34,8.57
2016,9,26,17,45,165.5,13.0,1.95,24.0,27.0,12.78,0.0
2016,9,26,18,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,6,15,116.0,13.5,1.05,18.5,23.5,39.79,0.0
2016,9,27,6,30,232.0,27.0,1.1,19.0,47.0,109.16,63.97
2016,9,27,6,45,322.5,41.0,1.15,19.5,89.0,168.28,122.85
2016,9,27,7,0,413.0,55.0,1.2,20.0,131.0,236.12,180.8
2016,9,27,7,15,480.0,65.0,1.15,20.5,180.0,298.26,233.43
2016,9,27,7,30,547.0,75.0,1.1,21.0,229.0,366.12,288.9
2016,9,27,7,45,586.5,83.5,1.05,21.5,277.5,422.79,333.82
2016,9,27,8,0,626.0,92.0,1.0,22.0,326.0,481.62,378.55
2016,9,27,8,15,659.0,97.5,0.95,22.5,374.0,534.78,417.36
2016,9,27,8,30,692.0,103.0,0.9,23.0,422.0,588.71,455.26
2016,9,27,8,45,715.0,108.0,0.9,24.0,466.0,635.49,486.21
2016,9,27,9,0,738.0,113.0,0.9,25.0,510.0,681.59,515.35
2016,9,27,9,15,756.0,116.0,0.95,25.5,549.5,720.6,539.75
2016,9,27,9,30,774.0,119.0,1.0,26.0,589.0,755.16,560.89
2016,9,27,9,45,822.5,107.5,1.05,27.0,631.5,799.61,587.23
2016,9,27,10,0,871.0,96.0,1.1,28.0,674.0,837.91,608.95
2016,9,27,10,15,879.5,97.0,1.2,28.5,701.0,859.76,621.77
2016,9,27,10,30,888.0,98.0,1.3,29.0,728.0,878.58,632.83
2016,9,27,10,45,885.0,103.0,1.45,29.5,745.5,888.57,638.94
2016,9,27,11,0,882.0,108.0,1.6,30.0,763.0,895.06,642.92
2016,9,27,11,15,885.5,108.5,1.7,30.0,775.0,898.94,646.02
2016,9,27,11,30,889.0,109.0,1.8,30.0,787.0,899.4,647.05
2016,9,27,11,45,883.5,112.5,1.95,30.0,789.0,891.79,643.51
2016,9,27,12,0,878.0,116.0,2.1,30.0,791.0,880.85,637.87
2016,9,27,12,15,877.0,115.5,2.2,30.0,787.0,866.32,629.44
2016,9,27,12,30,876.0,115.0,2.3,30.0,783.0,848.59,618.93
2016,9,27,12,45,885.5,108.0,2.4,30.5,774.0,829.46,606.28
2016,9,27,13,0,895.0,101.0,2.5,31.0,765.0,806.82,591.3
2016,9,27,13,15,889.0,100.0,2.55,30.5,745.0,775.21,572.28
2016,9,27,13,30,883.0,99.0,2.6,30.0,725.0,741.02,551.33
2016,9,27,13,45,868.0,100.5,2.7,30.0,696.0,700.79,525.11
2016,9,27,14,0,853.0,102.0,2.8,30.0,667.0,659.88,496.33
2016,9,27,14,15,840.5,100.0,2.85,29.5,632.5,614.38,464.24
2016,9,27,14,30,828.0,98.0,2.9,29.0,598.0,567.69,430.29
2016,9,27,14,45,812.5,94.5,2.95,29.0,558.5,517.0,391.53
2016,9,27,15,0,797.0,91.0,3.0,29.0,519.0,465.92,351.35
2016,9,27,15,15,774.5,87.5,3.0,28.5,474.0,411.78,308.26
2016,9,27,15,30,752.0,84.0,3.0,28.0,429.0,358.51,264.51
2016,9,27,15,45,728.0,78.5,3.05,28.0,382.0,303.99,218.28
2016,9,27,16,0,704.0,73.0,3.1,28.0,335.0,249.4,171.38
2016,9,27,16,15,660.0,67.5,3.05,27.0,284.5,194.12,125.34
2016,9,27,16,30,616.0,62.0,3.0,26.0,234.0,143.23,84.37
2016,9,27,16,45,558.5,53.5,2.95,25.0,185.0,93.07,48.45
2016,9,27,17,0,501.0,45.0,2.9,24.0,136.0,49.38,24.67
2016,9,27,17,15,394.0,35.0,2.85,23.0,91.5,26.22,16.19
2016,9,27,17,30,287.0,25.0,2.8,22.0,47.0,19.67,7.22
2016,9,27,17,45,143.5,12.5,2.75,21.5,23.5,12.29,0.0
2016,9,27,18,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,6,15,109.0,13.5,1.85,15.0,22.5,38.01,0.0
2016,9,28,6,30,218.0,27.0,1.9,15.0,45.0,104.1,59.42
2016,9,28,6,45,325.5,39.5,1.95,15.5,87.5,167.19,123.73
2016,9,28,7,0,433.0,52.0,2.0,16.0,130.0,239.96,186.83
2016,9,28,7,15,501.0,60.5,1.95,16.5,179.0,301.66,240.62
2016,9,28,7,30,569.0,69.0,1.9,17.0,228.0,369.13,297.52
2016,9,28,7,45,619.5,74.0,1.9,17.5,278.0,428.52,346.42
2016,9,28,8,0,670.0,79.0,1.9,18.0,328.0,490.98,395.97
2016,9,28,8,15,702.5,83.5,1.9,18.5,376.0,544.29,436.79
2016,9,28,8,30,735.0,88.0,1.9,19.0,424.0,595.95,475.12
2016,9,28,8,45,759.0,91.0,1.9,19.5,468.5,642.67,508.47
2016,9,28,9,0,783.0,94.0,1.9,20.0,513.0,688.63,539.13
2016,9,28,9,15,800.0,96.5,1.95,20.5,552.5,727.62,564.57
2016,9,28,9,30,817.0,99.0,2.0,21.0,592.0,764.83,588.45
2016,9,28,9,45,827.0,102.5,2.05,21.5,625.0,795.44,607.48
2016,9,28,10,0,837.0,106.0,2.1,22.0,658.0,823.45,624.62
2016,9,28,10,15,846.5,107.5,2.2,22.0,685.5,846.02,639.65
2016,9,28,10,30,856.0,109.0,2.3,22.0,713.0,865.66,652.78
2016,9,28,10,45,856.0,113.0,2.45,22.5,731.0,876.71,659.33
2016,9,28,11,0,856.0,117.0,2.6,23.0,749.0,884.4,663.75
2016,9,28,11,15,859.5,117.5,2.8,23.0,761.0,883.01,663.76
2016,9,28,11,30,863.0,118.0,3.0,23.0,773.0,883.4,665.1
2016,9,28,11,45,860.0,120.5,3.2,23.5,775.5,876.93,660.49
2016,9,28,12,0,857.0,123.0,3.4,24.0,778.0,871.53,656.71
2016,9,28,12,15,855.5,123.0,3.6,24.0,774.0,856.97,647.9
2016,9,28,12,30,854.0,123.0,3.8,24.0,770.0,839.26,636.94
2016,9,28,12,45,850.5,122.0,4.05,24.0,758.0,815.84,622.14
2016,9,28,13,0,847.0,121.0,4.3,24.0,746.0,789.57,605.2
2016,9,28,13,15,840.5,120.0,4.4,23.5,725.5,758.34,585.17
2016,9,28,13,30,834.0,119.0,4.5,23.0,705.0,724.72,563.38
2016,9,28,13,45,824.5,117.0,4.65,23.0,678.0,685.83,535.8
2016,9,28,14,0,815.0,115.0,4.8,23.0,651.0,645.16,505.6
2016,9,28,14,15,801.5,112.5,4.8,22.5,617.0,600.01,471.73
2016,9,28,14,30,788.0,110.0,4.8,22.0,583.0,553.86,436.19
2016,9,28,14,45,774.5,105.5,4.85,22.0,544.0,504.99,396.91
2016,9,28,15,0,761.0,101.0,4.9,22.0,505.0,455.65,356.2
2016,9,28,15,15,736.5,97.0,4.9,21.5,460.5,400.8,310.71
2016,9,28,15,30,712.0,93.0,4.9,21.0,416.0,348.08,265.68
2016,9,28,15,45,687.0,86.5,4.9,20.5,369.0,294.27,218.79
2016,9,28,16,0,662.0,80.0,4.9,20.0,322.0,242.26,172.74
2016,9,28,16,15,614.5,74.0,4.85,19.5,272.5,188.3,126.24
2016,9,28,16,30,567.0,68.0,4.8,19.0,223.0,139.22,85.7
