Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,16,45,503.0,59.0,4.8,18.5,175.0,91.12,50.76
2016,9,28,17,0,439.0,50.0,4.8,18.0,127.0,50.35,28.36
2016,9,28,17,15,325.5,38.0,4.7,17.5,84.5,29.42,19.21
2016,9,28,17,30,212.0,26.0,4.6,17.0,42.0,21.02,6.77
2016,9,28,17,45,106.0,13.0,4.55,16.5,21.0,12.78,0.0
2016,9,28,18,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,29,6,15,109.0,13.5,3.4,12.5,22.0,37.84,0.0
2016,9,29,6,30,218.0,27.0,3.5,13.0,44.0,102.95,56.13
2016,9,29,6,45,331.0,39.0,3.65,13.5,87.0,167.91,125.0
2016,9,29,7,0,444.0,51.0,3.8,14.0,130.0,242.31,190.53
2016,9,29,7,15,513.5,59.0,3.75,14.0,179.0,304.49,246.35
2016,9,29,7,30,583.0,67.0,3.7,14.0,228.0,372.54,305.85
2016,9,29,7,45,294.0,97.0,3.65,14.5,178.5,277.21,228.94
2016,9,29,8,0,5.0,127.0,3.6,15.0,129.0,130.85,104.67
2016,9,29,8,15,7.5,142.5,3.6,15.5,146.0,147.92,118.63
2016,9,29,8,30,10.0,158.0,3.6,16.0,163.0,165.21,132.34
2016,9,29,8,45,16.5,178.0,3.6,16.5,187.0,190.31,152.32
2016,9,29,9,0,23.0,198.0,3.6,17.0,211.0,215.79,172.33
2016,9,29,9,15,33.5,222.0,3.65,17.5,241.5,257.05,204.76
2016,9,29,9,30,44.0,246.0,3.7,18.0,272.0,291.38,231.22
2016,9,29,9,45,136.0,273.0,3.75,18.5,361.0,403.98,320.63
2016,9,29,10,0,228.0,300.0,3.8,19.0,450.0,511.29,403.18
2016,9,29,10,15,295.0,299.0,3.85,19.5,501.0,577.74,452.87
2016,9,29,10,30,362.0,298.0,3.9,20.0,552.0,636.06,496.0
2016,9,29,10,45,629.0,197.0,3.95,20.5,653.0,771.83,600.64
2016,9,29,11,0,896.0,96.0,4.0,21.0,754.0,888.59,681.54
2016,9,29,11,15,898.5,96.5,4.05,21.0,765.5,891.52,682.5
2016,9,29,11,30,901.0,97.0,4.1,21.0,777.0,890.98,682.02
2016,9,29,11,45,903.0,97.0,4.15,21.0,780.5,886.01,678.59
2016,9,29,12,0,905.0,97.0,4.2,21.0,784.0,877.57,672.89
2016,9,29,12,15,903.5,96.5,4.25,21.0,779.5,862.23,662.48
2016,9,29,12,30,902.0,96.0,4.3,21.0,775.0,843.62,649.86
2016,9,29,12,45,899.5,95.0,4.4,21.0,763.0,820.48,634.33
2016,9,29,13,0,897.0,94.0,4.5,21.0,751.0,794.31,616.83
2016,9,29,13,15,891.0,93.0,4.55,21.0,730.5,762.62,594.97
2016,9,29,13,30,885.0,92.0,4.6,21.0,710.0,728.35,571.13
2016,9,29,13,45,876.5,90.5,4.7,21.0,683.0,689.49,543.93
2016,9,29,14,0,868.0,89.0,4.8,21.0,656.0,648.61,513.19
2016,9,29,14,15,856.0,87.5,4.9,20.5,622.0,603.82,479.43
2016,9,29,14,30,844.0,86.0,5.0,20.0,588.0,557.74,443.62
2016,9,29,14,45,827.5,84.0,5.1,20.0,548.0,507.42,402.6
2016,9,29,15,0,811.0,82.0,5.2,20.0,508.0,456.8,360.18
2016,9,29,15,15,788.5,79.0,5.25,19.5,463.5,402.66,314.4
2016,9,29,15,30,766.0,76.0,5.3,19.0,419.0,349.36,267.99
2016,9,29,15,45,734.0,72.5,5.4,19.0,370.5,293.8,218.52
2016,9,29,16,0,702.0,69.0,5.5,19.0,322.0,240.7,170.72
2016,9,29,16,15,657.0,63.5,5.5,18.5,272.5,184.14,121.48
2016,9,29,16,30,612.0,58.0,5.5,18.0,223.0,133.69,79.53
2016,9,29,16,45,540.5,51.5,5.5,17.5,174.0,84.99,44.86
2016,9,29,17,0,469.0,45.0,5.5,17.0,125.0,44.41,24.18
2016,9,29,17,15,353.0,34.0,5.35,16.0,82.5,25.91,16.21
2016,9,29,17,30,237.0,23.0,5.2,15.0,40.0,18.31,3.24
2016,9,29,17,45,118.5,11.5,5.05,14.5,20.0,11.3,0.0
2016,9,29,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,30,6,15,118.5,12.5,4.55,12.0,21.5,38.81,0.0
2016,9,30,6,30,237.0,25.0,4.7,12.0,43.0,105.22,53.62
2016,9,30,6,45,349.0,36.5,4.9,12.5,86.0,170.68,127.04
2016,9,30,7,0,461.0,48.0,5.1,13.0,129.0,244.76,193.25
2016,9,30,7,15,530.0,55.5,5.1,13.5,177.5,306.73,249.27
2016,9,30,7,30,599.0,63.0,5.1,14.0,226.0,374.52,308.85
2016,9,30,7,45,646.5,68.0,5.15,14.5,276.0,433.31,359.62
2016,9,30,8,0,694.0,73.0,5.2,15.0,326.0,494.87,411.04
2016,9,30,8,15,725.0,77.0,5.25,15.5,374.0,545.28,452.09
2016,9,30,8,30,756.0,81.0,5.3,16.0,422.0,598.41,494.03
2016,9,30,8,45,780.5,83.5,5.35,16.5,466.5,645.38,529.77
2016,9,30,9,0,805.0,86.0,5.4,17.0,511.0,691.57,562.95
2016,9,30,9,15,821.5,88.0,5.45,17.0,550.0,730.05,590.87
2016,9,30,9,30,838.0,90.0,5.5,17.0,589.0,766.64,617.19
2016,9,30,9,45,853.0,90.5,5.55,17.5,623.0,793.35,634.75
2016,9,30,10,0,868.0,91.0,5.6,18.0,657.0,822.43,654.03
2016,9,30,10,15,876.5,92.5,5.6,18.0,684.0,844.51,669.1
2016,9,30,10,30,885.0,94.0,5.6,18.0,711.0,863.57,682.03
2016,9,30,10,45,890.0,95.0,5.65,18.5,730.5,875.87,689.05
2016,9,30,11,0,895.0,96.0,5.7,19.0,750.0,884.83,693.78
2016,9,30,11,15,898.5,96.5,5.75,19.0,762.0,888.54,696.19
2016,9,30,11,30,902.0,97.0,5.8,19.0,774.0,888.79,696.27
2016,9,30,11,45,903.5,97.0,5.85,19.0,777.5,883.3,692.35
2016,9,30,12,0,905.0,97.0,5.9,19.0,781.0,874.36,686.07
2016,9,30,12,15,904.0,97.0,5.9,19.0,777.0,859.9,675.67
2016,9,30,12,30,903.0,97.0,5.9,19.0,773.0,842.15,662.99
2016,9,30,12,45,897.0,97.5,5.95,19.0,760.0,817.73,645.71
2016,9,30,13,0,891.0,98.0,6.0,19.0,747.0,790.42,626.32
2016,9,30,13,15,885.0,97.0,6.0,19.0,726.5,758.84,603.52
2016,9,30,13,30,879.0,96.0,6.0,19.0,706.0,724.7,578.76
2016,9,30,13,45,871.5,94.0,6.05,19.0,679.0,686.17,550.57
2016,9,30,14,0,864.0,92.0,6.1,19.0,652.0,645.57,518.75
2016,9,30,14,15,852.0,90.0,6.1,18.5,617.5,600.43,483.53
2016,9,30,14,30,840.0,88.0,6.1,18.0,583.0,554.01,446.37
2016,9,30,14,45,825.0,85.0,6.1,18.0,543.5,503.69,404.33
2016,9,30,15,0,810.0,82.0,6.1,18.0,504.0,452.93,360.87
2016,9,30,15,15,787.5,79.0,6.05,17.5,459.5,398.91,314.33
2016,9,30,15,30,765.0,76.0,6.0,17.0,415.0,345.74,267.27
2016,9,30,15,45,735.0,72.0,6.0,17.0,367.0,290.48,217.33
2016,9,30,16,0,705.0,68.0,6.0,17.0,319.0,237.48,169.02
2016,9,30,16,15,660.0,63.0,5.9,16.5,269.0,181.42,119.81
2016,9,30,16,30,615.0,58.0,5.8,16.0,219.0,131.45,78.16
2016,9,30,16,45,543.5,50.5,5.75,16.0,170.0,81.98,42.98
2016,9,30,17,0,472.0,43.0,5.7,16.0,121.0,40.61,22.34
2016,9,30,17,15,353.5,32.5,5.55,15.5,79.0,24.8,15.14
2016,9,30,17,30,235.0,22.0,5.4,15.0,37.0,17.63,0.08
2016,9,30,17,45,117.5,11.0,5.3,14.5,18.5,10.81,0.0
2016,9,30,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,1,6,15,128.0,12.0,3.15,11.5,21.0,40.23,0.0
2016,10,1,6,30,256.0,24.0,3.3,12.0,42.0,108.35,50.22
2016,10,1,6,45,375.0,34.5,3.45,13.0,86.0,176.46,130.13
2016,10,1,7,0,494.0,45.0,3.6,14.0,130.0,253.14,197.96
2016,10,1,7,15,564.5,52.0,3.65,14.5,180.0,316.56,254.8
2016,10,1,7,30,635.0,59.0,3.7,15.0,230.0,385.93,315.09
2016,10,1,7,45,683.0,63.5,3.75,15.5,281.0,443.68,364.41
2016,10,1,8,0,731.0,68.0,3.8,16.0,332.0,506.57,416.09
2016,10,1,8,15,762.0,71.5,3.7,16.5,381.0,560.07,458.37
2016,10,1,8,30,793.0,75.0,3.6,17.0,430.0,613.9,499.45
2016,10,1,8,45,817.0,77.5,3.55,17.5,475.5,661.71,534.15
2016,10,1,9,0,841.0,80.0,3.5,18.0,521.0,708.6,566.34
2016,10,1,9,15,857.5,82.0,3.45,18.5,561.0,743.47,589.04
2016,10,1,9,30,874.0,84.0,3.4,19.0,601.0,780.81,613.25
2016,10,1,9,45,890.5,83.5,3.4,19.5,636.0,813.1,633.71
2016,10,1,10,0,907.0,83.0,3.4,20.0,671.0,842.93,652.27
2016,10,1,10,15,915.0,84.0,3.45,20.0,698.0,864.61,666.54
2016,10,1,10,30,923.0,85.0,3.5,20.0,725.0,883.11,678.7
2016,10,1,10,45,928.5,86.0,3.55,20.5,745.0,896.14,685.84
2016,10,1,11,0,934.0,87.0,3.6,21.0,765.0,905.69,690.7
2016,10,1,11,15,937.0,87.5,3.65,21.0,777.0,908.97,692.71
2016,10,1,11,30,940.0,88.0,3.7,21.0,789.0,908.66,692.41
2016,10,1,11,45,940.5,88.5,3.8,21.5,792.5,902.58,687.24
2016,10,1,12,0,941.0,89.0,3.9,22.0,796.0,892.92,679.77
2016,10,1,12,15,940.0,89.0,4.05,22.0,791.5,877.95,670.26
2016,10,1,12,30,939.0,89.0,4.2,22.0,787.0,859.54,658.42
2016,10,1,12,45,934.5,89.0,4.4,22.0,774.0,835.03,642.42
2016,10,1,13,0,930.0,89.0,4.6,22.0,761.0,807.44,624.67
2016,10,1,13,15,925.0,88.0,4.7,22.0,741.0,775.5,603.05
2016,10,1,13,30,920.0,87.0,4.8,22.0,721.0,740.84,579.27
2016,10,1,13,45,910.5,86.0,4.9,22.0,692.5,700.61,551.15
2016,10,1,14,0,901.0,85.0,5.0,22.0,664.0,658.33,519.21
2016,10,1,14,15,889.5,83.5,5.05,21.5,629.5,612.54,484.52
2016,10,1,14,30,878.0,82.0,5.1,21.0,595.0,565.34,447.69
2016,10,1,14,45,860.5,80.0,5.2,21.0,554.0,513.47,405.4
2016,10,1,15,0,843.0,78.0,5.3,21.0,513.0,460.5,361.08
2016,10,1,15,15,820.5,75.5,5.35,20.5,467.5,405.43,314.43
2016,10,1,15,30,798.0,73.0,5.4,20.0,422.0,351.14,267.07
2016,10,1,15,45,765.5,69.5,5.5,20.0,372.5,293.98,216.2
2016,10,1,16,0,733.0,66.0,5.6,20.0,323.0,239.31,167.09
2016,10,1,16,15,686.0,61.0,5.55,19.5,272.0,183.31,118.57
2016,10,1,16,30,639.0,56.0,5.5,19.0,221.0,130.05,75.04
2016,10,1,16,45,564.0,49.0,5.5,18.5,170.5,79.72,40.44
2016,10,1,17,0,489.0,42.0,5.5,18.0,120.0,37.89,21.14
2016,10,1,17,15,359.5,31.5,5.4,17.5,77.0,24.17,14.25
2016,10,1,17,30,230.0,21.0,5.3,17.0,34.0,16.94,0.0
2016,10,1,17,45,115.0,10.5,5.2,16.5,17.0,10.32,0.0
2016,10,1,18,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.95,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,6,15,119.5,11.5,3.25,12.5,20.0,37.65,0.0
2016,10,2,6,30,239.0,23.0,3.4,13.0,40.0,101.57,40.89
2016,10,2,6,45,354.5,34.0,3.6,13.5,82.0,168.56,123.39
2016,10,2,7,0,470.0,45.0,3.8,14.0,124.0,243.1,189.83
2016,10,2,7,15,540.0,52.0,3.85,14.5,173.0,304.93,245.37
2016,10,2,7,30,610.0,59.0,3.9,15.0,222.0,372.67,304.45
2016,10,2,7,45,655.0,64.0,4.0,15.5,271.0,430.3,353.84
2016,10,2,8,0,700.0,69.0,4.1,16.0,320.0,488.36,402.02
2016,10,2,8,15,350.0,96.0,4.1,16.0,221.5,332.42,275.04
2016,10,2,8,30,0.0,123.0,4.1,16.0,123.0,121.64,96.11
2016,10,2,8,45,59.0,175.5,4.2,16.5,206.5,223.83,181.15
2016,10,2,9,0,118.0,228.0,4.3,17.0,290.0,334.23,269.98
2016,10,2,9,15,475.0,158.5,4.35,17.0,434.0,543.35,442.15
2016,10,2,9,30,832.0,89.0,4.4,17.0,578.0,756.19,605.51
2016,10,2,9,45,435.0,175.5,4.5,17.5,432.5,552.35,444.81
2016,10,2,10,0,38.0,262.0,4.6,18.0,287.0,303.27,239.49
2016,10,2,10,15,58.5,287.0,4.7,18.0,327.0,347.1,274.69
2016,10,2,10,30,79.0,312.0,4.8,18.0,367.0,391.17,309.1
2016,10,2,10,45,135.0,328.0,4.9,18.0,424.5,464.36,366.77
2016,10,2,11,0,191.0,344.0,5.0,18.0,482.0,528.82,417.04
2016,10,2,11,15,277.5,332.5,5.0,18.0,536.5,597.41,470.8
2016,10,2,11,30,364.0,321.0,5.0,18.0,591.0,656.39,516.76
2016,10,2,11,45,413.0,303.5,5.05,18.5,611.0,681.76,535.65
2016,10,2,12,0,462.0,286.0,5.1,19.0,631.0,698.15,548.06
2016,10,2,12,15,676.5,194.5,5.1,19.0,696.5,774.04,609.85
2016,10,2,12,30,891.0,103.0,5.1,19.0,762.0,832.03,652.42
2016,10,2,12,45,890.0,102.0,5.2,19.0,750.5,810.12,637.02
2016,10,2,13,0,889.0,101.0,5.3,19.0,739.0,785.13,619.79
2016,10,2,13,15,883.5,100.0,5.35,19.0,719.5,753.89,597.65
2016,10,2,13,30,878.0,99.0,5.4,19.0,700.0,720.09,573.51
2016,10,2,13,45,873.0,96.0,5.5,19.0,673.0,682.19,545.69
2016,10,2,14,0,868.0,93.0,5.6,19.0,646.0,642.05,514.53
2016,10,2,14,15,855.5,91.0,5.6,18.5,612.0,596.86,479.32
2016,10,2,14,30,843.0,89.0,5.6,18.0,578.0,549.67,441.62
2016,10,2,14,45,824.5,87.0,5.65,18.0,537.5,498.55,399.04
2016,10,2,15,0,806.0,85.0,5.7,18.0,497.0,447.29,355.26
2016,10,2,15,15,781.5,82.0,5.7,17.5,451.5,392.81,308.4
2016,10,2,15,30,757.0,79.0,5.7,17.0,406.0,339.41,261.21
2016,10,2,15,45,720.5,75.5,5.7,17.0,357.0,283.38,210.87
2016,10,2,16,0,684.0,72.0,5.7,17.0,308.0,228.64,161.55
2016,10,2,16,15,634.0,66.5,5.7,16.5,258.0,174.32,114.4
2016,10,2,16,30,584.0,61.0,5.7,16.0,208.0,125.13,74.26
2016,10,2,16,45,503.5,53.0,5.7,16.0,159.5,77.01,41.31
2016,10,2,17,0,423.0,45.0,5.7,16.0,111.0,38.15,27.43
2016,10,2,17,15,293.5,33.0,5.55,15.5,70.0,25.98,15.59
2016,10,2,17,30,164.0,21.0,5.4,15.0,29.0,16.61,0.0
2016,10,2,17,45,82.0,10.5,5.3,14.5,14.5,10.32,0.0
2016,10,2,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,6,15,27.5,11.5,2.2,12.5,13.0,17.32,0.0
2016,10,3,6,30,55.0,23.0,2.3,13.0,26.0,45.98,13.06
2016,10,3,6,45,107.0,41.0,2.45,13.5,55.5,89.62,64.64
2016,10,3,7,0,159.0,59.0,2.6,14.0,85.0,134.33,104.33
2016,10,3,7,15,183.5,79.0,2.65,14.0,119.5,174.86,140.46
2016,10,3,7,30,208.0,99.0,2.7,14.0,154.0,217.33,177.62
2016,10,3,7,45,225.5,117.5,2.75,14.5,188.5,256.14,210.59
2016,10,3,8,0,243.0,136.0,2.8,15.0,223.0,295.99,243.52
2016,10,3,8,15,121.5,131.5,2.8,15.0,175.0,217.81,178.44
2016,10,3,8,30,0.0,127.0,2.8,15.0,127.0,125.94,100.06
2016,10,3,8,45,0.0,95.0,2.8,15.5,95.0,92.36,71.93
2016,10,3,9,0,0.0,63.0,2.8,16.0,63.0,60.9,45.49
2016,10,3,9,15,2.0,122.5,2.75,16.0,123.5,121.31,95.37
2016,10,3,9,30,4.0,182.0,2.7,16.0,184.0,183.82,145.86
2016,10,3,9,45,8.0,200.5,2.7,16.5,205.5,205.75,162.84
2016,10,3,10,0,12.0,219.0,2.7,17.0,227.0,227.82,179.82
2016,10,3,10,15,13.5,229.0,2.75,17.0,238.5,239.03,188.4
2016,10,3,10,30,15.0,239.0,2.8,17.0,250.0,250.24,196.99
2016,10,3,10,45,8.0,203.0,2.9,17.5,209.0,206.96,162.11
2016,10,3,11,0,1.0,167.0,3.0,18.0,168.0,164.38,127.73
2016,10,3,11,15,17.0,232.0,3.1,18.0,245.0,243.59,190.95
2016,10,3,11,30,33.0,297.0,3.2,18.0,322.0,331.25,259.17
2016,10,3,11,45,24.5,277.0,3.3,18.0,295.5,294.82,230.51
2016,10,3,12,0,16.0,257.0,3.4,18.0,269.0,266.67,208.48
2016,10,3,12,15,46.5,296.5,3.4,18.0,331.0,337.59,264.54
2016,10,3,12,30,77.0,336.0,3.4,18.0,393.0,401.24,313.87
2016,10,3,12,45,63.5,321.5,3.45,18.0,368.0,372.69,291.63
2016,10,3,13,0,50.0,307.0,3.5,18.0,343.0,344.76,270.11
2016,10,3,13,15,25.0,235.5,3.55,18.0,253.5,251.64,197.49
2016,10,3,13,30,0.0,164.0,3.6,18.0,164.0,159.34,124.04
2016,10,3,13,45,0.0,154.5,3.65,18.0,154.5,149.92,116.82
2016,10,3,14,0,0.0,145.0,3.7,18.0,145.0,140.54,109.49
2016,10,3,14,15,0.0,111.0,3.7,18.0,111.0,107.45,82.87
2016,10,3,14,30,0.0,77.0,3.7,18.0,77.0,74.48,56.09
2016,10,3,14,45,0.0,103.0,3.75,18.0,103.0,99.61,76.92
2016,10,3,15,0,0.0,129.0,3.8,18.0,129.0,124.47,97.5
2016,10,3,15,15,0.0,104.5,3.8,17.5,104.5,100.85,78.49
2016,10,3,15,30,0.0,80.0,3.8,17.0,80.0,77.33,59.33
2016,10,3,15,45,0.0,70.0,3.8,17.0,70.0,67.67,51.42
2016,10,3,16,0,0.0,60.0,3.8,17.0,60.0,57.98,43.38
2016,10,3,16,15,0.0,50.0,3.75,17.0,50.0,48.3,35.24
2016,10,3,16,30,0.0,40.0,3.7,17.0,40.0,38.62,26.98
2016,10,3,16,45,0.0,30.5,3.7,17.0,30.5,29.44,19.04
2016,10,3,17,0,0.0,21.0,3.7,17.0,21.0,20.26,11.85
2016,10,3,17,15,0.0,13.0,3.6,16.5,13.0,12.53,4.38
2016,10,3,17,30,0.0,5.0,3.5,16.0,5.0,4.82,0.0
2016,10,3,17,45,0.0,2.5,3.4,16.0,2.5,2.46,0.0
2016,10,3,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,5.0,3.35,13.0,5.0,4.91,0.0
2016,10,4,6,30,0.0,10.0,3.5,13.0,10.0,9.64,0.0
2016,10,4,6,45,0.0,22.0,3.65,13.5,22.0,21.23,11.48
2016,10,4,7,0,0.0,34.0,3.8,14.0,34.0,32.83,21.89
2016,10,4,7,15,0.0,49.0,3.8,14.0,49.0,47.64,34.81
2016,10,4,7,30,0.0,64.0,3.8,14.0,64.0,62.74,47.88
2016,10,4,7,45,0.0,79.5,3.85,14.5,79.5,78.33,61.07
2016,10,4,8,0,0.0,95.0,3.9,15.0,95.0,93.89,73.99
2016,10,4,8,15,2.0,120.5,3.85,15.5,121.5,121.32,96.62
2016,10,4,8,30,4.0,146.0,3.8,16.0,148.0,148.92,119.0
2016,10,4,8,45,78.5,185.5,3.75,16.5,226.0,248.59,201.53
2016,10,4,9,0,153.0,225.0,3.7,17.0,304.0,355.65,287.42
2016,10,4,9,15,281.5,223.0,3.55,17.0,381.5,460.23,371.25
2016,10,4,9,30,410.0,221.0,3.4,17.0,459.0,571.66,457.86
2016,10,4,9,45,627.5,162.0,3.3,17.5,550.0,691.84,550.54
2016,10,4,10,0,845.0,103.0,3.2,18.0,641.0,811.81,635.37
2016,10,4,10,15,855.0,104.5,3.15,18.0,668.0,834.33,649.17
2016,10,4,10,30,865.0,106.0,3.1,18.0,695.0,853.89,661.63
2016,10,4,10,45,877.0,104.5,3.1,18.5,716.0,863.78,666.4
2016,10,4,11,0,889.0,103.0,3.1,19.0,737.0,875.51,672.64
2016,10,4,11,15,893.0,103.5,3.2,19.0,748.5,879.26,675.33
2016,10,4,11,30,897.0,104.0,3.3,19.0,760.0,879.58,675.82
2016,10,4,11,45,904.5,101.0,3.45,19.5,765.5,875.62,672.48
2016,10,4,12,0,912.0,98.0,3.6,20.0,771.0,868.15,666.81
2016,10,4,12,15,911.0,97.5,3.8,20.0,766.0,852.82,657.23
2016,10,4,12,30,910.0,97.0,4.0,20.0,761.0,834.18,645.33
2016,10,4,12,45,907.5,96.0,4.25,20.5,748.5,810.62,628.86
2016,10,4,13,0,905.0,95.0,4.5,21.0,736.0,784.01,610.41
2016,10,4,13,15,899.0,94.0,4.7,21.0,715.5,751.94,588.97
2016,10,4,13,30,893.0,93.0,4.9,21.0,695.0,717.29,565.35
2016,10,4,13,45,885.0,91.0,5.1,21.0,667.0,677.91,537.02
2016,10,4,14,0,877.0,89.0,5.3,21.0,639.0,636.48,505.46
2016,10,4,14,15,864.5,87.0,5.4,20.5,604.5,590.6,470.26
2016,10,4,14,30,852.0,85.0,5.5,20.0,570.0,543.46,432.98
2016,10,4,14,45,835.5,82.5,5.65,20.0,530.0,492.54,390.9
2016,10,4,15,0,819.0,80.0,5.8,20.0,490.0,441.3,347.35
2016,10,4,15,15,795.0,77.0,5.85,19.5,444.5,386.58,300.41
2016,10,4,15,30,771.0,74.0,5.9,19.0,399.0,332.87,253.05
2016,10,4,15,45,736.0,70.5,6.0,19.0,350.5,276.86,202.84
2016,10,4,16,0,701.0,67.0,6.1,19.0,302.0,223.66,154.98
2016,10,4,16,15,650.5,61.5,6.05,18.5,251.5,167.16,106.5
2016,10,4,16,30,600.0,56.0,6.0,18.0,201.0,117.43,66.77
2016,10,4,16,45,513.5,49.0,6.0,17.5,152.0,69.66,35.81
2016,10,4,17,0,427.0,42.0,6.0,17.0,103.0,31.98,21.83
2016,10,4,17,15,287.0,29.5,5.8,16.5,63.5,23.21,12.41
2016,10,4,17,30,147.0,17.0,5.6,16.0,24.0,16.71,0.0
2016,10,4,17,45,73.5,8.5,5.45,15.5,12.0,8.36,0.0
2016,10,4,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,6,15,106.0,10.5,3.7,11.5,17.0,33.17,0.0
2016,10,5,6,30,212.0,21.0,3.8,12.0,34.0,89.09,11.32
2016,10,5,6,45,348.0,32.0,3.9,12.5,77.0,162.38,116.78
2016,10,5,7,0,484.0,43.0,4.0,13.0,120.0,243.3,189.36
2016,10,5,7,15,559.0,50.0,4.0,13.5,169.5,307.34,247.22
2016,10,5,7,30,634.0,57.0,4.0,14.0,219.0,377.73,308.94
2016,10,5,7,45,687.0,61.0,4.05,15.0,270.5,436.72,359.27
2016,10,5,8,0,740.0,65.0,4.1,16.0,322.0,501.35,412.12
2016,10,5,8,15,772.0,68.5,4.0,16.5,371.0,555.26,455.16
2016,10,5,8,30,804.0,72.0,3.9,17.0,420.0,609.54,497.0
2016,10,5,8,45,830.0,73.5,3.8,17.5,466.0,657.41,532.26
2016,10,5,9,0,856.0,75.0,3.7,18.0,512.0,700.09,561.36
2016,10,5,9,15,872.5,77.0,3.6,18.5,552.0,739.37,587.35
2016,10,5,9,30,889.0,79.0,3.5,19.0,592.0,776.65,611.4
2016,10,5,9,45,902.5,80.0,3.4,19.5,626.0,808.13,630.88
2016,10,5,10,0,916.0,81.0,3.3,20.0,660.0,836.97,648.25
2016,10,5,10,15,924.0,82.0,3.25,20.0,687.0,858.4,661.78
2016,10,5,10,30,932.0,83.0,3.2,20.0,714.0,876.61,673.12
2016,10,5,10,45,939.0,83.0,3.2,20.5,734.0,889.5,679.86
2016,10,5,11,0,946.0,83.0,3.2,21.0,754.0,898.91,684.33
2016,10,5,11,15,948.5,83.5,3.3,21.0,765.5,901.47,686.18
2016,10,5,11,30,951.0,84.0,3.4,21.0,777.0,900.39,685.72
2016,10,5,11,45,952.5,84.0,3.55,21.5,780.0,894.28,680.9
2016,10,5,12,0,954.0,84.0,3.7,22.0,783.0,884.54,673.71
2016,10,5,12,15,952.5,84.0,3.85,22.0,778.0,868.77,663.69
2016,10,5,12,30,951.0,84.0,4.0,22.0,773.0,849.55,651.31
2016,10,5,12,45,939.5,87.0,4.15,22.0,758.0,822.41,633.31
2016,10,5,13,0,928.0,90.0,4.3,22.0,743.0,792.46,613.25
2016,10,5,13,15,921.5,89.0,4.45,22.0,721.5,759.39,590.9
2016,10,5,13,30,915.0,88.0,4.6,22.0,700.0,723.69,566.62
2016,10,5,13,45,904.5,87.0,4.75,22.0,671.5,682.96,537.46
2016,10,5,14,0,894.0,86.0,4.9,22.0,643.0,640.3,505.09
2016,10,5,14,15,880.5,84.5,5.05,21.5,607.5,593.7,469.78
2016,10,5,14,30,867.0,83.0,5.2,21.0,572.0,545.9,432.35
2016,10,5,14,45,847.0,81.5,5.35,21.0,530.5,493.63,389.43
2016,10,5,15,0,827.0,80.0,5.5,21.0,489.0,441.36,345.28
2016,10,5,15,15,801.5,77.0,5.55,20.5,443.0,385.76,297.84
2016,10,5,15,30,776.0,74.0,5.6,20.0,397.0,331.31,250.09
2016,10,5,15,45,737.5,70.5,5.7,20.0,347.5,274.19,199.3
2016,10,5,16,0,699.0,67.0,5.8,20.0,298.0,218.65,149.92
2016,10,5,16,15,646.0,61.5,5.8,19.5,247.0,163.67,103.16
2016,10,5,16,30,593.0,56.0,5.8,19.0,196.0,114.14,64.2
2016,10,5,16,45,507.0,48.0,5.85,18.5,147.5,66.26,33.72
2016,10,5,17,0,421.0,40.0,5.9,18.0,99.0,30.42,20.31
2016,10,5,17,15,276.5,28.0,5.8,17.5,60.0,22.05,10.83
2016,10,5,17,30,132.0,16.0,5.7,17.0,21.0,15.73,0.0
2016,10,5,17,45,66.0,8.0,5.65,16.5,10.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,5.4,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,6,15,105.5,10.0,1.35,12.5,16.0,32.39,0.0
2016,10,6,6,30,211.0,20.0,1.4,13.0,32.0,86.82,0.0
2016,10,6,6,45,345.5,30.5,1.5,13.5,74.0,159.33,112.64
2016,10,6,7,0,480.0,41.0,1.6,14.0,116.0,238.6,183.37
2016,10,6,7,15,554.0,48.0,1.8,14.5,165.0,301.72,239.69
2016,10,6,7,30,628.0,55.0,2.0,15.0,214.0,371.15,299.82
2016,10,6,7,45,678.0,59.0,2.2,15.5,264.0,428.21,348.66
2016,10,6,8,0,728.0,63.0,2.4,16.0,314.0,490.54,400.02
2016,10,6,8,15,759.5,66.5,2.4,16.5,362.0,543.49,441.82
2016,10,6,8,30,791.0,70.0,2.4,17.0,410.0,596.81,482.48
2016,10,6,8,45,815.5,72.5,2.45,17.5,455.0,644.22,517.42
2016,10,6,9,0,840.0,75.0,2.5,18.0,500.0,690.74,549.49
2016,10,6,9,15,856.0,77.0,2.5,18.5,539.0,724.7,571.53
2016,10,6,9,30,872.0,79.0,2.5,19.0,578.0,761.04,595.05
2016,10,6,9,45,889.0,78.0,2.5,20.0,612.5,792.49,613.59
2016,10,6,10,0,906.0,77.0,2.5,21.0,647.0,821.5,630.17
2016,10,6,10,15,914.0,78.0,2.45,21.5,673.5,842.7,642.01
2016,10,6,10,30,922.0,79.0,2.4,22.0,700.0,860.71,651.67
2016,10,6,10,45,927.0,80.0,2.4,22.5,719.0,872.89,657.79
2016,10,6,11,0,932.0,81.0,2.4,23.0,738.0,881.59,661.7
2016,10,6,11,15,935.0,81.5,2.4,23.0,749.5,884.5,663.12
2016,10,6,11,30,938.0,82.0,2.4,23.0,761.0,883.83,662.31
2016,10,6,11,45,939.5,81.5,2.4,23.5,764.0,877.21,656.39
2016,10,6,12,0,941.0,81.0,2.4,24.0,767.0,867.02,648.27
2016,10,6,12,15,940.0,81.0,2.5,24.0,762.0,851.81,638.94
2016,10,6,12,30,939.0,81.0,2.6,24.0,757.0,833.19,627.33
2016,10,6,12,45,934.5,81.0,2.75,24.0,744.0,808.54,611.89
2016,10,6,13,0,930.0,81.0,2.9,24.0,731.0,780.84,594.2
2016,10,6,13,15,924.5,80.0,3.0,24.0,710.5,748.47,572.8
2016,10,6,13,30,919.0,79.0,3.1,24.0,690.0,713.42,549.31
2016,10,6,13,45,909.5,78.5,3.25,24.0,661.5,673.79,521.72
2016,10,6,14,0,900.0,78.0,3.4,24.0,633.0,632.13,490.77
2016,10,6,14,15,887.5,76.0,3.5,24.0,598.5,585.45,455.1
2016,10,6,14,30,875.0,74.0,3.6,24.0,564.0,537.48,417.45
2016,10,6,14,45,857.0,72.5,3.7,24.0,523.0,486.32,376.24
2016,10,6,15,0,839.0,71.0,3.8,24.0,482.0,434.9,333.59
2016,10,6,15,15,815.5,68.5,3.9,23.5,437.0,379.38,287.18
2016,10,6,15,30,792.0,66.0,4.0,23.0,392.0,325.52,240.72
2016,10,6,15,45,757.5,62.5,4.1,23.0,343.0,268.86,191.0
2016,10,6,16,0,723.0,59.0,4.2,23.0,294.0,214.93,143.51
2016,10,6,16,15,672.5,54.0,4.25,22.0,244.0,159.97,97.63
2016,10,6,16,30,622.0,49.0,4.3,21.0,194.0,110.18,59.32
2016,10,6,16,45,538.0,42.5,4.35,20.5,145.0,60.65,28.64
2016,10,6,17,0,454.0,36.0,4.4,20.0,96.0,26.97,17.12
2016,10,6,17,15,227.0,27.5,4.4,19.0,57.5,21.89,9.77
2016,10,6,17,30,0.0,19.0,4.4,18.0,19.0,18.68,0.0
2016,10,6,17,45,0.0,9.5,4.4,17.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,15.0,1.6,14.0,15.0,14.74,0.0
2016,10,7,6,30,0.0,30.0,1.7,14.0,30.0,34.69,0.0
2016,10,7,6,45,236.5,34.5,1.85,14.5,71.0,128.16,89.53
2016,10,7,7,0,473.0,39.0,2.0,15.0,112.0,232.77,178.08
2016,10,7,7,15,546.5,46.0,1.95,15.5,160.0,295.05,233.41
2016,10,7,7,30,620.0,53.0,1.9,16.0,208.0,363.63,292.38
2016,10,7,7,45,486.5,85.0,1.9,16.5,222.5,360.0,291.96
2016,10,7,8,0,353.0,117.0,1.9,17.0,237.0,340.91,277.1
2016,10,7,8,15,566.5,93.0,1.9,17.5,319.5,458.82,372.37
2016,10,7,8,30,780.0,69.0,1.9,18.0,402.0,586.55,471.3
2016,10,7,8,45,804.0,71.5,1.95,19.0,446.0,633.09,503.88
2016,10,7,9,0,828.0,74.0,2.0,20.0,490.0,678.74,533.98
2016,10,7,9,15,844.0,76.0,2.1,20.5,529.0,712.25,556.05
2016,10,7,9,30,860.0,78.0,2.2,21.0,568.0,748.16,579.7
2016,10,7,9,45,856.0,86.0,2.35,22.0,597.5,773.02,594.5
2016,10,7,10,0,852.0,94.0,2.5,23.0,627.0,799.37,610.3
2016,10,7,10,15,861.0,95.5,2.5,23.5,653.0,816.06,619.47
2016,10,7,10,30,870.0,97.0,2.5,24.0,679.0,834.62,630.02
2016,10,7,10,45,753.0,148.5,2.5,25.0,662.0,807.13,607.87
2016,10,7,11,0,636.0,200.0,2.5,26.0,645.0,765.79,575.86
2016,10,7,11,15,633.5,205.0,2.4,26.0,654.5,767.72,576.33
2016,10,7,11,30,631.0,210.0,2.3,26.0,664.0,767.04,574.69
2016,10,7,11,45,598.0,223.5,2.25,26.5,655.0,747.09,558.46
2016,10,7,12,0,565.0,237.0,2.2,27.0,646.0,723.38,539.92
2016,10,7,12,15,564.0,235.0,2.15,27.0,641.0,710.14,530.57
2016,10,7,12,30,563.0,233.0,2.1,27.0,636.0,694.82,519.67
2016,10,7,12,45,698.0,176.5,2.05,27.5,667.5,728.06,544.35
2016,10,7,13,0,833.0,120.0,2.0,28.0,699.0,748.59,558.05
2016,10,7,13,15,697.5,163.5,2.0,28.0,638.5,672.53,504.0
2016,10,7,13,30,562.0,207.0,2.0,28.0,578.0,597.9,449.5
2016,10,7,13,45,579.0,191.0,2.05,28.0,559.0,570.84,431.07
2016,10,7,14,0,596.0,175.0,2.1,28.0,540.0,542.73,410.97
2016,10,7,14,15,598.5,162.5,2.2,28.0,511.5,505.25,383.53
2016,10,7,14,30,601.0,150.0,2.3,28.0,483.0,466.1,354.08
2016,10,7,14,45,568.0,150.5,2.4,28.0,447.0,419.84,318.26
2016,10,7,15,0,535.0,151.0,2.5,28.0,411.0,376.8,284.12
2016,10,7,15,15,461.0,146.0,2.65,27.5,354.5,315.11,236.26
2016,10,7,15,30,387.0,141.0,2.8,27.0,298.0,260.13,193.11
2016,10,7,15,45,354.0,129.5,2.95,26.5,259.5,217.42,158.44
2016,10,7,16,0,321.0,118.0,3.1,26.0,221.0,178.58,126.76
2016,10,7,16,15,289.0,100.5,3.2,25.0,181.5,137.49,94.01
2016,10,7,16,30,257.0,83.0,3.3,24.0,142.0,99.91,65.29
2016,10,7,16,45,207.5,65.0,3.4,23.0,104.5,64.76,41.34
2016,10,7,17,0,158.0,47.0,3.5,22.0,67.0,38.24,26.22
2016,10,7,17,15,79.0,28.5,3.45,21.5,38.5,23.69,9.61
2016,10,7,17,30,0.0,10.0,3.4,21.0,10.0,9.83,0.0
2016,10,7,17,45,0.0,5.0,3.4,20.5,5.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.15,16.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,8,6,15,59.0,9.5,1.3,15.5,12.0,21.76,0.0
2016,10,8,6,30,118.0,19.0,1.3,16.0,24.0,59.24,0.0
2016,10,8,6,45,245.5,32.5,1.3,16.5,63.0,128.15,87.46
2016,10,8,7,0,373.0,46.0,1.3,17.0,102.0,202.74,153.45
2016,10,8,7,15,454.5,55.5,1.35,17.5,149.5,266.36,208.59
2016,10,8,7,30,536.0,65.0,1.4,18.0,197.0,337.05,268.25
2016,10,8,7,45,588.5,71.5,1.45,18.5,245.5,396.08,317.27
2016,10,8,8,0,641.0,78.0,1.5,19.0,294.0,458.34,367.12
2016,10,8,8,15,677.5,82.5,1.45,20.0,341.5,511.51,407.17
2016,10,8,8,30,714.0,87.0,1.4,21.0,389.0,565.65,446.27
2016,10,8,8,45,740.0,91.0,1.4,22.0,433.0,612.73,478.97
2016,10,8,9,0,766.0,95.0,1.4,23.0,477.0,656.78,508.3
2016,10,8,9,15,785.0,98.0,1.4,23.5,516.0,696.2,533.47
2016,10,8,9,30,804.0,101.0,1.4,24.0,555.0,733.94,557.06
2016,10,8,9,45,854.0,89.0,1.45,25.0,596.5,776.96,583.24
2016,10,8,10,0,904.0,77.0,1.5,26.0,638.0,814.16,604.98
2016,10,8,10,15,912.0,78.0,1.35,26.5,664.5,835.13,614.62
2016,10,8,10,30,920.0,79.0,1.2,27.0,691.0,852.92,622.05
2016,10,8,10,45,924.5,80.5,1.1,28.0,710.0,865.05,625.11
2016,10,8,11,0,929.0,82.0,1.0,29.0,729.0,873.7,625.94
2016,10,8,11,15,932.0,82.5,0.8,29.0,740.0,876.45,623.88
2016,10,8,11,30,935.0,83.0,0.6,29.0,751.0,875.63,619.46
2016,10,8,11,45,935.5,83.5,0.45,29.5,754.0,869.15,611.23
2016,10,8,12,0,936.0,84.0,0.3,30.0,757.0,859.13,601.07
2016,10,8,12,15,934.5,84.0,0.5,30.0,752.0,843.47,595.27
2016,10,8,12,30,933.0,84.0,0.7,30.0,747.0,824.44,587.18
2016,10,8,12,45,929.0,83.5,0.95,30.0,734.0,799.7,575.7
2016,10,8,13,0,925.0,83.0,1.2,30.0,721.0,771.91,561.47
2016,10,8,13,15,919.0,82.0,1.4,30.0,700.0,739.28,542.78
2016,10,8,13,30,913.0,81.0,1.6,30.0,679.0,704.03,521.74
2016,10,8,13,45,903.5,80.0,1.8,30.0,651.0,664.09,495.63
2016,10,8,14,0,894.0,79.0,2.0,30.0,623.0,622.17,466.51
2016,10,8,14,15,881.5,77.5,2.1,30.0,588.0,576.29,433.01
2016,10,8,14,30,869.0,76.0,2.2,30.0,553.0,529.14,397.5
2016,10,8,14,45,851.0,74.0,2.3,30.0,512.0,477.87,357.8
2016,10,8,15,0,833.0,72.0,2.4,30.0,471.0,425.64,316.09
2016,10,8,15,15,808.5,69.0,2.45,29.5,426.0,370.49,271.43
2016,10,8,15,30,784.0,66.0,2.5,29.0,381.0,316.38,226.23
2016,10,8,15,45,748.5,62.5,2.65,28.5,332.0,260.19,178.85
2016,10,8,16,0,713.0,59.0,2.8,28.0,283.0,206.85,133.58
2016,10,8,16,15,661.0,53.5,2.85,27.0,233.0,152.18,89.45
2016,10,8,16,30,609.0,48.0,2.9,26.0,183.0,102.88,53.12
2016,10,8,16,45,523.5,41.0,2.95,25.0,135.5,54.28,24.93
2016,10,8,17,0,438.0,34.0,3.0,24.0,88.0,25.7,15.52
2016,10,8,17,15,286.0,22.5,2.95,23.0,51.0,17.56,4.29
2016,10,8,17,30,134.0,11.0,2.9,22.0,14.0,10.81,0.0
2016,10,8,17,45,67.0,5.5,2.9,21.0,7.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
