Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,18,20,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,19,6,45,215.5,15.0,2.8,12.5,39.0,89.31,24.94
2016,10,19,7,0,431.0,30.0,2.8,13.0,78.0,195.79,142.93
2016,10,19,7,15,517.0,37.0,2.9,13.5,124.0,254.95,198.89
2016,10,19,7,30,603.0,44.0,3.0,14.0,170.0,324.9,261.04
2016,10,19,7,45,656.0,49.0,3.1,14.5,217.5,383.38,312.72
2016,10,19,8,0,709.0,54.0,3.2,15.0,265.0,444.9,365.15
2016,10,19,8,15,743.5,57.0,3.2,15.5,311.0,496.2,407.61
2016,10,19,8,30,778.0,60.0,3.2,16.0,357.0,548.09,449.05
2016,10,19,8,45,802.5,62.5,3.2,16.5,399.5,593.22,483.9
2016,10,19,9,0,827.0,65.0,3.2,17.0,442.0,633.3,513.67
2016,10,19,9,15,844.0,67.0,3.15,17.5,479.5,670.45,539.1
2016,10,19,9,30,861.0,69.0,3.1,18.0,517.0,705.72,562.67
2016,10,19,9,45,873.0,70.5,3.05,18.5,549.0,734.52,581.14
2016,10,19,10,0,885.0,72.0,3.0,19.0,581.0,760.72,597.54
2016,10,19,10,15,893.5,73.0,2.95,19.5,606.0,780.82,609.42
2016,10,19,10,30,902.0,74.0,2.9,20.0,631.0,797.85,619.11
2016,10,19,10,45,905.5,75.5,2.9,20.5,648.0,808.27,624.45
2016,10,19,11,0,909.0,77.0,2.9,21.0,665.0,815.3,627.56
2016,10,19,11,15,911.5,77.5,2.85,21.0,675.0,816.99,627.94
2016,10,19,11,30,914.0,78.0,2.8,21.0,685.0,815.24,626.09
2016,10,19,11,45,912.0,79.5,2.75,21.5,687.0,807.57,619.07
2016,10,19,12,0,910.0,81.0,2.7,22.0,689.0,796.54,609.9
2016,10,19,12,15,908.0,80.5,2.75,22.0,683.0,780.03,598.82
2016,10,19,12,30,906.0,80.0,2.8,22.0,677.0,760.31,585.57
2016,10,19,12,45,900.0,80.5,2.9,22.0,663.0,735.69,569.11
2016,10,19,13,0,894.0,81.0,3.0,22.0,649.0,708.26,550.57
2016,10,19,13,15,887.0,80.0,3.05,22.0,628.5,675.92,528.04
2016,10,19,13,30,880.0,79.0,3.1,22.0,608.0,641.18,501.97
2016,10,19,13,45,872.0,77.0,3.2,22.5,580.5,602.59,471.73
2016,10,19,14,0,864.0,75.0,3.3,23.0,553.0,562.05,439.38
2016,10,19,14,15,849.5,73.0,3.4,22.5,518.5,516.42,403.97
2016,10,19,14,30,835.0,71.0,3.5,22.0,484.0,469.82,366.64
2016,10,19,14,45,815.0,69.0,3.6,22.0,444.5,419.81,324.81
2016,10,19,15,0,795.0,67.0,3.7,22.0,405.0,369.94,281.91
2016,10,19,15,15,766.5,64.0,3.7,21.5,360.5,316.66,235.82
2016,10,19,15,30,738.0,61.0,3.7,21.0,316.0,264.93,190.14
2016,10,19,15,45,696.0,56.5,3.7,21.0,269.5,210.57,142.34
2016,10,19,16,0,654.0,52.0,3.7,21.0,223.0,159.87,98.78
2016,10,19,16,15,589.0,46.0,3.55,20.0,175.5,109.07,59.53
2016,10,19,16,30,524.0,40.0,3.4,19.0,128.0,63.34,29.81
2016,10,19,16,45,414.0,31.0,3.3,18.0,86.0,23.39,13.96
2016,10,19,17,0,304.0,22.0,3.2,17.0,44.0,17.2,3.55
2016,10,19,17,15,152.0,11.0,3.2,16.5,22.0,10.81,0.0
2016,10,19,17,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,20,6,45,209.5,15.5,2.4,13.5,38.0,87.27,14.42
2016,10,20,7,0,419.0,31.0,2.5,14.0,76.0,191.87,138.3
2016,10,20,7,15,509.5,38.5,2.6,14.5,122.0,255.37,197.84
2016,10,20,7,30,600.0,46.0,2.7,15.0,168.0,324.09,258.68
2016,10,20,7,45,656.5,51.0,2.85,15.5,216.5,384.02,311.36
2016,10,20,8,0,713.0,56.0,3.0,16.0,265.0,447.23,364.97
2016,10,20,8,15,749.0,59.5,2.85,16.5,312.0,500.0,408.01
2016,10,20,8,30,785.0,63.0,2.7,17.0,359.0,553.45,449.85
2016,10,20,8,45,811.0,65.5,2.55,17.5,402.5,599.66,484.57
2016,10,20,9,0,837.0,68.0,2.4,18.0,446.0,645.06,517.4
2016,10,20,9,15,854.5,70.0,2.4,18.5,484.0,678.52,539.72
2016,10,20,9,30,872.0,72.0,2.4,19.0,522.0,714.26,563.39
2016,10,20,9,45,887.5,72.5,2.4,20.0,555.0,744.61,581.69
2016,10,20,10,0,903.0,73.0,2.4,21.0,588.0,772.46,597.96
2016,10,20,10,15,911.5,74.0,2.4,21.5,613.0,792.74,609.89
2016,10,20,10,30,920.0,75.0,2.4,22.0,638.0,809.88,619.66
2016,10,20,10,45,925.0,76.0,2.4,22.5,656.0,820.98,625.3
2016,10,20,11,0,930.0,77.0,2.4,23.0,674.0,828.66,628.72
2016,10,20,11,15,932.5,77.0,2.45,23.0,684.0,829.73,629.33
2016,10,20,11,30,935.0,77.0,2.5,23.0,694.0,827.29,627.71
2016,10,20,11,45,935.0,77.5,2.6,23.5,696.0,819.92,621.98
2016,10,20,12,0,935.0,78.0,2.7,24.0,698.0,809.07,613.99
2016,10,20,12,15,933.5,77.5,2.75,24.0,692.5,792.56,603.05
2016,10,20,12,30,932.0,77.0,2.8,24.0,687.0,772.75,589.89
2016,10,20,12,45,925.0,78.0,2.85,24.5,672.5,747.41,571.75
2016,10,20,13,0,918.0,79.0,2.9,25.0,658.0,719.21,551.63
2016,10,20,13,15,911.0,78.0,2.95,25.0,636.5,686.22,528.97
2016,10,20,13,30,904.0,77.0,3.0,25.0,615.0,650.75,502.74
2016,10,20,13,45,894.5,75.5,3.05,25.0,587.0,610.99,472.77
2016,10,20,14,0,885.0,74.0,3.1,25.0,559.0,569.34,440.65
2016,10,20,14,15,870.5,72.0,3.1,25.0,524.0,522.92,404.0
2016,10,20,14,30,856.0,70.0,3.1,25.0,489.0,475.49,365.58
2016,10,20,14,45,835.5,67.5,3.15,25.0,448.5,423.92,323.05
2016,10,20,15,0,815.0,65.0,3.2,25.0,408.0,372.48,279.45
2016,10,20,15,15,786.5,62.0,3.2,24.5,363.0,318.35,233.24
2016,10,20,15,30,758.0,59.0,3.2,24.0,318.0,265.74,187.37
2016,10,20,15,45,715.5,55.0,3.2,23.5,270.5,210.9,140.03
2016,10,20,16,0,673.0,51.0,3.2,23.0,223.0,159.73,96.84
2016,10,20,16,15,606.5,45.0,3.1,22.0,175.0,107.98,57.51
2016,10,20,16,30,540.0,39.0,3.0,21.0,127.0,63.3,29.57
2016,10,20,16,45,423.5,30.0,2.9,20.5,84.5,22.41,12.85
2016,10,20,17,0,307.0,21.0,2.8,20.0,42.0,16.46,1.25
2016,10,20,17,15,153.5,10.5,2.8,19.5,21.0,10.32,0.0
2016,10,20,17,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,45,197.0,15.0,2.7,14.5,35.5,82.09,1.4
2016,10,21,7,0,394.0,30.0,2.7,15.0,71.0,181.44,128.94
2016,10,21,7,15,484.5,37.5,2.65,15.5,115.5,243.35,187.35
2016,10,21,7,30,575.0,45.0,2.6,16.0,160.0,313.35,248.81
2016,10,21,7,45,631.0,50.0,2.6,16.5,207.5,368.92,297.64
2016,10,21,8,0,687.0,55.0,2.6,17.0,255.0,430.54,349.56
2016,10,21,8,15,723.0,59.0,2.5,17.5,300.5,482.68,392.0
2016,10,21,8,30,759.0,63.0,2.4,18.0,346.0,535.56,433.38
2016,10,21,8,45,784.5,65.5,2.35,18.5,388.0,580.41,467.34
2016,10,21,9,0,810.0,68.0,2.3,19.0,430.0,624.51,499.64
2016,10,21,9,15,828.0,70.0,2.3,19.5,467.5,661.73,525.11
2016,10,21,9,30,846.0,72.0,2.3,20.0,505.0,692.75,545.35
2016,10,21,9,45,856.5,74.5,2.3,21.0,536.5,721.06,562.33
2016,10,21,10,0,867.0,77.0,2.3,22.0,568.0,746.76,577.2
2016,10,21,10,15,876.0,78.5,2.35,22.0,593.0,767.35,590.93
2016,10,21,10,30,885.0,80.0,2.4,22.0,618.0,784.96,602.65
2016,10,21,10,45,889.5,81.0,2.45,22.5,635.5,795.31,608.22
2016,10,21,11,0,894.0,82.0,2.5,23.0,653.0,802.38,611.65
2016,10,21,11,15,897.5,82.5,2.55,23.0,663.0,804.74,613.15
2016,10,21,11,30,901.0,83.0,2.6,23.0,673.0,803.7,612.46
2016,10,21,11,45,900.5,83.5,2.7,23.5,675.0,796.14,606.51
2016,10,21,12,0,900.0,84.0,2.8,24.0,677.0,785.23,598.39
2016,10,21,12,15,898.0,84.0,2.9,24.0,671.0,769.37,588.05
2016,10,21,12,30,896.0,84.0,3.0,24.0,665.0,750.35,575.53
2016,10,21,12,45,645.5,168.5,3.2,24.0,582.5,644.58,498.17
2016,10,21,13,0,395.0,253.0,3.4,24.0,500.0,533.9,412.98
2016,10,21,13,15,630.5,168.0,3.55,24.0,547.5,594.89,463.03
2016,10,21,13,30,866.0,83.0,3.7,24.0,595.0,629.88,491.9
2016,10,21,13,45,802.0,95.0,3.85,24.0,551.5,574.5,449.06
2016,10,21,14,0,738.0,107.0,4.0,24.0,508.0,519.73,406.41
2016,10,21,14,15,607.5,134.0,4.1,23.5,450.0,448.69,350.92
2016,10,21,14,30,477.0,161.0,4.2,23.0,392.0,384.68,300.37
2016,10,21,14,45,621.5,116.5,4.35,23.0,391.0,379.3,293.71
2016,10,21,15,0,766.0,72.0,4.5,23.0,390.0,358.29,272.24
2016,10,21,15,15,735.5,68.5,4.55,22.5,346.5,305.54,226.58
2016,10,21,15,30,705.0,65.0,4.6,22.0,303.0,254.62,181.74
2016,10,21,15,45,659.5,60.5,4.65,21.5,256.5,200.33,134.7
2016,10,21,16,0,614.0,56.0,4.7,21.0,210.0,151.2,93.15
2016,10,21,16,15,544.0,49.0,4.7,20.0,163.5,101.44,55.41
2016,10,21,16,30,474.0,42.0,4.7,19.0,117.0,59.12,28.94
2016,10,21,16,45,354.5,32.0,4.7,18.5,76.5,24.53,14.56
2016,10,21,17,0,235.0,22.0,4.7,18.0,36.0,17.71,0.0
2016,10,21,17,15,117.5,11.0,4.7,17.5,18.0,10.81,0.0
2016,10,21,17,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,45,178.0,16.0,3.0,12.5,34.0,77.0,0.0
2016,10,22,7,0,356.0,32.0,3.0,13.0,68.0,169.99,120.38
2016,10,22,7,15,453.5,41.0,3.05,13.5,113.0,234.36,181.54
2016,10,22,7,30,551.0,50.0,3.1,14.0,158.0,307.44,246.0
2016,10,22,7,45,613.5,55.0,3.15,14.5,206.0,367.25,298.78
2016,10,22,8,0,676.0,60.0,3.2,15.0,254.0,428.46,351.17
2016,10,22,8,15,515.5,95.5,3.15,15.0,258.0,409.14,336.78
2016,10,22,8,30,355.0,131.0,3.1,15.0,262.0,371.04,305.59
2016,10,22,8,45,547.0,104.5,3.05,15.5,334.0,476.26,391.82
2016,10,22,9,0,739.0,78.0,3.0,16.0,406.0,586.77,479.16
2016,10,22,9,15,744.5,85.5,2.95,16.5,440.0,619.59,502.4
2016,10,22,9,30,750.0,93.0,2.9,17.0,474.0,650.11,523.2
2016,10,22,9,45,799.5,92.0,2.9,17.5,521.5,700.93,558.79
2016,10,22,10,0,849.0,91.0,2.9,18.0,569.0,750.79,592.87
2016,10,22,10,15,859.5,92.5,2.9,18.0,594.5,772.12,606.98
2016,10,22,10,30,870.0,94.0,2.9,18.0,620.0,790.5,619.21
2016,10,22,10,45,876.5,95.0,2.95,18.5,638.0,802.1,625.76
2016,10,22,11,0,883.0,96.0,3.0,19.0,656.0,806.03,627.01
2016,10,22,11,15,887.0,96.5,3.0,19.0,666.5,808.65,628.4
2016,10,22,11,30,891.0,97.0,3.0,19.0,677.0,807.91,627.56
2016,10,22,11,45,892.0,97.0,3.05,19.0,679.5,800.91,622.73
2016,10,22,12,0,893.0,97.0,3.1,19.0,682.0,790.6,615.69
2016,10,22,12,15,772.0,135.0,3.15,19.0,637.5,731.49,573.54
2016,10,22,12,30,651.0,173.0,3.2,19.0,593.0,667.1,524.85
2016,10,22,12,45,642.5,171.0,3.3,19.0,578.5,642.58,507.13
2016,10,22,13,0,634.0,169.0,3.4,19.0,564.0,616.24,487.54
2016,10,22,13,15,748.5,131.5,3.45,19.0,581.5,631.97,500.92
2016,10,22,13,30,863.0,94.0,3.5,19.0,599.0,637.71,505.98
2016,10,22,13,45,852.0,92.0,3.6,19.0,571.0,597.6,474.65
2016,10,22,14,0,841.0,90.0,3.7,19.0,543.0,555.84,441.53
2016,10,22,14,15,681.5,119.0,3.7,18.5,471.0,468.83,372.72
2016,10,22,14,30,522.0,148.0,3.7,18.0,399.0,390.95,310.44
2016,10,22,14,45,621.0,111.0,3.75,18.0,384.5,371.41,292.41
2016,10,22,15,0,720.0,74.0,3.8,18.0,370.0,340.59,263.16
2016,10,22,15,15,665.5,78.0,3.8,17.5,328.0,289.04,218.36
2016,10,22,15,30,611.0,82.0,3.8,17.0,286.0,242.5,177.45
2016,10,22,15,45,572.0,74.0,3.85,17.0,241.5,192.37,133.28
2016,10,22,16,0,533.0,66.0,3.9,17.0,197.0,145.8,93.35
2016,10,22,16,15,465.0,57.0,3.8,16.5,153.0,99.09,57.62
2016,10,22,16,30,397.0,48.0,3.7,16.0,109.0,59.75,32.53
2016,10,22,16,45,288.5,35.0,3.65,15.5,70.5,27.79,17.26
2016,10,22,17,0,180.0,22.0,3.6,15.0,32.0,17.35,0.0
2016,10,22,17,15,90.0,11.0,3.55,14.5,16.0,10.81,0.0
2016,10,22,17,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,6,45,180.0,15.0,1.75,12.5,33.0,75.41,0.0
2016,10,23,7,0,360.0,30.0,1.8,13.0,66.0,168.35,117.16
2016,10,23,7,15,457.0,38.5,1.85,13.5,110.5,231.68,178.22
2016,10,23,7,30,554.0,47.0,1.9,14.0,155.0,303.74,241.48
2016,10,23,7,45,612.5,53.0,1.95,14.5,202.0,362.68,293.13
2016,10,23,8,0,671.0,59.0,2.0,15.0,249.0,422.77,344.11
2016,10,23,8,15,709.5,63.0,2.05,15.0,295.0,475.42,388.23
2016,10,23,8,30,748.0,67.0,2.1,15.0,341.0,528.99,431.73
2016,10,23,8,45,773.0,70.5,2.2,15.5,383.0,574.08,466.82
2016,10,23,9,0,798.0,74.0,2.3,16.0,425.0,618.4,500.36
2016,10,23,9,15,817.0,76.5,2.3,16.5,462.5,656.33,527.41
2016,10,23,9,30,836.0,79.0,2.3,17.0,500.0,692.52,551.77
2016,10,23,9,45,855.0,79.0,2.35,17.5,533.0,723.77,572.48
2016,10,23,10,0,874.0,79.0,2.4,18.0,566.0,748.25,588.13
2016,10,23,10,15,883.5,80.0,2.45,18.0,591.5,768.59,601.92
2016,10,23,10,30,893.0,81.0,2.5,18.0,617.0,785.93,613.65
2016,10,23,10,45,899.5,81.5,2.6,18.5,635.0,797.22,620.34
2016,10,23,11,0,906.0,82.0,2.7,19.0,653.0,805.22,624.82
2016,10,23,11,15,909.0,82.5,2.8,19.0,663.0,807.1,626.29
2016,10,23,11,30,912.0,83.0,2.9,19.0,673.0,805.55,625.5
2016,10,23,11,45,912.5,83.5,3.0,19.5,675.0,798.63,619.85
2016,10,23,12,0,913.0,84.0,3.1,20.0,677.0,788.32,611.94
2016,10,23,12,15,911.0,83.5,3.2,20.0,671.0,771.71,600.79
2016,10,23,12,30,909.0,83.0,3.3,20.0,665.0,751.91,587.41
2016,10,23,12,45,898.0,85.0,3.4,20.5,649.5,725.36,568.03
2016,10,23,13,0,887.0,87.0,3.5,21.0,634.0,696.23,546.79
2016,10,23,13,15,878.5,85.5,3.55,21.0,612.5,662.67,521.9
2016,10,23,13,30,870.0,84.0,3.6,21.0,591.0,626.86,494.54
2016,10,23,13,45,860.0,82.0,3.7,21.0,562.5,587.58,464.11
2016,10,23,14,0,850.0,80.0,3.8,21.0,534.0,547.27,432.1
2016,10,23,14,15,833.0,78.0,3.9,20.5,499.0,500.87,395.33
2016,10,23,14,30,816.0,76.0,4.0,20.0,464.0,453.78,356.86
2016,10,23,14,45,735.5,81.5,4.1,20.0,408.5,387.64,302.13
2016,10,23,15,0,655.0,87.0,4.2,20.0,353.0,326.45,250.75
2016,10,23,15,15,615.5,85.0,4.2,19.5,312.5,277.84,208.7
2016,10,23,15,30,576.0,83.0,4.2,19.0,272.0,232.16,168.63
2016,10,23,15,45,529.0,75.5,4.25,18.5,228.5,182.86,126.19
2016,10,23,16,0,482.0,68.0,4.3,18.0,185.0,138.03,88.68
2016,10,23,16,15,424.5,57.0,4.2,17.5,143.0,93.53,54.59
2016,10,23,16,30,367.0,46.0,4.1,17.0,101.0,55.23,29.93
2016,10,23,16,45,257.5,33.0,4.1,16.5,64.5,26.08,15.5
2016,10,23,17,0,148.0,20.0,4.1,16.0,28.0,15.75,0.0
2016,10,23,17,15,74.0,10.0,4.0,15.5,14.0,9.83,0.0
2016,10,23,17,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,12.5,6.35,13.5,12.5,12.06,0.0
2016,10,24,7,0,0.0,25.0,6.6,14.0,25.0,24.41,12.95
2016,10,24,7,15,0.0,43.0,6.75,14.5,43.0,43.58,30.41
2016,10,24,7,30,0.0,61.0,6.9,15.0,61.0,62.24,46.66
2016,10,24,7,45,1.5,79.0,7.1,15.5,80.0,81.36,63.12
2016,10,24,8,0,3.0,97.0,7.3,16.0,99.0,100.49,79.34
2016,10,24,8,15,8.5,114.0,7.4,16.0,117.5,120.73,96.47
2016,10,24,8,30,14.0,131.0,7.5,16.0,136.0,141.37,113.76
2016,10,24,8,45,8.0,138.5,7.65,16.0,141.5,144.72,116.24
2016,10,24,9,0,2.0,146.0,7.8,16.0,147.0,147.89,118.47
2016,10,24,9,15,23.5,174.5,7.75,16.0,186.5,192.26,155.49
2016,10,24,9,30,45.0,203.0,7.7,16.0,226.0,245.81,199.61
2016,10,24,9,45,63.5,223.0,7.7,16.5,257.5,281.2,228.09
2016,10,24,10,0,82.0,243.0,7.7,17.0,289.0,317.05,256.64
2016,10,24,10,15,62.5,244.5,7.75,17.0,280.5,303.39,244.66
2016,10,24,10,30,43.0,246.0,7.8,17.0,272.0,289.25,232.35
2016,10,24,10,45,82.5,268.0,7.85,17.5,319.0,343.25,276.09
2016,10,24,11,0,122.0,290.0,7.9,18.0,366.0,405.22,325.38
2016,10,24,11,15,161.5,294.5,7.85,18.0,397.5,439.19,352.94
2016,10,24,11,30,201.0,299.0,7.8,18.0,429.0,472.37,379.74
2016,10,24,11,45,190.5,301.0,7.8,18.5,424.0,463.22,371.3
2016,10,24,12,0,180.0,303.0,7.8,19.0,419.0,453.56,362.62
2016,10,24,12,15,153.0,299.5,7.8,19.0,397.5,425.42,339.83
2016,10,24,12,30,126.0,296.0,7.8,19.0,376.0,397.7,317.39
2016,10,24,12,45,70.5,257.5,7.85,19.0,302.5,308.84,246.09
2016,10,24,13,0,15.0,219.0,7.9,19.0,229.0,225.05,178.0
2016,10,24,13,15,7.5,184.0,7.9,19.0,189.0,184.55,145.49
2016,10,24,13,30,0.0,149.0,7.9,19.0,149.0,144.93,113.42
2016,10,24,13,45,0.0,113.0,7.95,19.0,113.0,109.53,84.74
2016,10,24,14,0,0.0,77.0,8.0,19.0,77.0,74.47,56.09
2016,10,24,14,15,0.0,101.0,7.95,18.5,101.0,97.76,75.59
2016,10,24,14,30,0.0,125.0,7.9,18.0,125.0,121.0,95.11
2016,10,24,14,45,0.0,92.0,7.9,18.0,92.0,88.95,68.76
2016,10,24,15,0,0.0,59.0,7.9,18.0,59.0,57.01,42.26
2016,10,24,15,15,0.0,52.0,7.7,17.5,52.0,50.23,36.74
2016,10,24,15,30,0.0,45.0,7.5,17.0,45.0,43.46,31.14
2016,10,24,15,45,0.0,37.5,7.3,17.0,37.5,36.2,25.0
2016,10,24,16,0,0.0,30.0,7.1,17.0,30.0,28.95,18.78
2016,10,24,16,15,0.0,22.5,6.9,16.5,22.5,21.7,12.55
2016,10,24,16,30,0.0,15.0,6.7,16.0,15.0,14.46,6.28
2016,10,24,16,45,0.0,9.5,6.55,16.0,9.5,9.16,1.66
2016,10,24,17,0,0.0,4.0,6.4,16.0,4.0,3.85,0.0
2016,10,24,17,15,0.0,2.0,6.4,15.5,2.0,1.97,0.0
2016,10,24,17,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,8.5,6.5,15.0,8.5,8.2,0.0
2016,10,25,7,0,0.0,17.0,6.6,15.0,17.0,16.4,6.57
2016,10,25,7,15,0.0,29.5,6.6,15.0,29.5,28.48,17.84
2016,10,25,7,30,0.0,42.0,6.6,15.0,42.0,40.64,28.53
2016,10,25,7,45,0.0,56.0,6.65,15.5,56.0,54.82,40.75
2016,10,25,8,0,0.0,70.0,6.7,16.0,70.0,68.93,52.76
2016,10,25,8,15,0.0,83.5,6.7,16.5,83.5,82.48,64.1
2016,10,25,8,30,0.0,97.0,6.7,17.0,97.0,96.02,75.25
2016,10,25,8,45,30.0,137.0,6.7,17.5,150.0,162.55,130.84
2016,10,25,9,0,60.0,177.0,6.7,18.0,203.0,227.47,184.16
2016,10,25,9,15,30.0,139.5,6.75,18.0,152.5,164.33,131.56
2016,10,25,9,30,0.0,102.0,6.8,18.0,102.0,99.38,77.05
2016,10,25,9,45,0.0,130.5,6.85,18.5,130.5,128.28,100.48
2016,10,25,10,0,0.0,159.0,6.9,19.0,159.0,157.38,123.75
2016,10,25,10,15,0.0,161.0,6.9,19.0,161.0,159.02,124.85
2016,10,25,10,30,0.0,163.0,6.9,19.0,163.0,160.73,126.04
2016,10,25,10,45,5.5,188.0,6.95,19.0,191.5,190.39,150.01
2016,10,25,11,0,11.0,213.0,7.0,19.0,220.0,220.14,173.9
2016,10,25,11,15,5.5,186.5,6.9,19.0,190.0,188.18,147.93
2016,10,25,11,30,0.0,160.0,6.8,19.0,160.0,156.79,122.41
2016,10,25,11,45,0.0,140.0,6.75,19.5,140.0,136.59,105.89
2016,10,25,12,0,0.0,120.0,6.7,20.0,120.0,116.64,89.58
2016,10,25,12,15,0.0,106.5,6.6,20.0,106.5,103.28,78.8
2016,10,25,12,30,0.0,93.0,6.5,20.0,93.0,90.01,68.06
2016,10,25,12,45,0.0,87.0,6.4,20.0,87.0,84.19,63.38
2016,10,25,13,0,0.0,81.0,6.3,20.0,81.0,78.37,58.7
2016,10,25,13,15,54.5,170.0,6.2,20.0,201.0,203.52,161.35
2016,10,25,13,30,109.0,259.0,6.1,20.0,321.0,324.79,258.33
2016,10,25,13,45,54.5,187.5,6.1,20.0,218.5,216.5,171.49
2016,10,25,14,0,0.0,116.0,6.1,20.0,116.0,112.42,86.86
2016,10,25,14,15,0.0,110.5,6.0,20.0,110.5,107.01,82.68
2016,10,25,14,30,0.0,105.0,5.9,20.0,105.0,101.6,78.43
2016,10,25,14,45,0.0,59.5,5.85,20.0,59.5,57.5,42.22
2016,10,25,15,0,0.0,14.0,5.8,20.0,14.0,13.51,5.65
2016,10,25,15,15,0.0,12.5,5.7,19.5,12.5,12.06,4.48
2016,10,25,15,30,0.0,11.0,5.6,19.0,11.0,10.61,3.28
2016,10,25,15,45,0.0,9.0,5.5,19.0,9.0,8.68,1.65
2016,10,25,16,0,0.0,7.0,5.4,19.0,7.0,6.75,0.0
2016,10,25,16,15,0.0,5.5,5.15,18.5,5.5,5.3,0.0
2016,10,25,16,30,0.0,4.0,4.9,18.0,4.0,3.85,0.0
2016,10,25,16,45,0.0,2.5,4.7,17.5,2.5,2.41,0.0
2016,10,25,17,0,0.0,1.0,4.5,17.0,1.0,0.96,0.0
2016,10,25,17,15,0.0,0.5,4.45,16.5,0.5,0.49,0.0
2016,10,25,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,26,6,45,177.0,13.0,3.65,13.5,28.5,60.57,0.0
2016,10,26,7,0,354.0,26.0,3.8,14.0,57.0,159.49,103.38
2016,10,26,7,15,454.0,34.0,3.85,14.5,100.0,221.75,168.7
2016,10,26,7,30,554.0,42.0,3.9,15.0,143.0,293.23,232.36
2016,10,26,7,45,614.5,47.5,4.0,15.5,189.5,349.26,282.7
2016,10,26,8,0,675.0,53.0,4.1,16.0,236.0,411.92,336.85
2016,10,26,8,15,713.0,56.5,4.05,16.5,281.0,463.26,380.19
2016,10,26,8,30,751.0,60.0,4.0,17.0,326.0,515.51,422.73
2016,10,26,8,45,778.0,62.5,3.95,17.5,367.5,560.32,458.06
2016,10,26,9,0,805.0,65.0,3.9,18.0,409.0,604.48,491.81
2016,10,26,9,15,823.5,67.5,3.95,18.5,446.0,641.94,519.42
2016,10,26,9,30,842.0,70.0,4.0,19.0,483.0,673.3,540.98
2016,10,26,9,45,857.0,70.5,4.1,19.5,514.5,702.02,560.5
2016,10,26,10,0,872.0,71.0,4.2,20.0,546.0,728.35,578.09
2016,10,26,10,15,881.5,72.0,4.25,20.0,571.0,748.49,592.02
2016,10,26,10,30,891.0,73.0,4.3,20.0,596.0,765.65,603.85
2016,10,26,10,45,894.5,75.0,4.4,20.5,613.0,776.22,610.05
2016,10,26,11,0,898.0,77.0,4.5,21.0,630.0,783.47,614.07
2016,10,26,11,15,902.0,77.5,4.6,21.0,640.5,786.06,616.04
2016,10,26,11,30,906.0,78.0,4.7,21.0,651.0,785.26,615.71
2016,10,26,11,45,904.5,79.5,4.8,21.5,653.0,777.96,609.59
2016,10,26,12,0,903.0,81.0,4.9,22.0,655.0,767.35,601.2
2016,10,26,12,15,902.5,80.5,4.85,22.0,650.0,752.02,589.95
2016,10,26,12,30,902.0,80.0,4.8,22.0,645.0,733.5,576.48
2016,10,26,12,45,895.5,81.0,4.8,22.0,631.5,709.31,559.15
2016,10,26,13,0,889.0,82.0,4.8,22.0,618.0,682.38,539.73
2016,10,26,13,15,881.5,81.0,4.7,22.0,597.0,650.1,514.43
2016,10,26,13,30,874.0,80.0,4.6,22.0,576.0,615.5,487.01
2016,10,26,13,45,862.5,78.5,4.55,22.0,548.0,575.96,455.53
2016,10,26,14,0,851.0,77.0,4.5,22.0,520.0,535.47,422.65
2016,10,26,14,15,835.0,75.0,4.35,21.5,486.0,489.82,385.61
2016,10,26,14,30,819.0,73.0,4.2,21.0,452.0,443.41,347.03
2016,10,26,14,45,797.0,70.5,4.05,21.0,412.0,393.57,304.2
2016,10,26,15,0,775.0,68.0,3.9,21.0,372.0,344.07,260.72
2016,10,26,15,15,742.0,64.5,3.7,20.5,328.0,290.87,214.16
2016,10,26,15,30,709.0,61.0,3.5,20.0,284.0,239.74,168.81
2016,10,26,15,45,661.0,56.0,3.3,19.5,238.0,186.52,122.71
2016,10,26,16,0,613.0,51.0,3.1,19.0,192.0,136.25,80.86
2016,10,26,16,15,535.0,44.5,2.75,18.5,146.0,87.66,45.49
2016,10,26,16,30,457.0,38.0,2.4,18.0,100.0,47.35,22.66
2016,10,26,16,45,228.5,31.0,2.1,17.5,62.0,24.13,12.65
2016,10,26,17,0,0.0,24.0,1.8,17.0,24.0,23.59,0.0
2016,10,26,17,15,0.0,12.0,1.7,16.5,12.0,11.8,0.0
2016,10,26,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,3.5,4.6,14.5,3.5,3.44,0.0
2016,10,27,7,0,0.0,7.0,4.9,15.0,7.0,6.74,0.0
2016,10,27,7,15,0.0,13.0,4.95,15.5,13.0,12.53,4.62
2016,10,27,7,30,0.0,19.0,5.0,16.0,19.0,18.32,9.7
2016,10,27,7,45,0.0,25.0,5.05,16.5,25.0,24.12,14.72
2016,10,27,8,0,0.0,31.0,5.1,17.0,31.0,29.92,19.69
2016,10,27,8,15,0.0,37.5,5.0,17.0,37.5,36.2,25.04
2016,10,27,8,30,0.0,44.0,4.9,17.0,44.0,42.49,30.33
2016,10,27,8,45,0.0,68.5,4.8,17.5,68.5,66.22,50.11
2016,10,27,9,0,0.0,93.0,4.7,18.0,93.0,90.78,70.31
2016,10,27,9,15,0.0,96.5,4.6,18.0,96.5,94.07,72.85
2016,10,27,9,30,0.0,100.0,4.5,18.0,100.0,97.41,75.43
2016,10,27,9,45,0.0,130.0,4.45,18.5,130.0,127.87,100.05
2016,10,27,10,0,0.0,160.0,4.4,19.0,160.0,158.58,124.51
2016,10,27,10,15,0.0,107.0,4.3,19.0,107.0,104.07,80.07
2016,10,27,10,30,0.0,54.0,4.2,19.0,54.0,52.21,37.54
2016,10,27,10,45,3.0,123.5,4.1,19.0,125.0,122.75,95.23
2016,10,27,11,0,6.0,193.0,4.0,19.0,196.0,195.67,153.69
2016,10,27,11,15,3.0,121.5,4.25,19.0,123.0,120.6,93.18
2016,10,27,11,30,0.0,50.0,4.5,19.0,50.0,48.35,34.22
2016,10,27,11,45,0.0,50.5,4.8,19.0,50.5,48.83,34.64
2016,10,27,12,0,0.0,51.0,5.1,19.0,51.0,49.31,35.03
2016,10,27,12,15,0.0,101.5,5.1,18.5,101.5,98.37,75.31
2016,10,27,12,30,0.0,152.0,5.1,18.0,152.0,148.34,116.1
2016,10,27,12,45,0.0,128.5,5.1,18.0,128.5,124.95,97.15
2016,10,27,13,0,0.0,105.0,5.1,18.0,105.0,101.77,78.36
2016,10,27,13,15,0.0,120.0,5.05,18.0,120.0,116.48,90.5
2016,10,27,13,30,0.0,135.0,5.0,18.0,135.0,131.19,102.62
2016,10,27,13,45,27.5,175.5,4.95,18.0,189.5,188.91,150.13
2016,10,27,14,0,55.0,216.0,4.9,18.0,244.0,242.34,193.49
2016,10,27,14,15,28.5,183.5,4.75,18.0,198.5,194.02,154.37
2016,10,27,14,30,2.0,151.0,4.6,18.0,153.0,147.18,116.41
2016,10,27,14,45,1.0,105.5,4.45,18.0,106.5,102.4,79.85
2016,10,27,15,0,0.0,60.0,4.3,18.0,60.0,57.98,43.1
2016,10,27,15,15,0.0,52.5,4.1,18.0,52.5,50.72,37.1
2016,10,27,15,30,0.0,45.0,3.9,18.0,45.0,43.46,31.03
2016,10,27,15,45,0.0,37.0,3.7,18.0,37.0,35.72,24.48
2016,10,27,16,0,0.0,29.0,3.5,18.0,29.0,27.99,17.87
2016,10,27,16,15,0.0,22.0,3.35,17.5,22.0,21.22,12.04
2016,10,27,16,30,0.0,15.0,3.2,17.0,15.0,14.46,6.15
2016,10,27,16,45,0.0,9.0,3.1,17.0,9.0,8.67,0.71
2016,10,27,17,0,0.0,3.0,3.0,17.0,3.0,2.95,0.0
2016,10,27,17,15,0.0,1.5,2.95,17.0,1.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,45,41.5,14.0,0.6,15.5,17.5,24.75,0.0
2016,10,28,7,0,83.0,28.0,0.6,16.0,35.0,66.54,37.72
2016,10,28,7,15,131.5,45.5,0.65,16.0,64.5,109.1,80.86
2016,10,28,7,30,180.0,63.0,0.7,16.0,94.0,154.25,120.21
2016,10,28,7,45,208.5,80.5,0.8,16.0,127.0,194.28,155.06
2016,10,28,8,0,237.0,98.0,0.9,16.0,160.0,236.25,190.87
2016,10,28,8,15,255.5,114.5,1.0,16.0,193.0,273.33,221.99
2016,10,28,8,30,274.0,131.0,1.1,16.0,226.0,311.12,252.98
2016,10,28,8,45,202.0,154.5,1.2,16.5,229.5,295.23,239.2
2016,10,28,9,0,130.0,178.0,1.3,17.0,233.0,281.15,226.37
2016,10,28,9,15,114.0,194.0,1.4,17.0,245.0,290.68,233.44
2016,10,28,9,30,98.0,210.0,1.5,17.0,257.0,291.04,233.08
2016,10,28,9,45,107.5,225.0,1.65,17.5,280.0,315.08,251.5
2016,10,28,10,0,117.0,240.0,1.8,18.0,303.0,347.29,275.84
2016,10,28,10,15,58.5,177.0,1.9,18.0,208.5,225.49,179.15
2016,10,28,10,30,0.0,114.0,2.0,18.0,114.0,111.03,85.69
2016,10,28,10,45,97.5,197.0,2.15,18.0,256.5,283.83,226.85
2016,10,28,11,0,195.0,280.0,2.3,18.0,399.0,449.04,355.25
2016,10,28,11,15,115.5,267.0,2.5,18.0,338.0,372.21,293.93
2016,10,28,11,30,36.0,254.0,2.7,18.0,277.0,288.39,227.07
2016,10,28,11,45,19.5,219.5,2.9,18.5,232.0,231.98,182.35
2016,10,28,12,0,3.0,185.0,3.1,19.0,187.0,184.04,143.75
2016,10,28,12,15,9.0,202.5,3.2,19.0,208.5,205.86,161.41
2016,10,28,12,30,15.0,220.0,3.3,19.0,230.0,227.43,178.69
2016,10,28,12,45,86.0,247.0,3.45,19.0,299.0,307.98,243.94
2016,10,28,13,0,157.0,274.0,3.6,19.0,368.0,384.58,304.66
2016,10,28,13,15,211.0,259.0,3.6,19.0,380.0,396.96,315.04
2016,10,28,13,30,265.0,244.0,3.6,19.0,392.0,409.49,325.38
2016,10,28,13,45,146.5,221.0,3.6,19.0,302.5,304.9,242.3
2016,10,28,14,0,28.0,198.0,3.6,19.0,213.0,210.04,166.01
2016,10,28,14,15,336.0,151.5,3.5,19.0,305.0,318.1,253.91
2016,10,28,14,30,644.0,105.0,3.4,19.0,397.0,392.76,309.9
2016,10,28,14,45,693.0,87.5,3.35,19.0,375.5,363.7,282.88
2016,10,28,15,0,742.0,70.0,3.3,19.0,354.0,329.53,250.67
2016,10,28,15,15,708.5,66.0,3.15,18.5,311.5,277.61,204.99
2016,10,28,15,30,675.0,62.0,3.0,18.0,269.0,227.87,160.75
2016,10,28,15,45,628.5,56.5,2.85,18.0,224.0,175.42,115.04
2016,10,28,16,0,582.0,51.0,2.7,18.0,179.0,128.22,75.71
2016,10,28,16,15,501.5,43.5,2.4,17.0,135.0,80.73,41.76
2016,10,28,16,30,421.0,36.0,2.1,16.0,91.0,41.8,20.21
2016,10,28,16,45,210.5,27.0,1.85,15.5,54.5,20.99,9.13
2016,10,28,17,0,0.0,18.0,1.6,15.0,18.0,17.69,0.0
2016,10,28,17,15,0.0,9.0,1.5,14.5,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
