Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,28,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,2.5,3.25,14.5,2.5,2.46,0.0
2016,10,29,7,0,0.0,5.0,3.5,15.0,5.0,4.82,0.0
2016,10,29,7,15,0.0,9.5,3.75,15.0,9.5,9.16,1.82
2016,10,29,7,30,0.0,14.0,4.0,15.0,14.0,13.5,5.68
2016,10,29,7,45,0.0,19.5,4.25,15.5,19.5,18.81,10.29
2016,10,29,8,0,0.0,25.0,4.5,16.0,25.0,24.12,14.85
2016,10,29,8,15,0.0,30.5,4.65,16.5,30.5,29.44,19.36
2016,10,29,8,30,0.0,36.0,4.8,17.0,36.0,34.75,23.81
2016,10,29,8,45,0.0,59.0,4.95,17.5,59.0,57.01,42.42
2016,10,29,9,0,0.0,82.0,5.1,18.0,82.0,79.57,61.04
2016,10,29,9,15,22.0,138.0,5.15,18.0,148.5,157.5,125.79
2016,10,29,9,30,44.0,194.0,5.2,18.0,215.0,235.29,189.2
2016,10,29,9,45,27.0,189.5,5.3,18.5,203.0,217.31,173.46
2016,10,29,10,0,10.0,185.0,5.4,19.0,191.0,192.39,152.29
2016,10,29,10,15,76.0,223.5,5.35,19.0,267.5,289.82,232.03
2016,10,29,10,30,142.0,262.0,5.3,19.0,344.0,390.11,312.11
2016,10,29,10,45,143.5,270.0,5.25,19.0,355.0,399.46,318.75
2016,10,29,11,0,145.0,278.0,5.2,19.0,366.0,408.27,325.21
2016,10,29,11,15,218.0,276.0,5.1,19.0,410.0,459.85,366.77
2016,10,29,11,30,291.0,274.0,5.0,19.0,454.0,517.86,412.41
2016,10,29,11,45,594.0,177.0,4.9,19.5,546.0,646.7,516.11
2016,10,29,12,0,897.0,80.0,4.8,20.0,638.0,751.92,595.36
2016,10,29,12,15,895.5,80.0,4.7,20.0,632.5,736.54,583.07
2016,10,29,12,30,894.0,80.0,4.6,20.0,627.0,718.03,569.24
2016,10,29,12,45,890.0,79.0,4.5,20.0,614.0,693.69,551.18
2016,10,29,13,0,886.0,78.0,4.4,20.0,601.0,666.55,530.57
2016,10,29,13,15,878.0,77.0,4.3,20.0,579.5,634.23,505.0
2016,10,29,13,30,870.0,76.0,4.2,20.0,558.0,599.63,477.45
2016,10,29,13,45,859.5,74.5,4.15,20.0,530.5,561.04,446.43
2016,10,29,14,0,849.0,73.0,4.1,20.0,503.0,520.75,413.41
2016,10,29,14,15,832.5,71.0,4.05,20.0,468.5,475.94,376.12
2016,10,29,14,30,816.0,69.0,4.0,20.0,434.0,429.73,336.83
2016,10,29,14,45,791.5,66.5,3.95,20.0,394.5,379.44,293.43
2016,10,29,15,0,767.0,64.0,3.9,20.0,355.0,329.74,249.56
2016,10,29,15,15,733.0,60.5,3.85,19.5,311.5,277.13,203.27
2016,10,29,15,30,699.0,57.0,3.8,19.0,268.0,226.7,158.37
2016,10,29,15,45,646.0,52.5,3.8,19.0,222.5,174.17,112.81
2016,10,29,16,0,593.0,48.0,3.8,19.0,177.0,125.17,72.46
2016,10,29,16,15,511.5,41.0,3.65,18.0,132.5,77.76,39.01
2016,10,29,16,30,430.0,34.0,3.5,17.0,88.0,38.98,18.2
2016,10,29,16,45,283.5,23.5,3.35,16.5,52.5,18.24,6.36
2016,10,29,17,0,137.0,13.0,3.2,16.0,17.0,12.78,0.0
2016,10,29,17,15,68.5,6.5,3.2,15.5,8.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.05,13.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,9.5,7.8,14.5,9.5,9.34,0.0
2016,10,30,7,0,0.0,19.0,8.0,15.0,19.0,18.34,5.23
2016,10,30,7,15,0.0,37.0,8.05,15.0,37.0,37.72,24.93
2016,10,30,7,30,0.0,55.0,8.1,15.0,55.0,56.59,41.59
2016,10,30,7,45,5.0,73.5,8.15,15.5,74.5,77.95,60.02
2016,10,30,8,0,10.0,92.0,8.2,16.0,94.0,99.54,78.49
2016,10,30,8,15,17.5,109.5,8.2,16.0,114.5,121.59,97.31
2016,10,30,8,30,25.0,127.0,8.2,16.0,135.0,150.05,121.3
2016,10,30,8,45,12.5,88.0,8.2,16.5,92.0,93.67,73.66
2016,10,30,9,0,0.0,49.0,8.2,17.0,49.0,47.33,34.28
2016,10,30,9,15,0.0,29.0,8.2,17.0,29.0,28.0,17.95
2016,10,30,9,30,0.0,9.0,8.2,17.0,9.0,8.69,1.65
2016,10,30,9,45,0.0,33.0,8.2,17.5,33.0,31.87,21.06
2016,10,30,10,0,0.0,57.0,8.2,18.0,57.0,55.1,40.28
2016,10,30,10,15,0.0,39.0,8.1,18.0,39.0,37.68,25.75
2016,10,30,10,30,0.0,21.0,8.0,18.0,21.0,20.28,11.24
2016,10,30,10,45,326.5,88.0,7.95,18.0,283.5,355.35,295.17
2016,10,30,11,0,653.0,155.0,7.9,18.0,546.0,677.77,553.57
2016,10,30,11,15,432.5,219.5,7.75,18.0,480.0,575.35,467.05
2016,10,30,11,30,212.0,284.0,7.6,18.0,414.0,461.0,371.28
2016,10,30,11,45,223.5,283.5,7.45,18.5,421.0,465.73,374.48
2016,10,30,12,0,235.0,283.0,7.3,19.0,428.0,469.46,376.64
2016,10,30,12,15,288.0,270.0,7.15,19.0,446.5,494.81,397.4
2016,10,30,12,30,341.0,257.0,7.0,19.0,465.0,510.8,410.7
2016,10,30,12,45,170.5,167.5,6.9,19.0,271.5,291.94,235.61
2016,10,30,13,0,0.0,78.0,6.8,19.0,78.0,75.45,56.58
2016,10,30,13,15,161.0,153.5,6.7,18.5,242.0,259.88,210.39
2016,10,30,13,30,322.0,229.0,6.6,18.0,406.0,426.16,344.59
2016,10,30,13,45,330.5,214.5,6.55,18.0,388.5,403.05,325.54
2016,10,30,14,0,339.0,200.0,6.5,18.0,371.0,378.56,305.44
2016,10,30,14,15,533.0,146.0,6.4,18.0,393.0,404.41,325.59
2016,10,30,14,30,727.0,92.0,6.3,18.0,415.0,411.5,328.17
2016,10,30,14,45,521.0,116.0,6.25,18.0,337.0,319.37,252.17
2016,10,30,15,0,315.0,140.0,6.2,18.0,259.0,244.76,191.74
2016,10,30,15,15,289.5,127.0,6.05,17.5,226.0,207.62,160.03
2016,10,30,15,30,264.0,114.0,5.9,17.0,193.0,172.62,129.97
2016,10,30,15,45,375.0,87.5,5.8,17.0,178.5,152.91,107.15
2016,10,30,16,0,486.0,61.0,5.7,17.0,164.0,121.68,74.84
2016,10,30,16,15,395.0,51.5,5.5,16.5,121.5,77.26,43.47
2016,10,30,16,30,304.0,42.0,5.3,16.0,79.0,41.6,22.97
2016,10,30,16,45,152.0,28.0,5.15,15.5,46.5,22.01,7.7
2016,10,30,17,0,0.0,14.0,5.0,15.0,14.0,13.76,0.0
2016,10,30,17,15,0.0,7.0,4.8,15.0,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,6,45,104.0,13.5,2.45,12.5,20.5,40.03,0.0
2016,10,31,7,0,208.0,27.0,2.5,13.0,41.0,106.91,48.68
2016,10,31,7,15,324.0,38.0,2.65,13.5,81.0,173.7,129.02
2016,10,31,7,30,440.0,49.0,2.8,14.0,121.0,247.45,194.29
2016,10,31,7,45,343.0,72.0,2.95,14.5,139.0,249.02,200.65
2016,10,31,8,0,246.0,95.0,3.1,15.0,157.0,235.51,192.12
2016,10,31,8,15,273.0,108.5,3.2,15.0,189.5,273.49,225.07
2016,10,31,8,30,300.0,122.0,3.3,15.0,222.0,312.91,258.4
2016,10,31,8,45,352.5,131.0,3.45,15.5,264.0,371.43,306.21
2016,10,31,9,0,405.0,140.0,3.6,16.0,306.0,424.7,348.97
2016,10,31,9,15,414.5,153.5,3.65,16.0,336.0,456.58,374.03
2016,10,31,9,30,424.0,167.0,3.7,16.0,366.0,487.46,397.98
2016,10,31,9,45,226.0,185.0,3.75,16.0,292.0,368.17,300.05
2016,10,31,10,0,28.0,203.0,3.8,16.0,218.0,232.51,186.37
2016,10,31,10,15,104.5,230.0,3.8,16.0,288.5,317.97,256.99
2016,10,31,10,30,181.0,257.0,3.8,16.0,359.0,412.92,332.95
2016,10,31,10,45,279.5,249.0,3.85,16.5,412.0,485.59,390.48
2016,10,31,11,0,378.0,241.0,3.9,17.0,465.0,550.21,440.92
2016,10,31,11,15,367.5,248.0,3.95,17.0,469.0,548.2,438.51
2016,10,31,11,30,357.0,255.0,4.0,17.0,473.0,544.77,435.37
2016,10,31,11,45,315.5,264.5,4.1,17.5,457.5,519.77,414.44
2016,10,31,12,0,274.0,274.0,4.2,18.0,442.0,494.25,393.2
2016,10,31,12,15,273.5,271.0,4.3,18.0,438.0,484.63,386.06
2016,10,31,12,30,273.0,268.0,4.4,18.0,434.0,474.07,378.08
2016,10,31,12,45,563.0,178.5,4.55,18.0,509.0,573.31,460.57
2016,10,31,13,0,853.0,89.0,4.7,18.0,584.0,652.85,525.48
2016,10,31,13,15,844.5,87.5,4.8,18.0,563.0,620.33,499.6
2016,10,31,13,30,836.0,86.0,4.9,18.0,542.0,585.69,472.08
2016,10,31,13,45,477.5,153.5,5.0,18.0,411.5,424.95,342.67
2016,10,31,14,0,119.0,221.0,5.1,18.0,281.0,282.66,226.17
2016,10,31,14,15,119.0,205.0,5.2,17.5,261.0,260.43,208.93
2016,10,31,14,30,119.0,189.0,5.3,17.0,241.0,238.06,191.02
2016,10,31,14,45,59.5,145.0,5.4,17.0,171.0,164.06,130.71
2016,10,31,15,0,0.0,101.0,5.5,17.0,101.0,97.52,76.38
2016,10,31,15,15,0.0,88.0,5.6,16.5,88.0,84.86,66.06
2016,10,31,15,30,0.0,75.0,5.7,16.0,75.0,72.26,55.58
2016,10,31,15,45,0.0,61.5,5.8,16.0,61.5,59.24,44.49
2016,10,31,16,0,0.0,48.0,5.9,16.0,48.0,46.29,33.33
2016,10,31,16,15,0.0,35.5,5.85,15.5,35.5,34.29,22.92
2016,10,31,16,30,0.0,23.0,5.8,15.0,23.0,22.2,12.26
2016,10,31,16,45,0.0,13.0,5.75,15.0,13.0,12.54,1.11
2016,10,31,17,0,0.0,3.0,5.7,15.0,3.0,2.95,0.0
2016,10,31,17,15,0.0,1.5,5.85,15.0,1.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,1,6,45,105.5,12.5,3.3,12.5,19.5,39.16,0.0
2016,11,1,7,0,211.0,25.0,3.2,13.0,39.0,103.53,39.4
2016,11,1,7,15,330.0,35.5,3.25,13.0,78.5,172.36,127.33
2016,11,1,7,30,449.0,46.0,3.3,13.0,118.0,246.52,193.92
2016,11,1,7,45,524.0,52.5,3.4,13.5,163.0,306.86,247.85
2016,11,1,8,0,599.0,59.0,3.5,14.0,208.0,372.32,304.8
2016,11,1,8,15,645.0,64.0,3.5,14.0,252.5,425.44,350.92
2016,11,1,8,30,691.0,69.0,3.5,14.0,297.0,480.29,397.11
2016,11,1,8,45,724.5,72.0,3.55,14.5,338.5,524.15,432.77
2016,11,1,9,0,758.0,75.0,3.6,15.0,380.0,570.6,469.36
2016,11,1,9,15,780.0,77.5,3.5,15.0,417.0,608.45,498.8
2016,11,1,9,30,802.0,80.0,3.4,15.0,454.0,644.82,526.44
2016,11,1,9,45,820.5,81.5,3.35,15.5,486.0,675.82,547.74
2016,11,1,10,0,839.0,83.0,3.3,16.0,518.0,704.63,566.99
2016,11,1,10,15,850.0,84.5,3.2,16.0,543.0,725.53,581.01
2016,11,1,10,30,861.0,86.0,3.1,16.0,568.0,743.57,592.93
2016,11,1,10,45,867.5,86.5,3.05,16.5,585.5,749.84,595.35
2016,11,1,11,0,874.0,87.0,3.0,17.0,603.0,757.32,598.84
2016,11,1,11,15,878.0,88.0,2.95,17.0,612.5,760.26,600.24
2016,11,1,11,30,882.0,89.0,2.9,17.0,622.0,759.92,599.42
2016,11,1,11,45,881.0,89.5,2.9,17.5,624.0,752.03,592.44
2016,11,1,12,0,880.0,90.0,2.9,18.0,626.0,740.94,583.33
2016,11,1,12,15,878.0,89.5,2.9,18.0,620.0,724.9,571.87
2016,11,1,12,30,876.0,89.0,2.9,18.0,614.0,705.83,558.29
2016,11,1,12,45,870.5,88.5,2.9,18.0,600.0,681.48,540.67
2016,11,1,13,0,865.0,88.0,2.9,18.0,586.0,656.6,521.47
2016,11,1,13,15,856.5,87.0,2.8,18.0,565.0,624.34,496.13
2016,11,1,13,30,848.0,86.0,2.7,18.0,544.0,589.9,468.76
2016,11,1,13,45,834.0,84.5,2.65,18.0,516.0,549.95,436.87
2016,11,1,14,0,820.0,83.0,2.6,18.0,488.0,508.64,403.24
2016,11,1,14,15,801.5,80.5,2.55,18.0,453.5,463.08,365.55
2016,11,1,14,30,783.0,78.0,2.5,18.0,419.0,417.05,326.58
2016,11,1,14,45,754.0,75.5,2.5,18.0,379.0,366.84,283.54
2016,11,1,15,0,725.0,73.0,2.5,18.0,339.0,317.7,240.46
2016,11,1,15,15,687.5,69.0,2.6,17.5,296.0,265.18,194.67
2016,11,1,15,30,650.0,65.0,2.7,17.0,253.0,215.97,151.2
2016,11,1,15,45,592.0,59.5,2.8,17.0,208.0,164.49,107.11
2016,11,1,16,0,534.0,54.0,2.9,17.0,163.0,118.47,69.87
2016,11,1,16,15,442.5,45.0,2.95,16.0,119.5,72.43,38.14
2016,11,1,16,30,351.0,36.0,3.0,15.0,76.0,36.21,18.77
2016,11,1,16,45,205.0,23.0,3.05,14.5,43.5,18.38,2.71
2016,11,1,17,0,59.0,10.0,3.1,14.0,11.0,9.83,0.0
2016,11,1,17,15,29.5,5.0,3.1,13.5,5.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,2,6,45,118.5,11.5,2.45,10.5,19.0,41.2,0.0
2016,11,2,7,0,237.0,23.0,2.5,11.0,38.0,108.06,31.52
2016,11,2,7,15,355.0,33.5,2.65,11.5,78.0,178.03,130.96
2016,11,2,7,30,473.0,44.0,2.8,12.0,118.0,252.45,198.43
2016,11,2,7,45,542.5,51.0,2.95,12.5,162.5,311.65,251.78
2016,11,2,8,0,612.0,58.0,3.1,13.0,207.0,375.54,307.7
2016,11,2,8,15,657.5,63.0,3.1,13.5,252.0,428.71,353.34
2016,11,2,8,30,703.0,68.0,3.1,14.0,297.0,483.54,398.76
2016,11,2,8,45,735.0,71.0,3.1,14.5,338.5,526.8,433.73
2016,11,2,9,0,767.0,74.0,3.1,15.0,380.0,572.49,469.45
2016,11,2,9,15,788.5,76.5,2.95,15.5,417.0,610.16,497.44
2016,11,2,9,30,810.0,79.0,2.8,16.0,454.0,646.3,523.4
2016,11,2,9,45,836.5,77.5,2.7,16.5,487.0,679.47,545.84
2016,11,2,10,0,863.0,76.0,2.6,17.0,520.0,706.38,563.03
2016,11,2,10,15,873.0,77.5,2.35,17.0,545.0,726.86,575.49
2016,11,2,10,30,883.0,79.0,2.1,17.0,570.0,744.44,585.59
2016,11,2,10,45,889.5,79.5,1.9,17.5,587.0,755.21,589.84
2016,11,2,11,0,896.0,80.0,1.7,18.0,604.0,762.78,591.74
2016,11,2,11,15,899.0,80.5,1.6,18.5,614.0,764.45,590.38
2016,11,2,11,30,902.0,81.0,1.5,19.0,624.0,762.77,586.83
2016,11,2,11,45,902.5,81.0,1.4,19.5,625.5,755.35,579.41
2016,11,2,12,0,903.0,81.0,1.3,20.0,627.0,744.63,569.9
2016,11,2,12,15,901.0,81.0,1.3,20.0,621.0,728.88,559.16
2016,11,2,12,30,899.0,81.0,1.3,20.0,615.0,710.01,546.37
2016,11,2,12,45,896.0,79.5,1.3,20.0,602.0,685.84,529.88
2016,11,2,13,0,893.0,78.0,1.3,20.0,589.0,658.82,510.12
2016,11,2,13,15,885.0,77.0,1.35,20.0,567.5,626.55,486.52
2016,11,2,13,30,877.0,76.0,1.4,20.0,546.0,591.99,460.68
2016,11,2,13,45,864.0,74.5,1.5,20.0,518.0,552.09,430.48
2016,11,2,14,0,851.0,73.0,1.6,20.0,490.0,511.37,398.7
2016,11,2,14,15,834.0,71.0,1.7,20.0,456.0,465.97,362.35
2016,11,2,14,30,817.0,69.0,1.8,20.0,422.0,419.9,324.28
2016,11,2,14,45,791.0,66.5,1.9,20.0,382.0,369.51,281.76
2016,11,2,15,0,765.0,64.0,2.0,20.0,342.0,319.84,238.67
2016,11,2,15,15,730.0,60.5,2.1,19.5,298.5,267.66,193.35
2016,11,2,15,30,695.0,57.0,2.2,19.0,255.0,217.76,149.45
2016,11,2,15,45,639.5,52.0,2.3,18.5,209.5,165.32,104.94
2016,11,2,16,0,584.0,47.0,2.4,18.0,164.0,116.66,65.91
2016,11,2,16,15,497.0,39.5,2.4,17.0,120.5,69.94,34.21
2016,11,2,16,30,410.0,32.0,2.4,16.0,77.0,32.43,15.43
2016,11,2,16,45,205.0,16.0,2.45,15.5,38.5,11.85,0.0
2016,11,2,17,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,3,6,45,123.0,10.5,3.25,10.5,18.0,41.04,0.0
2016,11,3,7,0,246.0,21.0,3.3,11.0,36.0,107.34,18.38
2016,11,3,7,15,366.0,31.0,3.45,11.5,76.0,178.16,129.79
2016,11,3,7,30,486.0,41.0,3.6,12.0,116.0,252.8,198.37
2016,11,3,7,45,557.5,48.0,3.8,12.5,161.0,313.05,253.01
2016,11,3,8,0,629.0,55.0,4.0,13.0,206.0,378.21,310.42
2016,11,3,8,15,674.0,59.5,3.95,13.5,250.5,428.3,354.04
2016,11,3,8,30,719.0,64.0,3.9,14.0,295.0,482.91,399.72
2016,11,3,8,45,751.0,67.0,3.85,14.5,337.0,529.21,437.32
2016,11,3,9,0,783.0,70.0,3.8,15.0,379.0,575.21,473.51
2016,11,3,9,15,804.0,72.5,3.65,15.5,416.0,612.88,501.88
2016,11,3,9,30,825.0,75.0,3.5,16.0,453.0,648.95,528.2
2016,11,3,9,45,845.5,75.5,3.4,17.0,485.5,680.48,548.65
2016,11,3,10,0,866.0,76.0,3.3,18.0,518.0,705.52,563.7
2016,11,3,10,15,876.0,77.0,3.05,18.5,542.5,725.41,575.15
2016,11,3,10,30,886.0,78.0,2.8,19.0,567.0,742.4,584.25
2016,11,3,10,45,892.0,79.0,2.6,19.5,584.5,753.38,589.12
2016,11,3,11,0,898.0,80.0,2.4,20.0,602.0,761.13,591.66
2016,11,3,11,15,901.5,80.5,2.25,20.0,611.5,763.15,591.61
2016,11,3,11,30,905.0,81.0,2.1,20.0,621.0,761.83,589.3
2016,11,3,11,45,904.0,81.5,1.95,20.5,622.5,753.86,581.28
2016,11,3,12,0,903.0,82.0,1.8,21.0,624.0,742.61,571.14
2016,11,3,12,15,901.0,81.5,1.65,21.0,618.0,726.34,558.7
2016,11,3,12,30,899.0,81.0,1.5,21.0,612.0,706.96,544.18
2016,11,3,12,45,892.5,81.0,1.4,21.5,598.0,682.13,525.13
2016,11,3,13,0,886.0,81.0,1.3,22.0,584.0,654.6,503.13
2016,11,3,13,15,877.5,80.0,1.3,22.0,563.0,622.27,479.24
2016,11,3,13,30,869.0,79.0,1.3,22.0,542.0,587.71,453.24
2016,11,3,13,45,854.5,78.0,1.3,22.0,513.5,548.93,423.52
2016,11,3,14,0,840.0,77.0,1.3,22.0,485.0,507.36,391.02
2016,11,3,14,15,822.5,74.5,1.3,22.0,450.5,461.72,354.62
2016,11,3,14,30,805.0,72.0,1.3,22.0,416.0,415.49,316.74
2016,11,3,14,45,662.5,86.0,1.35,22.0,351.5,338.03,255.55
2016,11,3,15,0,520.0,100.0,1.4,22.0,287.0,272.18,203.32
2016,11,3,15,15,486.0,93.0,1.4,21.5,250.0,227.46,165.82
2016,11,3,15,30,452.0,86.0,1.4,21.0,213.0,186.56,131.09
2016,11,3,15,45,507.0,67.5,1.4,20.5,186.0,154.15,100.08
2016,11,3,16,0,562.0,49.0,1.4,20.0,159.0,114.41,64.36
2016,11,3,16,15,471.5,40.5,1.4,19.5,116.0,67.94,33.33
2016,11,3,16,30,381.0,32.0,1.4,19.0,73.0,31.08,14.94
2016,11,3,16,45,190.5,16.0,1.45,18.5,36.5,11.97,0.0
2016,11,3,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,4,6,45,102.5,10.5,2.65,12.0,16.5,35.66,0.0
2016,11,4,7,0,205.0,21.0,2.5,12.0,33.0,93.74,0.79
2016,11,4,7,15,328.5,32.0,2.45,12.5,72.0,165.34,118.42
2016,11,4,7,30,452.0,43.0,2.4,13.0,111.0,240.34,186.87
2016,11,4,7,45,526.0,50.5,2.4,13.5,155.5,300.64,240.71
2016,11,4,8,0,600.0,58.0,2.4,14.0,200.0,366.04,297.32
2016,11,4,8,15,647.0,63.0,2.25,14.5,244.5,419.17,342.32
2016,11,4,8,30,694.0,68.0,2.1,15.0,289.0,474.07,386.97
2016,11,4,8,45,725.5,72.0,1.95,15.5,330.5,517.46,421.01
2016,11,4,9,0,757.0,76.0,1.8,16.0,372.0,563.42,455.59
2016,11,4,9,15,779.5,78.5,1.6,16.5,408.5,601.29,482.45
2016,11,4,9,30,802.0,81.0,1.4,17.0,445.0,637.69,507.06
2016,11,4,9,45,818.5,83.0,1.2,18.0,476.5,667.64,524.59
2016,11,4,10,0,835.0,85.0,1.0,19.0,508.0,695.33,539.06
2016,11,4,10,15,845.5,86.5,0.8,19.5,532.5,715.65,548.66
2016,11,4,10,30,856.0,88.0,0.6,20.0,557.0,733.13,555.84
2016,11,4,10,45,864.0,89.0,0.45,20.5,574.5,745.22,559.78
2016,11,4,11,0,872.0,90.0,0.3,21.0,592.0,754.16,561.61
2016,11,4,11,15,875.5,90.5,0.35,21.0,602.0,755.98,563.1
2016,11,4,11,30,879.0,91.0,0.4,21.0,612.0,754.52,562.65
2016,11,4,11,45,880.5,90.5,0.5,21.5,614.0,743.59,555.76
2016,11,4,12,0,882.0,90.0,0.6,22.0,616.0,733.27,549.43
2016,11,4,12,15,879.5,90.0,0.75,22.0,610.0,717.48,541.08
2016,11,4,12,30,877.0,90.0,0.9,22.0,604.0,701.47,532.42
2016,11,4,12,45,874.0,88.0,1.05,22.0,590.5,676.95,516.81
2016,11,4,13,0,871.0,86.0,1.2,22.0,577.0,649.66,498.48
2016,11,4,13,15,862.5,85.0,1.2,22.0,556.0,617.45,474.73
2016,11,4,13,30,854.0,84.0,1.2,22.0,535.0,583.06,448.92
2016,11,4,13,45,841.5,82.0,1.3,22.0,507.0,543.47,419.35
2016,11,4,14,0,829.0,80.0,1.4,22.0,479.0,502.42,387.71
2016,11,4,14,15,810.5,77.5,1.4,22.0,444.5,456.84,351.24
2016,11,4,14,30,792.0,75.0,1.4,22.0,410.0,410.79,313.39
2016,11,4,14,45,766.5,72.0,1.4,22.0,371.0,361.41,272.03
2016,11,4,15,0,741.0,69.0,1.4,22.0,332.0,312.77,230.26
2016,11,4,15,15,703.5,64.5,1.4,21.5,289.0,260.35,185.49
2016,11,4,15,30,666.0,60.0,1.4,21.0,246.0,209.52,141.69
2016,11,4,15,45,610.0,54.5,1.4,20.5,201.0,158.21,98.96
2016,11,4,16,0,554.0,49.0,1.4,20.0,156.0,112.09,62.81
2016,11,4,16,15,461.5,40.5,1.35,19.5,113.0,66.19,32.48
2016,11,4,16,30,369.0,32.0,1.3,19.0,70.0,30.12,14.69
2016,11,4,16,45,184.5,16.0,1.3,18.5,35.0,12.1,0.0
2016,11,4,17,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,6,45,105.0,9.5,1.5,12.5,15.0,35.04,0.0
2016,11,5,7,0,210.0,19.0,1.5,13.0,30.0,91.94,0.0
2016,11,5,7,15,330.0,30.0,1.55,13.5,68.5,162.83,114.24
2016,11,5,7,30,450.0,41.0,1.6,14.0,107.0,236.03,181.69
2016,11,5,7,45,518.0,49.0,1.65,14.5,150.0,293.89,233.21
2016,11,5,8,0,586.0,57.0,1.7,15.0,193.0,356.43,287.09
2016,11,5,8,15,632.0,62.0,1.65,15.5,236.5,408.3,330.81
2016,11,5,8,30,678.0,67.0,1.6,16.0,280.0,461.91,374.28
2016,11,5,8,45,708.0,71.5,1.55,16.5,320.5,506.93,409.51
2016,11,5,9,0,738.0,76.0,1.5,17.0,361.0,549.26,441.54
2016,11,5,9,15,627.0,107.0,1.45,17.0,365.5,536.38,430.08
2016,11,5,9,30,516.0,138.0,1.4,17.0,370.0,508.83,407.51
2016,11,5,9,45,668.0,110.5,1.35,17.5,432.5,595.78,473.75
2016,11,5,10,0,820.0,83.0,1.3,18.0,495.0,679.65,533.84
2016,11,5,10,15,781.0,95.5,1.3,18.0,503.0,676.72,530.0
2016,11,5,10,30,742.0,108.0,1.3,18.0,511.0,672.26,526.09
2016,11,5,10,45,739.0,113.5,1.35,18.5,525.5,680.39,530.81
2016,11,5,11,0,736.0,119.0,1.4,19.0,540.0,685.63,533.42
2016,11,5,11,15,671.5,143.0,1.5,19.0,532.0,663.05,516.5
2016,11,5,11,30,607.0,167.0,1.6,19.0,524.0,637.26,497.07
2016,11,5,11,45,628.0,160.5,1.7,19.5,531.0,639.39,498.67
2016,11,5,12,0,649.0,154.0,1.8,20.0,538.0,638.74,497.92
2016,11,5,12,15,753.5,119.5,1.85,20.0,561.5,663.31,517.61
2016,11,5,12,30,858.0,85.0,1.9,20.0,585.0,677.52,529.15
2016,11,5,12,45,848.0,86.0,2.0,20.0,570.0,654.89,512.65
2016,11,5,13,0,838.0,87.0,2.1,20.0,555.0,627.13,492.16
2016,11,5,13,15,661.5,133.0,2.1,20.0,494.5,544.85,428.35
2016,11,5,13,30,485.0,179.0,2.1,20.0,434.0,466.32,366.94
2016,11,5,13,45,464.5,172.5,2.1,20.0,406.5,429.97,338.77
2016,11,5,14,0,444.0,166.0,2.1,20.0,379.0,393.82,310.05
2016,11,5,14,15,462.5,149.0,2.05,19.5,356.5,365.53,287.4
2016,11,5,14,30,481.0,132.0,2.0,19.0,334.0,334.74,261.87
2016,11,5,14,45,456.5,122.0,2.0,19.0,299.0,292.4,226.35
2016,11,5,15,0,432.0,112.0,2.0,19.0,264.0,251.44,191.41
2016,11,5,15,15,404.5,101.5,2.0,18.5,229.0,210.79,156.73
2016,11,5,15,30,377.0,91.0,2.0,18.0,194.0,172.28,123.65
2016,11,5,15,45,342.5,77.0,2.05,18.0,158.0,131.6,89.36
2016,11,5,16,0,308.0,63.0,2.1,18.0,122.0,94.26,59.25
2016,11,5,16,15,250.5,48.5,2.0,17.5,87.5,58.51,33.82
2016,11,5,16,30,193.0,34.0,1.9,17.0,53.0,28.89,15.33
2016,11,5,16,45,96.5,17.0,1.8,16.5,26.5,13.22,0.0
2016,11,5,17,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,7.0,1.0,15.0,7.0,6.88,0.0
2016,11,6,7,0,0.0,14.0,0.9,15.0,14.0,13.51,0.0
2016,11,6,7,15,9.0,31.5,0.9,15.0,32.5,38.33,23.53
2016,11,6,7,30,18.0,49.0,0.9,15.0,51.0,61.45,44.88
2016,11,6,7,45,29.5,67.5,0.95,15.5,73.0,87.15,67.1
2016,11,6,8,0,41.0,86.0,1.0,16.0,95.0,113.46,89.57
2016,11,6,8,15,48.5,104.0,1.05,16.0,117.0,137.79,110.25
2016,11,6,8,30,56.0,122.0,1.1,16.0,139.0,162.51,130.92
2016,11,6,8,45,60.5,139.0,1.15,16.5,160.0,184.62,148.8
2016,11,6,9,0,65.0,156.0,1.2,17.0,181.0,206.86,166.44
2016,11,6,9,15,48.5,165.0,1.15,17.0,184.5,206.36,165.37
2016,11,6,9,30,32.0,174.0,1.1,17.0,188.0,205.08,163.62
2016,11,6,9,45,34.0,186.5,1.1,17.5,202.5,219.7,174.71
2016,11,6,10,0,36.0,199.0,1.1,18.0,217.0,234.31,185.6
2016,11,6,10,15,23.5,194.0,1.1,18.0,206.0,211.72,167.11
2016,11,6,10,30,11.0,189.0,1.1,18.0,195.0,196.82,154.8
2016,11,6,10,45,68.0,224.0,1.1,18.5,263.0,282.71,223.25
2016,11,6,11,0,125.0,259.0,1.1,19.0,331.0,370.08,290.13
2016,11,6,11,15,129.0,264.0,1.1,19.0,339.0,376.9,294.53
2016,11,6,11,30,133.0,269.0,1.1,19.0,347.0,383.22,299.11
2016,11,6,11,45,153.0,270.0,1.1,19.0,360.0,396.12,309.1
2016,11,6,12,0,173.0,271.0,1.1,19.0,373.0,408.11,318.32
2016,11,6,12,15,215.0,264.0,1.1,19.0,389.5,425.6,332.18
2016,11,6,12,30,257.0,257.0,1.1,19.0,406.0,446.87,348.54
2016,11,6,12,45,316.5,239.0,1.1,19.5,418.0,459.24,357.95
2016,11,6,13,0,376.0,221.0,1.1,20.0,430.0,467.98,364.43
2016,11,6,13,15,444.0,196.0,1.05,20.0,433.5,475.04,369.88
2016,11,6,13,30,512.0,171.0,1.0,20.0,437.0,472.05,367.51
2016,11,6,13,45,608.5,134.0,1.0,20.0,433.5,468.25,364.52
2016,11,6,14,0,705.0,97.0,1.0,20.0,430.0,453.78,352.59
2016,11,6,14,15,630.5,106.0,1.05,19.5,388.5,399.29,310.05
2016,11,6,14,30,556.0,115.0,1.1,19.0,347.0,349.03,270.24
2016,11,6,14,45,538.0,106.5,1.15,19.0,313.0,307.28,235.4
2016,11,6,15,0,520.0,98.0,1.2,19.0,279.0,266.13,200.15
2016,11,6,15,15,492.5,88.5,1.2,18.5,242.0,222.25,162.63
2016,11,6,15,30,465.0,79.0,1.2,18.0,205.0,179.4,125.73
2016,11,6,15,45,423.5,67.5,1.2,18.0,166.5,135.59,88.95
2016,11,6,16,0,382.0,56.0,1.2,18.0,128.0,96.43,57.8
2016,11,6,16,15,310.0,44.0,1.0,17.5,91.5,57.6,31.21
2016,11,6,16,30,238.0,32.0,0.8,17.0,55.0,27.06,15.89
2016,11,6,16,45,119.0,16.0,0.65,16.5,27.5,12.45,0.0
2016,11,6,17,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,9.0,2.05,14.0,9.0,8.85,0.0
2016,11,7,7,0,0.0,18.0,2.0,14.0,18.0,18.42,0.0
2016,11,7,7,15,73.5,33.0,2.05,14.0,43.5,72.81,47.81
2016,11,7,7,30,147.0,48.0,2.1,14.0,69.0,119.87,91.25
2016,11,7,7,45,174.5,65.5,2.15,14.5,99.0,157.32,124.6
2016,11,7,8,0,202.0,83.0,2.2,15.0,129.0,196.55,158.8
2016,11,7,8,15,219.0,100.0,2.1,15.5,159.0,231.5,188.67
2016,11,7,8,30,236.0,117.0,2.0,16.0,189.0,267.09,218.23
2016,11,7,8,45,245.5,133.5,1.95,16.5,217.5,298.24,243.36
2016,11,7,9,0,255.0,150.0,1.9,17.0,246.0,329.19,267.67
2016,11,7,9,15,286.0,161.5,1.85,17.5,279.5,367.51,297.55
2016,11,7,9,30,317.0,173.0,1.8,18.0,313.0,406.52,327.29
2016,11,7,9,45,381.5,173.5,1.75,19.0,353.5,455.84,364.34
2016,11,7,10,0,446.0,174.0,1.7,20.0,394.0,515.19,407.64
2016,11,7,10,15,422.5,189.5,1.55,20.0,406.5,520.8,409.71
2016,11,7,10,30,399.0,205.0,1.4,20.0,419.0,516.05,404.56
2016,11,7,10,45,403.0,211.5,1.3,20.5,433.5,527.54,411.35
2016,11,7,11,0,407.0,218.0,1.2,21.0,448.0,537.54,416.77
2016,11,7,11,15,438.0,214.5,1.1,21.0,465.5,562.29,434.01
2016,11,7,11,30,469.0,211.0,1.0,21.0,483.0,577.57,444.25
2016,11,7,11,45,521.0,193.5,0.9,21.5,497.0,590.82,452.71
2016,11,7,12,0,573.0,176.0,0.8,22.0,511.0,601.16,458.88
2016,11,7,12,15,548.0,183.0,0.7,22.0,500.5,581.19,442.86
2016,11,7,12,30,523.0,190.0,0.6,22.0,490.0,559.93,426.23
2016,11,7,12,45,472.5,199.0,0.55,22.5,465.5,523.19,397.96
2016,11,7,13,0,422.0,208.0,0.5,23.0,441.0,487.0,370.15
2016,11,7,13,15,466.0,189.0,0.4,23.0,437.0,479.69,364.66
2016,11,7,13,30,510.0,170.0,0.3,23.0,433.0,468.43,355.65
2016,11,7,13,45,405.5,180.0,0.25,23.0,382.5,403.66,306.85
2016,11,7,14,0,301.0,190.0,0.2,23.0,332.0,342.07,260.5
2016,11,7,14,15,222.5,182.5,0.15,22.5,283.5,282.9,216.21
2016,11,7,14,30,144.0,175.0,0.1,22.0,235.0,232.57,178.19
2016,11,7,14,45,138.5,158.5,0.1,22.0,211.5,206.59,157.94
2016,11,7,15,0,133.0,142.0,0.1,22.0,188.0,180.98,137.45
2016,11,7,15,15,124.5,124.0,0.15,21.5,162.5,153.56,115.59
2016,11,7,15,30,116.0,106.0,0.2,21.0,137.0,126.95,94.04
2016,11,7,15,45,102.5,87.5,0.25,21.0,111.0,99.93,72.03
2016,11,7,16,0,89.0,69.0,0.3,21.0,85.0,74.42,51.44
2016,11,7,16,15,63.5,50.5,0.3,20.5,60.0,49.81,32.52
2016,11,7,16,30,38.0,32.0,0.3,20.0,35.0,28.37,16.36
2016,11,7,16,45,19.0,16.0,0.3,19.5,17.5,14.44,0.0
2016,11,7,17,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.15,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
