Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,11.5,0.85,14.0,11.5,11.3,0.0
2016,11,8,7,0,0.0,23.0,0.9,14.0,23.0,22.61,0.0
2016,11,8,7,15,201.5,31.0,0.9,14.5,58.0,118.85,77.57
2016,11,8,7,30,403.0,39.0,0.9,15.0,93.0,212.12,160.44
2016,11,8,7,45,479.0,46.5,0.9,15.5,135.0,269.95,211.24
2016,11,8,8,0,555.0,54.0,0.9,16.0,177.0,333.19,264.94
2016,11,8,8,15,604.0,59.0,0.75,16.5,219.0,384.77,307.43
2016,11,8,8,30,653.0,64.0,0.6,17.0,261.0,438.41,349.53
2016,11,8,8,45,687.0,67.5,0.5,17.5,301.0,483.27,383.4
2016,11,8,9,0,721.0,71.0,0.4,18.0,341.0,526.01,414.3
2016,11,8,9,15,744.0,74.0,0.3,18.5,376.5,563.35,439.92
2016,11,8,9,30,767.0,77.0,0.2,19.0,412.0,599.4,463.68
2016,11,8,9,45,793.5,75.5,0.15,19.5,444.0,631.04,484.36
2016,11,8,10,0,820.0,74.0,0.1,20.0,476.0,660.89,502.52
2016,11,8,10,15,831.0,75.5,0.1,20.5,500.0,681.21,514.3
2016,11,8,10,30,842.0,77.0,0.1,21.0,524.0,694.63,521.46
2016,11,8,10,45,848.0,78.5,0.15,21.5,541.0,705.78,527.79
2016,11,8,11,0,854.0,80.0,0.2,22.0,558.0,713.9,532.25
2016,11,8,11,15,858.0,80.5,0.25,22.0,567.5,716.31,534.09
2016,11,8,11,30,862.0,81.0,0.3,22.0,577.0,715.56,534.04
2016,11,8,11,45,861.5,81.5,0.35,22.5,578.5,708.41,528.84
2016,11,8,12,0,861.0,82.0,0.4,23.0,580.0,698.15,521.73
2016,11,8,12,15,859.0,81.5,0.4,23.0,574.5,682.7,511.51
2016,11,8,12,30,857.0,81.0,0.4,23.0,569.0,664.32,499.34
2016,11,8,12,45,852.0,80.5,0.45,23.5,556.0,641.15,482.65
2016,11,8,13,0,847.0,80.0,0.5,24.0,543.0,615.38,463.9
2016,11,8,13,15,838.5,79.0,0.45,24.0,523.0,586.27,442.13
2016,11,8,13,30,830.0,78.0,0.4,24.0,503.0,553.01,417.11
2016,11,8,13,45,817.0,76.5,0.4,24.0,476.0,514.94,388.66
2016,11,8,14,0,804.0,75.0,0.4,24.0,449.0,475.5,358.47
2016,11,8,14,15,786.0,72.5,0.45,23.5,416.5,431.64,325.2
2016,11,8,14,30,768.0,70.0,0.5,23.0,384.0,387.32,290.32
2016,11,8,14,45,741.5,67.5,0.6,23.0,346.0,339.72,251.5
2016,11,8,15,0,715.0,65.0,0.7,23.0,308.0,292.98,212.17
2016,11,8,15,15,677.0,60.5,0.95,22.5,266.5,242.35,169.84
2016,11,8,15,30,639.0,56.0,1.2,22.0,225.0,193.44,128.31
2016,11,8,15,45,579.5,50.5,1.5,22.0,182.0,143.74,87.51
2016,11,8,16,0,520.0,45.0,1.8,22.0,139.0,99.59,53.75
2016,11,8,16,15,425.5,36.5,2.0,21.0,98.5,56.42,26.46
2016,11,8,16,30,331.0,28.0,2.2,20.0,58.0,23.19,11.98
2016,11,8,16,45,165.5,14.0,2.45,19.5,29.0,10.71,0.0
2016,11,8,17,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,9,6,45,57.0,7.5,1.95,13.0,9.5,7.37,0.0
2016,11,9,7,0,114.0,15.0,1.9,13.0,19.0,46.62,0.0
2016,11,9,7,15,230.0,28.5,1.95,13.5,53.0,123.95,78.49
2016,11,9,7,30,346.0,42.0,2.0,14.0,87.0,192.66,146.33
2016,11,9,7,45,424.0,51.5,2.05,14.5,128.5,251.04,198.29
2016,11,9,8,0,502.0,61.0,2.1,15.0,170.0,315.05,253.61
2016,11,9,8,15,552.5,67.5,2.0,15.5,212.0,367.1,297.97
2016,11,9,8,30,603.0,74.0,1.9,16.0,254.0,421.34,342.56
2016,11,9,8,45,641.0,78.5,1.85,16.5,294.5,467.96,379.83
2016,11,9,9,0,679.0,83.0,1.8,17.0,335.0,515.02,416.21
2016,11,9,9,15,702.0,82.0,1.8,17.5,365.0,546.3,439.85
2016,11,9,9,30,725.0,81.0,1.8,18.0,395.0,574.12,460.41
2016,11,9,9,45,762.0,83.0,1.8,18.5,434.0,615.87,490.71
2016,11,9,10,0,799.0,85.0,1.8,19.0,473.0,656.35,519.13
2016,11,9,10,15,810.5,86.5,1.8,19.5,497.0,676.68,531.77
2016,11,9,10,30,822.0,88.0,1.8,20.0,521.0,694.34,542.59
2016,11,9,10,45,829.5,89.0,1.8,20.5,538.0,705.73,548.93
2016,11,9,11,0,837.0,90.0,1.8,21.0,555.0,714.13,553.24
2016,11,9,11,15,841.0,90.5,1.75,21.0,565.0,716.35,553.97
2016,11,9,11,30,845.0,91.0,1.7,21.0,575.0,715.44,552.65
2016,11,9,11,45,845.5,91.5,1.65,21.5,576.5,708.88,546.44
2016,11,9,12,0,846.0,92.0,1.6,22.0,578.0,699.23,538.24
2016,11,9,12,15,843.5,91.5,1.55,22.0,572.5,683.38,526.82
2016,11,9,12,30,841.0,91.0,1.5,22.0,567.0,664.64,512.76
2016,11,9,12,45,844.0,87.0,1.5,22.5,555.0,642.87,495.85
2016,11,9,13,0,847.0,83.0,1.5,23.0,543.0,618.18,476.64
2016,11,9,13,15,838.0,82.0,1.45,23.0,522.5,586.77,452.71
2016,11,9,13,30,829.0,81.0,1.4,23.0,502.0,553.3,426.86
2016,11,9,13,45,813.5,79.5,1.4,23.5,474.5,514.02,395.71
2016,11,9,14,0,798.0,78.0,1.4,24.0,447.0,473.56,363.07
2016,11,9,14,15,779.0,75.5,1.4,23.5,414.0,429.58,328.36
2016,11,9,14,30,760.0,73.0,1.4,23.0,381.0,385.23,292.28
2016,11,9,14,45,731.5,70.0,1.4,23.0,342.5,336.86,251.65
2016,11,9,15,0,703.0,67.0,1.4,23.0,304.0,289.56,211.02
2016,11,9,15,15,663.5,62.5,1.3,22.5,262.5,238.47,167.41
2016,11,9,15,30,624.0,58.0,1.2,22.0,221.0,190.81,126.56
2016,11,9,15,45,564.5,52.0,1.2,22.0,178.0,141.57,86.17
2016,11,9,16,0,505.0,46.0,1.2,22.0,135.0,97.89,52.97
2016,11,9,16,15,409.0,37.0,1.2,21.5,95.0,55.19,26.11
2016,11,9,16,30,313.0,28.0,1.2,21.0,55.0,22.6,11.1
2016,11,9,16,45,156.5,14.0,1.25,20.5,27.5,13.76,0.0
2016,11,9,17,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,9.0,2.7,13.5,9.0,0.0,0.0
2016,11,10,7,0,0.0,18.0,2.9,14.0,18.0,17.69,0.0
2016,11,10,7,15,173.5,29.0,3.05,14.5,51.0,104.76,62.96
2016,11,10,7,30,347.0,40.0,3.2,15.0,84.0,189.93,143.31
2016,11,10,7,45,423.5,49.5,3.35,15.5,125.0,247.36,194.88
2016,11,10,8,0,500.0,59.0,3.5,16.0,166.0,310.35,249.81
2016,11,10,8,15,551.0,65.0,3.3,16.5,207.5,361.77,294.14
2016,11,10,8,30,602.0,71.0,3.1,17.0,249.0,415.44,338.83
2016,11,10,8,45,654.5,69.5,2.9,17.5,288.0,462.95,377.38
2016,11,10,9,0,707.0,68.0,2.7,18.0,327.0,509.51,413.96
2016,11,10,9,15,652.5,89.5,2.45,18.0,347.5,521.99,422.39
2016,11,10,9,30,598.0,111.0,2.2,18.0,368.0,526.39,424.16
2016,11,10,9,45,401.5,160.5,1.95,18.5,338.5,459.36,368.02
2016,11,10,10,0,205.0,210.0,1.7,19.0,309.0,370.9,295.03
2016,11,10,10,15,312.0,202.5,1.5,19.5,361.5,446.21,353.64
2016,11,10,10,30,419.0,195.0,1.3,20.0,414.0,523.47,410.6
2016,11,10,10,45,303.0,222.5,1.1,20.5,384.0,464.69,362.11
2016,11,10,11,0,187.0,250.0,0.9,21.0,354.0,403.74,312.81
2016,11,10,11,15,144.0,253.5,0.9,21.0,334.0,375.1,290.69
2016,11,10,11,30,101.0,257.0,0.9,21.0,314.0,339.08,262.7
2016,11,10,11,45,100.5,258.0,0.9,21.5,315.0,337.88,261.38
2016,11,10,12,0,100.0,259.0,0.9,22.0,316.0,336.39,259.67
2016,11,10,12,15,223.0,245.5,1.0,22.0,371.5,409.05,316.88
2016,11,10,12,30,346.0,232.0,1.1,22.0,427.0,476.5,368.44
2016,11,10,12,45,173.0,185.0,1.2,22.5,282.5,301.66,235.02
2016,11,10,13,0,0.0,138.0,1.3,23.0,138.0,134.57,102.58
2016,11,10,13,15,310.5,134.5,1.25,23.0,291.5,328.01,258.57
2016,11,10,13,30,621.0,131.0,1.2,23.0,445.0,488.13,378.44
2016,11,10,13,45,695.5,105.5,1.15,23.0,439.0,477.73,368.34
2016,11,10,14,0,770.0,80.0,1.1,23.0,433.0,460.02,353.23
2016,11,10,14,15,750.5,77.5,1.05,23.0,400.5,417.02,318.29
2016,11,10,14,30,731.0,75.0,1.0,23.0,368.0,373.76,282.48
2016,11,10,14,45,702.5,71.5,0.95,23.0,330.5,326.3,242.74
2016,11,10,15,0,674.0,68.0,0.9,23.0,293.0,279.35,202.66
2016,11,10,15,15,634.0,63.5,0.9,22.5,252.5,230.3,161.18
2016,11,10,15,30,594.0,59.0,0.9,22.0,212.0,184.14,121.96
2016,11,10,15,45,533.5,52.5,0.9,22.0,170.0,135.97,82.77
2016,11,10,16,0,473.0,46.0,0.9,22.0,128.0,93.51,50.75
2016,11,10,16,15,377.0,36.5,0.95,21.5,89.5,52.27,24.9
2016,11,10,16,30,281.0,27.0,1.0,21.0,51.0,21.22,9.68
2016,11,10,16,45,140.5,13.5,1.05,20.5,25.5,13.27,0.0
2016,11,10,17,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,7.5,1.25,14.0,7.5,0.0,0.0
2016,11,11,7,0,0.0,15.0,1.3,14.0,15.0,14.74,0.0
2016,11,11,7,15,161.0,27.0,1.4,14.5,47.0,96.83,54.57
2016,11,11,7,30,322.0,39.0,1.5,15.0,79.0,178.67,133.6
2016,11,11,7,45,395.5,49.0,1.6,16.0,118.5,234.02,182.66
2016,11,11,8,0,469.0,59.0,1.7,17.0,158.0,294.77,234.57
2016,11,11,8,15,517.0,66.5,1.65,17.0,198.0,345.04,277.75
2016,11,11,8,30,565.0,74.0,1.6,17.0,238.0,397.45,321.39
2016,11,11,8,45,609.5,75.5,1.6,17.5,276.5,442.72,357.84
2016,11,11,9,0,654.0,77.0,1.6,18.0,315.0,488.84,393.86
2016,11,11,9,15,555.0,109.0,1.65,18.5,325.0,481.37,386.54
2016,11,11,9,30,456.0,141.0,1.7,19.0,335.0,463.7,371.19
2016,11,11,9,45,301.5,176.0,1.8,19.5,308.0,401.2,320.43
2016,11,11,10,0,147.0,211.0,1.9,20.0,281.0,332.16,263.53
2016,11,11,10,15,165.5,221.5,1.95,20.0,304.5,357.3,283.41
2016,11,11,10,30,184.0,232.0,2.0,20.0,328.0,382.32,302.62
2016,11,11,10,45,178.0,240.5,2.05,20.5,336.0,387.27,305.27
2016,11,11,11,0,172.0,249.0,2.1,21.0,344.0,391.49,307.48
2016,11,11,11,15,195.0,252.0,2.1,21.0,361.0,409.64,321.48
2016,11,11,11,30,218.0,255.0,2.1,21.0,378.0,427.01,334.76
2016,11,11,11,45,247.0,252.0,2.15,21.5,391.5,447.91,350.19
2016,11,11,12,0,276.0,249.0,2.2,22.0,405.0,460.21,359.14
2016,11,11,12,15,274.5,247.0,2.2,22.0,401.5,451.23,352.16
2016,11,11,12,30,273.0,245.0,2.2,22.0,398.0,441.35,344.61
2016,11,11,12,45,143.5,219.0,2.2,22.0,299.5,318.26,249.2
2016,11,11,13,0,14.0,193.0,2.2,22.0,201.0,198.5,154.11
2016,11,11,13,15,13.0,186.0,2.2,21.5,193.0,190.23,148.32
2016,11,11,13,30,12.0,179.0,2.2,21.0,185.0,182.04,142.28
2016,11,11,13,45,10.0,170.0,2.2,21.0,175.0,171.4,133.98
2016,11,11,14,0,8.0,161.0,2.2,21.0,165.0,160.92,125.8
2016,11,11,14,15,69.5,164.5,2.15,20.5,192.5,192.93,151.91
2016,11,11,14,30,131.0,168.0,2.1,20.0,220.0,219.3,172.56
2016,11,11,14,45,123.5,152.5,2.1,20.0,197.5,194.29,151.93
2016,11,11,15,0,116.0,137.0,2.1,20.0,175.0,169.84,131.67
2016,11,11,15,15,107.0,119.0,2.0,19.5,150.5,143.24,109.69
2016,11,11,15,30,98.0,101.0,1.9,19.0,126.0,117.53,88.27
2016,11,11,15,45,84.5,82.0,1.8,19.0,101.0,91.15,66.32
2016,11,11,16,0,71.0,63.0,1.7,19.0,76.0,66.33,45.97
2016,11,11,16,15,43.0,45.5,1.55,18.5,52.5,44.48,28.93
2016,11,11,16,30,15.0,28.0,1.4,18.0,29.0,25.69,12.54
2016,11,11,16,45,7.5,14.0,1.25,17.5,14.5,13.76,0.0
2016,11,11,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,6,45,58.5,6.0,1.85,14.5,8.0,0.0,0.0
2016,11,12,7,0,117.0,12.0,1.7,15.0,16.0,43.53,0.0
2016,11,12,7,15,252.0,23.5,1.65,15.0,48.5,120.94,63.42
2016,11,12,7,30,387.0,35.0,1.6,15.0,81.0,197.12,146.38
2016,11,12,7,45,469.5,42.0,1.6,15.5,122.5,255.11,198.69
2016,11,12,8,0,552.0,49.0,1.6,16.0,164.0,319.13,253.95
2016,11,12,8,15,602.5,54.0,1.5,16.5,205.5,370.52,297.74
2016,11,12,8,30,653.0,59.0,1.4,17.0,247.0,424.12,341.63
2016,11,12,8,45,689.0,62.5,1.3,17.5,286.5,467.28,375.86
2016,11,12,9,0,725.0,66.0,1.2,18.0,326.0,513.16,410.74
2016,11,12,9,15,737.5,69.5,1.15,18.0,357.5,544.37,434.38
2016,11,12,9,30,750.0,73.0,1.1,18.0,389.0,573.8,456.09
2016,11,12,9,45,783.5,72.5,1.1,18.5,424.0,610.47,482.28
2016,11,12,10,0,817.0,72.0,1.1,19.0,459.0,645.69,506.42
2016,11,12,10,15,828.5,73.5,1.15,19.0,483.0,666.2,520.48
2016,11,12,10,30,840.0,75.0,1.2,19.0,507.0,679.91,529.84
2016,11,12,10,45,847.5,75.5,1.25,19.5,524.0,690.97,536.44
2016,11,12,11,0,855.0,76.0,1.3,20.0,541.0,699.04,541.0
2016,11,12,11,15,736.0,114.5,1.4,20.0,520.0,662.31,514.86
2016,11,12,11,30,617.0,153.0,1.5,20.0,499.0,615.74,479.76
2016,11,12,11,45,740.0,115.5,1.65,20.5,531.5,655.31,510.78
2016,11,12,12,0,863.0,78.0,1.8,21.0,564.0,684.5,532.24
2016,11,12,12,15,861.0,77.5,2.0,21.0,558.5,669.26,522.43
2016,11,12,12,30,859.0,77.0,2.2,21.0,553.0,651.08,510.22
2016,11,12,12,45,848.5,78.0,2.45,21.0,539.0,626.3,492.53
2016,11,12,13,0,838.0,79.0,2.7,21.0,525.0,601.23,474.02
2016,11,12,13,15,750.0,98.0,2.8,21.0,485.5,545.62,430.88
2016,11,12,13,30,662.0,117.0,2.9,21.0,446.0,493.04,389.56
2016,11,12,13,45,727.5,95.5,3.0,21.0,439.0,480.32,379.14
2016,11,12,14,0,793.0,74.0,3.1,21.0,432.0,460.99,362.44
2016,11,12,14,15,774.0,71.5,3.15,21.0,399.5,417.58,326.04
2016,11,12,14,30,755.0,69.0,3.2,21.0,367.0,373.81,288.54
2016,11,12,14,45,728.5,66.0,3.3,21.0,329.5,326.8,247.75
2016,11,12,15,0,702.0,63.0,3.4,21.0,292.0,280.67,206.88
2016,11,12,15,15,662.0,58.5,3.6,20.5,251.5,230.74,163.31
2016,11,12,15,30,622.0,54.0,3.8,20.0,211.0,182.79,121.5
2016,11,12,15,45,559.5,48.5,4.0,19.5,168.5,134.22,81.39
2016,11,12,16,0,497.0,43.0,4.2,19.0,126.0,91.49,48.98
2016,11,12,16,15,394.5,34.0,4.3,18.5,87.0,49.54,22.86
2016,11,12,16,30,292.0,25.0,4.4,18.0,48.0,19.57,7.69
2016,11,12,16,45,146.0,12.5,4.5,17.5,24.0,12.29,0.0
2016,11,12,17,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,6,45,52.5,5.5,0.9,13.5,7.0,0.0,0.0
2016,11,13,7,0,105.0,11.0,0.9,14.0,14.0,39.01,0.0
2016,11,13,7,15,239.5,23.0,0.7,14.0,46.5,114.86,54.21
2016,11,13,7,30,374.0,35.0,0.5,14.0,79.0,191.27,140.86
2016,11,13,7,45,453.0,43.5,0.35,14.5,119.5,248.75,192.03
2016,11,13,8,0,532.0,52.0,0.2,15.0,160.0,312.04,245.0
2016,11,13,8,15,584.5,58.0,0.3,15.0,202.0,364.71,289.85
2016,11,13,8,30,637.0,64.0,0.4,15.0,244.0,419.75,335.41
2016,11,13,8,45,319.5,94.0,0.55,15.5,184.5,296.47,239.63
2016,11,13,9,0,2.0,124.0,0.7,16.0,125.0,126.86,100.08
2016,11,13,9,15,22.5,145.5,0.8,16.5,155.5,161.84,129.36
2016,11,13,9,30,43.0,167.0,0.9,17.0,186.0,204.96,164.03
2016,11,13,9,45,46.5,180.0,1.0,17.5,201.5,221.33,176.5
2016,11,13,10,0,50.0,193.0,1.1,18.0,217.0,237.71,188.97
2016,11,13,10,15,50.0,203.5,1.15,18.0,228.5,248.77,197.38
2016,11,13,10,30,50.0,214.0,1.2,18.0,240.0,259.71,205.69
2016,11,13,10,45,443.0,150.5,1.25,18.5,389.0,489.1,390.03
2016,11,13,11,0,836.0,87.0,1.3,19.0,538.0,699.34,545.6
2016,11,13,11,15,840.5,87.5,1.4,19.0,548.0,702.0,545.77
2016,11,13,11,30,845.0,88.0,1.5,19.0,558.0,701.54,546.04
2016,11,13,11,45,846.5,88.0,1.6,19.5,560.0,695.3,541.25
2016,11,13,12,0,848.0,88.0,1.7,20.0,562.0,685.96,534.37
2016,11,13,12,15,846.0,87.5,1.75,20.0,557.0,670.66,523.6
2016,11,13,12,30,844.0,87.0,1.8,20.0,552.0,652.47,510.27
2016,11,13,12,45,846.5,83.5,1.85,20.5,540.5,631.05,493.54
2016,11,13,13,0,849.0,80.0,1.9,21.0,529.0,606.75,474.42
2016,11,13,13,15,840.0,79.0,1.85,21.0,509.0,575.65,450.22
2016,11,13,13,30,831.0,78.0,1.8,21.0,489.0,542.49,424.06
2016,11,13,13,45,818.5,76.0,1.8,21.0,462.0,504.61,394.02
2016,11,13,14,0,806.0,74.0,1.8,21.0,435.0,465.33,362.17
2016,11,13,14,15,786.5,71.5,1.75,21.0,402.0,421.29,325.74
2016,11,13,14,30,767.0,69.0,1.7,21.0,369.0,376.91,288.15
2016,11,13,14,45,739.0,66.0,1.7,21.0,331.5,328.97,247.13
2016,11,13,15,0,711.0,63.0,1.7,21.0,294.0,282.01,206.1
2016,11,13,15,15,670.5,59.0,1.7,20.5,252.5,232.17,163.01
2016,11,13,15,30,630.0,55.0,1.7,20.0,211.0,184.31,121.67
2016,11,13,15,45,568.0,49.0,1.7,20.0,168.5,135.08,81.2
2016,11,13,16,0,506.0,43.0,1.7,20.0,126.0,91.62,48.46
2016,11,13,16,15,403.5,34.0,1.65,19.0,86.5,49.4,22.59
2016,11,13,16,30,301.0,25.0,1.6,18.0,47.0,19.73,7.24
2016,11,13,16,45,150.5,12.5,1.55,17.5,23.5,12.29,0.0
2016,11,13,17,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,14,6,45,56.5,5.0,2.2,12.5,6.5,0.0,0.0
2016,11,14,7,0,113.0,10.0,2.2,13.0,13.0,39.87,0.0
2016,11,14,7,15,254.0,21.5,2.15,13.0,45.5,116.27,47.47
2016,11,14,7,30,395.0,33.0,2.1,13.0,78.0,195.51,144.35
2016,11,14,7,45,477.5,41.0,2.1,13.5,119.5,254.34,198.87
2016,11,14,8,0,560.0,49.0,2.1,14.0,161.0,319.29,255.75
2016,11,14,8,15,612.0,54.5,2.0,14.5,203.0,371.97,301.43
2016,11,14,8,30,664.0,60.0,1.9,15.0,245.0,426.94,347.31
2016,11,14,8,45,332.0,67.5,1.8,15.5,160.0,270.35,222.16
2016,11,14,9,0,0.0,75.0,1.7,16.0,75.0,72.93,55.87
2016,11,14,9,15,0.0,98.0,1.55,16.5,98.0,96.53,75.58
2016,11,14,9,30,0.0,121.0,1.4,17.0,121.0,120.28,94.82
2016,11,14,9,45,0.0,134.5,1.3,17.5,134.5,133.94,105.54
2016,11,14,10,0,0.0,148.0,1.2,18.0,148.0,147.6,116.15
2016,11,14,10,15,0.0,152.5,1.05,18.0,152.5,151.73,119.18
2016,11,14,10,30,0.0,157.0,0.9,18.0,157.0,155.92,122.28
2016,11,14,10,45,5.5,173.0,0.8,18.5,176.5,176.1,138.05
2016,11,14,11,0,11.0,189.0,0.7,19.0,196.0,196.31,153.56
2016,11,14,11,15,45.0,216.5,0.6,19.0,242.0,255.83,200.46
2016,11,14,11,30,79.0,244.0,0.5,19.0,288.0,308.84,240.97
2016,11,14,11,45,78.5,245.5,0.4,19.5,289.0,308.44,239.27
2016,11,14,12,0,78.0,247.0,0.3,20.0,290.0,307.85,237.83
2016,11,14,12,15,77.5,244.5,0.4,20.0,287.5,302.7,234.35
2016,11,14,12,30,77.0,242.0,0.5,20.0,285.0,297.4,230.76
2016,11,14,12,45,459.0,163.0,0.6,20.5,405.5,467.85,364.74
2016,11,14,13,0,841.0,84.0,0.7,21.0,526.0,604.03,465.03
2016,11,14,13,15,831.5,83.0,0.9,21.0,505.5,572.92,441.83
2016,11,14,13,30,822.0,82.0,1.1,21.0,485.0,539.81,418.0
2016,11,14,13,45,808.5,80.0,1.35,21.0,458.5,501.78,389.71
2016,11,14,14,0,795.0,78.0,1.6,21.0,432.0,462.46,359.13
2016,11,14,14,15,775.0,75.5,1.75,21.0,399.0,418.72,323.63
2016,11,14,14,30,755.0,73.0,1.9,21.0,366.0,374.69,286.78
2016,11,14,14,45,725.5,70.0,2.1,21.0,328.0,326.84,246.09
2016,11,14,15,0,696.0,67.0,2.3,21.0,290.0,279.58,204.93
2016,11,14,15,15,654.5,62.0,2.5,20.0,249.0,229.16,161.72
2016,11,14,15,30,613.0,57.0,2.7,19.0,208.0,181.74,120.88
2016,11,14,15,45,548.0,51.0,2.9,18.5,165.5,133.06,80.98
2016,11,14,16,0,483.0,45.0,3.1,18.0,123.0,90.5,48.98
2016,11,14,16,15,379.0,35.0,3.15,17.5,84.0,48.66,22.96
2016,11,14,16,30,275.0,25.0,3.2,17.0,45.0,19.88,6.71
2016,11,14,16,45,137.5,12.5,3.3,16.5,22.5,12.29,0.0
2016,11,14,17,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,15,7,15,216.0,14.5,2.25,13.5,38.0,94.41,29.54
2016,11,15,7,30,432.0,29.0,2.4,14.0,76.0,199.13,145.06
2016,11,15,7,45,509.5,35.5,2.55,14.5,116.5,256.08,199.0
2016,11,15,8,0,587.0,42.0,2.7,15.0,157.0,318.35,254.22
2016,11,15,8,15,636.0,46.0,2.7,15.5,198.0,368.95,298.82
2016,11,15,8,30,685.0,50.0,2.7,16.0,239.0,421.45,343.47
2016,11,15,8,45,342.5,76.5,2.75,16.5,171.0,286.19,234.95
2016,11,15,9,0,0.0,103.0,2.8,17.0,103.0,102.79,80.54
2016,11,15,9,15,0.0,119.5,2.9,17.0,119.5,119.68,94.66
2016,11,15,9,30,0.0,136.0,3.0,17.0,136.0,136.57,108.4
2016,11,15,9,45,8.0,153.0,3.15,17.5,157.0,159.19,126.71
2016,11,15,10,0,16.0,170.0,3.3,18.0,178.0,182.09,145.05
2016,11,15,10,15,71.5,197.0,3.4,18.0,233.5,256.12,205.82
2016,11,15,10,30,127.0,224.0,3.5,18.0,289.0,332.26,267.05
2016,11,15,10,45,150.5,232.0,3.6,18.0,311.0,357.0,286.59
2016,11,15,11,0,174.0,240.0,3.7,18.0,333.0,381.45,305.98
2016,11,15,11,15,96.5,222.5,3.85,18.0,274.5,298.69,239.09
2016,11,15,11,30,19.0,205.0,4.0,18.0,216.0,217.73,172.71
2016,11,15,11,45,9.5,177.5,4.2,18.0,183.0,182.04,143.96
2016,11,15,12,0,0.0,150.0,4.4,18.0,150.0,147.16,115.55
2016,11,15,12,15,0.0,110.5,4.65,18.0,110.5,107.4,83.23
2016,11,15,12,30,0.0,71.0,4.9,18.0,71.0,68.66,51.43
2016,11,15,12,45,0.0,69.5,5.15,18.0,69.5,67.2,50.28
2016,11,15,13,0,0.0,68.0,5.4,18.0,68.0,65.75,49.13
2016,11,15,13,15,3.5,118.0,5.45,18.0,120.0,116.76,91.36
2016,11,15,13,30,7.0,168.0,5.5,18.0,172.0,168.37,133.73
2016,11,15,13,45,13.0,166.5,5.6,18.0,173.0,169.53,134.88
2016,11,15,14,0,19.0,165.0,5.7,18.0,174.0,170.21,135.64
2016,11,15,14,15,20.0,155.0,5.65,17.5,163.5,159.75,127.43
2016,11,15,14,30,21.0,145.0,5.6,17.0,153.0,149.2,119.04
2016,11,15,14,45,18.5,131.0,5.6,17.0,138.0,133.41,106.02
2016,11,15,15,0,16.0,117.0,5.6,17.0,123.0,117.87,93.1
2016,11,15,15,15,11.0,101.5,5.5,16.5,105.5,100.53,78.78
2016,11,15,15,30,6.0,86.0,5.4,16.0,88.0,83.73,64.77
2016,11,15,15,45,3.0,69.0,5.3,15.5,70.0,66.42,50.08
2016,11,15,16,0,0.0,52.0,5.2,15.0,52.0,49.55,35.62
2016,11,15,16,15,0.0,35.5,4.95,14.5,35.5,33.79,21.65
2016,11,15,16,30,0.0,19.0,4.7,14.0,19.0,18.35,5.2
2016,11,15,16,45,0.0,9.5,4.5,14.0,9.5,9.34,0.0
2016,11,15,17,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,16,7,15,208.0,16.0,5.0,10.5,38.0,92.9,19.59
2016,11,16,7,30,416.0,32.0,5.2,11.0,76.0,199.44,146.35
2016,11,16,7,45,506.0,39.5,5.45,12.0,118.5,260.98,205.53
2016,11,16,8,0,596.0,47.0,5.7,13.0,161.0,329.19,266.55
2016,11,16,8,15,649.0,51.5,5.85,13.0,204.0,379.24,312.81
2016,11,16,8,30,702.0,56.0,6.0,13.0,247.0,434.84,362.43
2016,11,16,8,45,738.0,59.5,6.2,13.5,288.0,481.68,403.06
2016,11,16,9,0,774.0,63.0,6.4,14.0,329.0,528.55,442.6
2016,11,16,9,15,797.5,65.5,6.45,14.0,365.0,566.4,474.5
2016,11,16,9,30,821.0,68.0,6.5,14.0,401.0,602.86,504.61
2016,11,16,9,45,836.5,70.0,6.55,14.5,432.0,631.87,527.22
2016,11,16,10,0,852.0,72.0,6.6,15.0,463.0,658.6,547.56
2016,11,16,10,15,862.5,73.5,6.6,15.0,487.0,678.86,562.83
2016,11,16,10,30,873.0,75.0,6.6,15.0,511.0,692.24,572.53
2016,11,16,10,45,876.5,77.0,6.65,15.0,527.5,702.47,579.99
2016,11,16,11,0,880.0,79.0,6.7,15.0,544.0,709.56,585.1
2016,11,16,11,15,884.0,79.5,6.75,15.0,554.0,712.12,586.8
2016,11,16,11,30,888.0,80.0,6.8,15.0,564.0,711.47,586.13
2016,11,16,11,45,882.5,82.0,6.85,15.0,564.5,702.69,579.26
2016,11,16,12,0,877.0,84.0,6.9,15.0,565.0,694.05,572.63
2016,11,16,12,15,685.5,135.0,6.9,15.0,509.0,610.24,503.15
2016,11,16,12,30,494.0,186.0,6.9,15.0,453.0,523.91,431.07
2016,11,16,12,45,677.5,134.0,6.9,15.0,490.5,574.17,473.66
2016,11,16,13,0,861.0,82.0,6.9,15.0,528.0,609.69,503.24
2016,11,16,13,15,851.5,80.5,6.85,15.0,507.5,577.7,476.16
2016,11,16,13,30,842.0,79.0,6.8,15.0,487.0,543.65,447.16
2016,11,16,13,45,824.0,78.5,6.8,15.0,459.0,504.48,413.53
2016,11,16,14,0,806.0,78.0,6.8,15.0,431.0,464.24,378.37
2016,11,16,14,15,785.5,75.5,6.75,15.0,398.0,420.09,339.29
2016,11,16,14,30,765.0,73.0,6.7,15.0,365.0,375.65,299.2
2016,11,16,14,45,730.5,70.5,6.65,15.0,326.5,326.4,254.66
2016,11,16,15,0,696.0,68.0,6.6,15.0,288.0,278.18,210.51
2016,11,16,15,15,652.5,63.5,6.5,14.5,246.5,228.02,165.25
2016,11,16,15,30,609.0,59.0,6.4,14.0,205.0,181.02,123.16
2016,11,16,15,45,534.0,52.5,6.35,13.5,162.0,130.86,81.45
2016,11,16,16,0,459.0,46.0,6.3,13.0,119.0,87.86,48.89
2016,11,16,16,15,350.0,35.5,6.1,12.5,80.5,46.96,23.07
2016,11,16,16,30,241.0,25.0,5.9,12.0,42.0,20.17,5.52
2016,11,16,16,45,120.5,12.5,5.7,12.0,21.0,12.29,0.0
2016,11,16,17,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,7,15,205.5,15.0,2.0,7.5,36.0,89.7,6.8
2016,11,17,7,30,411.0,30.0,2.0,8.0,72.0,194.37,141.76
2016,11,17,7,45,501.0,37.0,2.05,8.5,114.0,254.65,200.78
2016,11,17,8,0,591.0,44.0,2.1,9.0,156.0,318.52,258.33
2016,11,17,8,15,644.0,49.0,2.1,9.5,198.5,372.12,306.23
2016,11,17,8,30,697.0,54.0,2.1,10.0,241.0,427.86,354.27
2016,11,17,8,45,735.5,56.5,2.1,10.5,282.0,474.58,393.56
2016,11,17,9,0,774.0,59.0,2.1,11.0,323.0,521.49,431.69
2016,11,17,9,15,798.0,61.5,2.05,11.5,359.0,559.54,461.43
2016,11,17,9,30,822.0,64.0,2.0,12.0,395.0,596.24,489.2
2016,11,17,9,45,841.0,65.0,1.95,12.5,426.5,626.31,511.14
2016,11,17,10,0,860.0,66.0,1.9,13.0,458.0,650.17,527.9
2016,11,17,10,15,871.5,67.5,1.85,13.5,482.5,671.24,541.36
2016,11,17,10,30,883.0,69.0,1.8,14.0,507.0,689.54,552.65
2016,11,17,10,45,892.0,69.0,1.75,14.5,524.5,701.42,559.17
2016,11,17,11,0,901.0,69.0,1.7,15.0,542.0,710.21,563.52
2016,11,17,11,15,905.0,69.5,1.6,15.0,552.0,712.87,564.13
2016,11,17,11,30,909.0,70.0,1.5,15.0,562.0,712.25,562.5
2016,11,17,11,45,910.5,70.0,1.45,15.5,564.5,706.05,556.38
2016,11,17,12,0,912.0,70.0,1.4,16.0,567.0,696.57,548.11
2016,11,17,12,15,910.0,69.5,1.35,16.0,561.5,680.97,536.6
2016,11,17,12,30,908.0,69.0,1.3,16.0,556.0,662.31,522.18
2016,11,17,12,45,903.0,68.5,1.3,16.0,543.0,638.79,504.31
2016,11,17,13,0,898.0,68.0,1.3,16.0,530.0,612.53,484.13
2016,11,17,13,15,889.0,67.0,1.35,16.0,509.5,580.85,459.87
2016,11,17,13,30,880.0,66.0,1.4,16.0,489.0,546.97,433.35
2016,11,17,13,45,866.5,65.0,1.45,16.0,462.0,508.81,402.83
2016,11,17,14,0,853.0,64.0,1.5,16.0,435.0,469.17,370.29
2016,11,17,14,15,834.5,62.0,1.5,16.0,402.0,425.56,333.55
2016,11,17,14,30,816.0,60.0,1.5,16.0,369.0,380.62,294.77
2016,11,17,14,45,789.0,57.0,1.55,16.0,331.0,331.46,251.89
2016,11,17,15,0,762.0,54.0,1.6,16.0,293.0,283.07,208.71
2016,11,17,15,15,722.0,50.5,1.5,15.5,251.0,232.03,163.47
2016,11,17,15,30,682.0,47.0,1.4,15.0,209.0,183.68,120.74
2016,11,17,15,45,620.5,42.0,1.35,15.0,166.0,133.68,79.03
2016,11,17,16,0,559.0,37.0,1.3,15.0,123.0,89.33,45.54
2016,11,17,16,15,452.5,29.0,1.3,14.5,83.5,46.03,19.56
2016,11,17,16,30,346.0,21.0,1.3,14.0,44.0,17.8,3.32
2016,11,17,16,45,173.0,10.5,1.3,13.5,22.0,10.32,0.0
2016,11,17,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
