Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,3,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,18,7,15,190.0,15.0,3.65,7.5,34.0,83.94,0.0
2016,11,18,7,30,380.0,30.0,3.7,8.0,68.0,182.51,131.61
2016,11,18,7,45,472.0,38.5,3.8,9.0,109.5,243.68,192.08
2016,11,18,8,0,564.0,47.0,3.9,10.0,151.0,311.9,253.14
2016,11,18,8,15,620.0,52.5,3.8,10.5,194.0,365.88,301.75
2016,11,18,8,30,676.0,58.0,3.7,11.0,237.0,419.52,348.66
2016,11,18,8,45,714.5,62.0,3.65,11.5,278.0,467.25,389.31
2016,11,18,9,0,753.0,66.0,3.6,12.0,319.0,515.22,428.81
2016,11,18,9,15,778.0,68.5,3.85,12.5,355.5,553.3,459.95
2016,11,18,9,30,803.0,71.0,4.1,13.0,392.0,590.11,489.34
2016,11,18,9,45,825.0,72.0,4.35,14.0,423.5,621.69,513.46
2016,11,18,10,0,847.0,73.0,4.6,15.0,455.0,651.29,535.53
2016,11,18,10,15,857.5,74.5,4.7,15.5,479.5,671.46,550.13
2016,11,18,10,30,868.0,76.0,4.8,16.0,504.0,688.84,562.01
2016,11,18,10,45,874.0,77.0,4.95,16.5,520.5,695.62,566.01
2016,11,18,11,0,880.0,78.0,5.1,17.0,537.0,703.37,570.89
2016,11,18,11,15,882.5,79.0,5.25,17.0,546.5,705.53,572.68
2016,11,18,11,30,885.0,80.0,5.4,17.0,556.0,704.49,572.16
2016,11,18,11,45,883.5,80.0,5.55,17.5,557.0,696.39,565.27
2016,11,18,12,0,882.0,80.0,5.7,18.0,558.0,685.17,556.11
2016,11,18,12,15,879.0,80.0,5.85,18.0,552.0,669.9,544.47
2016,11,18,12,30,876.0,80.0,6.0,18.0,546.0,651.69,530.1
2016,11,18,12,45,871.0,78.5,6.15,18.5,533.0,627.76,510.1
2016,11,18,13,0,866.0,77.0,6.3,19.0,520.0,601.21,487.78
2016,11,18,13,15,856.5,76.0,6.35,18.5,500.0,571.9,464.43
2016,11,18,13,30,847.0,75.0,6.4,18.0,480.0,538.46,437.31
2016,11,18,13,45,833.5,73.5,6.5,18.0,453.5,500.6,405.26
2016,11,18,14,0,820.0,72.0,6.6,18.0,427.0,461.35,371.37
2016,11,18,14,15,801.0,69.5,6.55,18.0,394.5,417.57,332.94
2016,11,18,14,30,782.0,67.0,6.5,18.0,362.0,373.35,293.35
2016,11,18,14,45,754.5,64.0,6.5,18.0,324.0,325.56,250.27
2016,11,18,15,0,727.0,61.0,6.5,18.0,286.0,278.65,207.35
2016,11,18,15,15,685.0,57.0,6.35,17.0,245.0,228.36,162.54
2016,11,18,15,30,643.0,53.0,6.2,16.0,204.0,180.21,119.92
2016,11,18,15,45,578.0,46.5,6.05,15.5,161.5,130.15,78.19
2016,11,18,16,0,513.0,40.0,5.9,15.0,119.0,86.12,44.93
2016,11,18,16,15,400.5,31.0,5.7,14.5,80.0,44.01,19.35
2016,11,18,16,30,288.0,22.0,5.5,14.0,41.0,17.4,2.21
2016,11,18,16,45,144.0,11.0,5.3,13.5,20.5,10.81,0.0
2016,11,18,17,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,8.6,12.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,9.25,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,9.45,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,9.35,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,1.0,9.2,13.0,1.0,0.96,0.0
2016,11,19,7,30,0.0,2.0,9.1,13.0,2.0,1.93,0.0
2016,11,19,7,45,0.0,4.0,9.0,13.5,4.0,3.85,0.0
2016,11,19,8,0,0.0,6.0,8.9,14.0,6.0,5.78,0.0
2016,11,19,8,15,0.0,7.5,8.85,14.0,7.5,7.23,0.5
2016,11,19,8,30,0.0,9.0,8.8,14.0,9.0,8.68,1.77
2016,11,19,8,45,0.0,11.0,8.75,14.0,11.0,10.61,3.43
2016,11,19,9,0,0.0,13.0,8.7,14.0,13.0,12.54,5.09
2016,11,19,9,15,0.0,10.5,8.65,14.0,10.5,10.13,3.02
2016,11,19,9,30,0.0,8.0,8.6,14.0,8.0,7.72,0.94
2016,11,19,9,45,0.0,23.5,8.55,14.5,23.5,22.68,13.67
2016,11,19,10,0,0.0,39.0,8.5,15.0,39.0,37.67,26.31
2016,11,19,10,15,0.0,62.0,8.45,15.0,62.0,59.93,45.04
2016,11,19,10,30,0.0,85.0,8.4,15.0,85.0,82.24,63.71
2016,11,19,10,45,0.0,86.5,8.4,15.5,86.5,83.7,64.72
2016,11,19,11,0,0.0,88.0,8.4,16.0,88.0,85.16,65.75
2016,11,19,11,15,0.0,59.5,8.3,16.0,59.5,57.52,42.63
2016,11,19,11,30,0.0,31.0,8.2,16.0,31.0,29.95,19.52
2016,11,19,11,45,0.0,50.5,8.1,16.0,50.5,48.81,35.32
2016,11,19,12,0,0.0,70.0,8.0,16.0,70.0,67.69,51.09
2016,11,19,12,15,0.0,45.5,7.9,16.0,45.5,43.97,31.27
2016,11,19,12,30,0.0,21.0,7.8,16.0,21.0,20.28,11.41
2016,11,19,12,45,0.0,67.5,7.75,16.5,67.5,65.26,49.04
2016,11,19,13,0,0.0,114.0,7.7,17.0,114.0,110.86,86.83
2016,11,19,13,15,0.0,79.5,7.65,17.0,79.5,76.89,58.71
2016,11,19,13,30,0.0,45.0,7.6,17.0,45.0,43.47,30.88
2016,11,19,13,45,0.0,74.5,7.55,17.0,74.5,72.03,54.85
2016,11,19,14,0,0.0,104.0,7.5,17.0,104.0,100.92,79.05
2016,11,19,14,15,0.0,58.5,7.4,16.5,58.5,56.53,42.11
2016,11,19,14,30,0.0,13.0,7.3,16.0,13.0,12.54,5.0
2016,11,19,14,45,0.0,11.5,7.2,16.0,11.5,11.09,3.78
2016,11,19,15,0,0.0,10.0,7.1,16.0,10.0,9.64,2.55
2016,11,19,15,15,0.0,8.5,6.95,15.5,8.5,8.19,1.32
2016,11,19,15,30,0.0,7.0,6.8,15.0,7.0,6.75,0.08
2016,11,19,15,45,0.0,5.5,6.65,15.0,5.5,5.3,0.0
2016,11,19,16,0,0.0,4.0,6.5,15.0,4.0,3.85,0.0
2016,11,19,16,15,0.0,2.5,6.4,14.5,2.5,2.41,0.0
2016,11,19,16,30,0.0,1.0,6.3,14.0,1.0,0.96,0.0
2016,11,19,16,45,0.0,0.5,6.2,14.0,0.5,0.49,0.0
2016,11,19,17,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,10.0,2.8,12.5,10.0,9.64,0.0
2016,11,20,7,30,0.0,20.0,2.8,13.0,20.0,19.3,8.95
2016,11,20,7,45,0.0,33.0,2.8,13.5,33.0,32.05,20.91
2016,11,20,8,0,0.0,46.0,2.8,14.0,46.0,45.36,32.57
2016,11,20,8,15,0.0,59.5,2.8,14.0,59.5,59.12,44.57
2016,11,20,8,30,0.0,73.0,2.8,14.0,73.0,72.81,56.39
2016,11,20,8,45,0.0,86.0,2.85,14.5,86.0,85.91,67.43
2016,11,20,9,0,0.0,99.0,2.9,15.0,99.0,99.01,78.3
2016,11,20,9,15,38.0,131.0,2.9,15.0,146.0,161.37,130.9
2016,11,20,9,30,76.0,163.0,2.9,15.0,193.0,221.45,180.78
2016,11,20,9,45,38.0,111.0,2.95,15.0,126.0,137.81,111.08
2016,11,20,10,0,0.0,59.0,3.0,15.0,59.0,57.02,42.63
2016,11,20,10,15,0.0,36.5,3.0,15.0,36.5,35.25,24.26
2016,11,20,10,30,0.0,14.0,3.0,15.0,14.0,13.51,5.82
2016,11,20,10,45,0.0,25.5,3.0,15.0,25.5,24.62,15.22
2016,11,20,11,0,0.0,37.0,3.0,15.0,37.0,35.74,24.58
2016,11,20,11,15,0.0,86.5,2.75,15.0,86.5,83.68,64.7
2016,11,20,11,30,0.0,136.0,2.5,15.0,136.0,133.39,105.7
2016,11,20,11,45,0.0,121.0,2.3,15.0,121.0,118.09,92.98
2016,11,20,12,0,0.0,106.0,2.1,15.0,106.0,103.01,80.54
2016,11,20,12,15,0.0,57.5,1.9,15.0,57.5,55.58,41.15
2016,11,20,12,30,0.0,9.0,1.7,15.0,9.0,8.69,1.71
2016,11,20,12,45,46.5,116.0,1.5,15.0,139.5,143.91,115.62
2016,11,20,13,0,93.0,223.0,1.3,15.0,270.0,281.27,226.04
2016,11,20,13,15,46.5,116.0,1.2,15.0,139.5,141.13,112.44
2016,11,20,13,30,0.0,9.0,1.1,15.0,9.0,8.69,1.72
2016,11,20,13,45,0.0,8.5,1.05,15.0,8.5,8.2,1.35
2016,11,20,14,0,0.0,8.0,1.0,15.0,8.0,7.72,0.94
2016,11,20,14,15,9.0,73.0,0.9,15.0,76.5,74.39,57.51
2016,11,20,14,30,18.0,138.0,0.8,15.0,145.0,141.15,112.75
2016,11,20,14,45,14.5,124.5,0.75,15.0,130.0,125.69,99.81
2016,11,20,15,0,11.0,111.0,0.7,15.0,115.0,110.58,87.34
2016,11,20,15,15,5.5,95.5,0.55,15.0,98.0,93.41,73.08
2016,11,20,15,30,0.0,80.0,0.4,15.0,81.0,76.85,59.23
2016,11,20,15,45,0.0,63.0,0.3,15.0,63.5,60.33,45.06
2016,11,20,16,0,0.0,46.0,0.2,15.0,46.0,43.96,30.88
2016,11,20,16,15,0.0,30.5,0.25,14.5,30.5,29.18,17.57
2016,11,20,16,30,0.0,15.0,0.3,14.0,15.0,14.48,0.0
2016,11,20,16,45,0.0,7.5,0.35,14.0,7.5,7.37,0.0
2016,11,20,17,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,7,15,175.5,14.0,4.05,10.5,29.5,75.31,0.0
2016,11,21,7,30,351.0,28.0,4.2,11.0,59.0,167.4,112.24
2016,11,21,7,45,449.5,35.5,4.35,11.5,99.0,227.64,175.91
2016,11,21,8,0,548.0,43.0,4.5,12.0,139.0,295.52,237.1
2016,11,21,8,15,605.5,48.0,4.55,12.5,180.5,345.41,282.66
2016,11,21,8,30,663.0,53.0,4.6,13.0,222.0,401.35,331.85
2016,11,21,8,45,703.5,56.0,4.7,13.5,262.0,448.13,372.37
2016,11,21,9,0,744.0,59.0,4.8,14.0,302.0,495.33,412.06
2016,11,21,9,15,769.5,62.0,4.8,14.0,337.5,533.78,444.25
2016,11,21,9,30,795.0,65.0,4.8,14.0,373.0,571.07,474.76
2016,11,21,9,45,800.5,70.0,4.85,14.5,401.5,596.58,494.4
2016,11,21,10,0,806.0,75.0,4.9,15.0,430.0,619.55,511.6
2016,11,21,10,15,819.0,76.5,4.9,15.0,454.5,640.8,528.12
2016,11,21,10,30,832.0,78.0,4.9,15.0,479.0,659.48,542.39
2016,11,21,10,45,840.5,79.0,4.95,15.5,496.5,671.75,550.34
2016,11,21,11,0,849.0,80.0,5.0,16.0,514.0,681.08,556.09
2016,11,21,11,15,854.0,80.5,4.95,16.0,524.5,684.38,557.99
2016,11,21,11,30,859.0,81.0,4.9,16.0,535.0,684.57,557.64
2016,11,21,11,45,861.5,81.0,4.9,16.0,538.0,679.35,553.48
2016,11,21,12,0,864.0,81.0,4.9,16.0,541.0,671.0,546.69
2016,11,21,12,15,862.0,80.5,4.9,16.0,536.0,656.06,534.6
2016,11,21,12,30,860.0,80.0,4.9,16.0,531.0,638.21,520.13
2016,11,21,12,45,861.0,77.5,4.9,16.0,519.5,617.16,503.06
2016,11,21,13,0,862.0,75.0,4.9,16.0,508.0,591.22,481.94
2016,11,21,13,15,853.0,74.0,4.9,16.0,488.5,562.61,458.15
2016,11,21,13,30,844.0,73.0,4.9,16.0,469.0,529.86,430.67
2016,11,21,13,45,829.0,71.5,4.95,16.0,442.5,491.69,398.43
2016,11,21,14,0,814.0,70.0,5.0,16.0,416.0,452.25,364.44
2016,11,21,14,15,794.0,68.0,5.0,16.0,383.5,409.15,326.65
2016,11,21,14,30,774.0,66.0,5.0,16.0,351.0,365.7,287.75
2016,11,21,14,45,743.0,63.0,5.0,16.0,313.5,317.43,244.36
2016,11,21,15,0,712.0,60.0,5.0,16.0,276.0,270.38,201.41
2016,11,21,15,15,668.5,56.0,4.9,15.5,235.5,220.81,156.96
2016,11,21,15,30,625.0,52.0,4.8,15.0,195.0,173.57,115.04
2016,11,21,15,45,554.0,46.0,4.7,14.5,153.0,124.46,74.55
2016,11,21,16,0,483.0,40.0,4.6,14.0,111.0,81.96,42.93
2016,11,21,16,15,366.0,30.5,4.45,13.5,73.5,41.21,18.19
2016,11,21,16,30,249.0,21.0,4.3,13.0,36.0,16.7,0.0
2016,11,21,16,45,124.5,10.5,4.15,12.5,18.0,10.32,0.0
2016,11,21,17,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,7,15,146.0,14.5,1.15,10.0,27.0,56.31,0.0
2016,11,22,7,30,292.0,29.0,1.2,10.0,54.0,147.05,95.55
2016,11,22,7,45,389.5,38.5,1.25,10.5,93.0,207.09,158.85
2016,11,22,8,0,487.0,48.0,1.3,11.0,132.0,274.2,218.13
2016,11,22,8,15,548.0,54.5,1.4,11.5,173.0,328.06,265.71
2016,11,22,8,30,609.0,61.0,1.5,12.0,214.0,385.01,314.53
2016,11,22,8,45,584.0,74.5,1.6,12.5,241.5,407.35,334.33
2016,11,22,9,0,559.0,88.0,1.7,13.0,269.0,426.16,350.32
2016,11,22,9,15,598.0,88.0,1.75,13.0,301.5,464.09,381.69
2016,11,22,9,30,637.0,88.0,1.8,13.0,334.0,501.87,412.17
2016,11,22,9,45,564.5,113.5,1.9,13.5,344.5,497.68,407.42
2016,11,22,10,0,492.0,139.0,2.0,14.0,355.0,485.59,396.47
2016,11,22,10,15,505.5,145.5,2.05,14.0,377.5,507.88,413.9
2016,11,22,10,30,519.0,152.0,2.1,14.0,400.0,528.64,429.73
2016,11,22,10,45,530.0,155.0,2.15,14.5,416.5,542.12,439.12
2016,11,22,11,0,541.0,158.0,2.2,15.0,433.0,553.76,447.04
2016,11,22,11,15,533.5,164.0,2.2,15.0,439.5,554.08,446.65
2016,11,22,11,30,526.0,170.0,2.2,15.0,446.0,552.38,444.77
2016,11,22,11,45,488.5,181.0,2.25,15.0,438.5,533.93,429.86
2016,11,22,12,0,451.0,192.0,2.3,15.0,431.0,514.14,413.96
2016,11,22,12,15,461.5,187.5,2.3,15.0,430.0,508.18,409.38
2016,11,22,12,30,472.0,183.0,2.3,15.0,429.0,500.28,403.15
2016,11,22,12,45,482.5,175.5,2.3,15.0,421.5,487.25,392.91
2016,11,22,13,0,493.0,168.0,2.3,15.0,414.0,472.21,380.95
2016,11,22,13,15,455.5,168.5,2.35,15.0,389.0,436.59,352.42
2016,11,22,13,30,418.0,169.0,2.4,15.0,364.0,401.66,324.22
2016,11,22,13,45,452.5,151.5,2.45,15.0,352.0,385.13,310.61
2016,11,22,14,0,487.0,134.0,2.5,15.0,340.0,365.11,293.45
2016,11,22,14,15,604.5,100.0,2.55,15.0,335.0,361.32,287.91
2016,11,22,14,30,722.0,66.0,2.6,15.0,330.0,344.96,270.4
2016,11,22,14,45,670.5,69.5,2.65,15.0,294.5,298.47,229.41
2016,11,22,15,0,619.0,73.0,2.7,15.0,259.0,255.2,190.87
2016,11,22,15,15,574.5,67.5,2.7,14.5,220.5,208.14,149.43
2016,11,22,15,30,530.0,62.0,2.7,14.0,182.0,164.46,111.25
2016,11,22,15,45,471.5,53.0,2.7,13.5,142.5,119.04,73.73
2016,11,22,16,0,413.0,44.0,2.7,13.0,103.0,79.13,43.54
2016,11,22,16,15,306.0,32.5,2.75,12.5,68.0,40.61,19.23
2016,11,22,16,30,199.0,21.0,2.8,12.0,33.0,16.78,0.0
2016,11,22,16,45,99.5,10.5,2.9,12.0,16.5,10.32,0.0
2016,11,22,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,7,15,100.0,16.5,3.1,10.5,24.5,44.75,0.0
2016,11,23,7,30,200.0,33.0,3.1,11.0,49.0,120.69,75.28
2016,11,23,7,45,298.5,45.0,3.1,11.5,86.5,179.49,137.39
2016,11,23,8,0,397.0,57.0,3.1,12.0,124.0,245.02,195.42
2016,11,23,8,15,464.5,65.0,3.15,12.0,164.5,299.9,244.45
2016,11,23,8,30,532.0,73.0,3.2,12.0,205.0,358.82,295.96
2016,11,23,8,45,575.5,79.0,3.3,12.5,244.0,406.13,336.48
2016,11,23,9,0,619.0,85.0,3.4,13.0,283.0,454.36,376.66
2016,11,23,9,15,651.0,89.0,3.35,13.0,318.5,494.22,409.6
2016,11,23,9,30,683.0,93.0,3.3,13.0,354.0,533.54,441.37
2016,11,23,9,45,420.0,140.0,3.25,13.5,305.0,432.6,357.36
2016,11,23,10,0,157.0,187.0,3.2,14.0,256.0,308.0,252.48
2016,11,23,10,15,196.5,195.5,3.2,14.0,286.0,344.27,282.63
2016,11,23,10,30,236.0,204.0,3.2,14.0,316.0,388.62,318.26
2016,11,23,10,45,405.5,175.0,3.2,14.0,376.0,478.68,392.33
2016,11,23,11,0,575.0,146.0,3.2,14.0,436.0,562.22,459.63
2016,11,23,11,15,696.0,122.0,3.2,14.0,480.0,620.95,505.8
2016,11,23,11,30,817.0,98.0,3.2,14.0,524.0,670.82,544.79
2016,11,23,11,45,821.5,97.0,3.2,14.5,527.5,666.19,539.52
2016,11,23,12,0,826.0,96.0,3.2,15.0,531.0,658.53,532.29
2016,11,23,12,15,824.0,95.5,3.25,15.0,526.0,644.19,521.03
2016,11,23,12,30,822.0,95.0,3.3,15.0,521.0,627.04,507.51
2016,11,23,12,45,814.0,95.0,3.4,15.0,508.0,604.07,489.42
2016,11,23,13,0,806.0,95.0,3.5,15.0,495.0,578.75,469.2
2016,11,23,13,15,795.5,93.5,3.65,15.0,475.5,548.29,444.72
2016,11,23,13,30,785.0,92.0,3.8,15.0,456.0,515.98,418.23
2016,11,23,13,45,772.0,89.0,4.0,15.0,430.0,479.25,387.7
2016,11,23,14,0,759.0,86.0,4.2,15.0,404.0,441.53,355.63
2016,11,23,14,15,737.0,83.0,4.25,14.5,372.0,398.61,319.02
2016,11,23,14,30,715.0,80.0,4.3,14.0,340.0,355.63,281.39
2016,11,23,14,45,684.0,76.0,4.4,14.0,303.5,308.85,239.52
2016,11,23,15,0,653.0,72.0,4.5,14.0,267.0,263.41,198.18
2016,11,23,15,15,605.5,66.5,4.35,13.5,226.5,214.13,154.29
2016,11,23,15,30,558.0,61.0,4.2,13.0,186.0,168.46,114.04
2016,11,23,15,45,485.5,53.0,4.05,13.0,145.5,120.72,74.7
2016,11,23,16,0,413.0,45.0,3.9,13.0,105.0,79.88,44.18
2016,11,23,16,15,293.0,33.5,3.75,12.5,68.5,40.98,19.78
2016,11,23,16,30,173.0,22.0,3.6,12.0,32.0,17.32,0.0
2016,11,23,16,45,86.5,11.0,3.5,11.5,16.0,10.81,0.0
2016,11,23,17,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,7,15,111.0,15.5,2.05,7.0,24.5,46.61,0.0
2016,11,24,7,30,222.0,31.0,2.1,7.0,49.0,123.96,74.79
2016,11,24,7,45,332.0,42.5,2.15,7.5,88.0,187.16,144.36
2016,11,24,8,0,442.0,54.0,2.2,8.0,127.0,258.82,208.35
2016,11,24,8,15,509.0,61.5,2.25,8.0,168.5,314.88,259.01
2016,11,24,8,30,576.0,69.0,2.3,8.0,210.0,374.34,311.49
2016,11,24,8,45,627.0,73.0,2.4,8.5,250.5,424.57,354.81
2016,11,24,9,0,678.0,77.0,2.5,9.0,291.0,476.04,397.94
2016,11,24,9,15,708.0,81.0,2.45,9.5,327.5,516.2,430.39
2016,11,24,9,30,738.0,85.0,2.4,10.0,364.0,555.6,461.28
2016,11,24,9,45,763.5,86.5,2.35,10.5,395.5,588.21,486.08
2016,11,24,10,0,789.0,88.0,2.3,11.0,427.0,616.53,507.05
2016,11,24,10,15,803.0,90.0,2.05,11.5,452.0,638.82,521.66
2016,11,24,10,30,817.0,92.0,1.8,12.0,477.0,658.57,533.74
2016,11,24,10,45,827.5,92.5,1.6,12.5,495.0,671.61,540.66
2016,11,24,11,0,838.0,93.0,1.4,13.0,513.0,681.76,545.08
2016,11,24,11,15,843.0,94.0,1.1,13.0,523.5,685.71,544.56
2016,11,24,11,30,848.0,95.0,0.8,13.0,534.0,686.58,541.21
2016,11,24,11,45,850.5,94.5,0.55,13.5,537.0,681.01,532.43
2016,11,24,12,0,853.0,94.0,0.3,14.0,540.0,672.35,521.3
2016,11,24,12,15,851.0,93.5,0.4,14.0,535.0,657.73,511.85
2016,11,24,12,30,849.0,93.0,0.5,14.0,530.0,640.21,500.17
2016,11,24,12,45,843.5,92.0,0.65,14.5,517.5,617.24,483.89
2016,11,24,13,0,838.0,91.0,0.8,15.0,505.0,591.73,465.21
2016,11,24,13,15,827.5,90.0,0.85,15.0,485.5,561.06,441.98
2016,11,24,13,30,817.0,89.0,0.9,15.0,466.0,528.44,416.69
2016,11,24,13,45,801.5,86.5,0.95,15.0,439.0,490.05,386.37
2016,11,24,14,0,786.0,84.0,1.0,15.0,412.0,450.51,354.3
2016,11,24,14,15,609.0,101.0,0.95,15.0,343.5,362.71,284.62
2016,11,24,14,30,432.0,118.0,0.9,15.0,275.0,285.06,222.95
2016,11,24,14,45,399.0,112.5,0.9,15.0,245.0,248.26,191.92
2016,11,24,15,0,366.0,107.0,0.9,15.0,215.0,213.55,162.06
2016,11,24,15,15,338.5,94.0,0.95,14.5,182.5,175.22,129.35
2016,11,24,15,30,311.0,81.0,1.0,14.0,150.0,139.09,98.49
2016,11,24,15,45,272.0,66.0,1.05,13.5,117.0,101.8,67.84
2016,11,24,16,0,233.0,51.0,1.1,13.0,84.0,68.28,41.73
2016,11,24,16,15,160.0,36.0,1.2,12.5,54.5,37.39,20.0
2016,11,24,16,30,87.0,21.0,1.3,12.0,25.0,17.66,0.0
2016,11,24,16,45,43.5,10.5,1.45,12.0,12.5,10.32,0.0
2016,11,24,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,25,7,15,2.5,13.0,3.35,8.5,13.0,13.48,0.0
2016,11,25,7,30,5.0,26.0,3.4,9.0,26.0,28.75,12.71
2016,11,25,7,45,34.0,43.0,3.45,9.5,48.5,61.67,44.83
2016,11,25,8,0,63.0,60.0,3.5,10.0,71.0,98.59,77.36
2016,11,25,8,15,76.5,78.0,3.6,10.0,94.5,126.82,102.61
2016,11,25,8,30,90.0,96.0,3.7,10.0,118.0,155.65,128.13
2016,11,25,8,45,100.0,113.0,3.8,10.5,141.5,181.98,150.9
2016,11,25,9,0,110.0,130.0,3.9,11.0,165.0,208.62,173.51
2016,11,25,9,15,120.0,144.0,3.9,11.5,185.5,231.79,192.81
2016,11,25,9,30,130.0,158.0,3.9,12.0,206.0,255.17,211.95
2016,11,25,9,45,81.0,163.0,3.9,12.5,193.5,224.04,184.81
2016,11,25,10,0,32.0,168.0,3.9,13.0,181.0,198.16,161.82
2016,11,25,10,15,169.0,179.5,3.9,13.0,257.5,307.06,254.13
2016,11,25,10,30,306.0,191.0,3.9,13.0,334.0,419.28,346.46
2016,11,25,10,45,197.5,205.0,3.95,13.5,298.5,355.53,292.05
2016,11,25,11,0,89.0,219.0,4.0,14.0,263.0,290.25,236.41
2016,11,25,11,15,154.0,224.0,4.05,14.0,302.5,345.58,282.41
2016,11,25,11,30,219.0,229.0,4.1,14.0,342.0,392.99,321.27
2016,11,25,11,45,175.5,232.0,4.15,14.5,323.0,364.52,296.8
2016,11,25,12,0,132.0,235.0,4.2,15.0,304.0,336.18,272.7
2016,11,25,12,15,170.5,231.5,4.2,15.0,319.5,353.95,287.66
2016,11,25,12,30,209.0,228.0,4.2,15.0,335.0,370.04,300.98
2016,11,25,12,45,211.0,222.0,4.2,15.0,328.0,359.32,292.27
2016,11,25,13,0,213.0,216.0,4.2,15.0,321.0,347.93,283.04
2016,11,25,13,15,286.5,196.5,4.2,15.0,331.5,365.62,297.82
2016,11,25,13,30,360.0,177.0,4.2,15.0,342.0,373.66,304.27
2016,11,25,13,45,265.5,177.0,4.2,15.0,295.5,314.12,255.13
2016,11,25,14,0,171.0,177.0,4.2,15.0,249.0,257.21,208.29
2016,11,25,14,15,203.5,160.5,4.2,14.5,239.0,246.37,199.17
2016,11,25,14,30,236.0,144.0,4.2,14.0,229.0,234.8,188.65
2016,11,25,14,45,220.5,131.5,4.25,14.0,204.5,205.61,163.38
2016,11,25,15,0,205.0,119.0,4.3,14.0,180.0,177.44,138.78
2016,11,25,15,15,188.5,103.0,4.2,13.5,152.5,146.75,112.24
2016,11,25,15,30,172.0,87.0,4.1,13.0,125.0,117.5,86.94
2016,11,25,15,45,151.0,69.5,4.0,13.0,97.5,87.74,61.68
2016,11,25,16,0,130.0,52.0,3.9,13.0,70.0,60.16,39.13
2016,11,25,16,15,76.5,35.5,3.85,12.5,45.5,35.32,20.16
2016,11,25,16,30,23.0,19.0,3.8,12.0,21.0,17.0,0.0
2016,11,25,16,45,11.5,9.5,3.8,12.0,10.5,9.34,0.0
2016,11,25,17,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,7.1,10.5,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,7.75,10.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,7.15,10.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,8.0,5.8,10.0,8.0,7.86,0.0
2016,11,26,7,30,0.0,16.0,5.6,10.0,16.0,15.44,3.52
2016,11,26,7,45,0.0,30.0,5.45,10.5,30.0,29.38,18.43
2016,11,26,8,0,0.0,44.0,5.3,11.0,44.0,43.93,31.47
2016,11,26,8,15,0.0,60.0,5.05,11.0,60.0,60.62,46.17
2016,11,26,8,30,0.0,76.0,4.8,11.0,76.0,77.15,60.64
2016,11,26,8,45,0.0,91.0,4.6,11.0,91.0,92.43,73.9
2016,11,26,9,0,0.0,106.0,4.4,11.0,106.0,107.69,86.96
2016,11,26,9,15,3.0,119.0,4.5,11.0,120.0,122.41,99.48
2016,11,26,9,30,6.0,132.0,4.6,11.0,134.0,137.31,112.06
2016,11,26,9,45,3.0,129.0,4.75,11.0,130.0,131.12,106.61
2016,11,26,10,0,0.0,126.0,4.9,11.0,126.0,125.26,101.44
2016,11,26,10,15,0.0,139.0,5.15,11.0,139.5,138.46,112.44
2016,11,26,10,30,0.0,152.0,5.4,11.0,153.0,151.67,123.4
2016,11,26,10,45,68.0,187.0,5.7,11.5,221.0,240.82,199.21
2016,11,26,11,0,136.0,222.0,6.0,12.0,289.0,332.49,275.47
2016,11,26,11,15,140.5,226.5,6.15,12.0,297.5,339.14,280.69
2016,11,26,11,30,145.0,231.0,6.3,12.0,306.0,345.32,285.7
2016,11,26,11,45,220.5,225.5,6.45,12.0,339.5,386.95,321.3
2016,11,26,12,0,296.0,220.0,6.6,12.0,373.0,433.22,360.14
2016,11,26,12,15,148.0,114.0,6.6,12.0,190.5,217.99,181.49
2016,11,26,12,30,0.0,8.0,6.6,12.0,8.0,7.72,0.94
2016,11,26,12,45,14.0,99.5,6.6,12.0,106.5,104.98,83.95
2016,11,26,13,0,28.0,191.0,6.6,12.0,205.0,209.41,171.53
2016,11,26,13,15,234.5,175.5,6.5,12.0,283.5,314.48,261.32
2016,11,26,13,30,441.0,160.0,6.4,12.0,362.0,402.14,333.95
2016,11,26,13,45,492.5,139.5,6.3,12.0,353.0,390.06,322.82
2016,11,26,14,0,544.0,119.0,6.2,12.0,344.0,373.25,307.18
2016,11,26,14,15,272.0,62.5,6.15,12.0,175.0,179.67,146.03
2016,11,26,14,30,0.0,6.0,6.1,12.0,6.0,5.79,0.0
2016,11,26,14,45,0.0,5.0,6.1,12.0,5.0,4.82,0.0
2016,11,26,15,0,0.0,4.0,6.1,12.0,4.0,3.86,0.0
2016,11,26,15,15,203.0,40.5,6.25,12.0,85.0,89.62,64.28
2016,11,26,15,30,406.0,77.0,6.4,12.0,166.0,153.08,107.9
2016,11,26,15,45,320.5,66.5,6.55,12.0,127.5,108.91,72.31
2016,11,26,16,0,235.0,56.0,6.7,12.0,89.0,72.99,45.72
2016,11,26,16,15,117.5,40.5,6.75,11.5,57.0,40.33,23.1
2016,11,26,16,30,0.0,25.0,6.8,11.0,25.0,22.77,0.0
2016,11,26,16,45,0.0,12.5,6.9,11.0,12.5,12.29,0.0
2016,11,26,17,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,6.9,10.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,11,27,7,15,99.0,14.0,6.4,10.0,21.0,40.96,0.0
2016,11,27,7,30,198.0,28.0,6.4,10.0,42.0,108.64,50.21
2016,11,27,7,45,326.0,37.5,6.45,10.5,80.0,177.22,133.37
2016,11,27,8,0,454.0,47.0,6.5,11.0,118.0,252.66,201.49
2016,11,27,8,15,523.0,53.5,6.55,11.0,158.5,308.05,252.57
2016,11,27,8,30,592.0,60.0,6.6,11.0,199.0,367.1,305.93
2016,11,27,8,45,644.0,63.5,6.7,11.5,239.5,417.15,350.35
2016,11,27,9,0,696.0,67.0,6.8,12.0,280.0,468.58,394.81
2016,11,27,9,15,725.5,70.0,6.7,12.0,316.0,504.86,426.32
2016,11,27,9,30,755.0,73.0,6.6,12.0,352.0,543.26,458.74
2016,11,27,9,45,661.5,95.0,6.5,12.5,354.5,529.22,445.6
2016,11,27,10,0,568.0,117.0,6.4,13.0,357.0,505.72,424.48
2016,11,27,10,15,701.0,97.5,6.25,13.0,410.5,577.86,484.34
2016,11,27,10,30,834.0,78.0,6.1,13.0,464.0,648.03,541.4
2016,11,27,10,45,844.0,79.0,5.95,13.5,482.0,661.53,550.21
2016,11,27,11,0,854.0,80.0,5.8,14.0,500.0,672.11,556.72
2016,11,27,11,15,858.5,80.5,5.65,14.0,510.0,675.4,558.42
2016,11,27,11,30,863.0,81.0,5.5,14.0,520.0,675.58,557.62
2016,11,27,11,45,863.5,81.0,5.4,14.5,523.0,669.42,550.94
2016,11,27,12,0,864.0,81.0,5.3,15.0,526.0,660.17,541.83
2016,11,27,12,15,861.0,81.0,5.2,15.0,521.0,645.65,529.55
2016,11,27,12,30,858.0,81.0,5.1,15.0,516.0,628.25,514.91
2016,11,27,12,45,712.5,112.0,5.0,15.0,467.5,557.05,456.39
2016,11,27,13,0,567.0,143.0,4.9,15.0,419.0,484.78,396.91
2016,11,27,13,15,506.0,150.5,4.7,15.0,390.0,442.39,361.6
2016,11,27,13,30,445.0,158.0,4.5,15.0,361.0,401.66,327.4
2016,11,27,13,45,389.5,157.5,4.35,15.0,327.5,357.72,290.75
2016,11,27,14,0,334.0,157.0,4.2,15.0,294.0,313.23,253.58
2016,11,27,14,15,406.5,132.5,4.1,14.5,286.5,307.21,247.36
2016,11,27,14,30,479.0,108.0,4.0,14.0,279.0,291.46,231.88
2016,11,27,14,45,441.0,103.5,3.95,14.0,247.5,252.33,197.42
2016,11,27,15,0,403.0,99.0,3.9,14.0,216.0,215.59,164.89
2016,11,27,15,15,371.5,87.5,3.75,13.5,183.0,176.26,130.41
2016,11,27,15,30,340.0,76.0,3.6,13.0,150.0,139.41,98.34
2016,11,27,15,45,292.0,62.5,3.45,12.5,116.0,101.03,66.69
2016,11,27,16,0,244.0,49.0,3.3,12.0,82.0,67.25,40.57
2016,11,27,16,15,122.0,36.5,3.2,11.5,53.0,37.09,20.39
2016,11,27,16,30,0.0,24.0,3.1,11.0,24.0,21.96,0.0
2016,11,27,16,45,0.0,12.0,3.05,11.0,12.0,11.8,0.0
2016,11,27,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,6.6,11.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,28,7,15,80.5,14.0,7.25,11.0,19.0,35.67,0.0
2016,11,28,7,30,161.0,28.0,7.5,11.0,38.0,95.87,37.63
2016,11,28,7,45,272.5,40.0,7.75,11.5,74.0,160.78,119.73
