Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,8,0,384.0,52.0,8.0,12.0,110.0,228.14,181.07
2016,11,28,8,15,456.0,59.5,8.05,12.0,150.0,283.56,231.77
2016,11,28,8,30,528.0,67.0,8.1,12.0,190.0,342.8,285.13
2016,11,28,8,45,580.5,72.0,8.15,12.0,229.5,392.83,330.11
2016,11,28,9,0,633.0,77.0,8.2,12.0,269.0,444.37,375.49
2016,11,28,9,15,665.0,81.0,8.15,12.0,304.5,484.22,410.22
2016,11,28,9,30,697.0,85.0,8.1,12.0,340.0,523.56,443.81
2016,11,28,9,45,665.5,92.5,8.1,12.5,352.5,527.18,446.18
2016,11,28,10,0,634.0,100.0,8.1,13.0,365.0,527.22,445.27
2016,11,28,10,15,587.5,120.0,8.0,13.0,376.5,527.95,444.83
2016,11,28,10,30,541.0,140.0,7.9,13.0,388.0,522.13,438.9
2016,11,28,10,45,610.5,125.5,7.8,13.5,416.0,558.86,468.67
2016,11,28,11,0,680.0,111.0,7.7,14.0,444.0,590.98,494.33
2016,11,28,11,15,689.0,111.5,7.55,14.0,455.0,596.96,498.56
2016,11,28,11,30,698.0,112.0,7.4,14.0,466.0,600.41,500.73
2016,11,28,11,45,579.5,147.0,7.3,14.0,442.5,554.13,460.86
2016,11,28,12,0,461.0,182.0,7.2,14.0,419.0,504.85,418.59
2016,11,28,12,15,593.0,153.5,7.05,14.0,455.0,550.53,456.89
2016,11,28,12,30,725.0,125.0,6.9,14.0,491.0,593.45,491.9
2016,11,28,12,45,711.0,126.0,6.75,14.5,477.5,569.97,470.9
2016,11,28,13,0,697.0,127.0,6.6,15.0,464.0,544.69,448.53
2016,11,28,13,15,547.0,147.0,6.5,15.0,405.5,460.64,378.88
2016,11,28,13,30,397.0,167.0,6.4,15.0,347.0,385.5,316.13
2016,11,28,13,45,527.5,138.0,6.3,15.0,363.0,404.55,330.95
2016,11,28,14,0,658.0,109.0,6.2,15.0,379.0,415.39,337.42
2016,11,28,14,15,632.0,105.0,6.1,14.5,347.5,373.92,301.46
2016,11,28,14,30,606.0,101.0,6.0,14.0,316.0,332.96,265.34
2016,11,28,14,45,585.0,92.5,5.9,14.0,282.0,289.97,226.45
2016,11,28,15,0,564.0,84.0,5.8,14.0,248.0,247.68,187.7
2016,11,28,15,15,512.0,77.5,5.55,13.5,209.5,200.9,146.42
2016,11,28,15,30,460.0,71.0,5.3,13.0,171.0,158.29,109.38
2016,11,28,15,45,403.5,59.5,5.05,13.0,133.0,113.75,72.34
2016,11,28,16,0,347.0,48.0,4.8,13.0,95.0,75.47,43.1
2016,11,28,16,15,230.0,35.0,4.65,12.5,61.0,39.05,19.31
2016,11,28,16,30,113.0,22.0,4.5,12.0,27.0,17.44,0.0
2016,11,28,16,45,56.5,11.0,4.4,11.5,13.5,10.81,0.0
2016,11,28,17,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,4.7,7.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,11,29,7,15,192.0,10.0,4.7,7.5,22.0,61.62,0.0
2016,11,29,7,30,384.0,20.0,4.7,8.0,44.0,152.03,50.51
2016,11,29,7,45,489.5,27.0,4.7,8.5,83.5,218.83,162.67
2016,11,29,8,0,595.0,34.0,4.7,9.0,123.0,288.38,229.21
2016,11,29,8,15,654.5,38.5,4.7,9.5,164.5,342.28,279.65
2016,11,29,8,30,714.0,43.0,4.7,10.0,206.0,398.92,330.83
2016,11,29,8,45,751.5,46.0,4.75,10.5,246.0,444.89,371.93
2016,11,29,9,0,789.0,49.0,4.8,11.0,286.0,491.12,411.88
2016,11,29,9,15,814.0,51.5,4.6,11.0,322.0,525.8,441.58
2016,11,29,9,30,839.0,54.0,4.4,11.0,358.0,562.87,472.09
2016,11,29,9,45,855.0,55.5,4.25,11.5,388.5,591.74,494.4
2016,11,29,10,0,871.0,57.0,4.1,12.0,419.0,618.46,514.29
2016,11,29,10,15,882.5,58.0,3.9,12.0,443.5,639.29,530.11
2016,11,29,10,30,894.0,59.0,3.7,12.0,468.0,657.4,543.3
2016,11,29,10,45,900.0,60.5,3.55,12.5,485.5,669.57,550.45
2016,11,29,11,0,906.0,62.0,3.4,13.0,503.0,678.62,555.23
2016,11,29,11,15,910.0,62.5,3.3,13.0,513.5,681.99,556.94
2016,11,29,11,30,914.0,63.0,3.2,13.0,524.0,682.12,556.32
2016,11,29,11,45,913.0,64.0,3.1,13.5,526.5,676.26,550.26
2016,11,29,12,0,912.0,65.0,3.0,14.0,529.0,667.19,541.58
2016,11,29,12,15,753.0,103.0,3.0,14.0,484.0,599.84,487.42
2016,11,29,12,30,594.0,141.0,3.0,14.0,439.0,528.22,429.81
2016,11,29,12,45,734.5,106.0,3.05,14.0,466.0,561.73,457.32
2016,11,29,13,0,875.0,71.0,3.1,14.0,493.0,583.18,474.2
2016,11,29,13,15,866.0,70.0,3.15,14.0,474.0,553.32,449.51
2016,11,29,13,30,857.0,69.0,3.2,14.0,455.0,522.79,424.0
2016,11,29,13,45,843.0,67.5,3.25,14.0,429.5,485.59,392.65
2016,11,29,14,0,829.0,66.0,3.3,14.0,404.0,446.98,359.41
2016,11,29,14,15,809.0,64.0,3.3,14.0,372.0,404.22,321.98
2016,11,29,14,30,789.0,62.0,3.3,14.0,340.0,361.02,283.32
2016,11,29,14,45,761.0,59.0,3.3,14.0,303.5,314.0,240.89
2016,11,29,15,0,733.0,56.0,3.3,14.0,267.0,267.84,198.55
2016,11,29,15,15,689.5,52.0,3.15,13.5,227.0,218.14,153.91
2016,11,29,15,30,646.0,48.0,3.0,13.0,187.0,171.43,112.4
2016,11,29,15,45,576.5,42.0,2.9,12.5,145.5,122.44,72.06
2016,11,29,16,0,507.0,36.0,2.8,12.0,104.0,78.82,39.68
2016,11,29,16,15,384.5,27.0,2.7,11.5,67.5,37.8,14.96
2016,11,29,16,30,262.0,18.0,2.6,11.0,31.0,14.22,0.0
2016,11,29,16,45,131.0,9.0,2.55,11.0,15.5,8.85,0.0
2016,11,29,17,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,7,15,24.5,11.0,1.8,9.0,12.5,17.36,0.0
2016,11,30,7,30,49.0,22.0,1.7,9.0,25.0,42.72,6.71
2016,11,30,7,45,98.0,38.0,1.6,9.5,50.0,89.27,64.35
2016,11,30,8,0,147.0,54.0,1.5,10.0,75.0,130.13,101.89
2016,11,30,8,15,172.5,70.5,1.6,10.5,103.0,164.98,133.1
2016,11,30,8,30,198.0,87.0,1.7,11.0,131.0,201.21,164.91
2016,11,30,8,45,216.0,102.0,1.85,11.5,159.0,232.96,192.42
2016,11,30,9,0,234.0,117.0,2.0,12.0,187.0,265.26,219.77
2016,11,30,9,15,251.0,129.0,2.15,12.0,212.0,293.69,243.87
2016,11,30,9,30,268.0,141.0,2.3,12.0,237.0,322.27,267.72
2016,11,30,9,45,290.0,151.0,2.45,12.0,263.5,351.46,291.83
2016,11,30,10,0,312.0,161.0,2.6,12.0,290.0,380.57,315.61
2016,11,30,10,15,197.0,178.0,2.75,12.0,261.0,322.08,266.38
2016,11,30,10,30,82.0,195.0,2.9,12.0,232.0,260.12,213.6
2016,11,30,10,45,153.0,203.0,3.05,12.5,275.5,322.49,265.41
2016,11,30,11,0,224.0,211.0,3.2,13.0,319.0,377.9,310.44
2016,11,30,11,15,187.0,218.0,3.4,13.0,310.0,359.94,295.04
2016,11,30,11,30,150.0,225.0,3.6,13.0,301.0,341.38,279.34
2016,11,30,11,45,93.5,215.0,3.85,13.0,262.5,284.34,232.31
2016,11,30,12,0,37.0,205.0,4.1,13.0,224.0,235.03,191.08
2016,11,30,12,15,18.5,154.5,4.35,13.0,164.0,163.9,132.47
2016,11,30,12,30,0.0,104.0,4.6,13.0,104.0,101.07,79.85
2016,11,30,12,45,3.0,135.5,4.9,13.0,137.0,134.44,107.94
2016,11,30,13,0,6.0,167.0,5.2,13.0,170.0,167.99,135.99
2016,11,30,13,15,5.0,160.5,5.2,13.0,163.0,160.54,129.87
2016,11,30,13,30,4.0,154.0,5.2,13.0,156.0,153.19,123.88
2016,11,30,13,45,71.0,164.0,5.25,13.0,193.0,198.43,162.16
2016,11,30,14,0,138.0,174.0,5.3,13.0,230.0,238.87,195.49
2016,11,30,14,15,129.5,162.0,5.2,13.0,211.5,216.91,176.73
2016,11,30,14,30,121.0,150.0,5.1,13.0,193.0,195.41,158.31
2016,11,30,14,45,375.5,111.0,5.05,13.0,223.0,237.67,187.87
2016,11,30,15,0,630.0,72.0,5.0,13.0,253.0,254.09,191.65
2016,11,30,15,15,581.0,66.5,4.85,12.5,214.0,206.17,148.76
2016,11,30,15,30,532.0,61.0,4.7,12.0,175.0,161.96,109.81
2016,11,30,15,45,445.5,53.5,4.6,12.0,135.0,114.62,71.46
2016,11,30,16,0,359.0,46.0,4.5,12.0,95.0,75.56,42.83
2016,11,30,16,15,242.0,33.5,4.4,11.5,61.0,38.23,18.32
2016,11,30,16,30,125.0,21.0,4.3,11.0,27.0,16.62,0.0
2016,11,30,16,45,62.5,10.5,4.2,11.0,13.5,10.32,0.0
2016,11,30,17,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,1,7,15,158.5,10.0,3.95,7.5,19.0,51.82,0.0
2016,12,1,7,30,317.0,20.0,3.9,8.0,38.0,131.2,16.29
2016,12,1,7,45,435.5,27.5,3.9,8.5,76.5,197.61,143.76
2016,12,1,8,0,554.0,35.0,3.9,9.0,115.0,270.15,213.13
2016,12,1,8,15,619.0,40.5,4.15,9.5,156.5,325.81,264.94
2016,12,1,8,30,684.0,46.0,4.4,10.0,198.0,384.69,318.09
2016,12,1,8,45,727.0,49.0,4.7,10.5,238.5,432.38,361.01
2016,12,1,9,0,770.0,52.0,5.0,11.0,279.0,480.68,403.25
2016,12,1,9,15,797.5,55.0,5.05,11.0,315.5,520.53,437.8
2016,12,1,9,30,825.0,58.0,5.1,11.0,352.0,559.33,470.65
2016,12,1,9,45,838.0,61.5,5.15,11.5,382.5,588.55,494.11
2016,12,1,10,0,851.0,65.0,5.2,12.0,413.0,615.5,515.17
2016,12,1,10,15,864.0,66.0,5.2,12.0,438.0,633.12,529.44
2016,12,1,10,30,877.0,67.0,5.2,12.0,463.0,652.0,544.35
2016,12,1,10,45,885.5,68.0,5.25,12.5,481.5,665.14,553.61
2016,12,1,11,0,894.0,69.0,5.3,13.0,500.0,675.26,560.19
2016,12,1,11,15,899.0,69.5,5.3,13.0,511.0,679.37,562.94
2016,12,1,11,30,904.0,70.0,5.3,13.0,522.0,680.29,563.34
2016,12,1,11,45,905.5,70.5,5.3,13.5,525.5,675.68,558.24
2016,12,1,12,0,907.0,71.0,5.3,14.0,529.0,667.86,550.48
2016,12,1,12,15,905.0,70.5,5.2,14.0,524.5,653.52,538.27
2016,12,1,12,30,903.0,70.0,5.1,14.0,520.0,636.16,523.56
2016,12,1,12,45,897.5,69.5,5.05,14.5,508.0,613.78,503.91
2016,12,1,13,0,892.0,69.0,5.0,15.0,496.0,588.7,481.94
2016,12,1,13,15,882.5,68.0,4.95,15.0,476.5,558.35,456.41
2016,12,1,13,30,873.0,67.0,4.9,15.0,457.0,525.84,428.69
2016,12,1,13,45,857.0,66.0,4.85,15.0,431.0,489.38,397.23
2016,12,1,14,0,841.0,65.0,4.8,15.0,405.0,450.13,362.89
2016,12,1,14,15,820.5,63.0,4.75,14.5,373.0,406.92,325.27
2016,12,1,14,30,800.0,61.0,4.7,14.0,341.0,363.28,286.34
2016,12,1,14,45,769.5,58.0,4.7,14.0,304.0,315.17,242.63
2016,12,1,15,0,739.0,55.0,4.7,14.0,267.0,268.09,199.24
2016,12,1,15,15,695.0,51.0,4.55,13.5,226.5,218.17,154.12
2016,12,1,15,30,651.0,47.0,4.4,13.0,186.0,171.25,112.23
2016,12,1,15,45,580.0,41.5,4.25,12.5,145.0,122.43,71.94
2016,12,1,16,0,509.0,36.0,4.1,12.0,104.0,79.12,39.81
2016,12,1,16,15,385.0,27.0,4.15,11.5,67.0,38.0,14.92
2016,12,1,16,30,261.0,18.0,4.2,11.0,30.0,14.28,0.0
2016,12,1,16,45,130.5,9.0,4.3,10.5,15.0,8.85,0.0
2016,12,1,17,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,4.95,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,6.25,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,6.45,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,6.35,7.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,6.25,7.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,5.8,6.5,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,5.65,6.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,2,7,15,169.0,9.5,5.6,6.5,18.5,53.73,0.0
2016,12,2,7,30,338.0,19.0,5.6,7.0,37.0,132.15,0.0
2016,12,2,7,45,449.5,26.5,5.7,8.0,75.0,200.38,144.67
2016,12,2,8,0,561.0,34.0,5.8,9.0,113.0,270.38,213.58
2016,12,2,8,15,625.5,39.0,5.95,9.5,154.5,325.35,265.43
2016,12,2,8,30,690.0,44.0,6.1,10.0,196.0,383.48,318.52
2016,12,2,8,45,729.0,48.0,6.25,10.5,235.5,430.41,361.13
2016,12,2,9,0,768.0,52.0,6.4,11.0,275.0,477.76,402.79
2016,12,2,9,15,795.0,54.5,6.45,11.5,311.5,516.66,436.24
2016,12,2,9,30,822.0,57.0,6.5,12.0,348.0,554.49,467.84
2016,12,2,9,45,836.0,60.0,6.55,12.5,378.5,583.69,491.58
2016,12,2,10,0,850.0,63.0,6.6,13.0,409.0,610.67,512.93
2016,12,2,10,15,862.5,64.5,6.5,13.0,433.5,628.59,527.4
2016,12,2,10,30,875.0,66.0,6.4,13.0,458.0,647.78,542.46
2016,12,2,10,45,883.0,67.0,6.3,13.5,476.0,660.63,551.2
2016,12,2,11,0,891.0,68.0,6.2,14.0,494.0,670.49,557.27
2016,12,2,11,15,895.5,68.5,6.1,14.0,505.0,674.35,559.57
2016,12,2,11,30,900.0,69.0,6.0,14.0,516.0,675.03,559.5
2016,12,2,11,45,901.5,69.0,5.9,14.5,519.5,669.97,553.69
2016,12,2,12,0,903.0,69.0,5.8,15.0,523.0,661.73,545.31
2016,12,2,12,15,901.0,69.0,5.75,15.0,518.5,648.12,533.8
2016,12,2,12,30,899.0,69.0,5.7,15.0,514.0,631.49,519.78
2016,12,2,12,45,892.0,68.5,5.7,15.0,502.0,608.4,500.61
2016,12,2,13,0,885.0,68.0,5.7,15.0,490.0,582.71,479.08
2016,12,2,13,15,875.5,67.0,5.7,15.0,471.0,552.66,453.7
2016,12,2,13,30,866.0,66.0,5.7,15.0,452.0,520.46,426.11
2016,12,2,13,45,849.0,65.5,5.7,15.0,426.0,484.4,394.81
2016,12,2,14,0,832.0,65.0,5.7,15.0,400.0,445.62,360.67
2016,12,2,14,15,811.5,62.5,5.65,15.0,368.0,402.32,322.13
2016,12,2,14,30,791.0,60.0,5.6,15.0,336.0,358.62,282.47
2016,12,2,14,45,759.5,57.5,5.55,15.0,299.5,311.18,239.24
2016,12,2,15,0,728.0,55.0,5.5,15.0,263.0,264.86,196.49
2016,12,2,15,15,683.0,51.0,5.2,14.0,223.0,215.29,152.03
2016,12,2,15,30,638.0,47.0,4.9,13.0,183.0,168.82,110.81
2016,12,2,15,45,566.5,41.5,4.65,12.5,142.0,120.63,71.04
2016,12,2,16,0,495.0,36.0,4.4,12.0,101.0,78.0,39.41
2016,12,2,16,15,371.0,27.0,4.35,11.5,65.0,37.61,14.84
2016,12,2,16,30,247.0,18.0,4.3,11.0,29.0,14.31,0.0
2016,12,2,16,45,123.5,9.0,4.25,10.5,14.5,8.85,0.0
2016,12,2,17,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,3,7,15,132.5,9.0,2.65,8.5,16.0,43.34,0.0
2016,12,3,7,30,265.0,18.0,2.6,9.0,32.0,110.59,0.0
2016,12,3,7,45,381.5,27.0,2.6,9.5,68.0,180.37,127.29
2016,12,3,8,0,498.0,36.0,2.6,10.0,104.0,250.43,195.3
2016,12,3,8,15,565.0,41.5,2.75,10.0,144.0,300.76,242.53
2016,12,3,8,30,632.0,47.0,2.9,10.0,184.0,358.4,294.49
2016,12,3,8,45,678.0,50.0,3.05,10.5,223.0,405.74,336.46
2016,12,3,9,0,724.0,53.0,3.2,11.0,262.0,454.0,377.93
2016,12,3,9,15,753.0,56.0,3.2,11.5,297.5,493.36,410.77
2016,12,3,9,30,782.0,59.0,3.2,12.0,333.0,531.89,441.94
2016,12,3,9,45,682.0,83.5,3.25,12.5,338.0,519.12,430.58
2016,12,3,10,0,582.0,108.0,3.3,13.0,343.0,496.76,411.33
2016,12,3,10,15,712.5,87.5,3.3,13.0,393.0,564.44,466.5
2016,12,3,10,30,843.0,67.0,3.3,13.0,443.0,630.49,519.01
2016,12,3,10,45,853.0,67.5,3.3,13.5,461.5,639.99,524.98
2016,12,3,11,0,863.0,68.0,3.3,14.0,480.0,650.5,531.8
2016,12,3,11,15,868.0,69.0,3.3,14.0,491.0,655.31,535.05
2016,12,3,11,30,873.0,70.0,3.3,14.0,502.0,657.04,535.91
2016,12,3,11,45,874.5,70.0,3.35,14.5,505.5,652.22,530.92
2016,12,3,12,0,876.0,70.0,3.4,15.0,509.0,644.31,523.53
2016,12,3,12,15,874.5,70.0,3.4,15.0,505.0,631.46,513.06
2016,12,3,12,30,873.0,70.0,3.4,15.0,501.0,615.66,500.18
2016,12,3,12,45,869.0,69.0,3.45,15.5,490.0,594.41,482.17
2016,12,3,13,0,865.0,68.0,3.5,16.0,479.0,570.5,461.87
2016,12,3,13,15,856.5,67.0,3.45,16.0,460.5,541.62,437.95
2016,12,3,13,30,848.0,66.0,3.4,16.0,442.0,510.6,411.88
2016,12,3,13,45,832.5,65.0,3.4,16.0,417.0,475.41,382.07
2016,12,3,14,0,817.0,64.0,3.4,16.0,392.0,437.46,349.4
2016,12,3,14,15,797.5,62.0,3.3,16.0,361.5,395.77,312.89
2016,12,3,14,30,778.0,60.0,3.2,16.0,331.0,353.61,275.23
2016,12,3,14,45,745.0,58.0,3.15,16.0,294.5,306.82,233.4
2016,12,3,15,0,712.0,56.0,3.1,16.0,258.0,261.31,192.11
2016,12,3,15,15,668.0,52.0,2.95,15.5,219.0,212.77,148.93
2016,12,3,15,30,624.0,48.0,2.8,15.0,180.0,167.26,108.89
2016,12,3,15,45,546.5,42.5,2.65,14.5,139.5,118.18,69.18
2016,12,3,16,0,469.0,37.0,2.5,14.0,99.0,76.82,39.09
2016,12,3,16,15,346.5,27.5,2.5,13.5,63.5,37.34,14.93
2016,12,3,16,30,224.0,18.0,2.5,13.0,28.0,14.32,0.0
2016,12,3,16,45,112.0,9.0,2.5,12.5,14.0,8.85,0.0
2016,12,3,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,14.5,2.45,9.0,14.5,14.25,0.0
2016,12,4,7,30,0.0,29.0,2.5,9.0,29.0,34.64,0.0
2016,12,4,7,45,227.5,33.5,2.55,9.5,64.5,134.14,93.2
2016,12,4,8,0,455.0,38.0,2.6,10.0,100.0,235.01,182.94
2016,12,4,8,15,526.5,44.5,2.75,10.0,139.5,289.91,233.54
2016,12,4,8,30,598.0,51.0,2.9,10.0,179.0,348.92,286.48
2016,12,4,8,45,644.0,55.5,3.05,10.5,218.0,396.46,328.56
2016,12,4,9,0,690.0,60.0,3.2,11.0,257.0,442.49,368.28
2016,12,4,9,15,720.5,63.0,3.3,11.5,292.5,481.82,401.36
2016,12,4,9,30,751.0,66.0,3.4,12.0,328.0,520.44,432.95
2016,12,4,9,45,746.5,74.5,3.5,12.5,354.5,543.3,450.95
2016,12,4,10,0,742.0,83.0,3.6,13.0,381.0,566.02,468.27
2016,12,4,10,15,757.0,85.0,3.55,13.0,405.5,585.82,483.86
2016,12,4,10,30,772.0,87.0,3.5,13.0,430.0,606.0,499.38
2016,12,4,10,45,742.0,92.5,3.5,13.5,433.0,600.62,493.61
2016,12,4,11,0,712.0,98.0,3.5,14.0,436.0,589.8,483.75
2016,12,4,11,15,760.0,94.0,3.55,14.0,462.0,614.64,503.38
2016,12,4,11,30,808.0,90.0,3.6,14.0,488.0,639.12,522.25
2016,12,4,11,45,812.5,89.0,3.65,14.0,491.5,635.34,518.95
2016,12,4,12,0,817.0,88.0,3.7,14.0,495.0,628.6,513.44
2016,12,4,12,15,782.0,91.0,3.9,14.0,478.5,598.48,489.84
2016,12,4,12,30,747.0,94.0,4.1,14.0,462.0,566.6,464.65
2016,12,4,12,45,588.0,132.5,4.3,14.5,418.0,499.12,408.75
2016,12,4,13,0,429.0,171.0,4.5,15.0,374.0,431.64,352.58
2016,12,4,13,15,447.5,159.5,4.6,15.0,364.5,416.85,340.69
2016,12,4,13,30,466.0,148.0,4.7,15.0,355.0,399.75,326.38
2016,12,4,13,45,409.0,148.5,4.8,15.0,322.5,356.22,290.1
2016,12,4,14,0,352.0,149.0,4.9,15.0,290.0,311.92,253.06
2016,12,4,14,15,320.0,145.5,4.8,14.5,266.0,280.85,226.82
2016,12,4,14,30,288.0,142.0,4.7,14.0,242.0,251.44,201.72
2016,12,4,14,45,280.0,127.5,4.65,14.0,216.0,220.77,174.72
2016,12,4,15,0,272.0,113.0,4.6,14.0,190.0,190.36,147.61
2016,12,4,15,15,244.5,98.5,4.4,13.5,160.0,155.68,117.61
2016,12,4,15,30,217.0,84.0,4.2,13.0,130.0,123.29,89.79
2016,12,4,15,45,187.5,67.0,4.05,13.0,100.5,90.73,62.42
2016,12,4,16,0,158.0,50.0,3.9,13.0,71.0,61.1,38.57
2016,12,4,16,15,79.0,34.5,3.85,12.5,45.0,34.0,18.31
2016,12,4,16,30,0.0,19.0,3.8,12.0,19.0,17.87,0.0
2016,12,4,16,45,0.0,9.5,3.8,12.0,9.5,9.34,0.0
2016,12,4,17,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,3.0,4.15,8.5,3.0,2.95,0.0
2016,12,5,7,30,0.0,6.0,4.1,9.0,6.0,5.78,0.0
2016,12,5,7,45,0.0,14.0,4.05,9.5,14.0,13.5,4.58
2016,12,5,8,0,0.0,22.0,4.0,10.0,22.0,21.23,12.12
2016,12,5,8,15,0.0,31.5,4.0,10.0,31.5,30.41,20.33
2016,12,5,8,30,0.0,41.0,4.0,10.0,41.0,39.6,28.49
2016,12,5,8,45,0.0,50.0,4.0,10.0,50.0,48.31,36.18
2016,12,5,9,0,0.0,59.0,4.0,10.0,59.0,57.07,43.84
2016,12,5,9,15,0.0,67.0,3.95,10.0,67.0,65.02,50.72
2016,12,5,9,30,0.0,75.0,3.9,10.0,75.0,72.98,57.53
2016,12,5,9,45,0.0,89.5,3.85,10.5,89.5,87.72,69.96
2016,12,5,10,0,0.0,104.0,3.8,11.0,104.0,102.5,82.28
2016,12,5,10,15,26.5,143.5,3.75,11.0,155.0,166.35,136.61
2016,12,5,10,30,53.0,183.0,3.7,11.0,206.0,227.63,187.87
2016,12,5,10,45,73.0,194.5,3.65,11.0,228.0,252.81,208.74
2016,12,5,11,0,93.0,206.0,3.6,11.0,250.0,278.01,229.57
2016,12,5,11,15,47.5,184.5,3.65,11.0,207.0,222.76,182.98
2016,12,5,11,30,2.0,163.0,3.7,11.0,164.0,163.27,132.52
2016,12,5,11,45,40.5,190.0,3.75,11.5,210.0,222.23,182.08
2016,12,5,12,0,79.0,217.0,3.8,12.0,256.0,275.42,225.86
2016,12,5,12,15,133.0,217.5,3.85,12.0,283.0,313.84,257.96
2016,12,5,12,30,187.0,218.0,3.9,12.0,310.0,344.05,283.13
2016,12,5,12,45,181.0,213.0,3.95,12.0,300.5,330.32,271.73
2016,12,5,13,0,175.0,208.0,4.0,12.0,291.0,316.35,260.21
2016,12,5,13,15,212.5,196.5,3.9,12.0,293.0,318.89,262.47
2016,12,5,13,30,250.0,185.0,3.8,12.0,295.0,322.97,265.57
2016,12,5,13,45,202.0,177.5,3.75,12.0,263.5,279.07,228.96
2016,12,5,14,0,154.0,170.0,3.7,12.0,232.0,241.94,197.93
2016,12,5,14,15,141.0,159.5,3.65,11.5,213.0,219.17,178.99
2016,12,5,14,30,128.0,149.0,3.6,11.0,194.0,197.14,160.44
2016,12,5,14,45,124.0,133.0,3.6,11.0,172.5,173.4,139.86
2016,12,5,15,0,120.0,117.0,3.6,11.0,151.0,149.91,119.25
2016,12,5,15,15,107.5,100.5,3.55,10.5,127.5,124.21,97.06
2016,12,5,15,30,95.0,84.0,3.5,10.0,104.0,99.67,75.81
2016,12,5,15,45,79.5,66.0,3.45,10.0,80.5,74.55,54.25
2016,12,5,16,0,64.0,48.0,3.4,10.0,57.0,51.15,34.53
2016,12,5,16,15,32.0,31.5,3.35,10.0,36.0,30.31,16.75
2016,12,5,16,30,0.0,15.0,3.3,10.0,15.0,14.48,0.0
2016,12,5,16,45,0.0,7.5,3.25,10.0,7.5,7.37,0.0
2016,12,5,17,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,5.4,7.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,5.5,6.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,5.35,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,5.15,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,5.05,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,11.5,4.95,5.5,11.5,11.3,0.0
2016,12,6,7,30,0.0,23.0,5.0,6.0,23.0,25.69,0.0
2016,12,6,7,45,152.0,32.5,5.1,6.5,52.5,106.82,71.88
2016,12,6,8,0,304.0,42.0,5.2,7.0,82.0,179.38,140.83
2016,12,6,8,15,349.5,54.0,5.25,7.5,115.0,223.07,181.99
2016,12,6,8,30,395.0,66.0,5.3,8.0,148.0,269.51,224.43
2016,12,6,8,45,425.0,76.0,5.4,9.0,181.0,308.17,259.08
2016,12,6,9,0,455.0,86.0,5.5,10.0,214.0,347.66,293.39
2016,12,6,9,15,480.0,92.5,5.4,10.0,243.5,380.7,322.44
2016,12,6,9,30,505.0,99.0,5.3,10.0,273.0,413.64,350.73
2016,12,6,9,45,545.5,102.0,5.25,10.5,305.0,454.63,384.55
2016,12,6,10,0,586.0,105.0,5.2,11.0,337.0,492.52,415.22
2016,12,6,10,15,644.0,98.0,5.15,11.0,368.0,529.52,445.86
2016,12,6,10,30,702.0,91.0,5.1,11.0,399.0,565.52,475.3
2016,12,6,10,45,785.5,81.5,5.1,11.5,440.0,611.83,512.08
2016,12,6,11,0,869.0,72.0,5.1,12.0,481.0,658.73,548.56
2016,12,6,11,15,874.0,72.5,5.05,12.0,492.0,659.44,548.54
2016,12,6,11,30,879.0,73.0,5.0,12.0,503.0,660.8,549.0
2016,12,6,11,45,756.5,100.0,5.0,12.0,472.0,611.1,507.57
2016,12,6,12,0,634.0,127.0,5.0,12.0,441.0,554.36,460.57
2016,12,6,12,15,751.0,102.0,5.0,12.0,471.0,591.13,490.97
2016,12,6,12,30,868.0,77.0,5.0,12.0,501.0,620.56,514.66
2016,12,6,12,45,863.0,76.0,5.05,12.0,490.0,598.8,496.44
2016,12,6,13,0,858.0,75.0,5.1,12.0,479.0,574.44,476.03
2016,12,6,13,15,849.0,74.0,5.2,12.0,460.5,545.42,451.61
2016,12,6,13,30,840.0,73.0,5.3,12.0,442.0,514.29,424.94
2016,12,6,13,45,824.5,71.5,5.45,12.0,417.0,477.58,393.22
2016,12,6,14,0,809.0,70.0,5.6,12.0,392.0,439.59,359.68
2016,12,6,14,15,788.0,68.0,5.6,12.0,361.0,397.79,322.09
2016,12,6,14,30,767.0,66.0,5.6,12.0,330.0,355.63,283.45
2016,12,6,14,45,736.0,62.5,5.65,12.0,294.0,308.6,240.3
2016,12,6,15,0,705.0,59.0,5.7,12.0,258.0,262.69,197.61
2016,12,6,15,15,659.0,55.0,5.55,11.5,219.0,214.14,153.44
2016,12,6,15,30,613.0,51.0,5.4,11.0,180.0,168.19,112.22
2016,12,6,15,45,543.0,44.5,5.3,10.5,140.0,120.39,72.43
2016,12,6,16,0,473.0,38.0,5.2,10.0,100.0,78.94,41.24
2016,12,6,16,15,345.5,28.5,5.05,9.5,64.5,38.97,16.2
2016,12,6,16,30,218.0,19.0,4.9,9.0,29.0,15.35,0.0
2016,12,6,16,45,109.0,9.5,4.8,8.5,14.5,9.34,0.0
2016,12,6,17,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,6.0,2.7,6.0,6.0,5.9,0.0
2016,12,7,7,30,0.0,12.0,2.7,6.0,12.0,11.8,0.0
2016,12,7,7,45,9.5,28.0,2.7,6.0,29.0,34.66,19.76
2016,12,7,8,0,19.0,44.0,2.7,6.0,46.0,56.69,41.95
2016,12,7,8,15,28.0,60.5,2.7,6.0,65.5,79.11,62.34
2016,12,7,8,30,37.0,77.0,2.7,6.0,85.0,101.85,82.82
2016,12,7,8,45,42.5,93.0,2.75,6.5,103.5,122.64,101.24
2016,12,7,9,0,48.0,109.0,2.8,7.0,122.0,143.65,119.52
2016,12,7,9,15,52.5,123.0,2.9,7.0,139.5,161.8,135.31
2016,12,7,9,30,57.0,137.0,3.0,7.0,157.0,180.1,151.02
2016,12,7,9,45,34.5,141.0,3.2,7.5,153.5,170.52,142.16
2016,12,7,10,0,12.0,145.0,3.4,8.0,150.0,154.24,127.51
2016,12,7,10,15,61.0,167.5,3.4,8.0,194.0,215.76,180.42
2016,12,7,10,30,110.0,190.0,3.4,8.0,238.0,279.55,234.24
2016,12,7,10,45,139.5,198.5,3.4,8.5,262.0,307.72,257.26
2016,12,7,11,0,169.0,207.0,3.4,9.0,286.0,335.83,280.08
2016,12,7,11,15,89.0,190.0,3.55,9.0,231.5,256.12,212.85
2016,12,7,11,30,9.0,173.0,3.7,9.0,177.0,178.46,146.39
2016,12,7,11,45,38.0,192.5,3.9,9.5,211.0,223.45,184.4
2016,12,7,12,0,67.0,212.0,4.1,10.0,245.0,262.29,216.68
2016,12,7,12,15,33.5,144.0,4.3,10.0,160.5,166.43,136.53
2016,12,7,12,30,0.0,76.0,4.5,10.0,76.0,73.49,57.41
2016,12,7,12,45,0.0,87.5,4.7,10.0,87.5,84.71,67.07
2016,12,7,13,0,0.0,99.0,4.9,10.0,99.0,96.13,76.84
2016,12,7,13,15,35.0,142.5,5.05,10.0,158.0,161.67,132.92
2016,12,7,13,30,70.0,186.0,5.2,10.0,217.0,223.74,185.22
2016,12,7,13,45,35.0,122.5,5.4,10.0,138.0,138.52,113.29
2016,12,7,14,0,0.0,59.0,5.6,10.0,59.0,57.01,43.65
2016,12,7,14,15,0.0,54.0,5.7,10.0,54.0,52.17,39.56
2016,12,7,14,30,0.0,49.0,5.8,10.0,49.0,47.33,35.42
2016,12,7,14,45,0.0,43.5,5.95,10.0,43.5,42.01,30.83
2016,12,7,15,0,0.0,38.0,6.1,10.0,38.0,36.69,26.21
2016,12,7,15,15,0.0,32.5,6.1,9.5,32.5,31.37,21.59
2016,12,7,15,30,0.0,27.0,6.1,9.0,27.0,26.05,16.9
2016,12,7,15,45,0.0,20.5,6.15,9.0,20.5,19.77,11.3
2016,12,7,16,0,0.0,14.0,6.2,9.0,14.0,13.5,5.69
2016,12,7,16,15,0.0,9.0,6.15,9.0,9.0,8.67,0.98
2016,12,7,16,30,0.0,4.0,6.1,9.0,4.0,3.85,0.0
2016,12,7,16,45,0.0,2.0,6.1,9.0,2.0,1.97,0.0
2016,12,7,17,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,5.55,8.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,6.05,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,6.2,8.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,7.2,9.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,7.55,10.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,7.45,10.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,7.15,11.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.3,12.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,7.25,13.0,3.0,2.95,0.0
2016,12,8,7,30,0.0,6.0,7.2,13.0,6.0,5.9,0.0
2016,12,8,7,45,0.0,16.0,7.15,13.0,16.0,15.44,5.16
2016,12,8,8,0,0.0,26.0,7.1,13.0,26.0,25.1,14.96
2016,12,8,8,15,0.0,37.5,6.95,13.0,37.5,36.22,24.84
2016,12,8,8,30,0.0,49.0,6.8,13.0,49.0,47.86,35.06
2016,12,8,8,45,0.0,60.5,6.7,13.5,60.5,59.49,45.12
2016,12,8,9,0,0.0,72.0,6.6,14.0,72.0,71.1,55.03
2016,12,8,9,15,0.0,83.0,6.45,14.0,83.0,82.16,64.46
2016,12,8,9,30,0.0,94.0,6.3,14.0,94.0,93.22,73.8
2016,12,8,9,45,0.0,110.5,6.15,14.0,110.5,110.23,88.06
2016,12,8,10,0,0.0,127.0,6.0,14.0,127.0,127.25,102.23
2016,12,8,10,15,0.0,133.0,5.85,14.0,133.0,132.92,106.82
2016,12,8,10,30,0.0,139.0,5.7,14.0,139.0,138.66,111.46
2016,12,8,10,45,0.0,133.0,5.55,14.5,133.0,131.78,105.38
2016,12,8,11,0,0.0,127.0,5.4,15.0,127.0,125.17,99.57
2016,12,8,11,15,0.0,110.5,5.15,15.0,110.5,108.0,85.2
2016,12,8,11,30,0.0,94.0,4.9,15.0,94.0,91.24,71.18
2016,12,8,11,45,0.0,95.0,4.7,15.0,95.0,92.21,71.97
2016,12,8,12,0,0.0,96.0,4.5,15.0,96.0,93.18,72.76
2016,12,8,12,15,0.0,100.5,4.35,15.0,100.5,97.66,76.5
2016,12,8,12,30,0.0,105.0,4.2,15.0,105.0,102.14,80.24
2016,12,8,12,45,0.0,115.5,4.1,15.0,115.5,112.63,89.01
2016,12,8,13,0,0.0,126.0,4.0,15.0,126.0,123.16,97.79
2016,12,8,13,15,0.0,128.5,3.95,15.0,128.5,125.64,99.93
2016,12,8,13,30,0.0,131.0,3.9,15.0,131.0,128.12,102.1
2016,12,8,13,45,40.5,149.0,3.9,15.0,165.0,168.4,135.83
2016,12,8,14,0,81.0,167.0,3.9,15.0,199.0,203.36,164.51
2016,12,8,14,15,77.0,154.5,3.8,15.0,183.0,185.44,149.45
2016,12,8,14,30,73.0,142.0,3.7,15.0,167.0,167.75,134.57
2016,12,8,14,45,69.0,127.0,3.6,15.0,148.5,147.83,117.69
2016,12,8,15,0,65.0,112.0,3.5,15.0,130.0,128.24,100.93
2016,12,8,15,15,57.5,96.0,3.3,14.5,110.0,107.21,83.1
