Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,15,30,50.0,80.0,3.1,14.0,90.0,86.93,65.81
2016,12,8,15,45,37.5,63.0,2.95,14.0,69.5,65.81,47.93
2016,12,8,16,0,25.0,46.0,2.8,14.0,49.0,46.1,31.35
2016,12,8,16,15,12.5,30.0,2.65,13.5,31.5,28.85,15.81
2016,12,8,16,30,0.0,14.0,2.5,13.0,14.0,13.51,0.0
2016,12,8,16,45,0.0,7.0,2.35,13.0,7.0,6.88,0.0
2016,12,8,17,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,3.5,2.5,13.0,3.5,3.44,0.0
2016,12,9,7,30,0.0,7.0,2.6,13.0,7.0,6.88,0.0
2016,12,9,7,45,0.0,18.5,2.75,13.5,18.5,17.86,6.5
2016,12,9,8,0,0.0,30.0,2.9,14.0,30.0,29.08,18.12
2016,12,9,8,15,0.0,43.0,2.95,14.0,43.0,42.53,30.01
2016,12,9,8,30,0.0,56.0,3.0,14.0,56.0,55.83,41.63
2016,12,9,8,45,0.0,69.5,3.15,14.5,69.5,69.61,53.47
2016,12,9,9,0,0.0,83.0,3.3,15.0,83.0,83.36,65.11
2016,12,9,9,15,0.0,95.0,3.3,15.0,95.0,95.41,75.29
2016,12,9,9,30,0.0,107.0,3.3,15.0,107.0,107.48,85.38
2016,12,9,9,45,91.0,135.5,3.35,15.5,171.0,204.35,167.12
2016,12,9,10,0,182.0,164.0,3.4,16.0,235.0,293.39,240.47
2016,12,9,10,15,156.5,176.0,3.4,16.0,240.0,292.57,238.91
2016,12,9,10,30,131.0,188.0,3.4,16.0,245.0,290.51,236.5
2016,12,9,10,45,68.5,175.0,3.4,16.0,205.0,227.61,184.33
2016,12,9,11,0,6.0,162.0,3.4,16.0,165.0,165.95,132.54
2016,12,9,11,15,117.5,186.5,3.35,16.0,243.0,277.63,225.76
2016,12,9,11,30,229.0,211.0,3.3,16.0,321.0,376.2,305.75
2016,12,9,11,45,284.0,204.5,3.25,16.5,342.5,408.63,330.97
2016,12,9,12,0,339.0,198.0,3.2,17.0,364.0,432.46,349.44
2016,12,9,12,15,256.0,207.0,3.15,16.5,332.0,385.04,311.11
2016,12,9,12,30,173.0,216.0,3.1,16.0,300.0,333.21,269.25
2016,12,9,12,45,138.0,210.5,3.1,16.0,276.5,302.23,244.12
2016,12,9,13,0,103.0,205.0,3.1,16.0,253.0,267.59,215.92
2016,12,9,13,15,127.0,197.5,3.0,16.0,255.0,273.7,221.06
2016,12,9,13,30,151.0,190.0,2.9,16.0,257.0,273.47,220.82
2016,12,9,13,45,144.0,179.5,2.85,16.0,240.0,253.41,204.32
2016,12,9,14,0,137.0,169.0,2.8,16.0,223.0,233.54,187.88
2016,12,9,14,15,133.5,156.0,2.75,16.0,205.0,212.78,170.57
2016,12,9,14,30,130.0,143.0,2.7,16.0,187.0,192.1,153.11
2016,12,9,14,45,125.0,128.0,2.7,16.0,167.0,169.04,133.5
2016,12,9,15,0,120.0,113.0,2.7,16.0,147.0,146.3,113.94
2016,12,9,15,15,110.0,96.5,2.55,15.5,124.0,121.26,92.62
2016,12,9,15,30,100.0,80.0,2.4,15.0,101.0,97.14,72.02
2016,12,9,15,45,84.5,63.5,2.3,15.0,78.5,73.24,51.87
2016,12,9,16,0,69.0,47.0,2.2,15.0,56.0,50.99,33.47
2016,12,9,16,15,34.5,31.5,2.2,14.5,36.0,30.62,16.57
2016,12,9,16,30,0.0,16.0,2.2,14.0,16.0,15.37,0.0
2016,12,9,16,45,0.0,8.0,2.2,14.0,8.0,7.86,0.0
2016,12,9,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,5.65,14.5,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,5.35,14.5,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.0,6.3,15.0,1.0,0.98,0.0
2016,12,10,7,30,0.0,2.0,6.3,15.0,2.0,1.97,0.0
2016,12,10,7,45,0.0,6.5,6.35,15.0,6.5,6.26,0.0
2016,12,10,8,0,0.0,11.0,6.4,15.0,11.0,10.6,2.95
2016,12,10,8,15,0.0,16.0,6.35,15.0,16.0,15.43,7.23
2016,12,10,8,30,0.0,21.0,6.3,15.0,21.0,20.26,11.47
2016,12,10,8,45,0.0,26.0,6.25,15.0,26.0,25.09,15.69
2016,12,10,9,0,0.0,31.0,6.2,15.0,31.0,29.92,19.87
2016,12,10,9,15,0.0,35.5,6.0,15.0,35.5,34.27,23.6
2016,12,10,9,30,0.0,40.0,5.8,15.0,40.0,38.62,27.31
2016,12,10,9,45,0.0,30.5,5.65,15.0,30.5,29.44,19.47
2016,12,10,10,0,0.0,21.0,5.5,15.0,21.0,20.26,11.63
2016,12,10,10,15,0.0,38.0,5.35,15.0,38.0,36.69,25.57
2016,12,10,10,30,0.0,55.0,5.2,15.0,55.0,53.14,39.45
2016,12,10,10,45,0.0,34.0,5.05,15.0,34.0,32.83,22.23
2016,12,10,11,0,0.0,13.0,4.9,15.0,13.0,12.55,5.0
2016,12,10,11,15,0.0,38.5,4.65,15.0,38.5,37.19,25.87
2016,12,10,11,30,0.0,64.0,4.4,15.0,64.0,61.87,46.63
2016,12,10,11,45,0.0,66.5,4.15,15.0,66.5,64.29,48.64
2016,12,10,12,0,0.0,69.0,3.9,15.0,69.0,66.71,50.66
2016,12,10,12,15,0.0,45.5,3.7,15.0,45.5,43.96,31.54
2016,12,10,12,30,0.0,22.0,3.5,15.0,22.0,21.24,12.37
2016,12,10,12,45,0.0,16.5,3.35,15.0,16.5,15.93,7.87
2016,12,10,13,0,0.0,11.0,3.2,15.0,11.0,10.62,3.37
2016,12,10,13,15,0.0,30.5,3.1,15.0,30.5,29.45,19.38
2016,12,10,13,30,0.0,50.0,3.0,15.0,50.0,48.31,35.37
2016,12,10,13,45,0.0,31.0,2.95,15.0,31.0,29.93,19.83
2016,12,10,14,0,0.0,12.0,2.9,15.0,12.0,11.58,4.23
2016,12,10,14,15,0.0,11.0,2.85,14.5,11.0,10.61,3.44
2016,12,10,14,30,0.0,10.0,2.8,14.0,10.0,9.64,2.63
2016,12,10,14,45,0.0,9.0,2.8,14.0,9.0,8.68,1.8
2016,12,10,15,0,0.0,8.0,2.8,14.0,8.0,7.71,0.97
2016,12,10,15,15,0.0,6.5,2.9,14.0,6.5,6.26,0.0
2016,12,10,15,30,0.0,5.0,3.0,14.0,5.0,4.82,0.0
2016,12,10,15,45,0.0,4.0,3.1,14.0,4.0,3.85,0.0
2016,12,10,16,0,0.0,3.0,3.2,14.0,3.0,2.89,0.0
2016,12,10,16,15,0.0,1.5,3.15,13.5,1.5,1.44,0.0
2016,12,10,16,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,16,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,17,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,8.0,2.55,7.0,8.0,0.0,0.0
2016,12,11,7,30,0.0,16.0,2.5,7.0,16.0,15.73,0.0
2016,12,11,7,45,134.0,27.5,2.5,7.5,43.5,90.07,50.37
2016,12,11,8,0,268.0,39.0,2.5,8.0,71.0,159.83,122.17
2016,12,11,8,15,312.0,52.0,2.55,8.0,103.0,202.25,162.47
2016,12,11,8,30,356.0,65.0,2.6,8.0,135.0,247.41,203.66
2016,12,11,8,45,385.0,75.5,2.65,8.5,166.5,284.61,237.12
2016,12,11,9,0,414.0,86.0,2.7,9.0,198.0,322.72,270.43
2016,12,11,9,15,437.5,94.0,2.7,9.0,227.0,355.45,298.94
2016,12,11,9,30,461.0,102.0,2.7,9.0,256.0,388.14,326.76
2016,12,11,9,45,320.0,132.5,2.7,9.5,244.0,342.21,287.38
2016,12,11,10,0,179.0,163.0,2.7,10.0,232.0,290.12,242.15
2016,12,11,10,15,117.5,170.5,2.7,10.0,217.0,261.69,217.67
2016,12,11,10,30,56.0,178.0,2.7,10.0,202.0,224.07,185.17
2016,12,11,10,45,144.0,188.0,2.75,10.5,253.5,298.21,247.59
2016,12,11,11,0,232.0,198.0,2.8,11.0,305.0,365.93,303.2
2016,12,11,11,15,243.5,202.0,2.75,11.0,317.0,384.15,317.31
2016,12,11,11,30,255.0,206.0,2.7,11.0,329.0,394.19,325.1
2016,12,11,11,45,299.5,201.0,2.7,11.5,346.5,414.43,341.18
2016,12,11,12,0,344.0,196.0,2.7,12.0,364.0,433.15,355.75
2016,12,11,12,15,366.5,190.0,2.7,12.0,368.0,435.07,357.26
2016,12,11,12,30,389.0,184.0,2.7,12.0,372.0,435.22,357.36
2016,12,11,12,45,300.0,193.0,2.75,12.5,336.5,384.03,314.57
2016,12,11,13,0,211.0,202.0,2.8,13.0,301.0,330.35,269.92
2016,12,11,13,15,167.5,196.0,2.9,13.0,272.5,294.12,240.29
2016,12,11,13,30,124.0,190.0,3.0,13.0,244.0,259.78,211.98
2016,12,11,13,45,62.0,118.5,3.1,13.0,145.5,147.51,119.36
2016,12,11,14,0,0.0,47.0,3.2,13.0,47.0,45.4,33.22
2016,12,11,14,15,0.0,43.5,3.1,12.5,43.5,42.01,30.49
2016,12,11,14,30,0.0,40.0,3.0,12.0,40.0,38.62,27.68
2016,12,11,14,45,0.0,35.5,2.9,12.0,35.5,34.27,23.95
2016,12,11,15,0,0.0,31.0,2.8,12.0,31.0,29.92,20.19
2016,12,11,15,15,0.0,26.0,2.6,11.5,26.0,25.09,16.02
2016,12,11,15,30,0.0,21.0,2.4,11.0,21.0,20.26,11.8
2016,12,11,15,45,0.0,16.5,2.25,10.5,16.5,15.91,7.95
2016,12,11,16,0,0.0,12.0,2.1,10.0,12.0,11.57,4.07
2016,12,11,16,15,0.0,7.5,2.05,9.5,7.5,7.23,0.0
2016,12,11,16,30,0.0,3.0,2.0,9.0,3.0,2.89,0.0
2016,12,11,16,45,0.0,1.5,2.0,9.0,1.5,1.47,0.0
2016,12,11,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.0,2.7,7.0,9.0,0.0,0.0
2016,12,12,7,30,0.0,18.0,2.7,7.0,18.0,17.69,0.0
2016,12,12,7,45,213.0,25.5,2.75,7.5,50.0,112.56,60.4
2016,12,12,8,0,426.0,33.0,2.8,8.0,82.0,211.03,160.72
2016,12,12,8,15,503.0,39.5,2.85,8.5,120.5,265.74,212.46
2016,12,12,8,30,580.0,46.0,2.9,9.0,159.0,325.23,265.93
2016,12,12,8,45,625.0,51.0,2.95,9.5,197.0,368.88,305.45
2016,12,12,9,0,670.0,56.0,3.0,10.0,235.0,416.91,347.24
2016,12,12,9,15,702.5,59.5,2.85,10.0,270.5,457.22,381.88
2016,12,12,9,30,735.0,63.0,2.7,10.0,306.0,497.08,415.07
2016,12,12,9,45,577.0,97.0,2.6,10.5,299.5,462.09,385.26
2016,12,12,10,0,419.0,131.0,2.5,11.0,293.0,412.68,343.41
2016,12,12,10,15,547.5,112.5,2.4,11.0,338.0,480.1,399.08
2016,12,12,10,30,676.0,94.0,2.3,11.0,383.0,546.86,452.48
2016,12,12,10,45,591.0,121.0,2.2,11.0,382.0,527.65,435.09
2016,12,12,11,0,506.0,148.0,2.1,11.0,381.0,501.72,412.93
2016,12,12,11,15,497.0,154.5,2.15,11.0,388.0,502.93,413.71
2016,12,12,11,30,488.0,161.0,2.2,11.0,395.0,502.24,412.78
2016,12,12,11,45,406.5,180.0,2.25,11.5,376.0,466.68,382.65
2016,12,12,12,0,325.0,199.0,2.3,12.0,357.0,424.32,347.34
2016,12,12,12,15,309.0,200.0,2.3,12.0,350.0,410.2,335.88
2016,12,12,12,30,293.0,201.0,2.3,12.0,343.0,395.45,323.72
2016,12,12,12,45,310.0,193.5,2.35,12.0,341.0,390.47,319.9
2016,12,12,13,0,327.0,186.0,2.4,12.0,339.0,383.89,314.6
2016,12,12,13,15,294.5,183.5,2.4,12.0,317.0,354.14,290.05
2016,12,12,13,30,262.0,181.0,2.4,12.0,295.0,325.22,266.13
2016,12,12,13,45,212.5,174.5,2.45,12.0,263.5,281.41,230.07
2016,12,12,14,0,163.0,168.0,2.5,12.0,232.0,244.42,199.42
2016,12,12,14,15,155.5,156.0,2.5,11.5,213.5,222.13,180.96
2016,12,12,14,30,148.0,144.0,2.5,11.0,195.0,200.15,162.43
2016,12,12,14,45,142.0,129.0,2.5,11.0,173.5,176.02,141.53
2016,12,12,15,0,136.0,114.0,2.5,11.0,152.0,152.25,120.69
2016,12,12,15,15,124.5,98.0,2.4,10.5,129.0,126.59,98.44
2016,12,12,15,30,113.0,82.0,2.3,10.0,106.0,101.95,77.0
2016,12,12,15,45,96.0,65.0,2.25,10.0,82.0,76.66,55.31
2016,12,12,16,0,79.0,48.0,2.2,10.0,58.0,53.16,35.58
2016,12,12,16,15,39.5,32.5,2.2,10.0,37.5,31.93,17.95
2016,12,12,16,30,0.0,17.0,2.2,10.0,17.0,16.26,0.0
2016,12,12,16,45,0.0,8.5,2.25,10.0,8.5,8.36,0.0
2016,12,12,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,1.0,1.2,9.0,1.0,0.0,0.0
2016,12,13,7,30,0.0,2.0,1.2,9.0,2.0,1.97,0.0
2016,12,13,7,45,0.0,7.5,1.3,9.5,7.5,7.23,0.0
2016,12,13,8,0,0.0,13.0,1.4,10.0,13.0,12.53,4.65
2016,12,13,8,15,0.0,19.5,1.4,10.5,19.5,18.81,10.32
2016,12,13,8,30,0.0,26.0,1.4,11.0,26.0,25.09,15.89
2016,12,13,8,45,0.0,32.5,1.4,11.5,32.5,31.37,21.41
2016,12,13,9,0,0.0,39.0,1.4,12.0,39.0,37.65,26.85
2016,12,13,9,15,0.0,45.0,1.3,12.0,45.0,43.46,31.88
2016,12,13,9,30,0.0,51.0,1.2,12.0,51.0,49.27,36.86
2016,12,13,9,45,0.0,56.5,1.1,12.5,56.5,54.59,41.3
2016,12,13,10,0,0.0,62.0,1.0,13.0,62.0,59.92,45.69
2016,12,13,10,15,200.0,108.0,1.0,13.0,193.5,247.29,205.24
2016,12,13,10,30,400.0,154.0,1.0,13.0,325.0,435.92,355.61
2016,12,13,10,45,435.5,154.5,1.05,13.0,348.0,461.74,374.44
2016,12,13,11,0,471.0,155.0,1.1,13.0,371.0,486.51,393.69
2016,12,13,11,15,463.0,161.5,1.15,13.0,378.5,488.29,394.63
2016,12,13,11,30,455.0,168.0,1.2,13.0,386.0,488.29,394.37
2016,12,13,11,45,347.5,189.5,1.25,13.0,357.0,432.25,349.61
2016,12,13,12,0,240.0,211.0,1.3,13.0,328.0,383.69,310.25
2016,12,13,12,15,133.5,199.5,1.35,13.0,264.5,294.39,238.58
2016,12,13,12,30,27.0,188.0,1.4,13.0,201.0,203.56,164.05
2016,12,13,12,45,44.0,192.0,1.45,13.5,213.0,221.94,179.32
2016,12,13,13,0,61.0,196.0,1.5,14.0,225.0,234.35,189.24
2016,12,13,13,15,30.5,105.5,1.5,13.5,120.0,121.26,96.87
2016,12,13,13,30,0.0,15.0,1.5,13.0,15.0,14.48,6.76
2016,12,13,13,45,0.0,15.5,1.55,13.0,15.5,14.96,7.22
2016,12,13,14,0,0.0,16.0,1.6,13.0,16.0,15.44,7.64
2016,12,13,14,15,0.0,14.5,1.65,13.0,14.5,13.99,6.41
2016,12,13,14,30,0.0,13.0,1.7,13.0,13.0,12.54,5.17
2016,12,13,14,45,0.0,11.5,1.8,13.0,11.5,11.09,3.92
2016,12,13,15,0,0.0,10.0,1.9,13.0,10.0,9.64,2.67
2016,12,13,15,15,0.0,8.5,1.8,12.5,8.5,8.19,1.41
2016,12,13,15,30,0.0,7.0,1.7,12.0,7.0,6.75,0.15
2016,12,13,15,45,0.0,5.5,1.65,12.0,5.5,5.3,0.0
2016,12,13,16,0,0.0,4.0,1.6,12.0,4.0,3.85,0.0
2016,12,13,16,15,0.0,2.5,1.75,12.0,2.5,2.41,0.0
2016,12,13,16,30,0.0,1.0,1.9,12.0,1.0,0.96,0.0
2016,12,13,16,45,0.0,0.5,2.1,12.0,0.5,0.49,0.0
2016,12,13,17,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,4.0,5.05,12.0,4.0,0.0,0.0
2016,12,14,7,30,0.0,8.0,5.2,12.0,8.0,7.86,0.0
2016,12,14,7,45,19.0,23.5,5.35,12.5,25.5,31.98,11.33
2016,12,14,8,0,38.0,39.0,5.5,13.0,43.0,63.17,44.76
2016,12,14,8,15,54.5,55.5,5.55,13.0,64.5,89.67,68.81
2016,12,14,8,30,71.0,72.0,5.6,13.0,86.0,116.93,92.99
2016,12,14,8,45,81.0,88.5,5.65,13.5,107.5,141.96,114.92
2016,12,14,9,0,91.0,105.0,5.7,14.0,129.0,167.33,136.79
2016,12,14,9,15,97.0,120.5,5.7,14.0,149.0,189.59,155.93
2016,12,14,9,30,103.0,136.0,5.7,14.0,169.0,211.87,174.82
2016,12,14,9,45,103.5,148.5,5.75,14.5,185.0,227.25,187.31
2016,12,14,10,0,104.0,161.0,5.8,15.0,201.0,242.36,199.37
2016,12,14,10,15,156.5,171.0,5.8,15.0,235.5,286.27,236.33
2016,12,14,10,30,209.0,181.0,5.8,15.0,270.0,331.23,273.77
2016,12,14,10,45,168.5,191.0,5.8,15.0,265.0,317.23,261.25
2016,12,14,11,0,128.0,201.0,5.8,15.0,260.0,302.03,247.77
2016,12,14,11,15,169.5,205.0,5.75,15.0,285.0,332.22,272.97
2016,12,14,11,30,211.0,209.0,5.7,15.0,310.0,361.94,297.5
2016,12,14,11,45,123.5,202.5,5.7,15.0,261.5,296.24,242.36
2016,12,14,12,0,36.0,196.0,5.7,15.0,213.0,225.25,182.54
2016,12,14,12,15,18.0,146.0,5.65,15.0,154.5,155.03,124.55
2016,12,14,12,30,0.0,96.0,5.6,15.0,96.0,93.18,72.81
2016,12,14,12,45,0.0,121.0,5.55,15.0,121.0,118.22,93.77
2016,12,14,13,0,0.0,146.0,5.5,15.0,146.0,143.5,114.81
2016,12,14,13,15,0.0,141.0,5.5,15.0,141.0,138.35,110.62
2016,12,14,13,30,0.0,136.0,5.5,15.0,136.0,133.24,106.49
2016,12,14,13,45,0.0,96.5,5.55,15.0,96.5,93.71,73.6
2016,12,14,14,0,0.0,57.0,5.6,15.0,57.0,55.08,41.16
2016,12,14,14,15,0.0,52.0,5.55,15.0,52.0,50.24,37.12
2016,12,14,14,30,0.0,47.0,5.5,15.0,47.0,45.39,33.05
2016,12,14,14,45,0.0,42.0,5.45,15.0,42.0,40.56,28.96
2016,12,14,15,0,0.0,37.0,5.4,15.0,37.0,35.72,24.83
2016,12,14,15,15,0.0,31.5,5.3,14.5,31.5,30.4,20.29
2016,12,14,15,30,0.0,26.0,5.2,14.0,26.0,25.09,15.7
2016,12,14,15,45,0.0,20.0,5.15,14.0,20.0,19.29,10.61
2016,12,14,16,0,0.0,14.0,5.1,14.0,14.0,13.5,5.52
2016,12,14,16,15,0.0,9.0,5.2,13.5,9.0,8.67,0.99
2016,12,14,16,30,0.0,4.0,5.3,13.0,4.0,3.85,0.0
2016,12,14,16,45,0.0,2.0,5.4,13.0,2.0,1.97,0.0
2016,12,14,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,8.35,13.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.0,8.1,14.0,1.0,0.0,0.0
2016,12,15,7,30,0.0,2.0,8.0,14.0,2.0,1.97,0.0
2016,12,15,7,45,0.0,8.5,7.95,14.0,8.5,8.19,0.0
2016,12,15,8,0,0.0,15.0,7.9,14.0,15.0,14.47,5.93
2016,12,15,8,15,0.0,22.5,7.75,14.0,22.5,21.71,12.45
2016,12,15,8,30,0.0,30.0,7.6,14.0,30.0,28.96,18.83
2016,12,15,8,45,0.0,38.0,7.45,14.0,38.0,36.69,25.6
2016,12,15,9,0,0.0,46.0,7.3,14.0,46.0,44.43,32.31
2016,12,15,9,15,0.0,53.5,7.15,14.0,53.5,51.69,38.56
2016,12,15,9,30,0.0,61.0,7.0,14.0,61.0,58.95,44.75
2016,12,15,9,45,0.0,67.5,6.85,14.0,67.5,65.25,50.07
2016,12,15,10,0,0.0,74.0,6.7,14.0,74.0,71.62,55.42
2016,12,15,10,15,0.0,91.5,6.6,14.0,91.5,89.38,70.35
2016,12,15,10,30,0.0,109.0,6.5,14.0,109.0,107.24,85.28
2016,12,15,10,45,0.0,95.5,6.45,14.5,95.5,93.08,73.13
2016,12,15,11,0,0.0,82.0,6.4,15.0,82.0,79.33,61.38
2016,12,15,11,15,0.0,93.0,6.45,15.0,93.0,90.33,70.56
2016,12,15,11,30,0.0,104.0,6.5,15.0,104.0,101.37,79.74
2016,12,15,11,45,0.0,105.0,6.55,15.0,105.0,102.3,80.48
2016,12,15,12,0,0.0,106.0,6.6,15.0,106.0,103.25,81.26
2016,12,15,12,15,0.0,72.0,6.8,15.0,72.0,69.62,53.11
2016,12,15,12,30,0.0,38.0,7.0,15.0,38.0,36.7,25.42
2016,12,15,12,45,0.0,48.0,7.2,15.0,48.0,46.38,33.6
2016,12,15,13,0,0.0,58.0,7.4,15.0,58.0,56.05,41.79
2016,12,15,13,15,0.0,63.5,7.45,15.0,63.5,61.38,46.32
2016,12,15,13,30,0.0,69.0,7.5,15.0,69.0,66.7,50.86
2016,12,15,13,45,0.0,47.0,7.6,15.0,47.0,45.4,32.92
2016,12,15,14,0,0.0,25.0,7.7,15.0,25.0,24.13,14.9
2016,12,15,14,15,0.0,23.0,7.6,15.0,23.0,22.19,13.28
2016,12,15,14,30,0.0,21.0,7.5,15.0,21.0,20.26,11.65
2016,12,15,14,45,0.0,18.5,7.45,15.0,18.5,17.85,9.59
2016,12,15,15,0,0.0,16.0,7.4,15.0,16.0,15.43,7.52
2016,12,15,15,15,0.0,13.5,7.2,14.5,13.5,13.02,5.46
2016,12,15,15,30,0.0,11.0,7.0,14.0,11.0,10.6,3.37
2016,12,15,15,45,0.0,8.5,6.85,14.0,8.5,8.19,1.25
2016,12,15,16,0,0.0,6.0,6.7,14.0,6.0,5.78,0.0
2016,12,15,16,15,0.0,4.0,6.35,14.0,4.0,3.85,0.0
2016,12,15,16,30,0.0,2.0,6.0,14.0,2.0,1.93,0.0
2016,12,15,16,45,0.0,1.0,5.7,14.0,1.0,0.98,0.0
2016,12,15,17,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,7.15,11.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,7.85,10.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,8.45,9.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,8.35,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,8.25,9.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,8.15,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,8.05,9.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,7.95,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,7.85,9.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,7.75,8.5,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,7.7,8.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,7.65,8.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,7.6,8.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,7.45,8.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,12,16,7,15,55.5,6.0,7.1,8.0,7.0,0.0,0.0
2016,12,16,7,30,111.0,12.0,7.1,8.0,14.0,42.39,0.0
2016,12,16,7,45,265.0,23.0,7.15,8.5,46.5,122.97,48.35
2016,12,16,8,0,419.0,34.0,7.2,9.0,79.0,206.49,154.81
2016,12,16,8,15,504.0,41.0,7.3,9.0,118.5,264.44,211.56
2016,12,16,8,30,589.0,48.0,7.4,9.0,158.0,327.73,269.96
2016,12,16,8,45,642.0,52.5,7.55,9.5,198.0,377.67,316.06
2016,12,16,9,0,695.0,57.0,7.7,10.0,238.0,426.45,360.11
2016,12,16,9,15,729.0,60.5,7.7,10.0,274.5,468.4,397.88
2016,12,16,9,30,763.0,64.0,7.7,10.0,311.0,509.89,434.36
2016,12,16,9,45,792.0,65.0,7.75,10.0,344.0,544.84,464.76
2016,12,16,10,0,821.0,66.0,7.8,10.0,377.0,578.36,493.4
2016,12,16,10,15,836.5,68.0,7.8,10.0,403.0,603.01,514.1
2016,12,16,10,30,852.0,70.0,7.8,10.0,429.0,625.23,532.47
2016,12,16,10,45,860.0,71.5,7.8,10.5,448.5,639.48,543.03
2016,12,16,11,0,868.0,73.0,7.8,11.0,468.0,650.82,551.02
2016,12,16,11,15,874.5,73.5,7.75,11.0,480.5,657.04,555.66
2016,12,16,11,30,881.0,74.0,7.7,11.0,493.0,660.16,557.69
2016,12,16,11,45,882.0,75.0,7.7,11.0,498.0,657.17,554.74
2016,12,16,12,0,883.0,76.0,7.7,11.0,503.0,651.05,549.17
2016,12,16,12,15,882.5,75.5,7.7,11.0,500.5,639.21,538.91
2016,12,16,12,30,882.0,75.0,7.7,11.0,498.0,624.35,526.05
2016,12,16,12,45,878.5,74.5,7.75,11.0,488.5,604.79,509.22
2016,12,16,13,0,875.0,74.0,7.8,11.0,479.0,582.48,489.86
2016,12,16,13,15,867.0,73.0,7.9,11.0,462.0,554.55,465.6
2016,12,16,13,30,859.0,72.0,8.0,11.0,445.0,524.36,439.01
2016,12,16,13,45,844.5,70.5,8.15,11.0,421.0,488.42,407.17
2016,12,16,14,0,830.0,69.0,8.3,11.0,397.0,451.02,373.42
2016,12,16,14,15,810.5,67.0,8.4,11.0,366.5,409.81,335.76
2016,12,16,14,30,791.0,65.0,8.5,11.0,336.0,368.01,296.85
2016,12,16,14,45,762.5,61.5,8.6,11.0,301.0,321.35,253.34
2016,12,16,15,0,734.0,58.0,8.7,11.0,266.0,275.45,209.98
2016,12,16,15,15,689.5,54.0,8.65,10.5,226.5,226.19,164.52
2016,12,16,15,30,645.0,50.0,8.6,10.0,187.0,179.83,122.17
2016,12,16,15,45,578.0,44.0,8.6,9.5,146.5,130.69,80.22
2016,12,16,16,0,511.0,38.0,8.6,9.0,106.0,87.94,46.9
2016,12,16,16,15,255.5,35.5,8.55,8.5,69.5,44.73,22.4
2016,12,16,16,30,0.0,33.0,8.5,8.0,33.0,28.53,0.0
2016,12,16,16,45,0.0,16.5,8.5,8.0,16.5,16.22,0.0
2016,12,16,17,0,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,8.35,7.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,8.2,7.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,8.1,7.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,8.0,7.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,7.75,6.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,7.5,6.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,7.3,6.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,6.1,5.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,5.9,5.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,5.35,5.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,17,7,15,96.5,5.5,3.3,2.5,7.5,0.0,0.0
2016,12,17,7,30,193.0,11.0,3.2,3.0,15.0,63.72,0.0
2016,12,17,7,45,346.0,20.5,3.15,4.0,49.0,141.9,50.98
2016,12,17,8,0,499.0,30.0,3.1,5.0,83.0,225.75,169.61
2016,12,17,8,15,579.0,36.5,3.1,5.0,124.0,284.69,228.45
2016,12,17,8,30,659.0,43.0,3.1,5.0,165.0,348.2,287.11
2016,12,17,8,45,708.0,47.0,3.15,5.5,206.0,398.44,333.16
2016,12,17,9,0,757.0,51.0,3.2,6.0,247.0,449.86,378.71
2016,12,17,9,15,788.5,54.0,3.15,6.5,284.5,491.6,414.76
2016,12,17,9,30,820.0,57.0,3.1,7.0,322.0,532.65,448.99
2016,12,17,9,45,841.0,59.5,3.05,7.5,354.5,565.98,475.95
2016,12,17,10,0,862.0,62.0,3.0,8.0,387.0,597.47,500.62
2016,12,17,10,15,876.5,63.5,3.0,8.0,413.5,617.87,517.15
2016,12,17,10,30,891.0,65.0,3.0,8.0,440.0,639.49,534.21
2016,12,17,10,45,899.5,66.5,3.05,8.5,460.0,654.57,545.04
2016,12,17,11,0,908.0,68.0,3.1,9.0,480.0,666.67,553.37
2016,12,17,11,15,913.5,68.5,3.15,9.0,492.5,672.57,557.78
2016,12,17,11,30,919.0,69.0,3.2,9.0,505.0,675.28,559.64
2016,12,17,11,45,919.5,69.5,3.25,9.5,510.0,671.53,555.41
2016,12,17,12,0,920.0,70.0,3.3,10.0,515.0,664.57,548.63
2016,12,17,12,15,919.0,70.0,3.3,10.0,512.5,652.92,538.93
2016,12,17,12,30,918.0,70.0,3.3,10.0,510.0,638.16,526.68
2016,12,17,12,45,908.0,71.0,3.3,10.0,499.0,616.17,508.52
2016,12,17,13,0,898.0,72.0,3.3,10.0,488.0,591.58,488.06
2016,12,17,13,15,889.0,71.0,3.3,10.0,470.5,562.93,464.08
2016,12,17,13,30,880.0,70.0,3.3,10.0,453.0,533.62,439.03
2016,12,17,13,45,866.0,68.5,3.3,10.0,428.5,497.38,407.93
2016,12,17,14,0,852.0,67.0,3.3,10.0,404.0,459.58,374.87
2016,12,17,14,15,832.0,65.0,3.25,10.0,373.0,417.44,337.46
2016,12,17,14,30,812.0,63.0,3.2,10.0,342.0,374.7,298.71
2016,12,17,14,45,782.0,60.5,3.2,10.0,306.0,327.76,255.94
2016,12,17,15,0,752.0,58.0,3.2,10.0,270.0,281.63,213.2
2016,12,17,15,15,708.0,53.5,3.1,9.5,230.5,231.17,167.34
2016,12,17,15,30,664.0,49.0,3.0,9.0,191.0,183.53,124.28
2016,12,17,15,45,593.5,43.5,2.9,8.5,150.0,134.07,82.41
2016,12,17,16,0,523.0,38.0,2.8,8.0,109.0,89.95,48.13
2016,12,17,16,15,261.5,36.0,2.8,7.5,71.5,45.94,23.3
2016,12,17,16,30,0.0,34.0,2.8,7.0,34.0,29.29,0.0
2016,12,17,16,45,0.0,17.0,2.85,7.0,17.0,16.71,0.0
2016,12,17,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.7,1.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.85,1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,4.4,1.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,12,18,7,45,251.0,14.5,4.6,2.5,40.5,105.45,32.02
2016,12,18,8,0,502.0,29.0,4.7,3.0,81.0,225.15,170.09
2016,12,18,8,15,584.0,35.0,4.75,3.5,122.0,284.29,230.01
2016,12,18,8,30,666.0,41.0,4.8,4.0,163.0,348.16,289.55
2016,12,18,8,45,716.5,45.0,4.9,4.5,204.5,399.24,337.24
2016,12,18,9,0,767.0,49.0,5.0,5.0,246.0,451.63,384.64
2016,12,18,9,15,799.5,52.0,4.9,5.5,284.0,494.19,422.15
2016,12,18,9,30,832.0,55.0,4.8,6.0,322.0,536.12,457.82
2016,12,18,9,45,851.0,58.0,4.75,6.5,355.0,569.23,485.26
2016,12,18,10,0,870.0,61.0,4.7,7.0,388.0,596.64,507.38
2016,12,18,10,15,885.5,62.5,4.55,7.0,415.0,621.6,527.44
2016,12,18,10,30,901.0,64.0,4.4,7.0,442.0,644.07,544.97
2016,12,18,10,45,911.0,65.0,4.25,7.5,462.5,659.72,555.65
2016,12,18,11,0,921.0,66.0,4.1,8.0,483.0,672.38,563.65
2016,12,18,11,15,927.0,66.5,4.05,8.0,496.5,678.76,568.04
2016,12,18,11,30,933.0,67.0,4.0,8.0,510.0,681.9,569.86
2016,12,18,11,45,935.5,67.5,3.95,8.5,515.5,679.5,566.27
2016,12,18,12,0,938.0,68.0,3.9,9.0,521.0,673.8,560.03
2016,12,18,12,15,937.0,67.5,3.95,9.0,518.5,661.51,549.9
2016,12,18,12,30,936.0,67.0,4.0,9.0,516.0,646.05,537.14
2016,12,18,12,45,931.5,66.5,4.05,9.5,505.5,625.44,519.14
2016,12,18,13,0,927.0,66.0,4.1,10.0,495.0,601.95,498.68
2016,12,18,13,15,918.5,65.5,4.2,10.0,477.5,573.55,475.03
2016,12,18,13,30,910.0,65.0,4.3,10.0,460.0,542.76,448.89
2016,12,18,13,45,896.5,63.5,4.4,10.0,435.5,506.26,417.5
2016,12,18,14,0,883.0,62.0,4.5,10.0,411.0,468.07,383.93
2016,12,18,14,15,864.0,60.0,4.45,10.0,380.0,425.63,345.78
2016,12,18,14,30,845.0,58.0,4.4,10.0,349.0,382.88,306.52
2016,12,18,14,45,817.0,55.5,4.4,10.0,313.0,335.34,262.72
2016,12,18,15,0,789.0,53.0,4.4,10.0,277.0,288.37,218.74
2016,12,18,15,15,747.5,49.5,4.25,9.0,237.0,237.92,172.59
2016,12,18,15,30,706.0,46.0,4.1,8.0,197.0,189.96,128.85
2016,12,18,15,45,640.5,40.5,4.0,7.5,155.5,139.17,85.13
2016,12,18,16,0,575.0,35.0,3.9,7.0,114.0,94.02,49.52
2016,12,18,16,15,457.0,27.0,3.85,6.5,75.5,49.63,20.63
2016,12,18,16,30,339.0,19.0,3.8,6.0,37.0,16.92,0.0
2016,12,18,16,45,169.5,9.5,3.8,6.0,18.5,9.34,0.0
2016,12,18,17,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
