Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,0,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.1,3.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.35,2.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,12,19,7,45,222.5,15.0,3.9,3.5,38.0,98.13,24.45
2016,12,19,8,0,445.0,30.0,3.9,4.0,76.0,209.61,156.93
2016,12,19,8,15,528.0,37.0,3.95,4.0,115.5,263.38,212.1
2016,12,19,8,30,611.0,44.0,4.0,4.0,155.0,326.75,271.04
2016,12,19,8,45,663.5,48.0,4.05,4.5,195.0,377.05,317.59
2016,12,19,9,0,716.0,52.0,4.1,5.0,235.0,428.84,364.04
2016,12,19,9,15,749.0,55.5,4.1,5.5,272.0,470.85,400.97
2016,12,19,9,30,782.0,59.0,4.1,6.0,309.0,512.39,436.32
2016,12,19,9,45,799.0,62.5,4.15,6.5,340.0,543.85,462.56
2016,12,19,10,0,816.0,66.0,4.2,7.0,371.0,573.43,486.56
2016,12,19,10,15,831.5,67.5,4.2,7.5,397.5,597.65,505.54
2016,12,19,10,30,847.0,69.0,4.2,8.0,424.0,619.49,522.17
2016,12,19,10,45,856.0,70.5,4.25,8.5,444.0,634.61,533.31
2016,12,19,11,0,865.0,72.0,4.3,9.0,464.0,646.86,541.98
2016,12,19,11,15,871.5,73.0,4.3,9.0,476.5,653.94,547.23
2016,12,19,11,30,878.0,74.0,4.3,9.0,489.0,657.95,549.95
2016,12,19,11,45,879.5,74.5,4.3,9.5,494.5,655.03,546.14
2016,12,19,12,0,881.0,75.0,4.3,10.0,500.0,649.0,539.83
2016,12,19,12,15,800.5,86.5,4.3,10.0,471.5,601.04,500.7
2016,12,19,12,30,720.0,98.0,4.3,10.0,443.0,553.55,461.71
2016,12,19,12,45,704.5,99.5,4.3,10.5,432.0,531.97,442.91
2016,12,19,13,0,689.0,101.0,4.3,11.0,421.0,508.62,422.4
2016,12,19,13,15,762.5,82.0,4.25,11.0,424.0,509.21,422.21
2016,12,19,13,30,836.0,63.0,4.2,11.0,427.0,503.17,415.93
2016,12,19,13,45,829.5,65.5,4.2,11.0,410.5,478.05,393.29
2016,12,19,14,0,823.0,68.0,4.2,11.0,394.0,449.28,367.2
2016,12,19,14,15,802.5,66.0,4.1,10.5,364.0,408.08,330.98
2016,12,19,14,30,782.0,64.0,4.0,10.0,334.0,366.37,293.49
2016,12,19,14,45,751.5,61.0,3.9,10.0,299.0,320.01,251.07
2016,12,19,15,0,721.0,58.0,3.8,10.0,264.0,274.57,208.87
2016,12,19,15,15,677.0,54.0,3.65,9.5,225.0,226.0,164.6
2016,12,19,15,30,633.0,50.0,3.5,9.0,186.0,180.26,123.15
2016,12,19,15,45,561.5,44.5,3.35,8.5,146.0,131.32,81.67
2016,12,19,16,0,490.0,39.0,3.2,8.0,106.0,89.19,48.8
2016,12,19,16,15,373.0,29.5,3.15,7.5,70.0,47.32,21.06
2016,12,19,16,30,256.0,20.0,3.1,7.0,34.0,16.86,0.0
2016,12,19,16,45,128.0,10.0,3.1,7.0,17.0,9.83,0.0
2016,12,19,17,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,4.3,3.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,20,7,45,191.0,15.0,4.5,5.0,34.5,87.77,16.55
2016,12,20,8,0,382.0,30.0,4.6,6.0,69.0,186.8,138.23
2016,12,20,8,15,466.5,37.5,4.55,6.0,106.5,242.97,194.45
2016,12,20,8,30,551.0,45.0,4.5,6.0,144.0,304.83,251.52
2016,12,20,8,45,604.0,49.5,4.45,6.5,182.5,353.3,296.12
2016,12,20,9,0,657.0,54.0,4.4,7.0,221.0,401.04,338.91
2016,12,20,9,15,691.0,57.5,4.3,7.5,256.5,441.94,374.66
2016,12,20,9,30,725.0,61.0,4.2,8.0,292.0,482.57,409.01
2016,12,20,9,45,755.5,62.0,4.1,9.0,324.5,517.66,437.05
2016,12,20,10,0,786.0,63.0,4.0,10.0,357.0,551.57,463.23
2016,12,20,10,15,802.0,64.5,3.95,10.5,382.5,575.67,481.85
2016,12,20,10,30,818.0,66.0,3.9,11.0,408.0,597.52,498.26
2016,12,20,10,45,828.5,67.0,3.9,11.5,427.5,612.83,509.31
2016,12,20,11,0,839.0,68.0,3.9,12.0,447.0,625.4,518.0
2016,12,20,11,15,845.0,69.0,3.8,12.0,459.5,628.59,519.99
2016,12,20,11,30,851.0,70.0,3.7,12.0,472.0,632.54,522.39
2016,12,20,11,45,853.0,70.5,3.65,12.5,477.5,630.35,519.09
2016,12,20,12,0,855.0,71.0,3.6,13.0,483.0,625.15,513.41
2016,12,20,12,15,854.5,71.0,3.6,13.0,481.5,614.83,504.78
2016,12,20,12,30,854.0,71.0,3.6,13.0,480.0,601.61,493.78
2016,12,20,12,45,622.5,122.5,3.6,13.0,418.0,508.76,417.66
2016,12,20,13,0,391.0,174.0,3.6,13.0,356.0,414.19,339.67
2016,12,20,13,15,603.0,123.0,3.55,13.0,391.5,467.43,383.67
2016,12,20,13,30,815.0,72.0,3.5,13.0,427.0,504.5,412.54
2016,12,20,13,45,801.5,70.5,3.5,13.0,404.0,470.67,383.33
2016,12,20,14,0,788.0,69.0,3.5,13.0,381.0,435.42,352.67
2016,12,20,14,15,769.0,66.5,3.45,13.0,352.5,395.62,317.62
2016,12,20,14,30,750.0,64.0,3.4,13.0,324.0,355.27,281.38
2016,12,20,14,45,723.5,61.0,3.35,13.0,290.5,311.6,241.82
2016,12,20,15,0,697.0,58.0,3.3,13.0,257.0,268.55,202.21
2016,12,20,15,15,654.5,53.5,3.1,12.0,219.5,220.9,159.61
2016,12,20,15,30,612.0,49.0,2.9,11.0,182.0,175.99,119.54
2016,12,20,15,45,549.5,43.0,2.75,10.5,143.5,128.92,79.59
2016,12,20,16,0,487.0,37.0,2.6,10.0,105.0,87.76,47.31
2016,12,20,16,15,374.0,28.5,2.6,9.5,69.5,47.07,20.56
2016,12,20,16,30,261.0,20.0,2.6,9.0,34.0,17.33,0.0
2016,12,20,16,45,130.5,10.0,2.65,9.0,17.0,9.83,0.0
2016,12,20,17,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,21,7,45,182.5,15.0,4.0,8.5,33.0,84.65,10.77
2016,12,21,8,0,365.0,30.0,4.2,9.0,66.0,180.34,131.19
2016,12,21,8,15,450.0,37.5,4.35,9.0,103.5,235.97,186.46
2016,12,21,8,30,535.0,45.0,4.5,9.0,141.0,297.37,242.57
2016,12,21,8,45,589.0,50.0,4.7,9.5,179.0,346.34,287.32
2016,12,21,9,0,643.0,55.0,4.9,10.0,217.0,397.38,332.73
2016,12,21,9,15,678.5,58.5,4.9,10.5,253.0,435.91,366.56
2016,12,21,9,30,714.0,62.0,4.9,11.0,289.0,477.1,401.47
2016,12,21,9,45,745.5,63.0,4.9,11.5,321.5,512.6,430.88
2016,12,21,10,0,777.0,64.0,4.9,12.0,354.0,546.98,458.65
2016,12,21,10,15,793.5,65.5,4.75,12.0,380.0,571.33,478.15
2016,12,21,10,30,810.0,67.0,4.6,12.0,406.0,593.46,495.46
2016,12,21,10,45,822.5,68.0,4.45,12.5,426.0,610.05,507.06
2016,12,21,11,0,835.0,69.0,4.3,13.0,446.0,623.96,516.25
2016,12,21,11,15,842.0,70.0,4.1,13.0,459.0,631.49,521.02
2016,12,21,11,30,849.0,71.0,3.9,13.0,472.0,636.06,523.61
2016,12,21,11,45,854.0,71.0,3.7,13.5,478.5,631.82,518.44
2016,12,21,12,0,859.0,71.0,3.5,14.0,485.0,628.04,513.46
2016,12,21,12,15,859.0,71.0,3.45,14.0,483.5,618.09,505.01
2016,12,21,12,30,859.0,71.0,3.4,14.0,482.0,605.21,494.17
2016,12,21,12,45,853.5,71.0,3.35,14.5,473.0,586.19,477.52
2016,12,21,13,0,848.0,71.0,3.3,15.0,464.0,566.78,460.33
2016,12,21,13,15,840.5,70.0,3.3,15.0,448.0,540.23,438.39
2016,12,21,13,30,833.0,69.0,3.3,15.0,432.0,511.47,414.29
2016,12,21,13,45,822.0,67.0,3.3,15.0,409.5,477.88,385.87
2016,12,21,14,0,811.0,65.0,3.3,15.0,387.0,442.64,355.49
2016,12,21,14,15,792.5,63.0,3.25,14.5,358.5,402.83,321.3
2016,12,21,14,30,774.0,61.0,3.2,14.0,330.0,362.38,285.68
2016,12,21,14,45,747.0,58.0,3.15,14.0,296.0,317.6,245.36
2016,12,21,15,0,720.0,55.0,3.1,14.0,262.0,273.44,204.93
2016,12,21,15,15,679.0,51.5,2.95,13.5,224.0,226.15,162.36
2016,12,21,15,30,638.0,48.0,2.8,13.0,186.0,181.39,122.23
2016,12,21,15,45,573.5,42.5,2.7,12.5,147.0,133.82,82.09
2016,12,21,16,0,509.0,37.0,2.6,12.0,108.0,91.03,48.68
2016,12,21,16,15,397.5,28.5,2.7,11.5,72.0,49.13,21.19
2016,12,21,16,30,286.0,20.0,2.8,11.0,36.0,17.99,0.15
2016,12,21,16,45,143.0,10.0,2.9,10.5,18.0,9.83,0.0
2016,12,21,17,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,22,7,45,204.5,15.0,3.05,7.5,35.0,91.01,7.0
2016,12,22,8,0,409.0,30.0,3.0,8.0,70.0,195.31,141.73
2016,12,22,8,15,496.5,37.0,2.95,8.0,109.5,253.02,199.72
2016,12,22,8,30,584.0,44.0,2.9,8.0,149.0,316.58,257.54
2016,12,22,8,45,638.0,49.0,2.85,8.5,188.5,364.24,300.85
2016,12,22,9,0,692.0,54.0,2.8,9.0,228.0,417.16,347.03
2016,12,22,9,15,726.5,57.5,2.55,9.5,265.0,459.44,382.75
2016,12,22,9,30,761.0,61.0,2.3,10.0,302.0,501.4,416.73
2016,12,22,9,45,784.5,63.5,2.1,10.5,334.0,535.18,443.07
2016,12,22,10,0,808.0,66.0,1.9,11.0,366.0,567.42,467.17
2016,12,22,10,15,824.5,67.5,1.8,11.5,393.0,592.38,485.29
2016,12,22,10,30,841.0,69.0,1.7,12.0,420.0,615.02,501.11
2016,12,22,10,45,851.5,70.0,1.6,12.5,440.0,630.75,511.24
2016,12,22,11,0,862.0,71.0,1.5,13.0,460.0,643.66,518.97
2016,12,22,11,15,869.0,72.0,1.55,13.0,473.5,651.37,524.71
2016,12,22,11,30,876.0,73.0,1.6,13.0,487.0,652.51,525.62
2016,12,22,11,45,879.0,73.5,1.7,13.5,493.0,651.03,523.81
2016,12,22,12,0,882.0,74.0,1.8,14.0,499.0,646.46,519.57
2016,12,22,12,15,881.5,73.5,1.8,14.0,497.5,635.46,510.76
2016,12,22,12,30,881.0,73.0,1.8,14.0,496.0,621.47,499.6
2016,12,22,12,45,879.0,72.0,1.8,14.5,487.0,603.11,484.07
2016,12,22,13,0,877.0,71.0,1.8,15.0,478.0,581.94,466.22
2016,12,22,13,15,869.0,70.0,1.65,15.0,461.5,556.72,445.01
2016,12,22,13,30,861.0,69.0,1.5,15.0,445.0,527.0,420.09
2016,12,22,13,45,848.5,67.5,1.4,15.0,422.0,492.43,391.27
2016,12,22,14,0,836.0,66.0,1.3,15.0,399.0,456.22,360.58
2016,12,22,14,15,816.5,64.0,1.25,14.5,369.0,415.14,326.27
2016,12,22,14,30,797.0,62.0,1.2,14.0,339.0,373.4,290.5
2016,12,22,14,45,766.5,59.5,1.15,14.0,304.0,327.02,249.79
2016,12,22,15,0,736.0,57.0,1.1,14.0,269.0,281.48,209.08
2016,12,22,15,15,693.5,53.0,1.1,13.5,230.0,232.54,166.0
2016,12,22,15,30,651.0,49.0,1.1,13.0,191.0,186.24,125.17
2016,12,22,15,45,584.0,43.5,1.1,12.5,151.0,137.55,84.51
2016,12,22,16,0,517.0,38.0,1.1,12.0,111.0,93.85,50.56
2016,12,22,16,15,404.5,29.0,1.15,11.5,74.0,50.81,22.2
2016,12,22,16,30,292.0,20.0,1.2,11.0,37.0,18.59,1.44
2016,12,22,16,45,146.0,10.0,1.25,11.0,18.5,9.83,0.0
2016,12,22,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,7.35,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,7.85,9.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,7.95,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,5.0,7.45,9.0,5.0,4.82,0.0
2016,12,23,8,0,0.0,10.0,7.3,9.0,10.0,9.64,1.96
2016,12,23,8,15,0.0,16.0,6.85,9.0,16.0,15.43,7.36
2016,12,23,8,30,0.0,22.0,6.4,9.0,22.0,21.22,12.57
2016,12,23,8,45,0.0,28.5,6.0,9.5,28.5,27.5,18.13
2016,12,23,9,0,0.0,35.0,5.6,10.0,35.0,33.79,23.65
2016,12,23,9,15,0.0,40.5,5.5,10.0,40.5,39.11,28.31
2016,12,23,9,30,0.0,46.0,5.4,10.0,46.0,44.43,32.93
2016,12,23,9,45,0.0,51.5,5.35,10.5,51.5,49.75,37.44
2016,12,23,10,0,0.0,57.0,5.3,11.0,57.0,55.08,41.9
2016,12,23,10,15,1.0,100.0,5.85,11.0,101.0,98.92,79.36
2016,12,23,10,30,2.0,143.0,6.4,11.0,145.0,144.79,118.16
2016,12,23,10,45,1.0,120.5,6.95,11.5,121.5,119.63,96.54
2016,12,23,11,0,0.0,98.0,7.5,12.0,98.0,95.53,75.87
2016,12,23,11,15,19.5,145.0,7.75,12.0,154.5,156.52,127.79
2016,12,23,11,30,39.0,192.0,8.0,12.0,211.0,225.3,185.6
2016,12,23,11,45,353.0,153.5,8.3,12.0,323.5,404.04,340.5
2016,12,23,12,0,667.0,115.0,8.6,12.0,436.0,560.89,473.4
2016,12,23,12,15,333.5,99.5,8.45,12.0,260.0,323.32,273.35
2016,12,23,12,30,0.0,84.0,8.3,12.0,84.0,81.25,63.57
2016,12,23,12,45,0.0,61.0,8.15,12.0,61.0,58.96,44.73
2016,12,23,13,0,0.0,38.0,8.0,12.0,38.0,36.7,25.78
2016,12,23,13,15,0.0,47.0,7.8,11.5,47.0,45.41,33.32
2016,12,23,13,30,0.0,56.0,7.6,11.0,56.0,54.11,40.89
2016,12,23,13,45,0.0,66.0,7.45,11.0,66.0,63.8,49.24
2016,12,23,14,0,0.0,76.0,7.3,11.0,76.0,73.5,57.61
2016,12,23,14,15,0.0,70.0,7.2,11.0,70.0,67.67,52.69
2016,12,23,14,30,0.0,64.0,7.1,11.0,64.0,61.86,47.76
2016,12,23,14,45,0.0,57.5,7.05,11.0,57.5,55.56,42.37
2016,12,23,15,0,0.0,51.0,7.0,11.0,51.0,49.27,36.95
2016,12,23,15,15,0.0,43.5,6.9,10.5,43.5,42.01,30.7
2016,12,23,15,30,0.0,36.0,6.8,10.0,36.0,34.76,24.37
2016,12,23,15,45,0.0,28.5,6.7,10.0,28.5,27.51,17.93
2016,12,23,16,0,0.0,21.0,6.6,10.0,21.0,20.26,11.46
2016,12,23,16,15,0.0,14.0,6.55,9.5,14.0,13.5,5.26
2016,12,23,16,30,0.0,7.0,6.5,9.0,7.0,6.75,0.0
2016,12,23,16,45,0.0,3.5,6.45,9.0,3.5,3.44,0.0
2016,12,23,17,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,6.4,8.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,6.4,7.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,6.35,7.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,6.25,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,5.7,6.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,5.45,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,5.45,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,5.65,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,5.75,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,5.9,5.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,5.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,5.95,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,5.95,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,5.9,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,5.85,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,5.85,5.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,7,45,210.0,14.0,6.0,6.5,34.0,90.54,0.0
2016,12,24,8,0,420.0,28.0,6.1,7.0,68.0,196.11,141.95
2016,12,24,8,15,507.5,35.0,6.15,7.0,107.5,250.34,199.07
2016,12,24,8,30,595.0,42.0,6.2,7.0,147.0,314.59,258.88
2016,12,24,8,45,651.5,46.0,6.3,7.5,187.0,366.14,306.8
2016,12,24,9,0,708.0,50.0,6.4,8.0,227.0,419.58,355.1
2016,12,24,9,15,742.5,53.0,6.35,8.0,264.0,461.78,393.38
2016,12,24,9,30,777.0,56.0,6.3,8.0,301.0,503.66,430.36
2016,12,24,9,45,802.5,57.5,6.3,8.5,334.0,537.9,459.4
2016,12,24,10,0,828.0,59.0,6.3,9.0,367.0,570.66,486.46
2016,12,24,10,15,844.0,61.0,6.2,9.0,394.0,592.61,504.82
2016,12,24,10,30,860.0,63.0,6.1,9.0,421.0,615.99,523.85
2016,12,24,10,45,871.0,64.0,6.1,9.5,441.5,632.48,536.22
2016,12,24,11,0,882.0,65.0,6.1,10.0,462.0,646.15,546.07
2016,12,24,11,15,888.5,65.5,6.05,10.0,475.5,653.37,551.44
2016,12,24,11,30,895.0,66.0,6.0,10.0,489.0,657.51,554.23
2016,12,24,11,45,898.0,66.0,5.95,10.0,495.0,655.66,552.13
2016,12,24,12,0,901.0,66.0,5.9,10.0,501.0,650.64,547.42
2016,12,24,12,15,900.5,66.0,5.85,10.0,500.0,640.27,538.3
2016,12,24,12,30,900.0,66.0,5.8,10.0,499.0,626.83,526.58
2016,12,24,12,45,890.0,67.5,5.8,10.0,489.0,606.4,509.12
2016,12,24,13,0,880.0,69.0,5.8,10.0,479.0,583.4,489.33
2016,12,24,13,15,872.5,68.5,5.75,10.0,463.0,557.17,466.54
2016,12,24,13,30,865.0,68.0,5.7,10.0,447.0,528.6,441.44
2016,12,24,13,45,853.0,66.5,5.7,10.0,424.0,495.96,412.57
2016,12,24,14,0,841.0,65.0,5.7,10.0,401.0,459.96,380.36
2016,12,24,14,15,823.0,63.0,5.65,10.0,372.0,419.41,343.66
2016,12,24,14,30,805.0,61.0,5.6,10.0,343.0,378.08,305.54
2016,12,24,14,45,779.0,58.0,5.6,10.0,308.5,332.43,263.24
2016,12,24,15,0,753.0,55.0,5.6,10.0,274.0,287.22,220.69
2016,12,24,15,15,712.0,51.5,5.4,9.5,235.5,238.36,175.5
2016,12,24,15,30,671.0,48.0,5.2,9.0,197.0,191.95,132.74
2016,12,24,15,45,608.5,42.5,5.05,8.5,156.5,142.84,89.98
2016,12,24,16,0,546.0,37.0,4.9,8.0,116.0,99.03,54.59
2016,12,24,16,15,433.5,29.0,4.85,7.5,78.5,55.26,25.01
2016,12,24,16,30,321.0,21.0,4.8,7.0,41.0,21.15,2.62
2016,12,24,16,45,160.5,10.5,4.75,7.0,20.5,10.32,0.0
2016,12,24,17,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,4.9,5.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,7,45,204.5,14.0,1.95,4.5,33.5,88.51,0.0
2016,12,25,8,0,409.0,28.0,2.1,5.0,67.0,191.92,138.52
2016,12,25,8,15,497.5,35.0,2.3,5.5,106.0,249.69,197.86
2016,12,25,8,30,586.0,42.0,2.5,6.0,145.0,310.3,253.5
2016,12,25,8,45,640.5,46.5,2.7,6.5,185.0,361.2,300.07
2016,12,25,9,0,695.0,51.0,2.9,7.0,225.0,413.91,346.9
2016,12,25,9,15,729.5,54.5,3.05,7.0,262.0,456.39,384.74
2016,12,25,9,30,764.0,58.0,3.2,7.0,299.0,498.58,421.39
2016,12,25,9,45,781.0,62.0,3.35,7.5,330.5,530.66,448.15
2016,12,25,10,0,798.0,66.0,3.5,8.0,362.0,560.95,472.77
2016,12,25,10,15,814.0,68.0,3.55,8.5,388.5,586.29,492.66
2016,12,25,10,30,830.0,70.0,3.6,9.0,415.0,609.35,510.3
2016,12,25,10,45,634.0,114.5,3.7,9.5,386.0,545.33,456.02
2016,12,25,11,0,438.0,159.0,3.8,10.0,357.0,468.96,391.45
2016,12,25,11,15,440.5,164.0,3.85,10.0,368.0,476.42,397.57
2016,12,25,11,30,443.0,169.0,3.9,10.0,379.0,482.23,401.92
2016,12,25,11,45,344.5,189.0,3.95,10.0,353.5,430.87,358.8
2016,12,25,12,0,246.0,209.0,4.0,10.0,328.0,386.63,321.14
2016,12,25,12,15,382.0,182.5,4.0,10.0,366.5,438.55,365.48
2016,12,25,12,30,518.0,156.0,4.0,10.0,405.0,493.05,410.49
2016,12,25,12,45,480.0,161.0,4.0,10.5,388.5,465.37,386.31
2016,12,25,13,0,442.0,166.0,4.0,11.0,372.0,437.38,362.2
2016,12,25,13,15,481.0,151.5,4.0,11.0,368.5,431.5,357.33
2016,12,25,13,30,520.0,137.0,4.0,11.0,365.0,422.25,349.23
2016,12,25,13,45,373.5,152.0,4.0,11.0,311.5,348.41,287.53
2016,12,25,14,0,227.0,167.0,4.0,11.0,258.0,278.93,229.49
2016,12,25,14,15,220.0,156.0,3.95,10.5,239.0,255.24,209.65
2016,12,25,14,30,213.0,145.0,3.9,10.0,220.0,231.62,189.41
2016,12,25,14,45,207.5,131.0,3.9,10.0,198.0,205.64,166.53
2016,12,25,15,0,202.0,117.0,3.9,10.0,176.0,179.8,143.48
2016,12,25,15,15,189.5,101.5,3.8,9.5,151.0,150.88,117.99
2016,12,25,15,30,177.0,86.0,3.7,9.0,126.0,122.92,93.22
2016,12,25,15,45,159.5,70.0,3.6,8.5,100.0,94.72,68.64
2016,12,25,16,0,142.0,54.0,3.5,8.0,74.0,68.2,46.09
2016,12,25,16,15,99.5,38.5,3.55,7.5,50.0,42.31,25.65
2016,12,25,16,30,57.0,23.0,3.6,7.0,26.0,20.76,4.67
2016,12,25,16,45,28.5,11.5,3.7,7.0,13.0,11.3,0.0
2016,12,25,17,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,4.8,3.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,4.95,3.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,4.95,3.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,4.75,2.5,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,4.65,2.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,4.55,2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,4.45,2.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,12,26,7,45,214.0,13.5,4.55,3.5,33.5,90.4,0.0
2016,12,26,8,0,428.0,27.0,4.6,4.0,67.0,192.73,139.33
2016,12,26,8,15,515.0,34.0,4.6,4.0,106.5,251.39,201.12
2016,12,26,8,30,602.0,41.0,4.6,4.0,146.0,315.64,261.26
2016,12,26,8,45,653.0,45.5,4.6,4.5,185.5,365.46,307.84
2016,12,26,9,0,704.0,50.0,4.6,5.0,225.0,416.88,354.39
2016,12,26,9,15,738.5,53.5,4.55,5.5,262.5,459.67,392.33
2016,12,26,9,30,773.0,57.0,4.5,6.0,300.0,502.17,428.78
2016,12,26,9,45,793.0,60.0,4.45,7.0,332.5,535.1,455.44
2016,12,26,10,0,813.0,63.0,4.4,8.0,365.0,566.36,479.8
2016,12,26,10,15,829.0,65.0,4.3,8.0,392.0,592.05,500.59
2016,12,26,10,30,845.0,67.0,4.2,8.0,419.0,615.42,519.06
2016,12,26,10,45,855.0,68.5,4.15,8.5,439.5,631.86,530.87
2016,12,26,11,0,865.0,70.0,4.1,9.0,460.0,645.48,540.19
2016,12,26,11,15,871.5,70.5,3.95,9.0,473.5,649.07,542.29
2016,12,26,11,30,878.0,71.0,3.8,9.0,487.0,653.38,544.84
2016,12,26,11,45,881.0,71.5,3.7,9.5,493.0,652.33,542.23
2016,12,26,12,0,884.0,72.0,3.6,10.0,499.0,648.17,537.12
2016,12,26,12,15,883.0,72.0,3.45,10.0,498.0,637.81,527.92
2016,12,26,12,30,882.0,72.0,3.3,10.0,497.0,624.45,516.28
2016,12,26,12,45,878.5,71.0,3.2,10.5,488.0,605.54,499.43
2016,12,26,13,0,875.0,70.0,3.1,11.0,479.0,583.88,480.26
2016,12,26,13,15,866.5,69.5,2.95,11.0,463.0,557.36,457.72
2016,12,26,13,30,858.0,69.0,2.8,11.0,447.0,530.25,434.3
2016,12,26,13,45,845.0,67.5,2.7,11.0,424.0,495.76,404.79
2016,12,26,14,0,832.0,66.0,2.6,11.0,401.0,459.65,373.41
2016,12,26,14,15,813.0,64.0,2.55,11.0,371.5,419.06,337.87
2016,12,26,14,30,794.0,62.0,2.5,11.0,342.0,377.76,300.95
2016,12,26,14,45,766.5,59.5,2.45,11.0,307.5,332.55,260.18
2016,12,26,15,0,739.0,57.0,2.4,11.0,273.0,287.89,219.17
2016,12,26,15,15,698.5,53.0,2.4,10.0,235.0,239.19,175.5
2016,12,26,15,30,658.0,49.0,2.4,9.0,197.0,192.89,133.75
2016,12,26,15,45,595.5,43.5,2.4,8.5,157.0,144.19,91.64
2016,12,26,16,0,533.0,38.0,2.4,8.0,117.0,100.79,56.53
2016,12,26,16,15,427.5,30.0,2.5,7.5,80.0,56.76,26.18
2016,12,26,16,30,322.0,22.0,2.6,7.0,43.0,23.55,4.81
2016,12,26,16,45,161.0,11.0,2.75,7.0,21.5,10.81,0.0
2016,12,26,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,3.65,4.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,7,45,180.5,14.5,2.6,4.5,31.5,81.26,0.0
2016,12,27,8,0,361.0,29.0,2.6,5.0,63.0,175.77,125.93
2016,12,27,8,15,450.0,37.0,2.7,5.5,101.0,233.01,184.69
2016,12,27,8,30,539.0,45.0,2.8,6.0,139.0,296.5,242.51
2016,12,27,8,45,598.0,49.5,2.95,6.5,178.0,347.41,288.99
2016,12,27,9,0,657.0,54.0,3.1,7.0,217.0,397.96,334.07
2016,12,27,9,15,693.5,58.0,3.0,7.5,254.0,441.11,371.42
2016,12,27,9,30,730.0,62.0,2.9,8.0,291.0,484.18,407.44
2016,12,27,9,45,758.0,64.0,2.85,8.5,324.0,519.65,436.38
2016,12,27,10,0,786.0,66.0,2.8,9.0,357.0,553.87,463.48
2016,12,27,10,15,803.0,67.5,2.85,9.5,384.0,579.22,483.2
2016,12,27,10,30,820.0,69.0,2.9,10.0,411.0,602.37,500.78
2016,12,27,10,45,830.0,71.0,2.95,10.5,431.5,619.21,513.05
2016,12,27,11,0,840.0,73.0,3.0,11.0,452.0,633.32,522.99
2016,12,27,11,15,847.0,73.5,3.1,11.0,465.5,640.89,528.91
2016,12,27,11,30,854.0,74.0,3.2,11.0,479.0,645.49,532.46
2016,12,27,11,45,857.5,74.5,3.35,11.5,485.5,644.77,531.01
2016,12,27,12,0,861.0,75.0,3.5,12.0,492.0,640.98,527.1
2016,12,27,12,15,755.0,97.0,3.45,12.0,462.0,590.68,486.03
2016,12,27,12,30,649.0,119.0,3.4,12.0,432.0,538.09,443.12
2016,12,27,12,45,566.0,138.0,3.4,12.0,407.5,493.38,406.49
2016,12,27,13,0,483.0,157.0,3.4,12.0,383.0,452.83,372.77
2016,12,27,13,15,524.5,142.0,3.35,12.0,380.0,447.04,367.97
2016,12,27,13,30,566.0,127.0,3.3,12.0,377.0,439.89,361.47
2016,12,27,13,45,500.0,132.5,3.25,12.5,345.0,392.38,321.16
2016,12,27,14,0,434.0,138.0,3.2,13.0,313.0,349.6,284.69
2016,12,27,14,15,416.0,132.0,3.2,12.5,290.0,318.8,258.78
2016,12,27,14,30,398.0,126.0,3.2,12.0,267.0,288.28,232.55
2016,12,27,14,45,383.0,115.0,3.2,12.0,240.0,254.28,202.58
2016,12,27,15,0,368.0,104.0,3.2,12.0,213.0,220.76,172.6
2016,12,27,15,15,343.0,92.5,3.1,11.5,183.0,184.77,140.82
2016,12,27,15,30,318.0,81.0,3.0,11.0,153.0,150.52,110.51
2016,12,27,15,45,284.0,67.0,2.95,10.5,121.5,114.26,79.34
2016,12,27,16,0,250.0,53.0,2.9,10.0,90.0,81.05,51.86
2016,12,27,16,15,186.5,39.0,2.95,9.5,61.5,49.02,27.96
2016,12,27,16,30,123.0,25.0,3.0,9.0,33.0,23.07,6.72
2016,12,27,16,45,61.5,12.5,3.05,9.0,16.5,12.29,0.0
2016,12,27,17,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,4.0,3.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,28,7,45,214.0,13.5,4.25,4.5,33.0,89.84,0.0
2016,12,28,8,0,428.0,27.0,4.4,5.0,66.0,192.01,137.21
2016,12,28,8,15,515.0,33.5,4.4,5.5,105.0,250.2,198.68
2016,12,28,8,30,602.0,40.0,4.4,6.0,144.0,313.91,257.61
2016,12,28,8,45,658.0,44.0,4.4,6.5,184.5,365.49,305.3
2016,12,28,9,0,714.0,48.0,4.4,7.0,225.0,419.03,353.24
2016,12,28,9,15,747.5,51.0,4.35,7.5,262.0,461.12,390.3
2016,12,28,9,30,781.0,54.0,4.3,8.0,299.0,502.87,425.82
2016,12,28,9,45,809.0,55.0,4.3,9.0,332.5,538.36,454.53
2016,12,28,10,0,837.0,56.0,4.3,10.0,366.0,568.69,478.28
2016,12,28,10,15,852.0,57.5,4.3,10.5,393.0,593.76,497.87
2016,12,28,10,30,867.0,59.0,4.3,11.0,420.0,616.49,515.12
2016,12,28,10,45,878.0,60.0,4.35,11.5,440.5,633.51,527.71
2016,12,28,11,0,889.0,61.0,4.4,12.0,461.0,647.7,537.86
2016,12,28,11,15,895.0,61.5,4.35,12.0,475.0,655.09,543.1
2016,12,28,11,30,901.0,62.0,4.3,12.0,489.0,659.36,545.83
2016,12,28,11,45,903.5,62.0,4.25,12.5,495.5,657.62,542.77
2016,12,28,12,0,906.0,62.0,4.2,13.0,502.0,652.7,537.18
2016,12,28,12,15,905.5,62.0,4.1,13.0,501.0,642.7,528.42
2016,12,28,12,30,905.0,62.0,4.0,13.0,500.0,629.61,517.25
2016,12,28,12,45,899.0,62.5,3.95,13.5,491.0,610.74,500.6
2016,12,28,13,0,893.0,63.0,3.9,14.0,482.0,589.11,481.64
2016,12,28,13,15,885.5,62.5,3.8,14.0,466.5,562.92,459.63
2016,12,28,13,30,878.0,62.0,3.7,14.0,451.0,534.34,435.36
2016,12,28,13,45,866.5,60.5,3.65,14.0,428.5,500.45,406.53
2016,12,28,14,0,855.0,59.0,3.6,14.0,406.0,464.78,375.65
2016,12,28,14,15,838.0,57.5,3.5,13.5,377.0,425.17,341.49
2016,12,28,14,30,821.0,56.0,3.4,13.0,348.0,384.62,305.65
2016,12,28,14,45,796.0,53.5,3.3,13.0,314.0,339.81,265.05
2016,12,28,15,0,771.0,51.0,3.2,13.0,280.0,294.72,223.53
2016,12,28,15,15,733.5,48.0,3.0,12.5,242.0,246.37,179.56
2016,12,28,15,30,696.0,45.0,2.8,12.0,204.0,200.05,137.37
2016,12,28,15,45,638.0,40.0,2.65,11.5,164.0,150.59,94.47
2016,12,28,16,0,580.0,35.0,2.5,11.0,124.0,105.9,58.11
2016,12,28,16,15,480.0,28.0,2.5,10.5,86.0,61.36,27.46
2016,12,28,16,30,380.0,21.0,2.5,10.0,48.0,26.41,6.44
2016,12,28,16,45,190.0,10.5,2.55,9.5,24.0,10.32,0.0
2016,12,28,17,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,12,29,7,45,192.0,14.5,5.3,6.5,32.0,84.25,0.0
2016,12,29,8,0,384.0,29.0,5.5,7.0,64.0,183.21,129.93
2016,12,29,8,15,476.5,36.5,5.5,7.0,103.5,242.13,191.69
2016,12,29,8,30,569.0,44.0,5.5,7.0,143.0,307.53,252.24
2016,12,29,8,45,624.5,49.5,5.5,7.5,183.0,355.93,297.34
2016,12,29,9,0,680.0,55.0,5.5,8.0,223.0,410.03,345.9
2016,12,29,9,15,717.0,59.0,5.5,8.0,261.0,454.3,385.74
2016,12,29,9,30,754.0,63.0,5.5,8.0,299.0,498.47,424.46
2016,12,29,9,45,763.0,69.0,5.55,8.5,330.0,528.34,449.64
2016,12,29,10,0,772.0,75.0,5.6,9.0,361.0,556.09,472.37
2016,12,29,10,15,790.0,77.0,5.5,9.5,388.5,582.63,493.32
2016,12,29,10,30,808.0,79.0,5.4,10.0,416.0,607.01,512.0
2016,12,29,10,45,824.0,79.5,5.3,11.0,438.0,626.05,525.04
2016,12,29,11,0,840.0,80.0,5.2,12.0,460.0,642.47,535.64
2016,12,29,11,15,847.5,81.0,4.95,12.0,474.0,651.12,541.29
2016,12,29,11,30,855.0,82.0,4.7,12.0,488.0,656.78,544.4
2016,12,29,11,45,860.5,82.0,4.5,12.5,495.0,656.96,542.28
2016,12,29,12,0,866.0,82.0,4.3,13.0,502.0,654.02,537.64
2016,12,29,12,15,865.0,81.5,4.05,13.0,501.0,643.3,527.78
2016,12,29,12,30,864.0,81.0,3.8,13.0,500.0,629.61,515.81
2016,12,29,12,45,870.0,78.0,3.6,13.5,493.5,614.46,501.86
2016,12,29,13,0,876.0,75.0,3.4,14.0,487.0,596.21,485.34
2016,12,29,13,15,867.5,74.0,3.3,14.0,470.5,569.0,462.72
2016,12,29,13,30,859.0,73.0,3.2,14.0,454.0,539.5,437.94
2016,12,29,13,45,846.0,71.5,3.1,14.0,431.5,505.08,408.86
2016,12,29,14,0,833.0,70.0,3.0,14.0,409.0,469.03,377.88
2016,12,29,14,15,814.0,67.5,2.9,14.0,379.5,427.91,342.25
2016,12,29,14,30,795.0,65.0,2.8,14.0,350.0,386.06,305.27
2016,12,29,14,45,767.0,62.5,2.7,14.0,315.5,340.57,264.7
2016,12,29,15,0,739.0,60.0,2.6,14.0,281.0,295.65,223.94
2016,12,29,15,15,698.5,56.0,2.45,13.5,242.5,246.76,180.19
2016,12,29,15,30,658.0,52.0,2.3,13.0,204.0,200.25,138.46
2016,12,29,15,45,592.5,46.5,2.15,12.5,163.5,150.02,95.61
2016,12,29,16,0,527.0,41.0,2.0,12.0,123.0,105.83,60.08
2016,12,29,16,15,422.0,32.5,2.05,11.5,85.0,61.72,29.57
2016,12,29,16,30,317.0,24.0,2.1,11.0,47.0,27.67,8.17
2016,12,29,16,45,158.5,12.0,2.15,10.5,23.5,11.8,0.0
2016,12,29,17,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,7,45,102.0,16.0,1.7,8.5,25.0,57.17,0.0
2016,12,30,8,0,204.0,32.0,1.6,9.0,50.0,124.22,86.44
2016,12,30,8,15,266.5,45.0,1.5,9.0,82.5,170.22,132.76
2016,12,30,8,30,329.0,58.0,1.4,9.0,115.0,220.9,178.25
2016,12,30,8,45,363.5,70.5,1.35,9.5,148.0,262.06,214.82
2016,12,30,9,0,398.0,83.0,1.3,10.0,181.0,304.67,251.54
2016,12,30,9,15,425.0,92.5,1.2,10.5,212.5,340.87,281.89
2016,12,30,9,30,452.0,102.0,1.1,11.0,244.0,377.38,311.45
2016,12,30,9,45,482.0,108.0,1.05,11.5,274.0,411.52,338.47
2016,12,30,10,0,512.0,114.0,1.0,12.0,304.0,445.48,364.59
2016,12,30,10,15,532.5,117.0,1.15,12.0,327.5,469.64,384.28
2016,12,30,10,30,553.0,120.0,1.3,12.0,351.0,495.77,405.24
2016,12,30,10,45,546.5,131.0,1.45,12.5,369.0,506.16,412.74
2016,12,30,11,0,540.0,142.0,1.6,13.0,387.0,517.44,420.79
2016,12,30,11,15,546.0,145.0,1.7,13.0,399.0,525.78,427.34
2016,12,30,11,30,552.0,148.0,1.8,13.0,411.0,532.16,432.33
2016,12,30,11,45,587.5,140.0,1.9,13.5,423.5,546.46,443.03
2016,12,30,12,0,623.0,132.0,2.0,14.0,436.0,555.81,449.81
2016,12,30,12,15,633.5,127.0,2.05,14.0,435.5,549.66,445.03
2016,12,30,12,30,644.0,122.0,2.1,14.0,435.0,541.03,438.33
2016,12,30,12,45,737.0,101.5,2.2,14.0,453.5,562.75,455.8
2016,12,30,13,0,830.0,81.0,2.3,14.0,472.0,577.49,467.28
2016,12,30,13,15,822.0,80.0,2.4,14.0,457.0,551.65,446.45
2016,12,30,13,30,814.0,79.0,2.5,14.0,442.0,523.61,423.69
2016,12,30,13,45,800.5,77.5,2.65,14.0,419.5,490.26,396.34
2016,12,30,14,0,787.0,76.0,2.8,14.0,397.0,455.42,367.08
2016,12,30,14,15,768.0,73.5,2.9,13.5,369.0,415.87,333.83
2016,12,30,14,30,749.0,71.0,3.0,13.0,341.0,375.71,299.12
2016,12,30,14,45,719.5,68.0,3.2,13.0,307.0,330.94,259.45
2016,12,30,15,0,690.0,65.0,3.4,13.0,273.0,286.77,219.51
2016,12,30,15,15,649.5,61.0,3.5,12.5,235.5,239.81,177.39
2016,12,30,15,30,609.0,57.0,3.6,12.0,198.0,195.32,137.31
2016,12,30,15,45,538.0,51.5,3.7,11.5,158.5,146.77,95.93
2016,12,30,16,0,467.0,46.0,3.8,11.0,119.0,104.39,61.84
2016,12,30,16,15,365.0,36.5,3.85,10.5,82.5,62.3,32.16
2016,12,30,16,30,263.0,27.0,3.9,10.0,46.0,30.08,10.81
2016,12,30,16,45,131.5,13.5,4.0,10.0,23.0,13.27,0.0
2016,12,30,17,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
